Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,0,0.0,86.0,3.3,12.0,86.0,83.22,65.18
2018,1,11,11,15,0.0,88.5,3.25,12.5,88.5,85.66,67.01
2018,1,11,11,30,0.0,91.0,3.2,13.0,91.0,88.11,68.86
2018,1,11,11,45,1.5,119.5,3.15,13.5,120.5,117.33,93.02
2018,1,11,12,0,3.0,148.0,3.1,14.0,150.0,147.05,117.29
2018,1,11,12,15,2.0,124.5,3.1,14.4,126.0,122.82,97.08
2018,1,11,12,30,1.0,101.0,3.1,14.8,102.0,98.71,77.02
2018,1,11,12,45,0.5,109.0,3.15,15.2,109.5,106.4,83.28
2018,1,11,13,0,0.0,117.0,3.2,15.6,117.0,114.17,89.57
2018,1,11,13,15,0.5,125.0,3.2,15.85,125.5,122.75,96.6
2018,1,11,13,30,1.0,133.0,3.2,16.1,134.0,131.48,103.76
2018,1,11,13,45,1.0,120.5,3.2,16.35,121.0,118.86,93.41
2018,1,11,14,0,1.0,108.0,3.2,16.6,108.0,106.26,83.08
2018,1,11,14,15,1.0,102.5,3.05,16.5,102.5,100.83,78.76
2018,1,11,14,30,1.0,97.0,2.9,16.4,97.0,95.41,74.44
2018,1,11,14,45,0.5,82.0,2.7,16.3,82.0,79.93,61.69
2018,1,11,15,0,0.0,67.0,2.5,16.2,67.0,64.76,49.12
2018,1,11,15,15,6.5,82.0,2.35,15.75,84.0,84.06,65.64
2018,1,11,15,30,13.0,97.0,2.2,15.3,101.0,104.56,83.04
2018,1,11,15,45,12.0,84.0,2.1,14.9,87.5,90.59,71.33
2018,1,11,16,0,11.0,71.0,2.0,14.5,74.0,76.67,59.49
2018,1,11,16,15,6.5,57.5,2.05,14.25,59.0,60.65,45.66
2018,1,11,16,30,2.0,44.0,2.1,14.0,44.0,44.91,31.94
2018,1,11,16,45,6.5,30.5,2.2,13.75,31.0,32.58,20.69
2018,1,11,17,0,11.0,17.0,2.3,13.5,18.0,20.46,5.31
2018,1,11,17,15,11.0,9.5,2.4,13.6,10.0,12.31,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.7,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.75,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,12,7,15,16.0,3.0,2.6,14.15,2.5,0.0,0.0
2018,1,12,7,30,32.0,6.0,2.6,14.4,5.0,0.0,0.0
2018,1,12,7,45,71.0,9.5,2.65,14.7,13.5,9.34,0.0
2018,1,12,8,0,110.0,13.0,2.7,15.0,22.0,11.02,1.12
2018,1,12,8,15,163.5,22.0,2.8,15.3,44.5,30.52,13.76
2018,1,12,8,30,217.0,31.0,2.9,15.6,67.0,55.12,31.11
2018,1,12,8,45,223.0,30.0,3.0,15.9,76.0,67.51,41.82
2018,1,12,9,0,229.0,29.0,3.1,16.2,85.0,79.94,53.51
2018,1,12,9,15,116.5,34.0,3.3,16.45,62.5,66.01,46.87
2018,1,12,9,30,4.0,39.0,3.5,16.7,40.0,38.92,27.28
2018,1,12,9,45,2.0,38.0,3.65,17.0,38.5,37.41,26.01
2018,1,12,10,0,0.0,37.0,3.8,17.3,37.0,35.73,24.53
2018,1,12,10,15,0.0,35.5,3.85,17.6,35.5,34.28,23.23
2018,1,12,10,30,0.0,34.0,3.9,17.9,34.0,32.83,21.94
2018,1,12,10,45,3.0,59.5,3.95,18.2,61.0,59.05,43.75
2018,1,12,11,0,6.0,85.0,4.0,18.5,88.0,85.52,65.54
2018,1,12,11,15,4.0,106.0,4.05,18.6,108.0,105.24,81.56
2018,1,12,11,30,2.0,127.0,4.1,18.7,128.0,125.04,97.55
2018,1,12,11,45,1.0,114.0,4.15,18.8,114.5,111.52,86.38
2018,1,12,12,0,0.0,101.0,4.2,18.9,101.0,97.99,75.24
2018,1,12,12,15,7.0,126.5,4.15,18.95,130.0,128.13,99.95
2018,1,12,12,30,14.0,152.0,4.1,19.0,159.0,158.87,124.96
2018,1,12,12,45,15.0,160.5,4.05,19.05,168.0,168.58,132.76
2018,1,12,13,0,16.0,169.0,4.0,19.1,177.0,178.41,140.7
2018,1,12,13,15,10.0,149.0,4.05,19.25,154.0,153.89,120.79
2018,1,12,13,30,4.0,129.0,4.1,19.4,131.0,129.4,100.87
2018,1,12,13,45,8.5,125.5,4.1,19.55,129.5,129.1,100.84
2018,1,12,14,0,13.0,122.0,4.1,19.7,128.0,128.72,100.75
2018,1,12,14,15,9.0,109.5,3.95,19.6,113.5,113.3,88.23
2018,1,12,14,30,5.0,97.0,3.8,19.5,99.0,97.97,75.74
2018,1,12,14,45,16.5,113.5,3.65,19.45,120.0,122.73,96.5
2018,1,12,15,0,28.0,130.0,3.5,19.4,141.0,153.6,122.09
2018,1,12,15,15,16.0,99.5,3.1,18.85,105.5,108.19,84.88
2018,1,12,15,30,4.0,69.0,2.7,18.3,70.0,69.33,52.66
2018,1,12,15,45,2.0,53.5,2.3,17.7,54.0,52.72,38.87
2018,1,12,16,0,0.0,38.0,1.9,17.1,38.0,36.69,25.37
2018,1,12,16,15,0.0,30.5,2.0,16.45,30.5,29.44,19.17
2018,1,12,16,30,0.0,23.0,2.1,15.8,23.0,22.19,12.88
2018,1,12,16,45,0.0,17.0,2.15,15.2,17.0,16.4,7.66
2018,1,12,17,0,0.0,11.0,2.2,14.6,11.0,10.61,0.64
2018,1,12,17,15,0.0,6.0,2.4,14.65,6.0,5.9,0.0
2018,1,12,17,30,0.0,1.0,2.6,14.7,1.0,0.0,0.0
2018,1,12,17,45,0.0,0.5,2.8,14.75,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.05,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,-0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2018,1,13,7,15,0.0,0.5,3.8,-1.3,0.5,0.0,0.0
2018,1,13,7,30,0.0,1.0,4.0,-1.1,1.0,0.0,0.0
2018,1,13,7,45,131.0,14.0,4.25,-0.9,24.5,13.76,0.0
2018,1,13,8,0,262.0,27.0,4.5,-0.7,48.0,25.87,11.25
2018,1,13,8,15,372.5,34.0,4.6,-0.35,84.5,55.48,28.83
2018,1,13,8,30,483.0,41.0,4.7,0.0,121.0,96.4,57.35
2018,1,13,8,45,600.0,47.0,4.85,0.35,175.5,149.29,99.74
2018,1,13,9,0,717.0,53.0,5.0,0.7,230.0,212.37,154.23
2018,1,13,9,15,758.0,56.5,5.05,1.05,273.0,262.98,202.43
2018,1,13,9,30,799.0,60.0,5.1,1.4,316.0,316.17,253.02
2018,1,13,9,45,827.0,62.0,5.1,1.8,354.5,365.31,299.8
2018,1,13,10,0,855.0,64.0,5.1,2.2,393.0,415.08,346.16
2018,1,13,10,15,873.5,66.0,5.1,2.45,426.0,460.92,388.42
2018,1,13,10,30,892.0,68.0,5.1,2.7,459.0,505.03,428.2
2018,1,13,10,45,905.5,68.0,5.1,3.0,485.0,544.0,462.75
2018,1,13,11,0,919.0,68.0,5.1,3.3,511.0,581.25,495.06
2018,1,13,11,15,927.5,69.5,5.1,3.5,531.0,615.29,524.15
2018,1,13,11,30,936.0,71.0,5.1,3.7,551.0,646.9,550.71
2018,1,13,11,45,942.0,70.5,5.05,3.9,562.5,672.14,571.55
2018,1,13,12,0,948.0,70.0,5.0,4.1,574.0,694.48,589.71
2018,1,13,12,15,950.5,70.0,5.0,4.15,578.0,712.0,603.79
2018,1,13,12,30,953.0,70.0,5.0,4.2,582.0,726.28,614.9
2018,1,13,12,45,953.5,69.0,5.0,4.25,578.0,734.74,621.51
2018,1,13,13,0,954.0,68.0,5.0,4.3,574.0,739.78,625.58
2018,1,13,13,15,949.5,67.0,4.95,4.25,561.5,737.9,624.33
2018,1,13,13,30,945.0,66.0,4.9,4.2,549.0,732.59,620.53
2018,1,13,13,45,938.0,65.0,4.85,4.1,529.5,722.19,612.94
2018,1,13,14,0,931.0,64.0,4.8,4.0,510.0,708.52,602.88
2018,1,13,14,15,919.5,62.5,4.75,3.8,483.0,688.14,587.71
2018,1,13,14,30,908.0,61.0,4.7,3.6,456.0,664.89,569.97
2018,1,13,14,45,891.5,58.5,4.65,3.35,422.5,634.61,545.6
2018,1,13,15,0,875.0,56.0,4.6,3.1,389.0,602.06,518.86
2018,1,13,15,15,851.5,54.0,4.45,2.7,351.0,564.07,486.83
2018,1,13,15,30,828.0,52.0,4.3,2.3,313.0,524.78,452.84
2018,1,13,15,45,794.5,48.0,4.1,1.85,270.5,480.23,413.25
2018,1,13,16,0,761.0,44.0,3.9,1.4,228.0,432.04,369.35
2018,1,13,16,15,702.5,40.5,3.55,0.7,184.0,373.63,315.54
2018,1,13,16,30,644.0,37.0,3.2,0.0,140.0,317.8,262.35
2018,1,13,16,45,545.0,30.5,2.85,-0.75,98.5,247.1,194.88
2018,1,13,17,0,446.0,24.0,2.5,-1.5,57.0,180.23,106.74
2018,1,13,17,15,244.5,14.0,2.55,-1.85,30.0,81.23,0.0
2018,1,13,17,30,43.0,4.0,2.6,-2.2,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.55,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.2,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-5.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-6.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-6.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.4,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.75,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.8,-6.7,0.0,0.0,0.0
2018,1,14,7,15,39.5,3.5,3.05,-6.45,3.0,0.0,0.0
2018,1,14,7,30,79.0,7.0,3.3,-6.2,6.0,0.0,0.0
2018,1,14,7,45,241.5,17.0,3.55,-6.0,33.0,16.71,0.0
2018,1,14,8,0,404.0,27.0,3.8,-5.8,60.0,27.74,11.87
2018,1,14,8,15,526.5,34.0,3.8,-5.45,105.0,66.96,33.86
2018,1,14,8,30,649.0,41.0,3.8,-5.1,150.0,117.24,69.31
2018,1,14,8,45,716.0,45.0,3.8,-4.75,196.5,167.26,112.21
2018,1,14,9,0,783.0,49.0,3.8,-4.4,243.0,223.23,163.71
2018,1,14,9,15,820.5,52.0,3.7,-4.0,287.0,275.66,214.5
2018,1,14,9,30,858.0,55.0,3.6,-3.6,331.0,330.38,267.16
2018,1,14,9,45,883.0,57.0,3.5,-3.2,370.5,380.91,315.67
2018,1,14,10,0,908.0,59.0,3.4,-2.8,410.0,431.67,363.12
2018,1,14,10,15,924.5,60.5,3.25,-2.5,443.5,478.02,405.64
2018,1,14,10,30,941.0,62.0,3.1,-2.2,477.0,523.29,445.9
2018,1,14,10,45,952.5,63.5,3.0,-1.85,504.5,564.61,481.72
2018,1,14,11,0,964.0,65.0,2.9,-1.5,532.0,603.98,514.88
2018,1,14,11,15,971.5,66.0,2.8,-1.3,552.0,638.3,543.34
2018,1,14,11,30,979.0,67.0,2.7,-1.1,572.0,670.01,568.98
2018,1,14,11,45,983.0,68.0,2.55,-0.85,584.0,696.71,589.67
2018,1,14,12,0,987.0,69.0,2.4,-0.6,596.0,720.3,607.4
2018,1,14,12,15,988.5,69.0,2.4,-0.45,600.0,737.89,620.53
2018,1,14,12,30,990.0,69.0,2.4,-0.3,604.0,752.07,630.93
2018,1,14,12,45,969.5,72.5,2.35,-0.2,593.0,751.6,629.94
2018,1,14,13,0,949.0,76.0,2.3,-0.1,582.0,747.38,626.35
2018,1,14,13,15,944.0,75.5,2.25,-0.05,570.0,745.86,625.13
2018,1,14,13,30,939.0,75.0,2.2,0.0,558.0,740.93,621.39
2018,1,14,13,45,818.5,96.0,2.15,0.05,506.0,681.42,575.28
2018,1,14,14,0,698.0,117.0,2.1,0.1,454.0,619.25,525.04
2018,1,14,14,15,599.5,128.0,2.05,0.05,406.5,557.64,475.26
2018,1,14,14,30,501.0,139.0,2.0,0.0,359.0,493.91,422.94
2018,1,14,14,45,553.0,120.0,2.0,-0.1,346.0,496.38,426.6
2018,1,14,15,0,605.0,101.0,2.0,-0.2,333.0,498.25,428.8
2018,1,14,15,15,605.5,91.0,1.8,-0.55,303.5,472.1,406.61
2018,1,14,15,30,606.0,81.0,1.6,-0.9,274.0,443.89,382.22
2018,1,14,15,45,611.5,70.0,1.45,-1.25,242.0,415.18,356.72
2018,1,14,16,0,617.0,59.0,1.3,-1.6,210.0,384.23,328.08
2018,1,14,16,15,439.0,57.5,1.2,-2.25,154.5,279.47,237.08
2018,1,14,16,30,261.0,56.0,1.1,-2.9,99.0,186.78,155.68
2018,1,14,16,45,169.5,41.0,1.0,-3.55,65.5,125.74,100.33
2018,1,14,17,0,78.0,26.0,0.9,-4.2,32.0,63.15,38.17
2018,1,14,17,15,76.5,17.0,0.95,-4.1,19.0,38.03,0.0
2018,1,14,17,30,75.0,8.0,1.0,-4.0,6.0,0.0,0.0
2018,1,14,17,45,37.5,4.0,1.05,-3.95,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.9,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.5,2.1,-7.7,3.0,0.0,0.0
2018,1,15,7,30,61.0,7.0,2.2,-7.5,6.0,0.0,0.0
2018,1,15,7,45,225.0,17.5,2.3,-7.3,33.0,17.2,0.0
2018,1,15,8,0,389.0,28.0,2.4,-7.1,60.0,28.56,12.87
2018,1,15,8,15,487.5,35.5,2.35,-6.7,101.0,64.65,33.44
2018,1,15,8,30,586.0,43.0,2.3,-6.3,142.0,111.89,67.72
2018,1,15,8,45,645.0,48.5,2.3,-5.85,186.0,158.86,108.22
2018,1,15,9,0,704.0,54.0,2.3,-5.4,230.0,211.1,156.27
2018,1,15,9,15,744.0,58.0,2.2,-4.95,273.0,261.5,204.48
2018,1,15,9,30,784.0,62.0,2.1,-4.5,316.0,314.44,254.7
2018,1,15,9,45,811.5,64.5,2.05,-4.05,354.5,363.47,301.04
2018,1,15,10,0,839.0,67.0,2.0,-3.6,393.0,413.14,346.72
2018,1,15,10,15,859.0,68.5,1.9,-3.1,426.0,458.73,387.54
2018,1,15,10,30,879.0,70.0,1.8,-2.6,459.0,503.7,426.45
2018,1,15,10,45,893.0,71.0,1.7,-2.15,486.0,542.84,459.48
2018,1,15,11,0,907.0,72.0,1.6,-1.7,513.0,581.3,490.84
2018,1,15,11,15,918.5,73.0,1.5,-1.35,534.0,616.45,518.72
2018,1,15,11,30,930.0,74.0,1.4,-1.0,555.0,649.35,544.0
2018,1,15,11,45,937.5,74.0,1.3,-0.6,568.0,676.2,563.81
2018,1,15,12,0,945.0,74.0,1.2,-0.2,581.0,700.22,580.92
2018,1,15,12,15,947.5,73.5,1.05,0.05,585.0,717.38,591.54
2018,1,15,12,30,950.0,73.0,0.9,0.3,589.0,731.29,599.14
2018,1,15,12,45,950.0,72.0,0.75,0.55,585.0,739.59,602.44
2018,1,15,13,0,950.0,71.0,0.6,0.8,581.0,744.46,603.2
2018,1,15,13,15,945.0,71.0,0.55,0.95,569.0,743.55,601.67
2018,1,15,13,30,940.0,71.0,0.5,1.1,557.0,739.22,597.87
2018,1,15,13,45,932.0,70.5,0.45,1.2,537.5,728.89,589.98
2018,1,15,14,0,924.0,70.0,0.4,1.3,518.0,715.33,579.94
2018,1,15,14,15,911.0,68.0,0.45,1.25,490.5,693.56,565.85
2018,1,15,14,30,898.0,66.0,0.5,1.2,463.0,668.97,549.46
2018,1,15,14,45,877.0,64.5,0.55,1.15,428.5,637.28,526.53
2018,1,15,15,0,856.0,63.0,0.6,1.1,394.0,607.45,504.3
2018,1,15,15,15,828.5,60.5,0.55,0.8,355.0,566.82,472.32
2018,1,15,15,30,801.0,58.0,0.5,0.5,316.0,525.05,438.61
2018,1,15,15,45,760.0,55.0,0.45,0.2,273.0,474.81,397.04
2018,1,15,16,0,719.0,52.0,0.4,-0.1,230.0,425.01,354.41
2018,1,15,16,15,656.0,47.0,0.3,-0.45,185.5,363.87,300.8
2018,1,15,16,30,593.0,42.0,0.2,-0.8,141.0,305.69,248.08
2018,1,15,16,45,485.0,35.5,0.15,-1.15,100.0,237.29,185.77
2018,1,15,17,0,377.0,29.0,0.1,-1.5,59.0,170.98,110.88
2018,1,15,17,15,217.0,18.0,0.15,-1.6,32.5,78.73,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.7,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.8,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-3.05,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-3.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-5.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,7,15,32.5,3.0,0.8,-4.75,3.0,0.0,0.0
2018,1,16,7,30,65.0,6.0,0.8,-4.3,6.0,5.9,0.0
2018,1,16,7,45,230.0,16.5,0.8,-3.9,33.0,16.22,0.0
2018,1,16,8,0,395.0,27.0,0.8,-3.5,60.0,27.66,12.07
2018,1,16,8,15,493.5,34.5,0.9,-2.95,101.0,64.17,32.35
2018,1,16,8,30,592.0,42.0,1.0,-2.4,142.0,111.78,66.35
2018,1,16,8,45,651.0,47.0,1.05,-1.8,186.0,158.67,105.99
2018,1,16,9,0,710.0,52.0,1.1,-1.2,230.0,210.8,152.91
2018,1,16,9,15,736.0,56.5,1.35,-0.3,269.5,258.29,198.02
2018,1,16,9,30,762.0,61.0,1.6,0.6,309.0,307.0,243.93
2018,1,16,9,45,692.5,80.5,1.8,1.5,326.0,336.88,274.66
2018,1,16,10,0,623.0,100.0,2.0,2.4,343.0,359.68,297.65
2018,1,16,10,15,554.5,123.0,2.1,2.9,352.5,377.45,315.04
2018,1,16,10,30,486.0,146.0,2.2,3.4,362.0,390.37,327.11
2018,1,16,10,45,474.0,158.5,2.25,3.85,379.5,415.85,348.69
2018,1,16,11,0,462.0,171.0,2.3,4.3,397.0,439.26,367.92
2018,1,16,11,15,542.5,158.5,2.3,4.55,433.5,488.71,408.94
2018,1,16,11,30,623.0,146.0,2.3,4.8,470.0,543.22,453.26
2018,1,16,11,45,537.0,173.0,2.35,5.05,456.5,530.7,442.09
2018,1,16,12,0,451.0,200.0,2.4,5.3,443.0,515.33,428.64
2018,1,16,12,15,391.5,215.0,2.4,5.45,427.0,494.32,411.2
2018,1,16,12,30,332.0,230.0,2.4,5.6,411.0,476.57,396.02
2018,1,16,12,45,309.0,232.5,2.4,5.7,400.0,468.08,389.04
2018,1,16,13,0,286.0,235.0,2.4,5.8,389.0,458.18,380.84
2018,1,16,13,15,277.0,230.0,2.35,5.75,376.5,448.57,373.36
2018,1,16,13,30,268.0,225.0,2.3,5.7,364.0,437.91,365.02
2018,1,16,13,45,308.5,210.5,2.25,5.65,365.0,449.88,375.97
2018,1,16,14,0,349.0,196.0,2.2,5.6,366.0,460.02,385.25
2018,1,16,14,15,324.0,188.5,1.95,5.35,340.0,431.91,362.24
2018,1,16,14,30,299.0,181.0,1.7,5.1,314.0,403.36,338.93
2018,1,16,14,45,246.5,170.0,1.5,4.8,274.5,353.07,297.52
2018,1,16,15,0,194.0,159.0,1.3,4.5,235.0,296.52,250.62
2018,1,16,15,15,165.5,144.0,1.25,3.95,204.5,259.07,219.81
2018,1,16,15,30,137.0,129.0,1.2,3.4,174.0,222.67,189.2
2018,1,16,15,45,102.0,113.0,1.15,2.85,144.0,182.95,155.13
2018,1,16,16,0,67.0,97.0,1.1,2.3,114.0,139.16,117.04
2018,1,16,16,15,80.5,78.5,1.1,1.95,95.0,128.76,107.48
2018,1,16,16,30,94.0,60.0,1.1,1.6,76.0,110.74,90.52
2018,1,16,16,45,62.5,44.0,1.15,1.25,53.5,77.76,60.36
2018,1,16,17,0,31.0,28.0,1.2,0.9,31.0,46.3,28.89
2018,1,16,17,15,25.0,16.0,1.2,0.8,17.5,22.83,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.7,4.0,3.93,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.65,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-2.1,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.0,3.25,-2.1,1.0,0.0,0.0
2018,1,17,7,30,2.0,2.0,3.3,-2.1,2.0,1.97,0.0
2018,1,17,7,45,1.0,5.5,3.4,-2.15,5.5,5.41,0.0
2018,1,17,8,0,0.0,9.0,3.5,-2.2,9.0,8.67,1.07
2018,1,17,8,15,0.0,11.5,3.55,-2.15,11.5,11.08,4.05
2018,1,17,8,30,0.0,14.0,3.6,-2.1,14.0,13.5,6.41
2018,1,17,8,45,0.0,17.5,3.6,-2.05,17.5,16.88,9.58
2018,1,17,9,0,0.0,21.0,3.6,-2.0,21.0,20.26,12.71
2018,1,17,9,15,0.0,24.5,3.65,-1.95,24.5,23.64,15.8
2018,1,17,9,30,0.0,28.0,3.7,-1.9,28.0,27.02,18.85
2018,1,17,9,45,2.0,61.5,3.7,-1.9,62.5,60.16,48.64
2018,1,17,10,0,4.0,95.0,3.7,-1.9,97.0,93.67,78.43
2018,1,17,10,15,2.0,96.5,3.75,-1.9,97.5,94.42,78.94
2018,1,17,10,30,0.0,98.0,3.8,-1.9,98.0,95.0,79.29
2018,1,17,10,45,0.0,99.0,3.85,-1.9,99.0,95.98,80.02
2018,1,17,11,0,0.0,100.0,3.9,-1.9,100.0,96.96,80.76
2018,1,17,11,15,0.0,106.0,3.95,-1.95,106.0,102.88,85.88
2018,1,17,11,30,0.0,112.0,4.0,-2.0,112.0,108.84,91.03
2018,1,17,11,45,1.0,122.5,4.05,-2.0,123.0,119.94,100.71
2018,1,17,12,0,2.0,133.0,4.1,-2.0,134.0,131.17,110.48
2018,1,17,12,15,3.5,138.0,4.15,-2.05,140.0,137.31,115.87
2018,1,17,12,30,5.0,143.0,4.2,-2.1,146.0,143.54,121.36
2018,1,17,12,45,5.0,132.0,4.25,-2.1,135.0,132.57,111.81
2018,1,17,13,0,5.0,121.0,4.3,-2.1,124.0,121.6,102.28
2018,1,17,13,15,3.0,117.0,4.3,-2.15,119.0,116.27,97.62
2018,1,17,13,30,1.0,113.0,4.3,-2.2,114.0,110.93,92.97
2018,1,17,13,45,3.5,112.0,4.3,-2.25,114.0,111.78,93.93
2018,1,17,14,0,6.0,111.0,4.3,-2.3,114.0,112.61,94.9
2018,1,17,14,15,6.5,101.5,4.25,-2.35,104.5,103.37,86.91
2018,1,17,14,30,7.0,92.0,4.2,-2.4,95.0,94.11,78.87
2018,1,17,14,45,5.0,80.0,4.2,-2.45,82.0,80.66,67.0
2018,1,17,15,0,3.0,68.0,4.2,-2.5,69.0,67.58,55.38
2018,1,17,15,15,1.5,57.5,4.15,-2.6,58.0,56.45,45.46
2018,1,17,15,30,0.0,47.0,4.1,-2.7,47.0,45.39,35.53
2018,1,17,15,45,0.0,39.0,4.05,-2.8,39.0,37.65,28.56
2018,1,17,16,0,0.0,31.0,4.0,-2.9,31.0,29.92,21.52
2018,1,17,16,15,0.0,24.5,3.9,-3.0,24.5,23.64,15.74
2018,1,17,16,30,0.0,18.0,3.8,-3.1,18.0,17.36,9.92
2018,1,17,16,45,0.0,13.5,3.75,-3.25,13.5,13.02,5.79
2018,1,17,17,0,0.0,9.0,3.7,-3.4,9.0,8.67,1.19
2018,1,17,17,15,0.0,5.0,3.75,-3.45,5.0,4.91,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.5,1.0,0.98,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.6,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-4.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-5.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-7.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-8.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.2,-8.35,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.1,-8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.05,-8.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-9.0,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.5,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-11.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.65,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-12.0,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-12.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.8,0.0,0.0,0.0
2018,1,18,7,15,16.5,2.0,1.85,-11.1,2.0,0.0,0.0
2018,1,18,7,30,33.0,4.0,2.1,-10.4,4.0,3.93,0.0
2018,1,18,7,45,163.5,13.0,2.35,-9.65,25.5,12.78,0.0
2018,1,18,8,0,294.0,22.0,2.6,-8.9,47.0,21.64,8.71
2018,1,18,8,15,472.0,32.5,2.8,-8.1,101.0,62.31,32.08
2018,1,18,8,30,650.0,43.0,3.0,-7.3,155.0,120.38,72.67
2018,1,18,8,45,718.5,48.5,3.15,-6.55,204.5,172.61,117.71
2018,1,18,9,0,787.0,54.0,3.3,-5.8,254.0,231.02,171.4
2018,1,18,9,15,822.5,58.0,3.25,-5.15,299.0,284.59,223.22
2018,1,18,9,30,858.0,62.0,3.2,-4.5,344.0,340.16,276.47
2018,1,18,9,45,879.0,65.0,3.2,-3.85,383.5,391.02,325.02
2018,1,18,10,0,900.0,68.0,3.2,-3.2,423.0,441.84,372.17
2018,1,18,10,15,915.5,70.5,3.15,-2.6,457.0,489.3,415.12
2018,1,18,10,30,931.0,73.0,3.1,-2.0,491.0,534.74,455.02
2018,1,18,10,45,943.5,74.0,3.05,-1.35,519.0,576.27,490.43
2018,1,18,11,0,956.0,75.0,3.0,-0.7,547.0,615.94,523.24
2018,1,18,11,15,964.0,76.5,3.0,-0.25,568.0,651.4,552.32
2018,1,18,11,30,972.0,78.0,3.0,0.2,589.0,684.29,578.68
2018,1,18,11,45,976.5,78.5,3.0,0.7,601.5,711.12,599.65
2018,1,18,12,0,981.0,79.0,3.0,1.2,614.0,734.87,617.85
2018,1,18,12,15,980.5,80.5,3.0,1.6,618.5,753.15,630.89
2018,1,18,12,30,980.0,82.0,3.0,2.0,623.0,767.99,641.21
2018,1,18,12,45,975.5,83.5,3.0,2.35,619.0,776.56,646.95
2018,1,18,13,0,971.0,85.0,3.0,2.7,615.0,781.57,650.14
2018,1,18,13,15,967.5,84.0,3.0,2.9,603.0,780.93,649.53
2018,1,18,13,30,964.0,83.0,3.0,3.1,591.0,776.76,646.43
2018,1,18,13,45,957.0,81.5,3.05,3.3,570.5,766.09,638.79
2018,1,18,14,0,950.0,80.0,3.1,3.5,550.0,752.05,628.71
2018,1,18,14,15,939.0,78.0,3.0,3.5,522.5,731.48,613.28
2018,1,18,14,30,928.0,76.0,2.9,3.5,495.0,711.93,598.55
2018,1,18,14,45,912.0,72.5,2.8,3.5,460.0,680.48,573.56
2018,1,18,15,0,896.0,69.0,2.7,3.5,425.0,646.55,546.25
2018,1,18,15,15,873.0,66.0,2.4,2.95,385.0,606.83,513.77
2018,1,18,15,30,850.0,63.0,2.1,2.4,345.0,565.54,479.17
2018,1,18,15,45,749.0,58.0,1.85,1.85,282.5,479.07,407.18
2018,1,18,16,0,648.0,53.0,1.6,1.3,220.0,397.11,337.39
2018,1,18,16,15,584.0,43.0,1.6,0.5,172.5,332.05,280.82
2018,1,18,16,30,520.0,33.0,1.6,-0.3,125.0,270.35,225.12
2018,1,18,16,45,502.5,31.0,1.65,-1.05,98.5,239.73,193.0
2018,1,18,17,0,485.0,29.0,1.7,-1.8,72.0,207.49,148.82
2018,1,18,17,15,287.5,18.5,1.8,-1.85,40.0,111.96,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.9,8.0,29.99,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.9,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.6,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.85,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.7,0.0,0.0,0.0
2018,1,19,7,15,43.0,3.5,1.35,-5.85,3.5,0.0,0.0
2018,1,19,7,30,86.0,7.0,1.5,-5.0,7.0,6.88,0.0
2018,1,19,7,45,253.0,16.5,1.7,-4.2,34.5,16.22,0.0
2018,1,19,8,0,420.0,26.0,1.9,-3.4,62.0,28.99,13.04
2018,1,19,8,15,545.0,34.5,1.85,-2.7,111.0,69.54,34.97
2018,1,19,8,30,670.0,43.0,1.8,-2.0,160.0,123.19,72.79
2018,1,19,8,45,726.5,48.5,1.75,-1.3,207.5,174.51,116.64
2018,1,19,9,0,783.0,54.0,1.7,-0.6,255.0,230.76,167.64
2018,1,19,9,15,815.5,59.0,1.65,0.15,300.0,284.44,218.06
2018,1,19,9,30,848.0,64.0,1.6,0.9,345.0,339.86,269.37
2018,1,19,9,45,869.0,69.0,1.5,1.7,386.0,392.44,317.06
2018,1,19,10,0,890.0,74.0,1.4,2.5,427.0,445.03,363.03
2018,1,19,10,15,907.0,77.5,1.45,3.25,462.5,493.97,405.14
2018,1,19,10,30,924.0,81.0,1.5,4.0,498.0,541.98,445.13
2018,1,19,10,45,935.5,83.0,1.55,4.75,526.5,584.29,479.5
2018,1,19,11,0,947.0,85.0,1.6,5.5,555.0,624.71,511.42
2018,1,19,11,15,954.5,87.0,1.6,6.0,576.0,660.66,539.15
2018,1,19,11,30,962.0,89.0,1.6,6.5,597.0,694.03,564.25
2018,1,19,11,45,966.5,90.0,1.6,7.0,610.0,719.1,582.72
2018,1,19,12,0,971.0,91.0,1.6,7.5,623.0,743.38,600.22
2018,1,19,12,15,972.5,91.5,1.7,7.75,627.5,761.92,614.32
2018,1,19,12,30,974.0,92.0,1.8,8.0,632.0,777.09,625.55
2018,1,19,12,45,973.0,91.5,1.85,8.3,628.0,785.97,631.74
2018,1,19,13,0,972.0,91.0,1.9,8.6,624.0,791.32,635.55
2018,1,19,13,15,968.0,89.5,1.95,8.65,611.5,789.89,635.16
2018,1,19,13,30,964.0,88.0,2.0,8.7,599.0,784.91,632.37
2018,1,19,13,45,956.5,86.5,2.05,8.8,578.5,778.04,628.24
2018,1,19,14,0,949.0,85.0,2.1,8.9,558.0,763.76,618.74
2018,1,19,14,15,938.0,82.5,1.9,8.55,530.0,742.66,603.28
2018,1,19,14,30,927.0,80.0,1.7,8.2,502.0,718.49,585.34
2018,1,19,14,45,910.0,77.5,1.55,7.9,467.5,687.56,561.69
2018,1,19,15,0,893.0,75.0,1.4,7.6,433.0,654.19,535.79
2018,1,19,15,15,868.5,71.5,1.4,6.6,392.0,613.01,505.82
2018,1,19,15,30,844.0,68.0,1.4,5.6,351.0,570.33,473.56
2018,1,19,15,45,807.5,63.5,1.4,4.55,305.5,518.9,433.06
2018,1,19,16,0,771.0,59.0,1.4,3.5,260.0,467.43,390.71
2018,1,19,16,15,715.0,53.0,1.5,2.65,212.5,405.63,338.1
2018,1,19,16,30,659.0,47.0,1.6,1.8,165.0,346.06,284.92
2018,1,19,16,45,563.5,39.5,1.65,0.9,120.0,272.58,218.27
2018,1,19,17,0,468.0,32.0,1.7,0.0,75.0,211.64,154.0
2018,1,19,17,15,291.0,21.0,1.7,-0.2,43.0,116.57,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.4,11.0,38.13,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.55,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,7,15,42.0,4.0,1.4,-1.45,4.0,0.0,0.0
2018,1,20,7,30,84.0,8.0,1.5,-0.6,8.0,7.86,0.0
2018,1,20,7,45,274.5,19.0,1.6,0.2,39.5,18.68,0.0
2018,1,20,8,0,465.0,30.0,1.7,1.0,71.0,34.23,16.44
2018,1,20,8,15,560.5,37.5,1.7,1.55,115.5,73.98,37.57
2018,1,20,8,30,656.0,45.0,1.7,2.1,160.0,123.94,72.98
2018,1,20,8,45,711.5,51.0,1.7,2.65,207.5,174.96,116.1
2018,1,20,9,0,767.0,57.0,1.7,3.2,255.0,230.87,166.19
2018,1,20,9,15,800.0,62.0,1.75,3.95,299.5,284.03,215.51
2018,1,20,9,30,833.0,67.0,1.8,4.7,344.0,339.01,265.89
2018,1,20,9,45,855.5,70.5,1.9,5.4,384.0,390.07,312.35
2018,1,20,10,0,878.0,74.0,2.0,6.1,424.0,441.29,357.66
2018,1,20,10,15,895.0,77.0,2.1,6.8,459.0,489.34,399.16
2018,1,20,10,30,912.0,80.0,2.2,7.5,494.0,536.48,438.69
2018,1,20,10,45,922.5,82.5,2.35,8.15,522.0,578.47,473.38
2018,1,20,11,0,933.0,85.0,2.5,8.8,550.0,618.54,505.69
2018,1,20,11,15,939.0,86.0,2.55,9.3,569.5,652.22,532.21
2018,1,20,11,30,945.0,87.0,2.6,9.8,589.0,681.05,554.54
2018,1,20,11,45,950.0,87.5,2.6,10.25,601.5,707.84,574.68
2018,1,20,12,0,955.0,88.0,2.6,10.7,614.0,731.66,592.22
2018,1,20,12,15,954.0,89.0,2.65,11.0,618.0,748.85,604.59
2018,1,20,12,30,953.0,90.0,2.7,11.3,622.0,762.66,614.24
2018,1,20,12,45,947.5,91.5,2.7,11.6,617.5,770.46,619.27
2018,1,20,13,0,942.0,93.0,2.7,11.9,613.0,778.53,624.69
2018,1,20,13,15,937.5,92.0,2.7,12.0,600.5,777.45,623.96
2018,1,20,13,30,933.0,91.0,2.7,12.1,588.0,772.88,620.88
2018,1,20,13,45,926.0,89.0,2.65,12.2,568.0,762.01,613.01
2018,1,20,14,0,919.0,87.0,2.6,12.3,548.0,747.81,602.83
2018,1,20,14,15,908.5,84.5,2.35,11.95,521.0,727.44,587.9
2018,1,20,14,30,898.0,82.0,2.1,11.6,494.0,704.09,570.5
2018,1,20,14,45,880.0,79.0,1.8,11.25,459.0,672.48,545.66
2018,1,20,15,0,862.0,76.0,1.5,10.9,424.0,638.57,518.64
2018,1,20,15,15,831.5,72.5,1.45,9.85,382.0,594.53,486.4
2018,1,20,15,30,801.0,69.0,1.4,8.8,340.0,549.43,452.28
2018,1,20,15,45,761.5,64.0,1.4,7.7,295.0,497.1,411.52
2018,1,20,16,0,722.0,59.0,1.4,6.6,250.0,445.07,369.24
2018,1,20,16,15,678.5,53.0,1.45,5.75,206.5,390.81,323.05
2018,1,20,16,30,635.0,47.0,1.5,4.9,163.0,337.93,275.82
2018,1,20,16,45,544.0,39.5,1.55,4.0,119.0,271.53,215.84
2018,1,20,17,0,453.0,32.0,1.6,3.1,75.0,208.04,152.04
2018,1,20,17,15,283.0,21.0,1.6,3.0,43.0,115.91,0.0
2018,1,20,17,30,113.0,10.0,1.6,2.9,11.0,38.15,0.0
2018,1,20,17,45,56.5,5.0,1.6,2.75,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.2,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.1,7.0,6.88,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.0,35.0,15.13,0.0
2018,1,21,8,0,370.0,30.0,1.7,3.9,63.0,30.95,14.68
2018,1,21,8,15,465.5,37.0,1.7,4.5,103.5,65.81,33.59
2018,1,21,8,30,561.0,44.0,1.7,5.1,144.0,110.63,65.04
2018,1,21,8,45,618.0,49.5,1.7,5.65,187.5,157.69,104.3
2018,1,21,9,0,675.0,55.0,1.7,6.2,231.0,208.79,149.44
2018,1,21,9,15,711.0,59.5,1.55,6.85,272.5,257.83,194.22
2018,1,21,9,30,747.0,64.0,1.4,7.5,314.0,309.13,240.38
2018,1,21,9,45,742.5,72.0,1.2,8.15,345.0,350.94,278.18
2018,1,21,10,0,738.0,80.0,1.0,8.8,376.0,390.78,312.67
2018,1,21,10,15,785.5,77.0,1.0,9.5,415.5,440.92,354.25
2018,1,21,10,30,833.0,74.0,1.0,10.2,455.0,492.71,395.89
2018,1,21,10,45,839.5,77.0,1.0,10.95,479.5,530.33,425.4
2018,1,21,11,0,846.0,80.0,1.0,11.7,504.0,566.01,452.58
2018,1,21,11,15,862.5,79.5,1.05,12.4,526.0,601.75,479.62
2018,1,21,11,30,879.0,79.0,1.1,13.1,548.0,633.5,503.17
2018,1,21,11,45,884.5,79.0,1.2,13.8,560.0,658.54,521.73
2018,1,21,12,0,890.0,79.0,1.3,14.5,572.0,680.85,538.04
2018,1,21,12,15,886.0,81.0,1.35,14.8,575.0,696.02,548.51
2018,1,21,12,30,882.0,83.0,1.4,15.1,578.0,707.97,556.74
2018,1,21,12,45,794.0,108.0,1.5,15.4,551.5,686.35,541.33
2018,1,21,13,0,706.0,133.0,1.6,15.7,525.0,659.49,521.01
2018,1,21,13,15,576.5,166.0,1.65,15.7,482.0,602.5,477.85
2018,1,21,13,30,447.0,199.0,1.7,15.7,439.0,547.05,435.06
2018,1,21,13,45,444.5,192.0,1.7,15.7,423.5,536.87,428.33
2018,1,21,14,0,442.0,185.0,1.7,15.7,408.0,524.97,419.9
2018,1,21,14,15,535.0,152.0,1.6,15.5,408.5,548.06,439.61
2018,1,21,14,30,628.0,119.0,1.5,15.3,409.0,569.87,457.61
2018,1,21,14,45,627.0,110.5,1.4,15.05,383.0,548.48,441.44
2018,1,21,15,0,626.0,102.0,1.3,14.8,357.0,524.85,423.63
2018,1,21,15,15,610.5,94.5,1.25,14.05,324.0,491.44,398.81
2018,1,21,15,30,595.0,87.0,1.2,13.3,291.0,456.82,372.37
2018,1,21,15,45,565.0,78.5,1.2,12.5,252.5,412.23,337.42
2018,1,21,16,0,535.0,70.0,1.2,11.7,214.0,367.91,301.41
2018,1,21,16,15,513.5,59.5,1.25,11.0,177.5,325.98,265.89
2018,1,21,16,30,492.0,49.0,1.3,10.3,141.0,284.39,228.9
2018,1,21,16,45,455.0,40.0,1.35,9.55,106.5,239.16,187.27
2018,1,21,17,0,418.0,31.0,1.4,8.8,72.0,196.44,142.45
2018,1,21,17,15,260.5,20.5,1.45,8.6,41.5,110.43,3.32
