Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,30,103.0,10.0,1.5,8.4,11.0,35.89,0.0
2018,1,21,17,45,51.5,5.0,1.5,8.2,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.05,3.3,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.0,3.9,3.0,2.95,0.0
2018,1,22,7,45,3.5,15.0,0.9,4.55,15.5,14.44,0.0
2018,1,22,8,0,7.0,27.0,0.8,5.2,28.0,25.88,14.83
2018,1,22,8,15,11.0,43.5,0.9,5.95,45.5,42.16,30.01
2018,1,22,8,30,15.0,60.0,1.0,6.7,63.0,58.93,44.75
2018,1,22,8,45,13.0,77.5,1.05,7.45,80.5,76.5,60.29
2018,1,22,9,0,11.0,95.0,1.1,8.2,98.0,93.78,75.33
2018,1,22,9,15,33.0,115.0,1.1,8.55,126.0,120.54,97.54
2018,1,22,9,30,55.0,135.0,1.1,8.9,154.0,149.4,121.47
2018,1,22,9,45,71.5,153.0,1.05,9.25,180.5,176.43,143.8
2018,1,22,10,0,88.0,171.0,1.0,9.6,207.0,204.97,167.17
2018,1,22,10,15,80.5,184.0,1.1,10.0,219.0,218.91,178.49
2018,1,22,10,30,73.0,197.0,1.2,10.4,231.0,232.16,189.06
2018,1,22,10,45,85.0,211.0,1.35,10.8,252.5,256.17,208.4
2018,1,22,11,0,97.0,225.0,1.5,11.2,274.0,280.95,228.18
2018,1,22,11,15,135.0,235.0,1.7,11.65,306.0,322.09,261.31
2018,1,22,11,30,173.0,245.0,1.9,12.1,338.0,361.17,292.54
2018,1,22,11,45,182.0,251.0,2.1,12.55,350.5,378.78,306.27
2018,1,22,12,0,191.0,257.0,2.3,13.0,363.0,396.27,319.95
2018,1,22,12,15,202.0,258.5,2.45,13.3,371.5,410.03,330.88
2018,1,22,12,30,213.0,260.0,2.6,13.6,380.0,423.47,341.55
2018,1,22,12,45,186.5,259.5,2.8,13.85,364.0,407.77,328.88
2018,1,22,13,0,160.0,259.0,3.0,14.1,348.0,391.01,315.4
2018,1,22,13,15,185.5,252.0,2.85,13.95,353.5,403.45,326.1
2018,1,22,13,30,211.0,245.0,2.7,13.8,359.0,415.24,336.15
2018,1,22,13,45,259.5,229.0,2.55,13.65,364.5,440.13,356.91
2018,1,22,14,0,308.0,213.0,2.4,13.5,370.0,455.55,370.2
2018,1,22,14,15,432.5,176.5,2.2,13.2,384.5,506.17,412.26
2018,1,22,14,30,557.0,140.0,2.0,12.9,399.0,543.65,443.3
2018,1,22,14,45,638.5,114.0,1.85,12.55,391.5,561.79,458.36
2018,1,22,15,0,720.0,88.0,1.7,12.2,384.0,570.29,465.78
2018,1,22,15,15,687.5,85.0,1.65,11.75,346.5,529.24,433.97
2018,1,22,15,30,655.0,82.0,1.6,11.3,309.0,487.69,401.36
2018,1,22,15,45,591.5,78.0,1.55,10.85,263.5,427.9,353.27
2018,1,22,16,0,528.0,74.0,1.5,10.4,218.0,370.44,305.83
2018,1,22,16,15,363.0,71.5,1.55,10.05,162.5,267.76,220.36
2018,1,22,16,30,198.0,69.0,1.6,9.7,107.0,173.59,140.68
2018,1,22,16,45,162.0,52.0,1.65,9.3,77.5,132.39,104.12
2018,1,22,17,0,126.0,35.0,1.7,8.9,48.0,93.72,67.96
2018,1,22,17,15,83.0,21.5,1.75,8.8,28.5,55.18,7.59
2018,1,22,17,30,40.0,8.0,1.8,8.7,9.0,18.09,0.0
2018,1,22,17,45,20.0,4.0,1.9,8.6,4.5,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,23,7,15,36.5,4.0,4.8,14.15,4.0,0.0,0.0
2018,1,23,7,30,73.0,8.0,4.7,14.2,8.0,7.86,0.0
2018,1,23,7,45,215.5,19.0,4.65,14.25,35.5,15.44,0.0
2018,1,23,8,0,358.0,30.0,4.6,14.3,63.0,31.18,14.16
2018,1,23,8,15,475.0,36.5,4.65,14.5,106.5,66.72,32.51
2018,1,23,8,30,592.0,43.0,4.7,14.7,150.0,115.65,65.65
2018,1,23,8,45,529.0,54.0,4.8,14.9,169.0,146.6,95.77
2018,1,23,9,0,466.0,65.0,4.9,15.1,188.0,171.52,122.31
2018,1,23,9,15,595.0,67.0,5.1,15.25,251.5,234.08,174.23
2018,1,23,9,30,724.0,69.0,5.3,15.4,315.0,308.68,237.24
2018,1,23,9,45,799.0,64.5,5.5,15.55,365.0,366.53,288.06
2018,1,23,10,0,874.0,60.0,5.7,15.7,415.0,428.93,342.29
2018,1,23,10,15,895.5,61.0,5.8,15.75,450.5,476.72,384.51
2018,1,23,10,30,917.0,62.0,5.9,15.8,486.0,523.94,425.37
2018,1,23,10,45,932.0,62.5,6.0,15.8,514.5,566.26,461.63
2018,1,23,11,0,947.0,63.0,6.1,15.8,543.0,606.92,495.9
2018,1,23,11,15,955.0,63.5,6.1,15.8,563.5,641.5,524.55
2018,1,23,11,30,963.0,64.0,6.1,15.8,584.0,673.52,550.72
2018,1,23,11,45,967.5,64.0,6.1,15.8,596.5,699.99,572.19
2018,1,23,12,0,972.0,64.0,6.1,15.8,609.0,723.4,589.92
2018,1,23,12,15,972.0,65.0,6.0,15.8,613.5,741.64,603.26
2018,1,23,12,30,972.0,66.0,5.9,15.8,618.0,756.48,614.06
2018,1,23,12,45,969.5,66.5,5.85,15.8,614.5,765.51,620.74
2018,1,23,13,0,967.0,67.0,5.8,15.8,611.0,770.99,624.87
2018,1,23,13,15,960.5,67.0,5.65,15.7,598.0,769.49,623.68
2018,1,23,13,30,954.0,67.0,5.5,15.6,585.0,764.46,619.98
2018,1,23,13,45,946.0,66.0,5.35,15.55,565.5,753.76,611.99
2018,1,23,14,0,938.0,65.0,5.2,15.5,546.0,739.72,601.59
2018,1,23,14,15,927.0,63.5,5.1,15.35,519.0,719.81,587.25
2018,1,23,14,30,916.0,62.0,5.0,15.2,492.0,696.9,570.65
2018,1,23,14,45,899.5,61.0,4.85,15.0,459.0,668.17,549.42
2018,1,23,15,0,883.0,60.0,4.7,14.8,426.0,637.09,525.24
2018,1,23,15,15,860.5,57.5,4.45,14.35,387.0,598.46,494.49
2018,1,23,15,30,838.0,55.0,4.2,13.9,348.0,558.34,461.87
2018,1,23,15,45,804.0,52.5,3.9,13.45,305.0,514.32,425.2
2018,1,23,16,0,770.0,50.0,3.6,13.0,262.0,466.38,384.41
2018,1,23,16,15,718.5,46.0,3.25,12.0,216.5,408.58,334.96
2018,1,23,16,30,667.0,42.0,2.9,11.0,171.0,352.82,285.4
2018,1,23,16,45,581.5,36.0,2.6,10.0,126.5,283.92,223.88
2018,1,23,17,0,496.0,30.0,2.3,9.0,82.0,220.84,163.58
2018,1,23,17,15,316.0,20.5,2.25,8.6,47.5,130.49,39.9
2018,1,23,17,30,136.0,11.0,2.2,8.2,13.0,45.94,0.0
2018,1,23,17,45,68.0,5.5,2.2,7.8,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,7,15,45.0,4.5,1.2,-0.5,5.0,0.0,0.0
2018,1,24,7,30,90.0,9.0,1.3,0.5,10.0,8.85,0.0
2018,1,24,7,45,235.0,21.5,1.45,1.55,40.0,17.95,0.0
2018,1,24,8,0,380.0,34.0,1.6,2.6,70.0,35.95,18.54
2018,1,24,8,15,458.0,43.0,1.75,3.25,110.5,72.3,39.4
2018,1,24,8,30,536.0,52.0,1.9,3.9,151.0,116.88,71.9
2018,1,24,8,45,627.5,56.0,2.05,4.6,201.5,166.83,112.46
2018,1,24,9,0,719.0,60.0,2.2,5.3,252.0,226.35,163.81
2018,1,24,9,15,758.0,63.5,2.15,5.65,296.0,277.8,211.34
2018,1,24,9,30,797.0,67.0,2.1,6.0,340.0,331.75,260.67
2018,1,24,9,45,824.0,69.5,2.0,6.4,380.0,382.3,306.35
2018,1,24,10,0,851.0,72.0,1.9,6.8,420.0,433.48,351.21
2018,1,24,10,15,869.5,74.5,1.85,7.15,455.0,481.04,392.04
2018,1,24,10,30,888.0,77.0,1.8,7.5,490.0,527.88,431.0
2018,1,24,10,45,901.0,78.5,1.8,7.8,518.0,569.71,465.23
2018,1,24,11,0,914.0,80.0,1.8,8.1,546.0,608.3,496.1
2018,1,24,11,15,922.5,80.5,1.85,8.4,566.5,642.42,523.12
2018,1,24,11,30,931.0,81.0,1.9,8.7,587.0,674.12,547.78
2018,1,24,11,45,936.5,81.5,1.95,8.95,600.0,701.25,568.67
2018,1,24,12,0,942.0,82.0,2.0,9.2,613.0,725.46,586.71
2018,1,24,12,15,946.0,81.0,2.15,9.4,618.0,743.96,600.64
2018,1,24,12,30,950.0,80.0,2.3,9.6,623.0,759.21,612.3
2018,1,24,12,45,951.5,79.0,2.4,9.75,620.0,769.36,620.08
2018,1,24,13,0,953.0,78.0,2.5,9.9,617.0,776.06,625.49
2018,1,24,13,15,947.0,78.0,2.6,9.95,605.0,774.99,625.55
2018,1,24,13,30,941.0,78.0,2.7,10.0,593.0,770.45,623.22
2018,1,24,13,45,930.0,77.5,2.75,10.1,572.0,758.35,614.97
2018,1,24,14,0,919.0,77.0,2.8,10.2,551.0,743.0,604.44
2018,1,24,14,15,906.5,75.5,2.85,10.15,524.0,722.37,590.29
2018,1,24,14,30,894.0,74.0,2.9,10.1,497.0,698.86,573.94
2018,1,24,14,45,876.5,72.5,2.95,10.0,463.5,673.46,555.88
2018,1,24,15,0,859.0,71.0,3.0,9.9,430.0,641.57,531.6
2018,1,24,15,15,834.0,68.5,2.75,9.5,391.0,601.86,500.04
2018,1,24,15,30,809.0,66.0,2.5,9.1,352.0,560.76,466.7
2018,1,24,15,45,773.0,62.5,2.3,8.75,308.5,511.38,425.95
2018,1,24,16,0,737.0,59.0,2.1,8.4,265.0,462.01,384.04
2018,1,24,16,15,683.5,54.0,1.95,7.35,219.0,402.97,333.94
2018,1,24,16,30,630.0,49.0,1.8,6.3,173.0,349.64,286.58
2018,1,24,16,45,512.5,43.0,1.65,5.25,126.5,269.53,216.22
2018,1,24,17,0,395.0,37.0,1.5,4.2,80.0,198.1,150.66
2018,1,24,17,15,209.0,22.5,1.7,4.1,44.0,101.38,40.48
2018,1,24,17,30,23.0,8.0,1.9,4.0,8.0,13.87,0.0
2018,1,24,17,45,11.5,4.0,2.15,3.85,4.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,7,15,57.5,5.0,1.1,-2.5,5.5,0.0,0.0
2018,1,25,7,30,115.0,10.0,1.3,-1.6,11.0,9.83,0.0
2018,1,25,7,45,281.0,20.5,1.5,-0.75,42.5,16.75,0.0
2018,1,25,8,0,447.0,31.0,1.7,0.1,74.0,34.56,16.59
2018,1,25,8,15,547.5,37.0,1.9,0.7,119.0,74.93,38.56
2018,1,25,8,30,648.0,43.0,2.1,1.3,164.0,124.18,73.91
2018,1,25,8,45,703.5,48.0,2.3,1.95,210.5,174.46,117.03
2018,1,25,9,0,759.0,53.0,2.5,2.6,257.0,229.66,167.09
2018,1,25,9,15,796.0,56.0,2.5,3.05,301.5,282.13,216.38
2018,1,25,9,30,833.0,59.0,2.5,3.5,346.0,336.82,267.21
2018,1,25,9,45,859.0,61.0,2.5,3.95,386.5,388.18,314.52
2018,1,25,10,0,885.0,63.0,2.5,4.4,427.0,439.78,360.77
2018,1,25,10,15,902.0,64.5,2.45,4.8,461.5,486.77,401.95
2018,1,25,10,30,919.0,66.0,2.4,5.2,496.0,532.8,441.07
2018,1,25,10,45,931.5,66.5,2.35,5.6,524.0,574.13,475.3
2018,1,25,11,0,944.0,67.0,2.3,6.0,552.0,613.63,507.09
2018,1,25,11,15,952.0,67.5,2.25,6.35,572.5,648.36,534.4
2018,1,25,11,30,960.0,68.0,2.2,6.7,593.0,680.54,559.08
2018,1,25,11,45,965.0,68.5,2.2,7.05,606.0,708.04,579.97
2018,1,25,12,0,970.0,69.0,2.2,7.4,619.0,732.5,597.03
2018,1,25,12,15,969.5,70.0,2.1,7.7,623.5,750.56,608.65
2018,1,25,12,30,969.0,71.0,2.0,8.0,628.0,765.18,617.75
2018,1,25,12,45,965.0,72.5,1.95,8.25,624.5,774.39,623.44
2018,1,25,13,0,961.0,74.0,1.9,8.5,621.0,780.04,626.69
2018,1,25,13,15,958.0,73.0,1.85,8.6,609.5,780.05,626.31
2018,1,25,13,30,955.0,72.0,1.8,8.7,598.0,776.53,623.54
2018,1,25,13,45,949.0,71.0,1.75,8.85,579.0,767.35,616.71
2018,1,25,14,0,943.0,70.0,1.7,9.0,560.0,754.78,607.58
2018,1,25,14,15,931.0,68.5,1.55,8.95,532.5,734.15,592.13
2018,1,25,14,30,919.0,67.0,1.4,8.9,505.0,710.53,574.55
2018,1,25,14,45,902.5,65.0,1.3,8.9,471.0,680.53,552.61
2018,1,25,15,0,886.0,63.0,1.2,8.9,437.0,648.15,528.05
2018,1,25,15,15,863.5,61.0,1.0,8.6,398.0,609.94,497.71
2018,1,25,15,30,841.0,59.0,0.8,8.3,359.0,573.99,468.28
2018,1,25,15,45,808.0,56.0,0.65,8.0,315.5,525.8,429.21
2018,1,25,16,0,775.0,53.0,0.5,7.7,272.0,477.37,388.89
2018,1,25,16,15,725.0,48.5,0.5,7.3,226.0,419.15,340.84
2018,1,25,16,30,675.0,44.0,0.5,6.9,180.0,362.81,292.3
2018,1,25,16,45,591.5,38.0,0.5,6.5,134.5,293.73,231.89
2018,1,25,17,0,508.0,32.0,0.5,6.1,89.0,230.21,173.0
2018,1,25,17,15,341.5,23.0,0.6,5.8,53.5,144.45,68.72
2018,1,25,17,30,175.0,14.0,0.7,5.5,18.0,59.91,0.0
2018,1,25,17,45,87.5,7.0,0.75,5.2,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,15,50.0,5.0,0.9,-0.85,5.5,0.0,0.0
2018,1,26,7,30,100.0,10.0,0.9,-0.1,11.0,9.83,0.0
2018,1,26,7,45,138.0,21.5,0.9,0.65,30.5,16.98,0.0
2018,1,26,8,0,176.0,33.0,0.9,1.4,50.0,30.77,17.23
2018,1,26,8,15,287.5,46.0,0.85,2.0,92.0,62.69,37.74
2018,1,26,8,30,399.0,59.0,0.8,2.6,134.0,107.32,70.17
2018,1,26,8,45,398.5,73.0,0.7,3.25,164.5,142.44,101.7
2018,1,26,9,0,398.0,87.0,0.6,3.9,195.0,177.97,134.51
2018,1,26,9,15,462.0,92.5,0.85,4.85,238.0,223.01,173.55
2018,1,26,9,30,526.0,98.0,1.1,5.8,281.0,274.81,218.41
2018,1,26,9,45,560.5,105.0,1.3,6.75,320.0,320.84,258.56
2018,1,26,10,0,595.0,112.0,1.5,7.7,359.0,368.85,299.57
2018,1,26,10,15,538.5,135.0,1.7,8.4,372.0,390.55,319.07
2018,1,26,10,30,482.0,158.0,1.9,9.1,385.0,408.21,334.25
2018,1,26,10,45,476.5,170.5,2.1,9.8,405.5,437.37,358.01
2018,1,26,11,0,471.0,183.0,2.3,10.5,426.0,464.89,379.83
2018,1,26,11,15,445.0,197.5,2.35,10.8,434.0,480.4,391.75
2018,1,26,11,30,419.0,212.0,2.4,11.1,442.0,493.1,401.2
2018,1,26,11,45,401.0,222.0,2.45,11.4,446.0,498.43,405.03
2018,1,26,12,0,383.0,232.0,2.5,11.7,450.0,506.79,411.0
2018,1,26,12,15,397.5,230.5,2.55,11.8,458.5,523.46,424.35
2018,1,26,12,30,412.0,229.0,2.6,11.9,467.0,539.14,436.84
2018,1,26,12,45,434.0,222.0,2.6,11.95,471.5,560.07,453.35
2018,1,26,13,0,456.0,215.0,2.6,12.0,476.0,573.11,463.9
2018,1,26,13,15,433.0,216.0,2.65,11.95,460.0,560.33,454.23
2018,1,26,13,30,410.0,217.0,2.7,11.9,444.0,545.82,443.33
2018,1,26,13,45,363.5,218.5,2.7,11.8,415.0,505.94,412.41
2018,1,26,14,0,317.0,220.0,2.7,11.7,386.0,473.03,386.57
2018,1,26,14,15,342.0,204.0,2.6,11.45,375.0,470.29,385.85
2018,1,26,14,30,367.0,188.0,2.5,11.2,364.0,465.47,383.25
2018,1,26,14,45,307.5,182.5,2.35,10.95,323.5,414.08,341.94
2018,1,26,15,0,248.0,177.0,2.2,10.7,283.0,364.17,301.52
2018,1,26,15,15,216.0,163.5,2.0,10.0,249.5,316.37,263.32
2018,1,26,15,30,184.0,150.0,1.8,9.3,216.0,277.55,231.69
2018,1,26,15,45,135.5,132.5,1.55,8.65,178.0,226.06,188.69
2018,1,26,16,0,87.0,115.0,1.3,8.0,140.0,177.38,147.46
2018,1,26,16,15,75.5,95.5,1.35,7.1,114.5,147.39,122.06
2018,1,26,16,30,64.0,76.0,1.4,6.2,89.0,117.92,96.39
2018,1,26,16,45,82.0,57.5,1.4,5.35,70.0,102.22,81.72
2018,1,26,17,0,100.0,39.0,1.4,4.5,51.0,89.9,68.41
2018,1,26,17,15,95.0,25.5,1.4,4.25,32.5,66.42,34.14
2018,1,26,17,30,90.0,12.0,1.4,4.0,14.0,35.78,0.0
2018,1,26,17,45,45.0,6.0,1.45,3.75,7.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,7,15,3.5,1.5,1.1,0.9,1.5,0.0,0.0
2018,1,27,7,30,7.0,3.0,1.3,1.8,3.0,2.95,0.0
2018,1,27,7,45,4.0,13.5,1.5,2.7,13.5,13.03,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.6,24.0,23.2,13.52
2018,1,27,8,15,4.5,38.0,1.75,4.25,39.0,36.89,26.1
2018,1,27,8,30,8.0,52.0,1.8,4.9,54.0,51.0,38.62
2018,1,27,8,45,14.0,69.0,1.85,5.55,72.5,68.85,54.16
2018,1,27,9,0,20.0,86.0,1.9,6.2,91.0,87.62,70.36
2018,1,27,9,15,10.5,83.5,2.05,7.1,86.0,83.6,67.08
2018,1,27,9,30,1.0,81.0,2.2,8.0,81.0,78.63,62.77
2018,1,27,9,45,0.5,89.5,2.3,8.95,89.5,86.77,69.43
2018,1,27,10,0,0.0,98.0,2.4,9.9,98.0,94.89,75.93
2018,1,27,10,15,0.0,99.5,2.6,10.65,99.5,96.38,76.81
2018,1,27,10,30,0.0,101.0,2.8,11.4,101.0,97.87,77.68
2018,1,27,10,45,0.0,107.0,2.95,12.15,107.0,103.76,82.25
2018,1,27,11,0,0.0,113.0,3.1,12.9,113.0,109.68,86.81
2018,1,27,11,15,0.0,114.0,3.25,13.3,114.0,110.69,87.39
2018,1,27,11,30,0.0,115.0,3.4,13.7,115.0,111.7,87.99
2018,1,27,11,45,1.5,141.5,3.55,14.15,142.5,139.06,110.34
2018,1,27,12,0,3.0,168.0,3.7,14.6,170.0,166.82,132.78
2018,1,27,12,15,2.0,161.0,3.65,14.6,162.5,159.25,126.47
2018,1,27,12,30,1.0,154.0,3.6,14.6,155.0,151.63,120.21
2018,1,27,12,45,0.5,132.5,3.55,14.65,133.0,129.73,102.27
2018,1,27,13,0,0.0,111.0,3.5,14.7,111.0,107.92,84.35
2018,1,27,13,15,0.0,114.0,3.2,14.55,114.0,110.97,86.98
2018,1,27,13,30,0.0,117.0,2.9,14.4,117.0,114.06,89.64
2018,1,27,13,45,1.0,126.5,2.65,14.25,127.0,124.52,98.43
2018,1,27,14,0,2.0,136.0,2.4,14.1,137.0,135.16,107.36
2018,1,27,14,15,14.0,155.0,2.15,13.75,162.0,163.74,131.48
2018,1,27,14,30,26.0,174.0,1.9,13.4,187.0,199.36,161.16
2018,1,27,14,45,28.5,159.5,1.6,13.1,172.5,185.53,150.16
2018,1,27,15,0,31.0,145.0,1.3,12.8,158.0,171.47,139.04
2018,1,27,15,15,20.0,132.0,1.3,12.45,140.0,145.02,117.37
2018,1,27,15,30,9.0,119.0,1.3,12.1,122.0,124.95,100.79
2018,1,27,15,45,7.5,98.0,1.25,11.7,100.5,102.07,81.83
2018,1,27,16,0,6.0,77.0,1.2,11.3,79.0,79.26,62.62
2018,1,27,16,15,4.0,63.0,1.2,10.8,64.0,63.88,49.5
2018,1,27,16,30,2.0,49.0,1.2,10.3,49.0,48.61,36.25
2018,1,27,16,45,1.0,36.5,1.25,9.75,36.5,35.66,24.85
2018,1,27,17,0,0.0,24.0,1.3,9.2,24.0,23.17,13.7
2018,1,27,17,15,0.0,14.5,1.3,9.05,14.5,13.99,3.59
2018,1,27,17,30,0.0,5.0,1.3,8.9,5.0,4.91,0.0
2018,1,27,17,45,0.0,2.5,1.35,8.75,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.75,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,7.9,3.0,2.95,0.0
2018,1,28,7,45,0.0,9.0,0.8,8.1,9.0,8.68,0.0
2018,1,28,8,0,0.0,15.0,0.8,8.3,15.0,14.47,6.21
2018,1,28,8,15,0.0,21.0,0.9,8.5,21.0,20.26,11.7
2018,1,28,8,30,0.0,27.0,1.0,8.7,27.0,26.05,16.96
2018,1,28,8,45,0.0,29.0,1.1,8.95,29.0,27.98,18.78
2018,1,28,9,0,0.0,31.0,1.2,9.2,31.0,29.92,20.5
2018,1,28,9,15,0.0,31.5,1.25,9.35,31.5,30.4,20.91
2018,1,28,9,30,0.0,32.0,1.3,9.5,32.0,30.89,21.29
2018,1,28,9,45,0.0,42.0,1.35,9.65,42.0,40.56,29.6
2018,1,28,10,0,0.0,52.0,1.4,9.8,52.0,50.24,37.83
2018,1,28,10,15,0.0,57.0,1.35,10.0,57.0,55.08,41.85
2018,1,28,10,30,0.0,62.0,1.3,10.2,62.0,59.93,45.85
2018,1,28,10,45,0.0,63.0,1.3,10.4,63.0,60.9,46.54
2018,1,28,11,0,0.0,64.0,1.3,10.6,64.0,61.87,47.25
2018,1,28,11,15,0.0,74.0,1.2,10.8,74.0,71.57,55.32
2018,1,28,11,30,0.0,84.0,1.1,11.0,84.0,81.26,63.34
2018,1,28,11,45,0.0,86.5,1.05,11.2,86.5,83.69,65.24
2018,1,28,12,0,0.0,89.0,1.0,11.4,89.0,86.12,67.16
2018,1,28,12,15,0.0,101.0,0.95,11.5,101.0,97.91,76.91
2018,1,28,12,30,0.0,113.0,0.9,11.6,113.0,109.82,86.69
2018,1,28,12,45,0.0,106.5,0.85,11.75,106.5,103.39,81.29
2018,1,28,13,0,0.0,100.0,0.8,11.9,100.0,96.96,75.96
2018,1,28,13,15,0.0,89.5,0.65,11.85,89.5,86.6,67.4
2018,1,28,13,30,0.0,79.0,0.5,11.8,79.0,76.42,58.99
2018,1,28,13,45,0.0,73.0,0.35,11.75,73.0,70.6,54.22
2018,1,28,14,0,0.0,67.0,0.2,11.7,67.0,64.78,49.44
2018,1,28,14,15,0.0,59.0,0.2,11.65,59.0,57.03,43.02
2018,1,28,14,30,0.0,51.0,0.2,11.6,51.0,49.28,36.57
2018,1,28,14,45,0.0,42.5,0.2,11.55,42.5,41.05,29.66
2018,1,28,15,0,0.0,34.0,0.2,11.5,34.0,32.83,22.71
2018,1,28,15,15,0.0,29.0,0.3,11.25,29.0,27.99,18.62
2018,1,28,15,30,0.0,24.0,0.4,11.0,24.0,23.16,14.49
2018,1,28,15,45,0.0,23.0,0.5,10.8,23.0,22.19,13.69
2018,1,28,16,0,0.0,22.0,0.6,10.6,22.0,21.22,12.86
2018,1,28,16,15,0.0,17.5,0.65,10.4,17.5,16.88,9.06
2018,1,28,16,30,0.0,13.0,0.7,10.2,13.0,12.53,5.23
2018,1,28,16,45,0.0,10.5,0.75,9.95,10.5,10.12,3.05
2018,1,28,17,0,0.0,8.0,0.8,9.7,8.0,7.71,0.82
2018,1,28,17,15,0.0,5.5,0.9,9.65,5.5,5.3,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.6,3.0,2.95,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.6,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.55,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.6,2.0,1.97,0.0
2018,1,29,7,45,0.0,5.0,3.7,6.6,5.0,4.82,0.0
2018,1,29,8,0,0.0,8.0,3.7,6.6,8.0,7.71,0.71
2018,1,29,8,15,0.0,12.0,3.75,6.65,12.0,11.57,4.31
2018,1,29,8,30,0.0,16.0,3.8,6.7,16.0,15.43,7.82
2018,1,29,8,45,0.0,23.0,3.8,6.7,23.0,22.19,13.84
2018,1,29,9,0,0.0,30.0,3.8,6.7,30.0,28.95,19.83
2018,1,29,9,15,0.0,34.5,4.0,6.7,34.5,33.3,23.65
2018,1,29,9,30,0.0,39.0,4.2,6.7,39.0,37.66,27.43
2018,1,29,9,45,0.0,40.5,4.35,6.65,40.5,39.11,28.64
2018,1,29,10,0,0.0,42.0,4.5,6.6,42.0,40.56,29.84
2018,1,29,10,15,0.0,57.5,4.55,6.6,57.5,55.57,42.8
2018,1,29,10,30,0.0,73.0,4.6,6.6,73.0,70.58,55.68
2018,1,29,10,45,3.0,110.5,4.65,6.55,112.0,108.83,88.45
2018,1,29,11,0,6.0,148.0,4.7,6.5,151.0,147.75,121.46
2018,1,29,11,15,4.5,150.5,4.7,6.55,153.0,149.59,122.76
2018,1,29,11,30,3.0,153.0,4.7,6.6,155.0,151.34,124.04
2018,1,29,11,45,2.0,150.0,4.65,6.6,151.5,147.84,120.95
2018,1,29,12,0,1.0,147.0,4.6,6.6,148.0,144.29,117.83
2018,1,29,12,15,0.5,140.0,4.55,6.75,140.5,137.03,111.58
2018,1,29,12,30,0.0,133.0,4.5,6.9,133.0,129.75,105.34
2018,1,29,12,45,0.0,122.0,4.45,7.0,122.0,118.82,96.07
2018,1,29,13,0,0.0,111.0,4.4,7.1,111.0,107.89,86.82
2018,1,29,13,15,0.0,121.0,4.35,7.3,121.0,117.96,95.34
2018,1,29,13,30,0.0,131.0,4.3,7.5,131.0,128.15,103.95
2018,1,29,13,45,18.5,160.0,4.2,7.65,170.0,171.59,141.2
2018,1,29,14,0,37.0,189.0,4.1,7.8,209.0,222.3,184.1
2018,1,29,14,15,26.5,178.0,4.0,7.95,192.0,203.26,167.93
2018,1,29,14,30,16.0,167.0,3.9,8.1,175.0,178.19,146.81
2018,1,29,14,45,23.0,150.0,3.8,8.25,160.5,171.01,141.23
2018,1,29,15,0,30.0,133.0,3.7,8.4,146.0,157.21,130.0
2018,1,29,15,15,194.0,128.5,3.45,8.2,201.5,270.58,229.3
2018,1,29,15,30,358.0,124.0,3.2,8.0,257.0,368.34,312.24
2018,1,29,15,45,367.5,102.5,2.95,7.85,225.0,338.39,286.81
2018,1,29,16,0,377.0,81.0,2.7,7.7,193.0,306.22,259.29
2018,1,29,16,15,240.0,78.0,2.35,6.85,145.0,213.6,179.75
2018,1,29,16,30,103.0,75.0,2.0,6.0,97.0,133.92,110.52
2018,1,29,16,45,178.5,56.0,1.65,5.1,83.0,145.65,118.71
2018,1,29,17,0,254.0,37.0,1.3,4.2,69.0,150.73,118.16
2018,1,29,17,15,208.5,27.0,1.25,3.75,46.0,112.92,73.35
2018,1,29,17,30,163.0,17.0,1.2,3.3,23.0,61.5,0.0
2018,1,29,17,45,81.5,8.5,1.15,2.85,11.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.7,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.2,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.3,0.0,0.0,0.0
2018,1,30,7,15,71.5,6.5,3.95,-2.05,8.0,0.0,0.0
2018,1,30,7,30,143.0,13.0,4.1,-1.8,16.0,12.78,0.0
2018,1,30,7,45,318.0,23.5,4.3,-1.5,52.0,19.1,3.75
2018,1,30,8,0,493.0,34.0,4.5,-1.2,88.0,41.39,20.43
2018,1,30,8,15,587.5,40.5,4.65,-0.85,135.5,85.34,45.64
2018,1,30,8,30,682.0,47.0,4.8,-0.5,183.0,137.48,84.84
2018,1,30,8,45,728.0,52.0,5.0,-0.15,229.5,188.56,130.41
2018,1,30,9,0,774.0,57.0,5.2,0.2,276.0,243.6,182.11
2018,1,30,9,15,822.0,58.5,5.25,0.55,324.5,299.25,235.18
2018,1,30,9,30,870.0,60.0,5.3,0.9,373.0,358.19,290.95
2018,1,30,9,45,895.5,62.0,5.35,1.3,415.0,411.86,341.77
2018,1,30,10,0,921.0,64.0,5.4,1.7,457.0,465.53,391.39
2018,1,30,10,15,937.0,66.0,5.4,1.95,493.0,514.69,436.18
2018,1,30,10,30,953.0,68.0,5.4,2.2,529.0,562.75,478.87
2018,1,30,10,45,964.5,69.0,5.4,2.5,558.0,605.89,516.37
2018,1,30,11,0,976.0,70.0,5.4,2.8,587.0,647.05,551.34
2018,1,30,11,15,983.5,70.5,5.4,2.95,608.5,682.99,581.64
2018,1,30,11,30,991.0,71.0,5.4,3.1,630.0,716.25,609.22
2018,1,30,11,45,985.0,74.0,5.4,3.3,640.0,740.35,628.08
2018,1,30,12,0,979.0,77.0,5.4,3.5,650.0,760.87,643.4
2018,1,30,12,15,938.5,89.0,5.35,3.55,642.0,763.25,644.57
2018,1,30,12,30,898.0,101.0,5.3,3.6,634.0,764.56,645.14
2018,1,30,12,45,949.5,86.5,5.3,3.65,647.5,792.91,667.4
2018,1,30,13,0,1001.0,72.0,5.3,3.7,661.0,821.76,689.94
2018,1,30,13,15,998.0,71.5,5.25,3.65,649.5,822.63,690.7
2018,1,30,13,30,995.0,71.0,5.2,3.6,638.0,819.81,688.88
2018,1,30,13,45,988.5,69.5,5.15,3.55,618.0,809.59,681.45
2018,1,30,14,0,982.0,68.0,5.1,3.5,598.0,795.81,671.4
2018,1,30,14,15,972.5,67.0,5.05,3.3,571.0,777.0,657.86
2018,1,30,14,30,963.0,66.0,5.0,3.1,544.0,754.96,641.82
2018,1,30,14,45,949.5,64.0,4.95,2.9,509.5,725.95,620.19
2018,1,30,15,0,936.0,62.0,4.9,2.7,475.0,694.23,596.26
2018,1,30,15,15,916.0,60.0,4.7,2.35,435.0,655.92,565.26
2018,1,30,15,30,896.0,58.0,4.5,2.0,395.0,615.77,531.64
2018,1,30,15,45,866.5,55.0,4.3,1.7,350.0,567.44,490.31
2018,1,30,16,0,837.0,52.0,4.1,1.4,305.0,522.0,450.13
2018,1,30,16,15,794.5,48.0,3.65,0.65,257.0,464.91,399.04
2018,1,30,16,30,752.0,44.0,3.2,-0.1,209.0,408.99,347.47
2018,1,30,16,45,684.5,39.0,2.75,-0.85,162.0,343.08,285.8
2018,1,30,17,0,617.0,34.0,2.3,-1.6,115.0,281.23,225.5
2018,1,30,17,15,453.0,26.5,2.2,-2.05,72.5,189.43,130.93
2018,1,30,17,30,289.0,19.0,2.1,-2.5,30.0,98.93,0.0
2018,1,30,17,45,144.5,9.5,2.0,-2.9,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-6.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.4,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,31,7,15,16.5,4.5,0.95,-4.45,5.0,0.0,0.0
2018,1,31,7,30,33.0,9.0,1.1,-3.9,10.0,8.85,0.0
2018,1,31,7,45,60.5,25.0,1.2,-3.3,30.5,20.87,6.17
2018,1,31,8,0,88.0,41.0,1.3,-2.7,51.0,37.85,25.19
2018,1,31,8,15,257.0,51.0,1.45,-2.0,99.0,66.8,42.94
2018,1,31,8,30,426.0,61.0,1.6,-1.3,147.0,115.9,77.74
2018,1,31,8,45,569.5,60.0,1.7,-0.6,205.0,166.45,117.62
2018,1,31,9,0,713.0,59.0,1.8,0.1,263.0,232.28,173.43
2018,1,31,9,15,774.5,58.5,1.9,0.6,312.0,287.0,223.89
2018,1,31,9,30,836.0,58.0,2.0,1.1,361.0,346.38,278.21
2018,1,31,9,45,856.0,61.0,2.15,1.55,401.0,397.48,325.6
2018,1,31,10,0,876.0,64.0,2.3,2.0,441.0,448.16,371.42
2018,1,31,10,15,892.0,65.5,2.4,2.45,475.5,495.02,412.81
2018,1,31,10,30,908.0,67.0,2.5,2.9,510.0,540.88,452.23
2018,1,31,10,45,909.0,70.5,2.65,3.3,535.0,579.3,484.9
2018,1,31,11,0,910.0,74.0,2.8,3.7,560.0,615.19,514.76
2018,1,31,11,15,841.5,97.0,2.9,4.05,559.5,628.05,524.81
2018,1,31,11,30,773.0,120.0,3.0,4.4,559.0,633.8,528.85
2018,1,31,11,45,619.0,170.0,3.1,4.7,526.5,603.36,502.63
2018,1,31,12,0,465.0,220.0,3.2,5.0,494.0,561.69,467.05
2018,1,31,12,15,631.0,171.0,3.3,5.25,546.0,640.55,532.91
2018,1,31,12,30,797.0,122.0,3.4,5.5,598.0,716.8,594.89
2018,1,31,12,45,718.0,145.0,3.5,5.7,572.0,695.64,577.08
2018,1,31,13,0,639.0,168.0,3.6,5.9,546.0,667.88,554.4
2018,1,31,13,15,659.5,158.0,3.6,6.05,542.0,675.88,561.46
2018,1,31,13,30,680.0,148.0,3.6,6.2,538.0,681.21,566.22
2018,1,31,13,45,801.5,110.5,3.65,6.35,556.0,725.05,601.81
2018,1,31,14,0,923.0,73.0,3.7,6.5,574.0,761.72,630.37
2018,1,31,14,15,912.0,71.5,3.7,6.4,547.5,741.96,616.07
2018,1,31,14,30,901.0,70.0,3.7,6.3,521.0,719.22,599.87
2018,1,31,14,45,868.0,72.5,3.7,6.25,484.0,683.3,573.21
2018,1,31,15,0,835.0,75.0,3.7,6.2,447.0,649.89,547.85
2018,1,31,15,15,822.5,70.0,3.4,5.75,410.0,615.29,520.3
2018,1,31,15,30,810.0,65.0,3.1,5.3,373.0,578.65,490.44
2018,1,31,15,45,780.5,61.5,2.8,4.85,330.5,532.14,451.67
2018,1,31,16,0,751.0,58.0,2.5,4.4,288.0,485.22,411.51
2018,1,31,16,15,574.0,63.5,2.4,3.5,223.0,377.16,320.43
2018,1,31,16,30,397.0,69.0,2.3,2.6,158.0,276.48,233.73
2018,1,31,16,45,326.5,57.5,2.15,1.75,119.0,217.54,180.9
2018,1,31,17,0,256.0,46.0,2.0,0.9,80.0,164.41,132.0
2018,1,31,17,15,206.0,31.5,2.1,0.7,52.0,120.76,85.11
2018,1,31,17,30,156.0,17.0,2.2,0.5,24.0,60.47,0.0
2018,1,31,17,45,78.0,8.5,2.25,0.3,12.0,8.36,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.4,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
