Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,15,0.0,0.0,2.15,-2.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-2.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,2,1,7,15,28.5,5.5,2.95,-1.1,6.0,0.0,0.0
2018,2,1,7,30,57.0,11.0,3.0,-0.5,12.0,10.81,0.0
2018,2,1,7,45,121.0,25.5,3.1,0.05,36.5,20.01,6.67
2018,2,1,8,0,185.0,40.0,3.2,0.6,61.0,38.75,23.63
2018,2,1,8,15,277.5,52.0,3.2,1.3,100.5,69.88,44.19
2018,2,1,8,30,370.0,64.0,3.2,2.0,140.0,110.89,75.12
2018,2,1,8,45,409.0,75.5,3.2,2.7,178.5,150.77,109.8
2018,2,1,9,0,448.0,87.0,3.2,3.4,217.0,194.32,148.9
2018,2,1,9,15,444.0,103.5,3.45,4.2,249.0,233.44,185.71
2018,2,1,9,30,440.0,120.0,3.7,5.0,281.0,271.57,220.91
2018,2,1,9,45,384.0,145.0,3.95,5.8,296.5,296.64,244.76
2018,2,1,10,0,328.0,170.0,4.2,6.6,312.0,313.78,260.64
2018,2,1,10,15,329.5,185.0,4.35,7.15,337.5,344.94,287.25
2018,2,1,10,30,331.0,200.0,4.5,7.7,363.0,375.56,312.81
2018,2,1,10,45,337.5,211.5,4.6,8.3,385.5,404.76,336.7
2018,2,1,11,0,344.0,223.0,4.7,8.9,408.0,433.59,359.87
2018,2,1,11,15,339.0,233.0,4.85,9.4,421.0,453.23,375.42
2018,2,1,11,30,334.0,243.0,5.0,9.9,434.0,471.61,389.75
2018,2,1,11,45,294.5,256.5,5.1,10.35,427.5,469.22,386.65
2018,2,1,12,0,255.0,270.0,5.2,10.8,421.0,464.19,381.35
2018,2,1,12,15,249.0,273.5,5.3,11.05,422.0,463.68,380.84
2018,2,1,12,30,243.0,277.0,5.4,11.3,423.0,468.11,384.14
2018,2,1,12,45,254.5,273.0,5.45,11.6,425.5,483.45,396.37
2018,2,1,13,0,266.0,269.0,5.5,11.9,428.0,491.21,402.67
2018,2,1,13,15,272.5,262.5,5.5,12.05,422.5,491.55,403.22
2018,2,1,13,30,279.0,256.0,5.5,12.2,417.0,490.8,402.97
2018,2,1,13,45,195.0,249.5,5.5,12.3,360.5,413.66,339.85
2018,2,1,14,0,111.0,243.0,5.5,12.4,304.0,336.81,276.21
2018,2,1,14,15,93.5,230.5,5.4,12.4,280.0,310.4,254.79
2018,2,1,14,30,76.0,218.0,5.3,12.4,256.0,284.15,233.3
2018,2,1,14,45,78.0,203.5,5.2,12.4,240.5,269.37,221.68
2018,2,1,15,0,80.0,189.0,5.1,12.4,225.0,254.27,209.7
2018,2,1,15,15,53.0,160.0,4.95,12.15,183.0,203.23,167.33
2018,2,1,15,30,26.0,131.0,4.8,11.9,141.0,153.46,125.53
2018,2,1,15,45,17.0,117.0,4.65,11.7,123.0,127.91,104.07
2018,2,1,16,0,8.0,103.0,4.5,11.5,105.0,108.49,87.58
2018,2,1,16,15,88.0,92.0,4.4,11.15,112.0,148.87,122.7
2018,2,1,16,30,168.0,81.0,4.3,10.8,119.0,178.31,146.9
2018,2,1,16,45,151.0,66.0,4.2,10.45,94.0,147.98,119.39
2018,2,1,17,0,134.0,51.0,4.1,10.1,69.0,119.01,92.48
2018,2,1,17,15,78.0,33.5,4.15,9.95,43.0,74.97,51.17
2018,2,1,17,30,22.0,16.0,4.2,9.8,17.0,25.22,0.0
2018,2,1,17,45,11.0,8.0,4.25,9.6,8.5,10.47,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.55,6.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,4.95,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,3.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
2018,2,2,7,15,13.0,4.0,2.7,-0.4,4.5,0.0,0.0
2018,2,2,7,30,26.0,8.0,3.1,0.0,9.0,7.86,0.0
2018,2,2,7,45,28.5,24.5,3.45,0.35,27.0,21.67,8.75
2018,2,2,8,0,31.0,41.0,3.8,0.7,45.0,38.76,26.84
2018,2,2,8,15,49.5,60.0,4.05,0.95,69.0,60.22,45.19
2018,2,2,8,30,68.0,79.0,4.3,1.2,93.0,83.65,65.34
2018,2,2,8,45,137.5,96.0,4.5,1.45,133.5,118.04,93.28
2018,2,2,9,0,207.0,113.0,4.7,1.7,174.0,160.05,128.79
2018,2,2,9,15,276.5,124.0,4.75,2.0,218.5,203.38,166.22
2018,2,2,9,30,346.0,135.0,4.8,2.3,263.0,253.18,209.77
2018,2,2,9,45,502.0,122.0,4.9,2.55,330.0,321.32,268.41
2018,2,2,10,0,658.0,109.0,5.0,2.8,397.0,402.51,338.68
2018,2,2,10,15,809.0,86.0,5.05,2.95,467.5,481.26,407.1
2018,2,2,10,30,960.0,63.0,5.1,3.1,538.0,568.5,482.03
2018,2,2,10,45,977.5,63.0,5.2,3.25,569.5,614.47,521.92
2018,2,2,11,0,995.0,63.0,5.3,3.4,601.0,658.83,559.84
2018,2,2,11,15,1001.5,63.5,5.3,3.45,622.5,694.97,590.27
2018,2,2,11,30,1008.0,64.0,5.3,3.5,644.0,728.3,617.73
2018,2,2,11,45,1012.0,65.0,5.35,3.55,658.0,757.5,640.33
2018,2,2,12,0,1016.0,66.0,5.4,3.6,672.0,783.46,660.38
2018,2,2,12,15,1016.5,66.5,5.4,3.55,677.0,802.96,675.44
2018,2,2,12,30,1017.0,67.0,5.4,3.5,682.0,818.87,687.8
2018,2,2,12,45,1014.5,68.0,5.4,3.5,679.0,829.43,696.02
2018,2,2,13,0,1012.0,69.0,5.4,3.5,676.0,836.24,701.48
2018,2,2,13,15,1012.0,68.5,5.4,3.35,666.5,839.46,704.72
2018,2,2,13,30,1012.0,68.0,5.4,3.2,657.0,838.92,705.21
2018,2,2,13,45,1009.5,67.5,5.35,3.1,639.5,832.75,701.08
2018,2,2,14,0,1007.0,67.0,5.3,3.0,622.0,822.88,694.24
2018,2,2,14,15,998.0,65.5,5.2,2.75,594.5,803.49,680.15
2018,2,2,14,30,989.0,64.0,5.1,2.5,567.0,780.73,663.49
2018,2,2,14,45,975.0,63.0,5.05,2.25,532.5,751.91,642.25
2018,2,2,15,0,961.0,62.0,5.0,2.0,498.0,720.31,618.66
2018,2,2,15,15,942.5,59.5,4.85,1.6,457.0,681.47,588.45
2018,2,2,15,30,924.0,57.0,4.7,1.2,416.0,640.59,554.71
2018,2,2,15,45,897.0,54.0,4.55,0.8,370.0,592.43,514.01
2018,2,2,16,0,870.0,51.0,4.4,0.4,324.0,543.45,471.41
2018,2,2,16,15,828.5,48.0,4.0,-0.3,275.0,486.7,420.56
2018,2,2,16,30,787.0,45.0,3.6,-1.0,226.0,433.77,371.26
2018,2,2,16,45,718.5,40.0,3.2,-1.7,176.5,365.2,307.34
2018,2,2,17,0,650.0,35.0,2.8,-2.4,127.0,300.83,245.03
2018,2,2,17,15,506.5,28.0,2.6,-2.9,83.0,213.95,158.78
2018,2,2,17,30,363.0,21.0,2.4,-3.4,39.0,131.52,0.0
2018,2,2,17,45,181.5,10.5,2.15,-3.95,19.5,53.88,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-7.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-7.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.3,0.0,0.0,0.0
2018,2,3,7,15,54.0,6.0,1.35,-5.85,7.5,0.0,0.0
2018,2,3,7,30,108.0,12.0,1.5,-5.4,15.0,11.8,0.0
2018,2,3,7,45,252.5,23.5,1.6,-4.95,49.0,18.38,7.61
2018,2,3,8,0,397.0,35.0,1.7,-4.5,83.0,42.37,22.3
2018,2,3,8,15,542.0,40.5,1.65,-4.0,137.0,83.96,46.28
2018,2,3,8,30,687.0,46.0,1.6,-3.5,191.0,142.29,89.77
2018,2,3,8,45,736.0,50.5,1.6,-3.0,239.0,194.38,136.48
2018,2,3,9,0,785.0,55.0,1.6,-2.5,287.0,250.73,188.97
2018,2,3,9,15,814.5,58.0,1.5,-2.0,331.5,303.6,239.23
2018,2,3,9,30,844.0,61.0,1.4,-1.5,376.0,357.96,289.8
2018,2,3,9,45,865.5,64.0,1.35,-1.05,417.0,410.45,337.64
2018,2,3,10,0,887.0,67.0,1.3,-0.6,458.0,462.61,383.59
2018,2,3,10,15,902.0,69.0,1.25,-0.15,493.0,510.34,424.42
2018,2,3,10,30,917.0,71.0,1.2,0.3,528.0,556.98,462.91
2018,2,3,10,45,926.5,73.0,1.2,0.75,556.5,599.17,497.0
2018,2,3,11,0,936.0,75.0,1.2,1.2,585.0,639.35,528.54
2018,2,3,11,15,935.0,78.5,1.25,1.55,604.0,672.32,554.36
2018,2,3,11,30,934.0,82.0,1.3,1.9,623.0,702.29,577.42
2018,2,3,11,45,906.5,92.5,1.35,2.25,627.0,718.64,589.19
2018,2,3,12,0,879.0,103.0,1.4,2.6,631.0,733.71,599.66
2018,2,3,12,15,908.5,95.0,1.45,2.85,644.5,759.76,618.58
2018,2,3,12,30,938.0,87.0,1.5,3.1,658.0,786.35,637.77
2018,2,3,12,45,941.5,85.0,1.6,3.35,656.0,797.39,646.14
2018,2,3,13,0,945.0,83.0,1.7,3.6,654.0,804.99,652.29
2018,2,3,13,15,940.5,83.0,1.75,3.7,643.0,805.3,653.07
2018,2,3,13,30,936.0,83.0,1.8,3.8,632.0,802.1,651.5
2018,2,3,13,45,928.5,82.0,1.85,3.9,612.5,792.06,645.04
2018,2,3,14,0,921.0,81.0,1.9,4.0,593.0,778.66,636.26
2018,2,3,14,15,909.5,80.0,1.95,3.95,566.0,759.12,623.29
2018,2,3,14,30,898.0,79.0,2.0,3.9,539.0,736.59,608.09
2018,2,3,14,45,882.0,77.5,2.05,3.85,505.5,711.86,591.13
2018,2,3,15,0,866.0,76.0,2.1,3.8,472.0,680.32,568.77
2018,2,3,15,15,841.0,73.5,1.9,3.45,431.5,639.59,536.7
2018,2,3,15,30,816.0,71.0,1.7,3.1,391.0,597.4,502.77
2018,2,3,15,45,783.0,67.5,1.5,2.7,346.5,548.26,462.57
2018,2,3,16,0,750.0,64.0,1.3,2.3,302.0,498.89,421.13
2018,2,3,16,15,519.5,66.5,1.25,1.4,219.5,358.17,304.68
2018,2,3,16,30,289.0,69.0,1.2,0.5,137.0,228.79,194.48
2018,2,3,16,45,158.5,53.0,1.15,-0.4,89.0,134.52,112.22
2018,2,3,17,0,28.0,37.0,1.1,-1.3,41.0,49.02,37.15
2018,2,3,17,15,23.0,24.0,1.1,-1.35,26.5,32.21,20.81
2018,2,3,17,30,18.0,11.0,1.1,-1.4,12.0,17.46,0.0
2018,2,3,17,45,9.0,5.5,1.15,-1.4,6.0,7.59,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-2.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.5,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.3,5.0,4.91,0.0
2018,2,4,7,45,0.0,12.0,1.9,-0.05,12.0,11.57,2.96
2018,2,4,8,0,0.0,19.0,2.0,0.2,19.0,18.33,10.21
2018,2,4,8,15,0.0,26.0,1.95,0.4,26.0,25.09,16.58
2018,2,4,8,30,0.0,33.0,1.9,0.6,33.0,31.85,22.85
2018,2,4,8,45,0.0,27.0,1.9,0.75,27.0,26.05,17.77
2018,2,4,9,0,0.0,21.0,1.9,0.9,21.0,20.26,12.58
2018,2,4,9,15,0.0,24.0,1.8,1.05,24.0,23.16,15.17
2018,2,4,9,30,0.0,27.0,1.7,1.2,27.0,26.06,17.72
2018,2,4,9,45,0.0,27.0,1.55,1.3,27.0,26.06,17.67
2018,2,4,10,0,0.0,27.0,1.4,1.4,27.0,26.07,17.62
2018,2,4,10,15,0.0,27.0,1.45,1.7,27.0,26.07,17.55
2018,2,4,10,30,0.0,27.0,1.5,2.0,27.0,26.07,17.48
2018,2,4,10,45,0.0,28.5,1.6,2.25,28.5,27.53,18.7
2018,2,4,11,0,0.0,30.0,1.7,2.5,30.0,28.98,19.91
2018,2,4,11,15,0.0,32.5,1.85,2.75,32.5,31.4,21.97
2018,2,4,11,30,0.0,35.0,2.0,3.0,35.0,33.82,24.03
2018,2,4,11,45,0.0,36.0,2.15,3.25,36.0,34.79,24.81
2018,2,4,12,0,0.0,37.0,2.3,3.5,37.0,35.76,25.61
2018,2,4,12,15,0.0,38.0,2.3,3.65,38.0,36.73,26.42
2018,2,4,12,30,0.0,39.0,2.3,3.8,39.0,37.7,27.24
2018,2,4,12,45,0.0,38.5,2.3,3.9,38.5,37.21,26.81
2018,2,4,13,0,0.0,38.0,2.3,4.0,38.0,36.73,26.39
2018,2,4,13,15,0.0,38.5,2.2,4.0,38.5,37.21,26.82
2018,2,4,13,30,0.0,39.0,2.1,4.0,39.0,37.69,27.27
2018,2,4,13,45,0.0,45.0,2.05,3.95,45.0,43.5,32.36
2018,2,4,14,0,0.0,51.0,2.0,3.9,51.0,49.3,37.46
2018,2,4,14,15,0.0,42.0,2.1,3.75,42.0,40.58,29.94
2018,2,4,14,30,0.0,33.0,2.2,3.6,33.0,31.88,22.4
2018,2,4,14,45,5.5,76.0,2.3,3.45,78.5,77.34,62.41
2018,2,4,15,0,11.0,119.0,2.4,3.3,124.0,124.61,103.66
2018,2,4,15,15,8.5,110.0,2.35,3.15,113.5,113.81,94.43
2018,2,4,15,30,6.0,101.0,2.3,3.0,103.0,103.15,85.35
2018,2,4,15,45,31.5,101.5,2.25,2.8,111.5,123.43,103.83
2018,2,4,16,0,57.0,102.0,2.2,2.6,120.0,138.61,117.49
2018,2,4,16,15,67.0,84.5,1.9,2.1,102.5,129.03,109.14
2018,2,4,16,30,77.0,67.0,1.6,1.6,85.0,111.94,93.81
2018,2,4,16,45,242.5,52.0,1.35,1.05,91.5,177.54,149.03
2018,2,4,17,0,408.0,37.0,1.1,0.5,98.0,216.57,175.89
2018,2,4,17,15,314.5,30.0,1.15,0.3,66.5,158.13,118.97
2018,2,4,17,30,221.0,23.0,1.2,0.1,35.0,99.34,10.15
2018,2,4,17,45,110.5,11.5,1.25,-0.1,17.5,38.35,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,2,5,7,15,105.5,9.0,2.95,-2.1,12.5,0.0,0.0
2018,2,5,7,30,211.0,18.0,3.2,-1.6,25.0,17.69,0.0
2018,2,5,7,45,374.5,27.5,3.45,-1.1,65.0,22.03,11.42
2018,2,5,8,0,538.0,37.0,3.7,-0.6,105.0,53.0,26.96
2018,2,5,8,15,622.0,43.5,3.75,-0.2,154.0,97.94,54.2
2018,2,5,8,30,706.0,50.0,3.8,0.2,203.0,151.94,96.53
2018,2,5,8,45,759.0,53.5,3.9,0.55,253.0,205.22,144.32
2018,2,5,9,0,812.0,57.0,4.0,0.9,303.0,263.19,198.43
2018,2,5,9,15,846.0,60.0,3.95,1.25,350.0,319.11,251.77
2018,2,5,9,30,880.0,63.0,3.9,1.6,397.0,376.93,306.03
2018,2,5,9,45,904.5,64.5,3.85,1.9,440.0,431.08,356.22
2018,2,5,10,0,929.0,66.0,3.8,2.2,483.0,485.06,404.87
2018,2,5,10,15,861.0,85.0,3.75,2.5,494.5,512.19,430.2
2018,2,5,10,30,793.0,104.0,3.7,2.8,506.0,531.35,447.59
2018,2,5,10,45,687.5,137.0,3.6,3.05,499.0,536.82,452.19
2018,2,5,11,0,582.0,170.0,3.5,3.3,492.0,530.34,446.21
2018,2,5,11,15,777.5,125.5,3.4,3.5,572.0,630.54,529.05
2018,2,5,11,30,973.0,81.0,3.3,3.7,652.0,732.74,611.11
2018,2,5,11,45,990.0,77.5,3.2,3.95,669.5,765.47,633.91
2018,2,5,12,0,1007.0,74.0,3.1,4.2,687.0,795.53,654.94
2018,2,5,12,15,1009.0,74.0,2.95,4.35,692.5,815.63,668.27
2018,2,5,12,30,1011.0,74.0,2.8,4.5,698.0,832.17,678.95
2018,2,5,12,45,1010.5,73.5,2.65,4.65,695.0,842.63,685.13
2018,2,5,13,0,1010.0,73.0,2.5,4.8,692.0,849.35,688.63
2018,2,5,13,15,1007.0,72.5,2.3,4.95,680.5,850.4,687.61
2018,2,5,13,30,1004.0,72.0,2.1,5.1,669.0,847.67,683.91
2018,2,5,13,45,998.5,71.0,1.95,5.2,649.5,838.75,676.38
2018,2,5,14,0,993.0,70.0,1.8,5.3,630.0,826.17,666.36
2018,2,5,14,15,980.5,68.5,1.6,5.3,600.5,804.31,649.35
2018,2,5,14,30,968.0,67.0,1.4,5.3,571.0,779.22,630.07
2018,2,5,14,45,952.0,65.5,1.25,5.3,535.5,748.65,607.34
2018,2,5,15,0,936.0,64.0,1.1,5.3,500.0,715.43,582.61
2018,2,5,15,15,917.0,62.5,1.0,5.05,460.0,677.87,555.57
2018,2,5,15,30,898.0,61.0,0.9,4.8,420.0,638.37,525.05
2018,2,5,15,45,870.5,58.0,0.8,4.55,374.5,590.41,487.22
2018,2,5,16,0,843.0,55.0,0.7,4.3,329.0,545.28,450.41
2018,2,5,16,15,801.5,51.5,0.7,3.8,280.5,488.03,404.05
2018,2,5,16,30,760.0,48.0,0.7,3.3,232.0,431.81,356.49
2018,2,5,16,45,693.0,43.0,0.7,2.8,182.5,364.22,297.65
2018,2,5,17,0,626.0,38.0,0.7,2.3,133.0,300.69,239.84
2018,2,5,17,15,489.5,30.5,0.7,2.05,88.5,215.31,161.3
2018,2,5,17,30,353.0,23.0,0.7,1.8,44.0,139.88,35.67
2018,2,5,17,45,176.5,11.5,0.75,1.55,22.0,54.93,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,0.9,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,6,7,15,54.5,8.5,1.2,-1.3,10.5,0.0,0.0
2018,2,6,7,30,109.0,17.0,1.3,-0.6,21.0,16.71,0.0
2018,2,6,7,45,237.0,31.0,1.4,0.1,56.5,24.28,13.72
2018,2,6,8,0,365.0,45.0,1.5,0.8,92.0,53.22,31.01
2018,2,6,8,15,437.5,54.5,1.5,1.45,134.5,90.85,55.39
2018,2,6,8,30,510.0,64.0,1.5,2.1,177.0,136.37,91.07
2018,2,6,8,45,376.0,77.0,1.55,2.8,170.5,149.83,110.63
2018,2,6,9,0,242.0,90.0,1.6,3.5,164.0,149.02,117.06
2018,2,6,9,15,140.5,119.5,1.7,4.2,164.0,159.18,129.9
2018,2,6,9,30,39.0,149.0,1.8,4.9,164.0,158.35,131.28
2018,2,6,9,45,201.5,156.0,1.9,5.6,246.0,236.43,195.65
2018,2,6,10,0,364.0,163.0,2.0,6.3,328.0,326.96,270.23
2018,2,6,10,15,500.5,150.0,2.05,6.9,395.0,401.01,331.07
2018,2,6,10,30,637.0,137.0,2.1,7.5,462.0,484.38,398.64
2018,2,6,10,45,671.5,135.0,2.15,8.15,494.0,527.68,433.06
2018,2,6,11,0,706.0,133.0,2.2,8.8,526.0,571.4,467.35
2018,2,6,11,15,396.5,187.5,2.25,9.25,409.5,452.27,370.66
2018,2,6,11,30,87.0,242.0,2.3,9.7,293.0,301.15,244.94
2018,2,6,11,45,144.5,238.0,2.35,10.15,325.5,344.87,281.55
2018,2,6,12,0,202.0,234.0,2.4,10.6,358.0,385.8,314.89
2018,2,6,12,15,346.5,224.0,2.4,10.9,438.5,491.57,400.29
2018,2,6,12,30,491.0,214.0,2.4,11.2,519.0,601.97,486.42
2018,2,6,12,45,313.0,237.0,2.4,11.5,431.0,492.03,397.89
2018,2,6,13,0,135.0,260.0,2.4,11.8,343.0,377.84,304.92
2018,2,6,13,15,97.5,242.5,2.3,11.9,302.0,324.29,262.33
2018,2,6,13,30,60.0,225.0,2.2,12.0,261.0,277.57,224.31
2018,2,6,13,45,117.0,235.0,2.1,12.1,302.5,340.61,276.26
2018,2,6,14,0,174.0,245.0,2.0,12.2,344.0,395.19,320.3
2018,2,6,14,15,110.0,225.5,1.85,12.15,287.0,325.45,263.73
2018,2,6,14,30,46.0,206.0,1.7,12.1,230.0,248.84,201.37
2018,2,6,14,45,61.5,202.0,1.6,12.05,232.0,256.03,208.22
2018,2,6,15,0,77.0,198.0,1.5,12.0,234.0,262.65,214.22
2018,2,6,15,15,55.5,175.5,1.25,11.75,200.5,222.55,181.51
2018,2,6,15,30,34.0,153.0,1.0,11.5,167.0,183.37,149.38
2018,2,6,15,45,21.0,131.0,0.8,11.25,139.5,145.25,117.97
2018,2,6,16,0,8.0,109.0,0.6,11.0,112.0,114.44,92.24
2018,2,6,16,15,6.5,96.0,0.55,10.65,98.0,100.62,80.78
2018,2,6,16,30,5.0,83.0,0.5,10.3,84.0,87.0,69.19
2018,2,6,16,45,2.5,62.0,0.5,9.9,62.5,63.72,49.12
2018,2,6,17,0,0.0,41.0,0.5,9.5,41.0,40.42,28.83
2018,2,6,17,15,0.0,26.5,0.65,9.1,26.5,25.59,15.46
2018,2,6,17,30,0.0,12.0,0.8,8.7,12.0,11.57,0.0
2018,2,6,17,45,0.0,6.0,0.9,8.3,6.0,5.9,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,7,7,15,1.0,1.5,3.6,6.95,1.5,0.0,0.0
2018,2,7,7,30,2.0,3.0,3.7,7.4,3.0,2.95,0.0
2018,2,7,7,45,1.0,4.5,3.8,7.85,4.5,4.33,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,5.78,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.8,7.5,7.23,0.58
2018,2,7,8,30,0.0,9.0,4.4,9.3,9.0,8.67,1.88
2018,2,7,8,45,0.0,13.5,4.7,9.85,13.5,13.02,5.68
2018,2,7,9,0,0.0,18.0,5.0,10.4,18.0,17.36,9.44
2018,2,7,9,15,0.0,18.0,5.2,10.85,18.0,17.37,9.4
2018,2,7,9,30,0.0,18.0,5.4,11.3,18.0,17.37,9.35
2018,2,7,9,45,0.0,23.0,5.6,11.7,23.0,22.2,13.45
2018,2,7,10,0,0.0,28.0,5.8,12.1,28.0,27.03,17.51
2018,2,7,10,15,0.0,27.0,5.9,12.45,27.0,26.07,16.61
2018,2,7,10,30,0.0,26.0,6.0,12.8,26.0,25.11,15.72
2018,2,7,10,45,0.0,28.5,6.15,13.15,28.5,27.53,17.7
2018,2,7,11,0,0.0,31.0,6.3,13.5,31.0,29.95,19.67
2018,2,7,11,15,0.0,33.0,6.3,13.7,33.0,31.89,21.25
2018,2,7,11,30,0.0,35.0,6.3,13.9,35.0,33.82,22.83
2018,2,7,11,45,0.0,40.0,6.35,14.1,40.0,38.66,26.84
2018,2,7,12,0,0.0,45.0,6.4,14.3,45.0,43.5,30.84
2018,2,7,12,15,0.0,44.0,6.35,14.45,44.0,42.54,30.0
2018,2,7,12,30,0.0,43.0,6.3,14.6,43.0,41.57,29.17
2018,2,7,12,45,0.0,48.5,6.25,14.75,48.5,46.89,33.59
2018,2,7,13,0,0.0,54.0,6.2,14.9,54.0,52.22,38.01
2018,2,7,13,15,0.0,54.0,5.95,14.95,54.0,52.22,38.03
2018,2,7,13,30,0.0,54.0,5.7,15.0,54.0,52.21,38.05
2018,2,7,13,45,0.0,60.5,5.5,15.05,60.5,58.5,43.33
2018,2,7,14,0,0.0,67.0,5.3,15.1,67.0,64.79,48.63
2018,2,7,14,15,0.0,61.5,4.85,14.95,61.5,59.46,44.28
2018,2,7,14,30,0.0,56.0,4.4,14.8,56.0,54.13,39.94
2018,2,7,14,45,0.0,69.0,3.95,14.7,69.0,66.71,50.6
2018,2,7,15,0,0.0,82.0,3.5,14.6,82.0,79.31,61.28
2018,2,7,15,15,2.5,94.0,3.3,14.4,95.0,93.24,73.22
2018,2,7,15,30,5.0,106.0,3.1,14.2,108.0,107.62,85.54
2018,2,7,15,45,2.5,86.5,2.9,14.0,87.5,86.1,67.62
2018,2,7,16,0,0.0,67.0,2.7,13.8,67.0,64.81,49.73
2018,2,7,16,15,0.0,47.0,2.75,13.5,47.0,45.4,33.29
2018,2,7,16,30,0.0,27.0,2.8,13.2,27.0,26.05,16.73
2018,2,7,16,45,0.0,22.0,2.85,12.85,22.0,21.22,12.51
2018,2,7,17,0,0.0,17.0,2.9,12.5,17.0,16.39,8.22
2018,2,7,17,15,5.5,12.5,3.0,12.05,13.0,14.07,5.8
2018,2,7,17,30,11.0,8.0,3.1,11.6,9.0,11.89,0.29
2018,2,7,17,45,11.0,5.0,3.25,11.15,5.5,7.69,0.0
2018,2,7,18,0,11.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,8,7,15,10.0,4.5,2.15,-0.25,5.0,4.42,0.0
2018,2,8,7,30,20.0,9.0,2.5,0.2,10.0,8.85,0.0
2018,2,8,7,45,16.0,14.0,2.85,0.65,15.5,13.13,5.28
2018,2,8,8,0,12.0,19.0,3.2,1.1,21.0,19.0,10.55
2018,2,8,8,15,109.0,33.0,3.2,1.55,57.5,41.32,26.12
2018,2,8,8,30,206.0,47.0,3.2,2.0,94.0,75.37,51.86
2018,2,8,8,45,488.0,56.0,3.25,2.45,200.0,155.49,111.91
2018,2,8,9,0,770.0,65.0,3.3,2.9,306.0,266.23,201.72
2018,2,8,9,15,805.0,67.5,3.15,3.3,352.5,320.33,252.32
2018,2,8,9,30,840.0,70.0,3.0,3.7,399.0,376.53,304.0
2018,2,8,9,45,863.0,72.0,2.8,4.1,440.0,429.01,351.36
2018,2,8,10,0,886.0,74.0,2.6,4.5,481.0,481.71,397.29
2018,2,8,10,15,901.5,76.0,2.45,4.85,517.0,530.1,438.39
2018,2,8,10,30,917.0,78.0,2.3,5.2,553.0,577.58,477.3
2018,2,8,10,45,929.5,78.5,2.15,5.55,582.0,620.44,511.27
2018,2,8,11,0,942.0,79.0,2.0,5.9,611.0,661.46,542.65
2018,2,8,11,15,950.0,79.5,1.9,6.25,633.0,697.51,569.55
2018,2,8,11,30,958.0,80.0,1.8,6.6,655.0,730.99,593.23
2018,2,8,11,45,963.0,80.5,1.75,6.9,669.0,759.61,612.42
2018,2,8,12,0,968.0,81.0,1.7,7.2,683.0,785.16,629.24
2018,2,8,12,15,967.0,81.0,1.6,7.45,686.5,802.54,639.67
2018,2,8,12,30,966.0,81.0,1.5,7.7,690.0,816.4,647.59
2018,2,8,12,45,964.0,81.0,1.45,7.95,686.5,825.93,653.08
2018,2,8,13,0,962.0,81.0,1.4,8.2,683.0,831.85,656.14
2018,2,8,13,15,958.5,81.0,1.4,8.4,672.0,832.99,656.74
2018,2,8,13,30,955.0,81.0,1.4,8.6,661.0,830.53,655.01
2018,2,8,13,45,949.0,79.5,1.4,8.75,641.5,820.89,648.5
2018,2,8,14,0,943.0,78.0,1.4,8.9,622.0,807.76,639.72
2018,2,8,14,15,933.0,77.0,1.4,8.95,595.0,788.84,627.14
2018,2,8,14,30,923.0,76.0,1.4,9.0,568.0,766.78,612.4
2018,2,8,14,45,909.0,74.5,1.4,9.05,534.5,738.33,593.01
2018,2,8,15,0,895.0,73.0,1.4,9.1,501.0,707.29,571.63
2018,2,8,15,15,875.5,70.5,1.25,8.95,461.0,673.23,546.74
2018,2,8,15,30,856.0,68.0,1.1,8.8,421.0,633.01,515.45
2018,2,8,15,45,827.5,65.0,1.0,8.65,376.0,585.21,478.18
2018,2,8,16,0,799.0,62.0,0.9,8.5,331.0,536.76,439.43
2018,2,8,16,15,757.0,58.0,0.85,7.95,283.0,479.73,393.66
2018,2,8,16,30,715.0,54.0,0.8,7.4,235.0,423.83,346.99
2018,2,8,16,45,648.5,48.0,0.7,6.85,186.0,356.38,288.99
2018,2,8,17,0,582.0,42.0,0.6,6.3,137.0,293.05,232.47
2018,2,8,17,15,463.5,34.0,0.6,6.05,93.5,218.5,165.28
2018,2,8,17,30,345.0,26.0,0.6,5.8,50.0,145.93,73.94
2018,2,8,17,45,185.5,14.5,0.65,5.55,26.0,61.49,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.3,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.3,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,1.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,0.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.65,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.75,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.5,0.45,-0.9,15.0,10.32,0.0
2018,2,9,7,30,211.0,21.0,0.4,-0.3,30.0,17.82,0.0
2018,2,9,7,45,359.0,30.5,0.35,0.25,70.5,24.14,14.92
2018,2,9,8,0,507.0,40.0,0.3,0.8,111.0,57.06,29.41
2018,2,9,8,15,586.0,46.5,0.55,1.65,159.0,101.21,57.6
2018,2,9,8,30,665.0,53.0,0.8,2.5,207.0,155.1,100.25
2018,2,9,8,45,715.0,57.0,1.0,3.3,255.5,206.81,145.92
2018,2,9,9,0,765.0,61.0,1.2,4.1,304.0,262.98,196.88
2018,2,9,9,15,797.5,64.0,1.5,4.95,349.5,316.67,246.48
2018,2,9,9,30,830.0,67.0,1.8,5.8,395.0,372.21,296.85
2018,2,9,9,45,852.5,69.5,2.05,6.7,436.5,424.62,343.48
2018,2,9,10,0,875.0,72.0,2.3,7.6,478.0,477.23,388.94
2018,2,9,10,15,891.5,74.5,2.35,8.15,514.5,526.28,430.2
2018,2,9,10,30,908.0,77.0,2.4,8.7,551.0,574.51,469.57
2018,2,9,10,45,920.5,78.0,2.45,9.3,580.5,617.63,503.84
2018,2,9,11,0,933.0,79.0,2.5,9.9,610.0,658.96,535.83
2018,2,9,11,15,940.5,79.5,2.5,10.25,631.5,694.47,562.91
2018,2,9,11,30,948.0,80.0,2.5,10.6,653.0,727.41,586.83
2018,2,9,11,45,952.5,81.0,2.5,10.95,667.0,756.03,606.44
2018,2,9,12,0,957.0,82.0,2.5,11.3,681.0,781.59,623.76
2018,2,9,12,15,959.0,82.0,2.5,11.5,686.5,801.02,636.95
2018,2,9,12,30,961.0,82.0,2.5,11.7,692.0,817.05,647.8
2018,2,9,12,45,960.5,81.5,2.5,11.9,689.0,827.15,654.48
2018,2,9,13,0,960.0,81.0,2.5,12.1,686.0,833.65,658.77
2018,2,9,13,15,899.0,97.0,2.55,12.2,656.0,808.01,640.69
2018,2,9,13,30,838.0,113.0,2.6,12.3,626.0,783.22,623.5
2018,2,9,13,45,881.0,97.0,2.6,12.35,622.0,795.99,633.54
2018,2,9,14,0,924.0,81.0,2.6,12.4,618.0,799.99,637.01
2018,2,9,14,15,881.0,88.0,2.6,12.35,581.5,770.13,616.19
2018,2,9,14,30,838.0,95.0,2.6,12.3,545.0,733.68,590.67
2018,2,9,14,45,864.0,83.5,2.6,12.2,523.0,724.05,585.18
2018,2,9,15,0,890.0,72.0,2.6,12.1,501.0,705.69,572.96
2018,2,9,15,15,871.0,69.5,2.35,11.8,461.5,667.81,545.03
2018,2,9,15,30,852.0,67.0,2.1,11.5,422.0,632.14,517.25
2018,2,9,15,45,824.5,63.5,1.9,11.15,377.0,584.37,479.64
2018,2,9,16,0,797.0,60.0,1.7,10.8,332.0,535.9,440.55
2018,2,9,16,15,755.5,56.5,1.6,9.7,284.5,479.65,395.6
2018,2,9,16,30,714.0,53.0,1.5,8.6,237.0,424.51,349.68
2018,2,9,16,45,648.0,47.5,1.35,7.5,188.0,357.67,292.23
2018,2,9,17,0,582.0,42.0,1.2,6.4,139.0,294.93,236.14
2018,2,9,17,15,465.0,34.5,1.3,6.0,95.5,220.91,169.15
2018,2,9,17,30,348.0,27.0,1.4,5.6,52.0,149.72,83.99
2018,2,9,17,45,187.0,15.0,1.45,5.2,27.0,62.84,0.0
2018,2,9,18,0,26.0,3.0,1.5,4.8,2.0,0.0,0.0
2018,2,9,18,15,13.0,1.5,1.5,4.8,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,10,7,15,6.0,5.0,1.05,6.4,5.5,4.91,0.0
2018,2,10,7,30,12.0,10.0,1.2,6.8,11.0,9.39,0.0
2018,2,10,7,45,22.5,18.5,1.4,7.2,21.5,17.09,8.72
2018,2,10,8,0,33.0,27.0,1.6,7.6,32.0,26.92,16.39
2018,2,10,8,15,25.0,34.0,1.75,8.0,38.5,35.58,24.13
2018,2,10,8,30,17.0,41.0,1.9,8.4,45.0,42.46,30.62
2018,2,10,8,45,8.5,34.5,2.05,8.8,36.5,35.4,24.95
2018,2,10,9,0,0.0,28.0,2.2,9.2,28.0,27.02,17.95
2018,2,10,9,15,0.0,42.5,2.15,9.55,42.5,41.04,30.06
2018,2,10,9,30,0.0,57.0,2.1,9.9,57.0,55.08,42.02
2018,2,10,9,45,0.0,44.0,2.0,10.25,44.0,42.5,31.05
2018,2,10,10,0,0.0,31.0,1.9,10.6,31.0,29.94,20.15
2018,2,10,10,15,0.0,51.5,1.95,10.9,51.5,49.77,37.01
2018,2,10,10,30,0.0,72.0,2.0,11.2,72.0,69.62,53.68
2018,2,10,10,45,0.0,91.5,2.05,11.5,91.5,88.54,69.37
2018,2,10,11,0,0.0,111.0,2.1,11.8,111.0,107.61,85.04
2018,2,10,11,15,0.0,102.0,2.2,12.0,102.0,98.81,77.52
2018,2,10,11,30,0.0,93.0,2.3,12.2,93.0,90.01,70.06
2018,2,10,11,45,0.0,98.0,2.4,12.45,98.0,94.91,74.01
2018,2,10,12,0,0.0,103.0,2.5,12.7,103.0,99.83,77.96
2018,2,10,12,15,0.5,116.5,2.6,12.95,117.0,113.52,89.16
2018,2,10,12,30,1.0,130.0,2.7,13.2,131.0,127.32,100.41
2018,2,10,12,45,0.5,115.0,2.8,13.4,115.5,112.11,87.81
2018,2,10,13,0,0.0,100.0,2.9,13.6,100.0,96.91,75.25
2018,2,10,13,15,0.0,91.0,2.9,13.75,91.0,88.07,67.96
2018,2,10,13,30,0.0,82.0,2.9,13.9,82.0,79.34,60.75
2018,2,10,13,45,1.0,88.0,2.85,14.0,88.5,85.93,66.31
2018,2,10,14,0,2.0,94.0,2.8,14.1,95.0,92.56,71.9
2018,2,10,14,15,1.0,93.0,2.75,14.15,93.5,90.81,70.5
2018,2,10,14,30,0.0,92.0,2.7,14.2,92.0,89.1,69.16
2018,2,10,14,45,0.0,77.0,2.6,14.25,77.0,74.47,57.09
2018,2,10,15,0,0.0,62.0,2.5,14.3,62.0,59.93,45.04
2018,2,10,15,15,0.0,57.0,2.3,14.2,57.0,55.08,41.1
2018,2,10,15,30,0.0,52.0,2.1,14.1,52.0,50.24,37.14
2018,2,10,15,45,0.0,42.5,1.85,14.05,42.5,41.04,29.43
2018,2,10,16,0,0.0,33.0,1.6,14.0,33.0,31.85,21.67
2018,2,10,16,15,0.0,23.0,1.5,13.6,23.0,22.19,13.45
2018,2,10,16,30,0.0,13.0,1.4,13.2,13.0,12.53,5.15
2018,2,10,16,45,0.0,10.5,1.3,12.75,10.5,10.12,3.05
2018,2,10,17,0,0.0,8.0,1.2,12.3,8.0,7.71,0.92
2018,2,10,17,15,0.0,6.5,1.4,12.45,6.5,6.26,0.0
2018,2,10,17,30,0.0,5.0,1.6,12.6,5.0,4.82,0.0
2018,2,10,17,45,0.0,2.5,1.8,12.7,2.5,2.46,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.3,2.5,2.46,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.4,5.0,4.84,0.0
2018,2,11,7,45,4.5,6.5,5.4,16.5,6.5,6.31,0.0
2018,2,11,8,0,0.0,8.0,5.4,16.6,8.0,7.71,0.73
2018,2,11,8,15,0.0,10.5,5.4,16.75,10.5,10.12,2.86
2018,2,11,8,30,0.0,13.0,5.4,16.9,13.0,12.53,4.96
2018,2,11,8,45,0.0,16.5,5.35,17.0,16.5,15.91,7.85
2018,2,11,9,0,0.0,20.0,5.3,17.1,20.0,19.29,10.71
2018,2,11,9,15,0.0,31.5,5.4,17.25,31.5,30.41,20.07
2018,2,11,9,30,0.0,43.0,5.5,17.4,43.0,41.53,29.35
2018,2,11,9,45,0.0,44.0,5.6,17.55,44.0,42.5,30.06
2018,2,11,10,0,0.0,45.0,5.7,17.7,45.0,43.47,30.76
2018,2,11,10,15,0.0,63.0,5.7,17.85,63.0,60.9,45.14
2018,2,11,10,30,0.0,81.0,5.7,18.0,81.0,78.35,59.41
2018,2,11,10,45,5.5,115.5,5.75,18.15,118.5,115.2,89.58
2018,2,11,11,0,11.0,150.0,5.8,18.3,156.0,152.76,120.03
2018,2,11,11,15,27.5,189.5,5.75,18.4,206.0,206.33,163.36
2018,2,11,11,30,44.0,229.0,5.7,18.5,256.0,259.32,205.72
2018,2,11,11,45,24.5,202.5,5.65,18.65,217.5,220.01,173.63
2018,2,11,12,0,5.0,176.0,5.6,18.8,179.0,175.88,137.62
2018,2,11,12,15,4.0,161.5,5.5,18.85,164.0,160.85,125.49
2018,2,11,12,30,3.0,147.0,5.4,18.9,149.0,145.76,113.3
2018,2,11,12,45,1.5,125.0,5.3,18.95,126.0,122.79,94.72
2018,2,11,13,0,0.0,103.0,5.2,19.0,103.0,99.87,76.13
2018,2,11,13,15,0.0,114.5,5.1,19.0,114.5,111.29,85.44
2018,2,11,13,30,0.0,126.0,5.0,19.0,126.0,122.83,94.83
2018,2,11,13,45,0.0,123.5,4.9,19.0,123.5,120.41,92.96
2018,2,11,14,0,0.0,121.0,4.8,19.0,121.0,118.0,91.12
2018,2,11,14,15,0.0,97.0,4.8,18.95,97.0,94.04,71.78
2018,2,11,14,30,0.0,73.0,4.8,18.9,73.0,70.6,52.74
2018,2,11,14,45,0.0,80.0,4.85,18.9,80.0,77.38,58.44
2018,2,11,15,0,0.0,87.0,4.9,18.9,87.0,84.23,64.22
2018,2,11,15,15,0.0,79.0,4.85,18.8,79.0,76.4,57.94
2018,2,11,15,30,0.0,71.0,4.8,18.7,71.0,68.64,51.68
2018,2,11,15,45,0.0,62.5,4.8,18.6,62.5,60.4,44.98
