Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,0.0,54.0,4.8,18.5,54.0,52.17,38.21
2018,2,11,16,15,0.0,54.5,4.75,18.35,54.5,52.66,38.69
2018,2,11,16,30,0.0,55.0,4.7,18.2,55.0,53.15,39.09
2018,2,11,16,45,0.0,46.0,4.65,18.0,46.0,44.44,31.66
2018,2,11,17,0,0.0,37.0,4.6,17.8,37.0,35.73,24.09
2018,2,11,17,15,0.0,26.5,4.5,17.7,26.5,25.58,15.18
2018,2,11,17,30,0.0,16.0,4.4,17.6,16.0,15.44,5.03
2018,2,11,17,45,0.0,8.5,4.35,17.45,8.5,8.36,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.3,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.3,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,7,15,3.5,2.0,1.05,13.5,2.0,1.97,0.0
2018,2,12,7,30,7.0,4.0,1.4,13.5,4.0,3.9,0.0
2018,2,12,7,45,3.5,5.0,1.75,13.5,5.0,4.86,0.0
2018,2,12,8,0,0.0,6.0,2.1,13.5,6.0,5.78,0.0
2018,2,12,8,15,0.0,7.5,2.4,13.2,7.5,7.23,0.52
2018,2,12,8,30,0.0,9.0,2.7,12.9,9.0,8.67,1.81
2018,2,12,8,45,0.0,29.0,3.05,12.6,29.0,27.99,18.49
2018,2,12,9,0,0.0,49.0,3.4,12.3,49.0,47.33,35.12
2018,2,12,9,15,0.0,60.0,3.45,12.1,60.0,57.98,44.19
2018,2,12,9,30,0.0,71.0,3.5,11.9,71.0,68.64,53.19
2018,2,12,9,45,4.0,100.0,3.55,11.7,102.0,98.39,78.27
2018,2,12,10,0,8.0,129.0,3.6,11.5,133.0,128.65,103.55
2018,2,12,10,15,6.5,126.0,3.6,11.55,129.5,125.43,100.59
2018,2,12,10,30,5.0,123.0,3.6,11.6,126.0,122.01,97.51
2018,2,12,10,45,2.5,92.5,3.6,11.65,94.0,90.99,71.38
2018,2,12,11,0,0.0,62.0,3.6,11.7,62.0,59.95,45.16
2018,2,12,11,15,0.0,61.0,3.6,11.9,61.0,58.99,44.26
2018,2,12,11,30,0.0,60.0,3.6,12.1,60.0,58.03,43.36
2018,2,12,11,45,0.0,70.0,3.6,12.35,70.0,67.72,51.39
2018,2,12,12,0,0.0,80.0,3.6,12.6,80.0,77.41,59.38
2018,2,12,12,15,0.0,91.5,3.6,12.8,91.5,88.56,68.56
2018,2,12,12,30,0.0,103.0,3.6,13.0,103.0,99.84,77.83
2018,2,12,12,45,0.0,94.5,3.65,13.25,94.5,91.49,70.83
2018,2,12,13,0,0.0,86.0,3.7,13.5,86.0,83.23,63.96
2018,2,12,13,15,0.0,81.5,3.65,13.45,81.5,78.86,60.39
2018,2,12,13,30,0.0,77.0,3.6,13.4,77.0,74.5,56.82
2018,2,12,13,45,0.0,84.5,3.55,13.35,84.5,81.76,62.95
2018,2,12,14,0,0.0,92.0,3.5,13.3,92.0,89.03,69.09
2018,2,12,14,15,0.0,82.5,3.45,13.3,82.5,79.81,61.51
2018,2,12,14,30,0.0,73.0,3.4,13.3,73.0,70.6,53.92
2018,2,12,14,45,4.5,87.5,3.4,13.3,89.5,87.92,68.72
2018,2,12,15,0,9.0,102.0,3.4,13.3,106.0,105.7,83.87
2018,2,12,15,15,9.5,117.5,3.4,13.1,121.5,122.04,97.77
2018,2,12,15,30,10.0,133.0,3.4,12.9,137.0,139.15,112.33
2018,2,12,15,45,6.5,92.0,3.35,12.7,94.5,94.07,74.7
2018,2,12,16,0,3.0,51.0,3.3,12.5,52.0,51.01,38.24
2018,2,12,16,15,1.5,31.0,3.35,12.15,31.5,30.73,20.91
2018,2,12,16,30,0.0,11.0,3.4,11.8,11.0,10.61,3.52
2018,2,12,16,45,0.0,12.0,3.45,11.4,12.0,11.57,4.33
2018,2,12,17,0,0.0,13.0,3.5,11.0,13.0,12.53,5.08
2018,2,12,17,15,0.0,10.5,3.6,10.65,10.5,10.12,2.83
2018,2,12,17,30,0.0,8.0,3.7,10.3,8.0,7.71,0.02
2018,2,12,17,45,1.5,5.0,3.75,9.95,5.0,5.31,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.6,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.65,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.35,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,13,7,15,8.5,2.5,3.35,3.2,3.0,2.46,0.0
2018,2,13,7,30,17.0,5.0,3.4,3.3,6.0,4.39,0.0
2018,2,13,7,45,8.5,7.0,3.5,3.45,7.5,6.74,0.25
2018,2,13,8,0,0.0,9.0,3.6,3.6,9.0,8.67,1.9
2018,2,13,8,15,9.5,16.0,3.6,3.8,18.5,16.62,8.6
2018,2,13,8,30,19.0,23.0,3.6,4.0,28.0,25.49,16.12
2018,2,13,8,45,11.5,49.0,3.55,4.2,52.0,50.07,38.3
2018,2,13,9,0,4.0,75.0,3.5,4.4,76.0,73.49,59.13
2018,2,13,9,15,2.0,75.5,3.45,4.6,76.0,73.62,59.15
2018,2,13,9,30,0.0,76.0,3.4,4.8,76.0,73.49,58.88
2018,2,13,9,45,8.0,115.0,3.35,4.95,119.0,114.6,94.23
2018,2,13,10,0,16.0,154.0,3.3,5.1,162.0,156.73,129.95
2018,2,13,10,15,10.0,156.0,3.15,5.25,161.0,156.51,129.32
2018,2,13,10,30,4.0,158.0,3.0,5.4,160.0,155.72,128.23
2018,2,13,10,45,8.5,167.0,2.85,5.55,172.0,167.55,137.95
2018,2,13,11,0,13.0,176.0,2.7,5.7,184.0,179.72,147.91
2018,2,13,11,15,18.0,201.5,2.55,5.9,212.5,208.96,171.97
2018,2,13,11,30,23.0,227.0,2.4,6.1,241.0,238.72,196.14
2018,2,13,11,45,14.5,182.5,2.25,6.25,191.5,188.85,154.5
2018,2,13,12,0,6.0,138.0,2.1,6.4,142.0,138.75,112.51
2018,2,13,12,15,5.5,146.0,1.95,6.5,149.5,146.5,118.95
2018,2,13,12,30,5.0,154.0,1.8,6.6,157.0,154.27,125.27
2018,2,13,12,45,2.5,135.5,1.65,6.75,137.0,134.0,108.2
2018,2,13,13,0,0.0,117.0,1.5,6.9,117.0,113.72,91.13
2018,2,13,13,15,1.0,126.5,1.4,6.95,127.0,124.01,99.85
2018,2,13,13,30,2.0,136.0,1.3,7.0,137.0,134.39,108.57
2018,2,13,13,45,5.0,154.5,1.2,7.05,157.5,155.58,126.33
2018,2,13,14,0,8.0,173.0,1.1,7.1,178.0,177.08,144.22
2018,2,13,14,15,5.5,164.0,1.05,7.1,167.5,166.17,135.22
2018,2,13,14,30,3.0,155.0,1.0,7.1,157.0,155.32,126.38
2018,2,13,14,45,3.5,150.5,0.95,7.15,152.5,151.43,123.4
2018,2,13,15,0,4.0,146.0,0.9,7.2,148.0,147.57,120.44
2018,2,13,15,15,4.5,125.0,0.9,7.05,127.0,126.42,103.06
2018,2,13,15,30,5.0,104.0,0.9,6.9,106.0,105.26,85.51
2018,2,13,15,45,191.5,92.5,0.9,6.8,161.0,225.29,191.33
2018,2,13,16,0,378.0,81.0,0.9,6.7,216.0,323.58,273.95
2018,2,13,16,15,469.5,74.5,0.85,6.4,218.5,356.46,299.44
2018,2,13,16,30,561.0,68.0,0.8,6.1,221.0,376.13,312.98
2018,2,13,16,45,533.0,60.5,0.7,5.85,183.0,330.28,271.77
2018,2,13,17,0,505.0,53.0,0.6,5.6,145.0,285.55,230.4
2018,2,13,17,15,400.5,43.0,0.65,5.4,102.0,211.5,164.86
2018,2,13,17,30,296.0,33.0,0.7,5.2,59.0,146.53,99.58
2018,2,13,17,45,166.5,20.0,0.7,4.95,32.5,64.2,0.0
2018,2,13,18,0,37.0,7.0,0.7,4.7,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,4.7,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,14,7,15,0.0,6.0,2.3,3.0,6.0,5.9,0.0
2018,2,14,7,30,0.0,12.0,2.4,3.4,12.0,11.57,0.0
2018,2,14,7,45,69.0,29.0,2.45,3.85,40.0,24.4,15.83
2018,2,14,8,0,138.0,46.0,2.5,4.3,68.0,48.81,32.05
2018,2,14,8,15,91.5,63.5,2.5,4.8,80.0,69.61,51.23
2018,2,14,8,30,45.0,81.0,2.5,5.3,92.0,84.51,66.55
2018,2,14,8,45,41.0,73.5,2.55,5.75,85.0,79.93,63.01
2018,2,14,9,0,37.0,66.0,2.6,6.2,78.0,74.22,58.39
2018,2,14,9,15,18.5,70.5,2.55,6.6,76.5,74.51,59.15
2018,2,14,9,30,0.0,75.0,2.5,7.0,75.0,72.52,57.53
2018,2,14,9,45,0.0,101.5,2.5,7.4,101.5,98.15,79.27
2018,2,14,10,0,0.0,128.0,2.5,7.8,128.0,123.92,100.79
2018,2,14,10,15,11.0,166.0,2.4,8.05,172.0,166.81,136.51
2018,2,14,10,30,22.0,204.0,2.3,8.3,216.0,210.98,172.72
2018,2,14,10,45,40.0,228.5,2.25,8.6,251.5,250.18,204.5
2018,2,14,11,0,58.0,253.0,2.2,8.9,287.0,288.62,235.29
2018,2,14,11,15,59.5,258.5,2.3,9.25,294.5,297.99,242.32
2018,2,14,11,30,61.0,264.0,2.4,9.6,302.0,307.3,249.41
2018,2,14,11,45,31.5,198.5,2.45,9.9,218.0,220.96,178.98
2018,2,14,12,0,2.0,133.0,2.5,10.2,134.0,130.86,104.25
2018,2,14,12,15,4.0,155.5,2.65,10.6,158.0,154.83,124.05
2018,2,14,12,30,6.0,178.0,2.8,11.0,182.0,179.09,143.75
2018,2,14,12,45,19.5,205.5,2.9,11.4,218.5,217.75,175.42
2018,2,14,13,0,33.0,233.0,3.0,11.8,255.0,263.56,212.46
2018,2,14,13,15,37.0,238.0,3.15,12.2,262.0,273.03,219.92
2018,2,14,13,30,41.0,243.0,3.3,12.6,269.0,282.52,227.53
2018,2,14,13,45,24.0,209.0,3.45,12.95,224.0,233.12,187.39
2018,2,14,14,0,7.0,175.0,3.6,13.3,179.0,178.32,142.53
2018,2,14,14,15,4.0,140.5,3.6,13.4,143.0,140.89,112.04
2018,2,14,14,30,1.0,106.0,3.6,13.5,107.0,103.83,81.51
2018,2,14,14,45,32.5,134.0,3.65,13.55,150.5,160.15,129.44
2018,2,14,15,0,64.0,162.0,3.7,13.6,194.0,213.04,173.91
2018,2,14,15,15,213.5,162.5,3.4,13.4,258.0,331.42,274.03
2018,2,14,15,30,363.0,163.0,3.1,13.2,322.0,425.26,351.43
2018,2,14,15,45,298.5,154.0,2.85,13.0,275.5,364.46,301.36
2018,2,14,16,0,234.0,145.0,2.6,12.8,229.0,307.29,254.21
2018,2,14,16,15,198.0,127.0,2.4,12.45,191.5,259.22,214.48
2018,2,14,16,30,162.0,109.0,2.2,12.1,154.0,206.85,170.49
2018,2,14,16,45,118.0,89.0,2.0,11.8,118.5,157.86,128.54
2018,2,14,17,0,74.0,69.0,1.8,11.5,83.0,112.38,89.18
2018,2,14,17,15,48.5,50.5,1.85,11.35,58.5,79.51,60.18
2018,2,14,17,30,23.0,32.0,1.9,11.2,34.0,44.03,27.78
2018,2,14,17,45,19.0,18.0,1.9,11.05,19.0,22.82,0.0
2018,2,14,18,0,15.0,4.0,1.9,10.9,4.0,3.93,0.0
2018,2,14,18,15,7.5,2.0,1.9,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.6,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.7,1.0,0.0,0.0
2018,2,15,7,15,12.0,3.0,3.25,11.95,3.5,2.95,0.0
2018,2,15,7,30,12.0,5.0,3.3,12.2,6.0,4.39,0.0
2018,2,15,7,45,6.0,12.0,3.3,12.45,12.5,11.69,4.39
2018,2,15,8,0,0.0,19.0,3.3,12.7,19.0,18.32,9.86
2018,2,15,8,15,1.0,29.0,3.4,13.2,29.5,28.1,18.33
2018,2,15,8,30,2.0,39.0,3.5,13.7,40.0,38.0,26.83
2018,2,15,8,45,1.5,53.5,3.6,14.15,54.0,52.03,38.81
2018,2,15,9,0,1.0,68.0,3.7,14.6,68.0,66.01,50.57
2018,2,15,9,15,0.5,62.5,3.75,15.1,62.5,60.57,45.78
2018,2,15,9,30,0.0,57.0,3.8,15.6,57.0,55.08,40.96
2018,2,15,9,45,0.0,48.5,3.9,16.15,48.5,46.86,33.86
2018,2,15,10,0,0.0,40.0,4.0,16.7,40.0,38.64,26.82
2018,2,15,10,15,1.5,81.5,4.0,17.15,82.5,79.61,60.73
2018,2,15,10,30,3.0,123.0,4.0,17.6,125.0,120.92,94.34
2018,2,15,10,45,4.5,152.5,4.05,18.1,155.5,150.9,118.27
2018,2,15,11,0,6.0,182.0,4.1,18.6,186.0,181.24,142.19
2018,2,15,11,15,47.5,222.0,4.2,19.0,252.0,252.78,199.58
2018,2,15,11,30,89.0,262.0,4.3,19.4,318.0,324.78,256.32
2018,2,15,11,45,80.0,258.5,4.4,19.8,309.5,317.8,250.12
2018,2,15,12,0,71.0,255.0,4.5,20.2,301.0,310.06,243.55
2018,2,15,12,15,52.0,237.0,4.65,20.45,271.0,278.9,218.68
2018,2,15,12,30,33.0,219.0,4.8,20.7,241.0,246.81,192.96
2018,2,15,12,45,152.0,249.5,4.9,20.95,349.5,380.59,300.53
2018,2,15,13,0,271.0,280.0,5.0,21.2,458.0,517.93,407.48
2018,2,15,13,15,391.0,253.0,5.05,21.25,505.0,586.75,462.31
2018,2,15,13,30,511.0,226.0,5.1,21.3,552.0,662.64,521.75
2018,2,15,13,45,475.0,230.0,5.15,21.3,526.0,637.74,502.71
2018,2,15,14,0,439.0,234.0,5.2,21.3,500.0,611.38,482.9
2018,2,15,14,15,259.5,230.5,5.15,21.25,386.0,456.84,362.62
2018,2,15,14,30,80.0,227.0,5.1,21.2,272.0,297.66,235.2
2018,2,15,14,45,79.0,205.5,5.1,21.15,248.0,272.79,216.47
2018,2,15,15,0,78.0,184.0,5.1,21.1,224.0,247.63,197.06
2018,2,15,15,15,154.0,183.0,4.95,20.9,253.5,306.3,246.01
2018,2,15,15,30,230.0,182.0,4.8,20.7,283.0,360.73,290.69
2018,2,15,15,45,237.0,159.5,4.6,20.55,254.5,333.16,269.19
2018,2,15,16,0,244.0,137.0,4.4,20.4,226.0,304.18,246.34
2018,2,15,16,15,270.0,118.5,4.3,20.0,204.5,289.07,234.46
2018,2,15,16,30,296.0,100.0,4.2,19.6,183.0,271.04,219.33
2018,2,15,16,45,265.0,83.5,4.05,19.2,147.0,225.82,180.96
2018,2,15,17,0,234.0,67.0,3.9,18.8,111.0,182.79,143.59
2018,2,15,17,15,189.0,50.5,3.85,18.5,79.0,137.03,103.47
2018,2,15,17,30,144.0,34.0,3.8,18.2,47.0,101.6,68.74
2018,2,15,17,45,86.0,20.0,3.8,17.95,26.5,50.46,0.0
2018,2,15,18,0,28.0,6.0,3.8,17.7,6.0,5.9,0.0
2018,2,15,18,15,14.0,3.0,3.8,17.7,3.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.6,15.0,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,2,16,7,15,23.0,11.5,4.7,15.45,12.5,11.3,0.0
2018,2,16,7,30,34.0,21.0,4.8,15.8,23.0,18.87,5.76
2018,2,16,7,45,50.0,38.0,4.85,16.2,44.5,33.8,23.06
2018,2,16,8,0,66.0,55.0,4.9,16.6,66.0,54.17,37.18
2018,2,16,8,15,89.0,76.0,5.1,17.1,96.0,80.91,58.36
2018,2,16,8,30,112.0,97.0,5.3,17.6,126.0,110.54,82.44
2018,2,16,8,45,104.0,111.0,5.5,18.15,142.0,129.32,98.94
2018,2,16,9,0,96.0,125.0,5.7,18.7,158.0,147.1,114.39
2018,2,16,9,15,128.0,148.0,5.8,19.2,198.5,185.94,145.97
2018,2,16,9,30,160.0,171.0,5.9,19.7,239.0,228.11,180.17
2018,2,16,9,45,310.0,169.5,6.0,20.25,317.0,302.36,239.52
2018,2,16,10,0,460.0,168.0,6.1,20.8,395.0,391.05,310.56
2018,2,16,10,15,472.5,180.0,6.1,21.15,427.5,431.48,343.09
2018,2,16,10,30,485.0,192.0,6.1,21.5,460.0,471.85,375.01
2018,2,16,10,45,341.5,233.5,6.15,21.9,427.0,443.94,351.61
2018,2,16,11,0,198.0,275.0,6.2,22.3,394.0,404.41,318.29
2018,2,16,11,15,184.5,286.5,6.2,22.55,400.5,415.08,325.95
2018,2,16,11,30,171.0,298.0,6.2,22.8,407.0,424.46,332.39
2018,2,16,11,45,206.5,303.5,6.2,23.1,437.5,461.9,361.33
2018,2,16,12,0,242.0,309.0,6.2,23.4,468.0,500.34,390.77
2018,2,16,12,15,231.0,314.0,6.15,23.5,466.5,503.35,392.46
2018,2,16,12,30,220.0,319.0,6.1,23.6,465.0,505.23,393.39
2018,2,16,12,45,192.0,316.0,6.05,23.7,443.0,484.04,376.63
2018,2,16,13,0,164.0,313.0,6.0,23.8,421.0,461.59,358.94
2018,2,16,13,15,90.5,240.5,5.6,23.65,300.0,318.5,248.36
2018,2,16,13,30,17.0,168.0,5.2,23.5,179.0,178.63,137.53
2018,2,16,13,45,8.5,109.0,4.85,23.3,114.5,112.62,85.34
2018,2,16,14,0,0.0,50.0,4.5,23.1,50.0,48.34,33.59
2018,2,16,14,15,0.0,42.5,4.25,22.75,42.5,41.08,27.84
2018,2,16,14,30,0.0,35.0,4.0,22.4,35.0,33.82,22.02
2018,2,16,14,45,0.0,42.5,3.7,22.0,42.5,41.07,28.05
2018,2,16,15,0,0.0,50.0,3.4,21.6,50.0,48.32,34.12
2018,2,16,15,15,0.0,38.0,3.65,21.0,38.0,36.7,24.73
2018,2,16,15,30,0.0,26.0,3.9,20.4,26.0,25.1,15.25
2018,2,16,15,45,0.0,22.5,4.15,19.75,22.5,21.72,12.52
2018,2,16,16,0,0.0,19.0,4.4,19.1,19.0,18.33,9.76
2018,2,16,16,15,0.0,17.0,4.4,18.3,17.0,16.4,8.2
2018,2,16,16,30,0.0,15.0,4.4,17.5,15.0,14.47,6.61
2018,2,16,16,45,6.0,14.5,4.45,16.75,15.5,16.92,8.72
2018,2,16,17,0,12.0,14.0,4.5,16.0,16.0,19.81,11.04
2018,2,16,17,15,6.0,10.5,4.15,15.45,11.5,12.46,4.65
2018,2,16,17,30,0.0,7.0,3.8,14.9,7.0,6.74,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.35,4.0,3.85,0.0
2018,2,16,18,0,0.0,1.0,3.1,13.8,1.0,0.98,0.0
2018,2,16,18,15,0.0,0.5,3.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.55,5.4,2.5,2.46,0.0
2018,2,17,7,30,0.0,5.0,3.7,5.7,5.0,4.82,0.0
2018,2,17,7,45,15.0,10.0,3.8,5.95,12.5,9.72,2.46
2018,2,17,8,0,30.0,15.0,3.9,6.2,20.0,15.65,6.84
2018,2,17,8,15,15.0,17.5,3.85,6.45,20.0,18.77,10.13
2018,2,17,8,30,0.0,20.0,3.8,6.7,20.0,19.29,11.33
2018,2,17,8,45,0.0,25.0,3.7,6.9,25.0,24.12,15.58
2018,2,17,9,0,0.0,30.0,3.6,7.1,30.0,28.96,19.78
2018,2,17,9,15,0.0,35.5,3.5,7.15,35.5,34.28,24.38
2018,2,17,9,30,0.0,41.0,3.4,7.2,41.0,39.6,28.93
2018,2,17,9,45,0.0,46.5,3.25,7.25,46.5,44.92,33.45
2018,2,17,10,0,0.0,52.0,3.1,7.3,52.0,50.25,37.95
2018,2,17,10,15,0.0,56.5,3.0,7.3,56.5,54.61,41.6
2018,2,17,10,30,0.0,61.0,2.9,7.3,61.0,58.98,45.24
2018,2,17,10,45,0.0,65.0,2.8,7.25,65.0,62.86,48.48
2018,2,17,11,0,0.0,69.0,2.7,7.2,69.0,66.74,51.71
2018,2,17,11,15,0.0,72.0,2.65,7.2,72.0,69.65,54.11
2018,2,17,11,30,0.0,75.0,2.6,7.2,75.0,72.57,56.51
2018,2,17,11,45,0.0,77.0,2.55,7.25,77.0,74.51,58.09
2018,2,17,12,0,0.0,79.0,2.5,7.3,79.0,76.45,59.68
2018,2,17,12,15,0.0,79.5,2.5,7.3,79.5,76.94,60.06
2018,2,17,12,30,0.0,80.0,2.5,7.3,80.0,77.42,60.46
2018,2,17,12,45,0.0,79.5,2.5,7.3,79.5,76.94,60.06
2018,2,17,13,0,0.0,79.0,2.5,7.3,79.0,76.45,59.66
2018,2,17,13,15,0.0,74.0,2.4,7.35,74.0,71.6,55.58
2018,2,17,13,30,0.0,69.0,2.3,7.4,69.0,66.75,51.5
2018,2,17,13,45,0.0,63.5,2.25,7.45,63.5,61.42,47.01
2018,2,17,14,0,0.0,58.0,2.2,7.5,58.0,56.09,42.53
2018,2,17,14,15,0.0,56.0,2.15,7.55,56.0,54.15,40.94
2018,2,17,14,30,0.0,54.0,2.1,7.6,54.0,52.2,39.35
2018,2,17,14,45,0.0,54.5,2.05,7.65,54.5,52.68,39.84
2018,2,17,15,0,0.0,55.0,2.0,7.7,55.0,53.16,40.34
2018,2,17,15,15,0.5,58.0,2.05,7.65,58.0,56.4,43.27
2018,2,17,15,30,1.0,61.0,2.1,7.6,61.0,59.62,46.19
2018,2,17,15,45,0.5,47.0,2.1,7.55,47.0,45.72,34.26
2018,2,17,16,0,0.0,33.0,2.1,7.5,33.0,31.86,22.27
2018,2,17,16,15,0.0,25.5,2.15,7.4,25.5,24.61,15.98
2018,2,17,16,30,0.0,18.0,2.2,7.3,18.0,17.36,9.63
2018,2,17,16,45,0.0,14.0,2.25,7.2,14.0,13.5,6.21
2018,2,17,17,0,0.0,10.0,2.3,7.1,10.0,9.64,2.76
2018,2,17,17,15,7.0,9.0,2.35,7.15,9.5,11.4,4.07
2018,2,17,17,30,14.0,8.0,2.4,7.2,9.0,13.08,4.76
2018,2,17,17,45,8.5,5.0,2.5,7.25,5.5,7.54,0.0
2018,2,17,18,0,3.0,2.0,2.6,7.3,2.0,2.65,0.0
2018,2,17,18,15,1.5,1.0,2.6,7.3,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.0,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.3,3.0,0.0,0.0
2018,2,18,7,15,213.5,17.0,1.9,3.95,31.5,16.71,0.0
2018,2,18,7,30,396.0,30.0,2.2,4.6,60.0,24.84,12.71
2018,2,18,7,45,515.0,37.5,2.5,5.25,107.5,36.35,20.23
2018,2,18,8,0,634.0,45.0,2.8,5.9,155.0,84.87,44.17
2018,2,18,8,15,700.5,49.5,3.0,6.45,207.0,134.75,79.79
2018,2,18,8,30,767.0,54.0,3.2,7.0,259.0,191.71,127.56
2018,2,18,8,45,809.5,57.5,3.4,7.55,311.0,248.56,179.27
2018,2,18,9,0,852.0,61.0,3.6,8.1,363.0,308.93,234.82
2018,2,18,9,15,880.5,63.0,3.55,8.6,411.0,366.96,288.18
2018,2,18,9,30,909.0,65.0,3.5,9.1,459.0,425.22,340.47
2018,2,18,9,45,930.0,66.5,3.45,9.6,502.5,480.55,388.95
2018,2,18,10,0,951.0,68.0,3.4,10.1,546.0,535.72,435.71
2018,2,18,10,15,964.5,69.5,3.3,10.5,583.0,586.43,477.48
2018,2,18,10,30,978.0,71.0,3.2,10.9,620.0,635.73,516.77
2018,2,18,10,45,985.0,72.0,3.1,11.25,648.5,678.86,550.21
2018,2,18,11,0,992.0,73.0,3.0,11.6,677.0,719.56,580.84
2018,2,18,11,15,996.5,73.5,2.9,11.9,698.0,755.42,605.81
2018,2,18,11,30,1001.0,74.0,2.8,12.2,719.0,788.3,627.73
2018,2,18,11,45,1004.5,75.0,2.65,12.5,733.0,817.85,646.65
2018,2,18,12,0,1008.0,76.0,2.5,12.8,747.0,844.07,662.95
2018,2,18,12,15,1009.5,76.0,2.4,13.0,752.5,864.21,675.41
2018,2,18,12,30,1011.0,76.0,2.3,13.2,758.0,880.7,685.33
2018,2,18,12,45,1010.0,76.0,2.2,13.35,755.0,891.48,691.42
2018,2,18,13,0,1009.0,76.0,2.1,13.5,752.0,898.44,694.96
2018,2,18,13,15,1005.5,75.5,2.05,13.6,740.0,898.98,694.84
2018,2,18,13,30,1002.0,75.0,2.0,13.7,728.0,895.68,692.28
2018,2,18,13,45,993.0,74.5,1.95,13.8,706.0,884.17,684.22
2018,2,18,14,0,984.0,74.0,1.9,13.9,684.0,869.0,673.84
2018,2,18,14,15,975.0,73.0,1.9,13.85,656.0,849.75,661.64
2018,2,18,14,30,966.0,72.0,1.9,13.8,628.0,827.13,647.15
2018,2,18,14,45,928.0,77.0,1.85,13.8,586.5,786.58,619.3
2018,2,18,15,0,890.0,82.0,1.8,13.8,545.0,748.86,593.44
2018,2,18,15,15,869.5,78.5,1.7,13.6,502.5,707.74,564.83
2018,2,18,15,30,849.0,75.0,1.6,13.4,460.0,664.79,534.48
2018,2,18,15,45,848.5,68.5,1.5,13.2,420.5,629.58,508.09
2018,2,18,16,0,848.0,62.0,1.4,13.0,381.0,591.73,478.79
2018,2,18,16,15,809.0,58.5,1.3,12.1,330.5,533.29,433.63
2018,2,18,16,30,770.0,55.0,1.2,11.2,280.0,475.7,387.48
2018,2,18,16,45,712.0,50.5,1.05,10.3,228.5,409.17,332.07
2018,2,18,17,0,654.0,46.0,0.9,9.4,177.0,346.0,277.21
2018,2,18,17,15,555.5,39.0,1.0,8.85,128.5,268.52,209.72
2018,2,18,17,30,457.0,32.0,1.1,8.3,80.0,203.81,148.51
2018,2,18,17,45,282.5,21.5,1.15,7.7,46.0,112.17,10.93
2018,2,18,18,0,108.0,11.0,1.2,7.1,12.0,35.73,0.0
2018,2,18,18,15,54.0,5.5,1.2,7.1,6.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.25,2.0,1.97,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.5,4.0,3.85,0.0
2018,2,19,7,45,0.0,6.5,1.85,6.8,6.5,6.26,0.0
2018,2,19,8,0,0.0,9.0,1.9,7.1,9.0,8.67,1.89
2018,2,19,8,15,0.5,23.5,1.85,7.4,23.5,22.74,14.25
2018,2,19,8,30,1.0,38.0,1.8,7.7,38.0,36.87,26.66
2018,2,19,8,45,1.5,53.0,1.8,8.0,53.5,51.57,39.41
2018,2,19,9,0,2.0,68.0,1.8,8.3,69.0,66.32,52.07
2018,2,19,9,15,2.5,75.5,1.75,8.55,76.5,73.86,58.37
2018,2,19,9,30,3.0,83.0,1.7,8.8,84.0,81.44,64.64
2018,2,19,9,45,4.0,102.5,1.65,9.05,104.5,100.89,80.92
2018,2,19,10,0,5.0,122.0,1.6,9.3,125.0,120.53,97.14
2018,2,19,10,15,2.5,111.0,1.55,9.55,112.5,108.81,86.94
2018,2,19,10,30,0.0,100.0,1.5,9.8,100.0,96.8,76.6
2018,2,19,10,45,0.0,117.0,1.5,10.05,117.0,113.4,90.25
2018,2,19,11,0,0.0,134.0,1.5,10.3,134.0,130.09,103.79
2018,2,19,11,15,0.0,139.0,1.5,10.55,139.0,135.06,107.61
2018,2,19,11,30,0.0,144.0,1.5,10.8,144.0,140.06,111.47
2018,2,19,11,45,0.0,143.0,1.5,11.0,143.0,139.14,110.52
2018,2,19,12,0,0.0,142.0,1.5,11.2,142.0,138.23,109.62
2018,2,19,12,15,0.5,146.0,1.5,11.45,146.5,142.65,113.1
2018,2,19,12,30,1.0,150.0,1.5,11.7,151.0,147.11,116.62
2018,2,19,12,45,0.5,147.5,1.55,11.9,148.0,144.32,114.25
2018,2,19,13,0,0.0,145.0,1.6,12.1,145.0,141.52,111.91
2018,2,19,13,15,0.0,142.5,1.7,12.35,142.5,139.11,109.94
2018,2,19,13,30,0.0,140.0,1.8,12.6,140.0,136.71,107.99
2018,2,19,13,45,0.0,131.5,1.9,12.8,131.5,128.29,101.15
2018,2,19,14,0,0.0,123.0,2.0,13.0,123.0,119.87,94.33
2018,2,19,14,15,13.5,120.0,2.05,13.15,128.0,127.57,101.33
2018,2,19,14,30,27.0,117.0,2.1,13.3,133.0,138.55,111.0
2018,2,19,14,45,24.0,129.5,2.15,13.45,143.0,149.23,119.75
2018,2,19,15,0,21.0,142.0,2.2,13.6,153.0,160.39,128.92
2018,2,19,15,15,10.5,101.5,2.15,13.55,107.0,106.25,84.14
2018,2,19,15,30,0.0,61.0,2.1,13.5,61.0,58.96,44.44
2018,2,19,15,45,0.0,52.0,2.05,13.5,52.0,50.24,37.23
2018,2,19,16,0,0.0,43.0,2.0,13.5,43.0,41.53,29.92
2018,2,19,16,15,0.0,35.0,1.7,13.1,35.0,33.79,23.42
2018,2,19,16,30,0.0,27.0,1.4,12.7,27.0,26.05,16.84
2018,2,19,16,45,0.0,27.0,1.1,12.35,27.0,26.05,16.85
2018,2,19,17,0,0.0,27.0,0.8,12.0,27.0,26.05,16.75
2018,2,19,17,15,0.0,20.0,0.75,11.75,20.0,19.29,10.74
2018,2,19,17,30,0.0,13.0,0.7,11.5,13.0,12.53,4.58
2018,2,19,17,45,0.5,8.0,0.7,11.25,8.0,7.85,0.0
2018,2,19,18,0,1.0,3.0,0.7,11.0,3.0,3.18,0.0
2018,2,19,18,15,0.5,1.5,0.7,11.0,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,20,6,45,25.0,3.0,1.85,10.95,2.5,0.0,0.0
2018,2,20,7,0,50.0,6.0,1.9,11.2,5.0,0.0,0.0
2018,2,20,7,15,80.5,11.5,2.05,11.65,15.5,11.3,0.0
2018,2,20,7,30,111.0,17.0,2.2,12.1,26.0,12.78,4.34
2018,2,20,7,45,279.5,27.5,2.3,12.6,73.0,25.81,12.01
2018,2,20,8,0,448.0,38.0,2.4,13.1,120.0,66.05,33.29
2018,2,20,8,15,320.5,45.0,2.4,13.7,112.5,82.63,50.52
2018,2,20,8,30,193.0,52.0,2.4,14.3,105.0,84.63,58.51
2018,2,20,8,45,100.0,80.5,2.4,14.9,108.5,101.55,77.12
2018,2,20,9,0,7.0,109.0,2.4,15.5,112.0,106.81,84.3
2018,2,20,9,15,8.5,125.5,2.65,16.2,129.0,123.75,97.95
2018,2,20,9,30,10.0,142.0,2.9,16.9,146.0,140.92,111.56
2018,2,20,9,45,5.5,148.0,3.1,17.6,150.5,145.48,114.74
2018,2,20,10,0,1.0,154.0,3.3,18.3,155.0,149.58,117.46
2018,2,20,10,15,1.5,159.5,3.45,18.75,160.5,155.46,121.73
2018,2,20,10,30,2.0,165.0,3.6,19.2,166.0,161.37,126.03
2018,2,20,10,45,13.5,196.5,3.75,19.7,204.5,199.7,156.33
2018,2,20,11,0,25.0,228.0,3.9,20.2,243.0,239.15,187.1
2018,2,20,11,15,22.0,232.5,3.9,20.45,246.0,242.71,189.34
2018,2,20,11,30,19.0,237.0,3.9,20.7,249.0,246.04,191.48
2018,2,20,11,45,25.0,251.5,3.9,20.95,268.0,265.89,206.75
2018,2,20,12,0,31.0,266.0,3.9,21.2,287.0,291.78,226.57
2018,2,20,12,15,27.0,259.5,3.9,21.3,278.0,283.32,219.72
2018,2,20,12,30,23.0,253.0,3.9,21.4,269.0,268.38,208.0
2018,2,20,12,45,41.5,271.5,3.9,21.55,300.0,310.13,240.69
2018,2,20,13,0,60.0,290.0,3.9,21.7,331.0,346.28,268.73
2018,2,20,13,15,105.0,302.0,3.85,21.7,372.0,397.4,309.0
2018,2,20,13,30,150.0,314.0,3.8,21.7,413.0,456.81,354.93
2018,2,20,13,45,142.0,301.5,3.8,21.7,393.0,437.66,340.53
2018,2,20,14,0,134.0,289.0,3.8,21.7,373.0,417.97,325.99
2018,2,20,14,15,432.5,203.0,3.75,21.6,458.5,576.02,453.88
2018,2,20,14,30,731.0,117.0,3.7,21.5,544.0,710.11,557.86
2018,2,20,14,45,752.0,108.0,3.6,21.4,525.5,699.7,550.33
2018,2,20,15,0,773.0,99.0,3.5,21.3,507.0,688.44,543.17
2018,2,20,15,15,603.5,116.0,3.2,21.05,420.0,571.07,454.68
2018,2,20,15,30,434.0,133.0,2.9,20.8,333.0,454.16,363.88
2018,2,20,15,45,558.5,105.5,2.6,20.55,337.0,493.33,396.01
2018,2,20,16,0,683.0,78.0,2.3,20.3,341.0,517.64,414.82
2018,2,20,16,15,654.5,70.0,2.0,19.7,295.5,465.99,373.82
2018,2,20,16,30,626.0,62.0,1.7,19.1,250.0,414.79,332.38
2018,2,20,16,45,603.5,55.5,1.4,18.45,210.0,369.13,293.76
2018,2,20,17,0,581.0,49.0,1.1,17.8,170.0,324.1,253.92
2018,2,20,17,15,490.0,42.0,1.1,17.35,124.5,252.9,193.09
2018,2,20,17,30,399.0,35.0,1.1,16.9,79.0,189.7,136.37
2018,2,20,17,45,246.5,23.0,1.1,16.45,45.5,106.24,34.27
2018,2,20,18,0,94.0,11.0,1.1,16.0,12.0,32.88,0.0
2018,2,20,18,15,47.0,5.5,1.1,16.0,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,21,6,45,20.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,2,21,7,0,41.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,2,21,7,15,178.5,16.5,2.15,15.35,30.0,16.22,0.0
2018,2,21,7,30,316.0,27.0,2.4,15.9,55.0,20.86,10.85
2018,2,21,7,45,376.5,33.5,2.65,16.45,88.5,34.18,16.64
2018,2,21,8,0,437.0,40.0,2.9,17.0,122.0,68.42,34.87
2018,2,21,8,15,252.5,45.0,3.05,17.6,95.5,74.74,46.14
2018,2,21,8,30,68.0,50.0,3.2,18.2,69.0,61.01,42.98
2018,2,21,8,45,63.0,79.5,3.35,18.75,99.5,91.78,69.16
2018,2,21,9,0,58.0,109.0,3.5,19.3,130.0,122.19,94.58
2018,2,21,9,15,188.0,126.0,3.7,19.8,207.5,188.7,146.85
2018,2,21,9,30,318.0,143.0,3.9,20.3,285.0,268.5,210.42
2018,2,21,9,45,190.0,164.0,4.05,20.75,251.0,247.78,195.15
2018,2,21,10,0,62.0,185.0,4.2,21.2,217.0,211.31,165.77
2018,2,21,10,15,37.0,174.5,4.2,21.6,194.0,190.84,149.0
2018,2,21,10,30,12.0,164.0,4.2,22.0,171.0,166.22,128.69
2018,2,21,10,45,23.5,196.5,4.25,22.35,211.0,208.34,161.79
2018,2,21,11,0,35.0,229.0,4.3,22.7,251.0,249.98,194.04
2018,2,21,11,15,63.5,235.0,4.25,22.9,276.5,277.54,215.71
2018,2,21,11,30,92.0,241.0,4.2,23.1,302.0,311.49,242.23
2018,2,21,11,45,52.0,199.0,4.15,23.3,233.5,237.07,183.6
2018,2,21,12,0,12.0,157.0,4.1,23.5,165.0,162.23,123.96
2018,2,21,12,15,34.5,163.0,4.05,23.65,186.5,189.63,146.22
2018,2,21,12,30,57.0,169.0,4.0,23.8,208.0,214.56,166.32
2018,2,21,12,45,40.5,163.5,3.95,23.9,191.0,196.57,151.65
2018,2,21,13,0,24.0,158.0,3.9,24.0,174.0,178.08,136.63
2018,2,21,13,15,37.0,191.0,3.85,24.0,215.5,223.47,172.44
2018,2,21,13,30,50.0,224.0,3.8,24.0,257.0,269.56,208.36
2018,2,21,13,45,27.0,183.5,3.75,24.05,201.5,208.3,160.36
2018,2,21,14,0,4.0,143.0,3.7,24.1,146.0,143.16,108.82
2018,2,21,14,15,7.0,145.0,3.6,24.0,149.5,147.69,112.8
2018,2,21,14,30,10.0,147.0,3.5,23.9,153.0,152.2,116.69
2018,2,21,14,45,22.0,167.0,3.4,23.8,179.0,187.88,145.46
2018,2,21,15,0,34.0,187.0,3.3,23.7,205.0,219.14,170.58
2018,2,21,15,15,186.5,155.0,3.1,23.45,243.0,307.61,244.37
2018,2,21,15,30,339.0,123.0,2.9,23.2,281.0,379.45,303.36
2018,2,21,15,45,514.0,98.0,2.65,22.95,311.0,457.84,365.76
2018,2,21,16,0,689.0,73.0,2.4,22.7,341.0,515.25,410.08
2018,2,21,16,15,606.5,69.5,2.15,22.1,283.0,439.87,350.89
2018,2,21,16,30,524.0,66.0,1.9,21.5,225.0,367.32,293.25
2018,2,21,16,45,557.5,56.5,1.6,20.85,198.5,349.65,277.1
2018,2,21,17,0,591.0,47.0,1.3,20.2,172.0,327.62,255.3
2018,2,21,17,15,504.5,40.0,1.3,19.7,126.5,257.47,195.53
2018,2,21,17,30,418.0,33.0,1.3,19.2,81.0,195.08,139.98
2018,2,21,17,45,266.0,22.5,1.3,18.7,47.5,112.83,45.16
2018,2,21,18,0,114.0,12.0,1.3,18.2,14.0,38.79,0.0
2018,2,21,18,15,57.0,6.0,1.3,18.2,7.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
