Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,2.3,15.5,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,2.5,15.9,5.0,4.91,0.0
2018,2,22,7,15,64.5,9.0,2.7,16.45,13.0,6.84,0.0
2018,2,22,7,30,85.0,13.0,2.9,17.0,21.0,9.6,2.07
2018,2,22,7,45,74.5,18.5,3.1,17.5,28.5,16.23,6.42
2018,2,22,8,0,64.0,24.0,3.3,18.0,36.0,27.1,14.54
2018,2,22,8,15,55.0,26.0,3.55,18.55,38.5,31.9,18.79
2018,2,22,8,30,46.0,28.0,3.8,19.1,41.0,35.55,22.44
2018,2,22,8,45,23.0,36.5,4.05,19.65,43.0,41.32,28.29
2018,2,22,9,0,0.0,45.0,4.3,20.2,45.0,43.46,30.66
2018,2,22,9,15,0.0,52.5,4.4,20.6,52.5,50.72,36.54
2018,2,22,9,30,0.0,60.0,4.5,21.0,60.0,57.99,42.34
2018,2,22,9,45,0.0,71.0,4.55,21.4,71.0,68.65,50.87
2018,2,22,10,0,0.0,82.0,4.6,21.8,82.0,79.32,59.32
2018,2,22,10,15,0.0,97.5,4.6,22.1,97.5,94.36,71.25
2018,2,22,10,30,0.0,113.0,4.6,22.4,113.0,109.45,83.12
2018,2,22,10,45,1.5,137.0,4.6,22.65,138.0,133.86,102.38
2018,2,22,11,0,3.0,161.0,4.6,22.9,163.0,158.54,121.66
2018,2,22,11,15,6.5,187.5,4.6,23.1,192.0,187.35,144.12
2018,2,22,11,30,10.0,214.0,4.6,23.3,221.0,216.59,166.73
2018,2,22,11,45,18.0,233.5,4.6,23.45,246.0,242.61,186.87
2018,2,22,12,0,26.0,253.0,4.6,23.6,271.0,274.45,211.38
2018,2,22,12,15,102.0,287.5,4.55,23.65,358.0,371.58,287.63
2018,2,22,12,30,178.0,322.0,4.5,23.7,445.0,478.55,369.34
2018,2,22,12,45,230.5,320.0,4.5,23.75,479.0,522.68,403.17
2018,2,22,13,0,283.0,318.0,4.5,23.8,513.0,574.64,442.57
2018,2,22,13,15,270.0,315.0,4.4,23.8,498.5,563.63,433.96
2018,2,22,13,30,257.0,312.0,4.3,23.8,484.0,551.47,424.89
2018,2,22,13,45,512.5,220.0,4.25,23.75,551.0,669.01,518.67
2018,2,22,14,0,768.0,128.0,4.2,23.7,618.0,772.93,597.44
2018,2,22,14,15,810.0,110.0,4.1,23.6,607.5,778.28,601.36
2018,2,22,14,30,852.0,92.0,4.0,23.5,597.0,778.83,602.6
2018,2,22,14,45,802.0,98.0,3.9,23.4,552.5,731.68,569.65
2018,2,22,15,0,752.0,104.0,3.8,23.3,508.0,683.56,535.94
2018,2,22,15,15,626.0,116.5,3.5,23.1,436.0,591.5,467.37
2018,2,22,15,30,500.0,129.0,3.2,22.9,364.0,497.18,395.06
2018,2,22,15,45,568.0,108.0,2.95,22.65,350.5,505.72,402.9
2018,2,22,16,0,636.0,87.0,2.7,22.4,337.0,503.41,401.4
2018,2,22,16,15,644.0,77.5,2.35,21.8,302.5,472.58,376.95
2018,2,22,16,30,652.0,68.0,2.0,21.2,268.0,439.26,349.57
2018,2,22,16,45,597.0,62.0,1.7,20.55,220.0,376.89,298.48
2018,2,22,17,0,542.0,56.0,1.4,19.9,172.0,318.04,248.71
2018,2,22,17,15,453.5,47.0,1.4,19.4,126.5,246.66,188.4
2018,2,22,17,30,365.0,38.0,1.4,18.9,81.0,183.15,132.7
2018,2,22,17,45,231.5,25.5,1.35,18.4,48.0,107.01,49.58
2018,2,22,18,0,98.0,13.0,1.3,17.9,15.0,36.2,0.0
2018,2,22,18,15,49.0,6.5,1.3,17.9,7.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,23,6,45,2.0,1.0,0.95,13.35,1.0,0.0,0.0
2018,2,23,7,0,4.0,2.0,1.0,13.6,2.0,1.97,0.0
2018,2,23,7,15,81.0,16.5,1.15,14.1,24.0,12.88,0.0
2018,2,23,7,30,158.0,31.0,1.3,14.6,46.0,23.83,14.0
2018,2,23,7,45,288.0,45.5,1.5,15.05,94.0,44.81,26.03
2018,2,23,8,0,418.0,60.0,1.7,15.5,142.0,88.47,52.1
2018,2,23,8,15,268.0,62.0,1.75,15.9,120.0,94.01,61.93
2018,2,23,8,30,118.0,64.0,1.8,16.3,98.0,83.63,60.36
2018,2,23,8,45,59.0,57.0,1.85,16.75,74.0,70.01,51.64
2018,2,23,9,0,0.0,50.0,1.9,17.2,50.0,48.3,35.13
2018,2,23,9,15,0.0,57.0,1.9,17.5,57.0,55.08,40.67
2018,2,23,9,30,0.0,64.0,1.9,17.8,64.0,61.86,46.12
2018,2,23,9,45,0.0,81.0,1.9,18.15,81.0,78.34,59.51
2018,2,23,10,0,0.0,98.0,1.9,18.5,98.0,94.81,72.73
2018,2,23,10,15,0.0,98.5,2.0,18.85,98.5,95.33,72.84
2018,2,23,10,30,0.0,99.0,2.1,19.2,99.0,95.83,72.99
2018,2,23,10,45,0.0,119.0,2.2,19.5,119.0,115.34,88.5
2018,2,23,11,0,0.0,139.0,2.3,19.8,139.0,134.95,103.93
2018,2,23,11,15,0.5,145.5,2.35,20.1,146.0,141.76,109.06
2018,2,23,11,30,1.0,152.0,2.4,20.4,153.0,148.62,114.26
2018,2,23,11,45,3.5,175.0,2.5,20.65,177.5,173.38,133.67
2018,2,23,12,0,6.0,198.0,2.6,20.9,202.0,198.45,153.15
2018,2,23,12,15,10.5,220.0,2.65,21.15,227.0,224.42,173.26
2018,2,23,12,30,15.0,242.0,2.7,21.4,252.0,250.76,193.51
2018,2,23,12,45,17.0,247.0,2.75,21.6,258.5,258.04,199.01
2018,2,23,13,0,19.0,252.0,2.8,21.8,265.0,265.37,204.62
2018,2,23,13,15,24.5,259.0,2.85,21.95,275.5,277.71,214.29
2018,2,23,13,30,30.0,266.0,2.9,22.1,286.0,298.21,230.16
2018,2,23,13,45,71.5,273.5,2.95,22.2,320.0,341.45,264.69
2018,2,23,14,0,113.0,281.0,3.0,22.3,354.0,392.77,304.84
2018,2,23,14,15,344.5,230.5,2.95,22.3,439.0,530.92,415.06
2018,2,23,14,30,576.0,180.0,2.9,22.3,524.0,661.71,515.6
2018,2,23,14,45,675.0,145.5,2.85,22.25,527.0,693.05,540.01
2018,2,23,15,0,774.0,111.0,2.8,22.2,530.0,712.99,555.74
2018,2,23,15,15,753.0,107.5,2.55,21.95,490.5,674.1,528.0
2018,2,23,15,30,732.0,104.0,2.3,21.7,451.0,633.77,498.24
2018,2,23,15,45,704.0,99.5,2.1,21.45,407.0,586.59,463.1
2018,2,23,16,0,676.0,95.0,1.9,21.2,363.0,539.07,426.99
2018,2,23,16,15,639.5,89.0,1.7,20.6,316.5,484.96,385.5
2018,2,23,16,30,603.0,83.0,1.5,20.0,270.0,431.9,343.58
2018,2,23,16,45,549.5,74.5,1.3,19.4,222.0,369.18,292.81
2018,2,23,17,0,496.0,66.0,1.1,18.8,174.0,309.84,243.14
2018,2,23,17,15,410.0,55.0,1.15,18.3,128.5,238.9,183.58
2018,2,23,17,30,324.0,44.0,1.2,17.8,83.0,176.85,129.57
2018,2,23,17,45,204.0,29.0,1.25,17.35,49.5,105.04,54.31
2018,2,23,18,0,84.0,14.0,1.3,16.9,16.0,34.02,0.0
2018,2,23,18,15,42.0,7.0,1.3,16.9,8.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,24,6,45,25.0,4.0,2.0,12.95,4.0,0.0,0.0
2018,2,24,7,0,50.0,8.0,2.2,13.3,8.0,7.86,0.0
2018,2,24,7,15,141.5,21.5,2.35,13.7,33.5,17.01,0.0
2018,2,24,7,30,233.0,35.0,2.5,14.1,59.0,27.05,16.93
2018,2,24,7,45,272.0,49.0,2.65,14.45,92.0,48.31,28.89
2018,2,24,8,0,311.0,63.0,2.8,14.8,125.0,82.26,51.18
2018,2,24,8,15,384.0,75.5,3.05,15.45,173.5,124.2,82.32
2018,2,24,8,30,457.0,88.0,3.3,16.1,222.0,174.15,122.57
2018,2,24,8,45,530.0,91.0,3.55,16.7,273.0,223.64,164.06
2018,2,24,9,0,603.0,94.0,3.8,17.3,324.0,279.57,211.6
2018,2,24,9,15,579.5,108.5,3.9,17.9,351.5,318.28,246.78
2018,2,24,9,30,556.0,123.0,4.0,18.5,379.0,353.66,277.97
2018,2,24,9,45,478.0,161.0,4.1,19.05,395.0,381.97,302.2
2018,2,24,10,0,400.0,199.0,4.2,19.6,411.0,403.41,319.39
2018,2,24,10,15,294.5,224.0,4.3,20.05,385.5,386.89,306.15
2018,2,24,10,30,189.0,249.0,4.4,20.5,360.0,360.18,284.04
2018,2,24,10,45,104.0,227.5,4.45,20.9,289.0,293.58,230.79
2018,2,24,11,0,19.0,206.0,4.5,21.3,218.0,213.54,165.96
2018,2,24,11,15,27.5,211.5,4.55,21.5,229.5,229.06,178.21
2018,2,24,11,30,36.0,217.0,4.6,21.7,241.0,242.23,188.48
2018,2,24,11,45,62.0,257.5,4.65,21.9,300.0,304.84,237.45
2018,2,24,12,0,88.0,298.0,4.7,22.1,359.0,369.28,287.03
2018,2,24,12,15,84.0,291.0,4.7,22.25,349.5,361.44,280.63
2018,2,24,12,30,80.0,284.0,4.7,22.4,340.0,353.08,274.08
2018,2,24,12,45,227.5,261.5,4.75,22.55,420.0,466.46,364.72
2018,2,24,13,0,375.0,239.0,4.8,22.7,500.0,575.59,449.9
2018,2,24,13,15,586.0,181.5,4.8,22.85,582.5,695.41,543.04
2018,2,24,13,30,797.0,124.0,4.8,23.0,665.0,806.05,623.81
2018,2,24,13,45,731.0,138.5,4.8,23.1,624.0,767.72,595.96
2018,2,24,14,0,665.0,153.0,4.8,23.2,583.0,724.87,565.52
2018,2,24,14,15,580.5,173.0,4.75,23.15,537.0,671.47,525.79
2018,2,24,14,30,496.0,193.0,4.7,23.1,491.0,614.95,482.88
2018,2,24,14,45,361.5,207.0,4.65,23.05,418.0,509.19,401.77
2018,2,24,15,0,227.0,221.0,4.6,23.0,345.0,417.83,329.82
2018,2,24,15,15,339.5,186.5,4.4,22.8,356.5,454.84,361.8
2018,2,24,15,30,452.0,152.0,4.2,22.6,368.0,493.25,393.65
2018,2,24,15,45,581.5,115.5,4.0,22.4,366.0,526.29,421.05
2018,2,24,16,0,711.0,79.0,3.8,22.2,364.0,544.19,436.02
2018,2,24,16,15,652.0,75.5,3.5,21.7,311.0,478.53,384.32
2018,2,24,16,30,593.0,72.0,3.2,21.2,258.0,415.78,333.96
2018,2,24,16,45,555.0,65.0,2.9,20.7,215.5,362.83,290.02
2018,2,24,17,0,517.0,58.0,2.6,20.2,173.0,311.96,246.23
2018,2,24,17,15,345.0,46.5,2.5,19.8,115.0,205.25,158.11
2018,2,24,17,30,173.0,35.0,2.4,19.4,57.0,113.11,82.22
2018,2,24,17,45,86.5,19.5,2.3,19.0,30.5,58.04,30.25
2018,2,24,18,0,0.0,4.0,2.2,18.6,4.0,3.93,0.0
2018,2,24,18,15,0.0,2.0,2.2,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,25,6,45,32.0,4.5,4.15,15.85,5.0,0.0,0.0
2018,2,25,7,0,64.0,9.0,4.3,16.0,10.0,8.85,0.0
2018,2,25,7,15,190.5,20.5,4.4,16.4,38.0,16.4,0.0
2018,2,25,7,30,317.0,32.0,4.5,16.8,66.0,24.62,14.88
2018,2,25,7,45,286.5,36.5,4.65,17.2,79.5,38.72,19.89
2018,2,25,8,0,256.0,41.0,4.8,17.6,93.0,58.97,33.36
2018,2,25,8,15,128.0,36.5,4.9,18.0,62.5,51.88,32.48
2018,2,25,8,30,0.0,32.0,5.0,18.4,32.0,30.89,20.4
2018,2,25,8,45,0.0,29.5,5.15,18.8,29.5,28.47,18.32
2018,2,25,9,0,0.0,27.0,5.3,19.2,27.0,26.06,16.21
2018,2,25,9,15,0.0,31.5,5.35,19.55,31.5,30.41,19.76
2018,2,25,9,30,0.0,36.0,5.4,19.9,36.0,34.77,23.27
2018,2,25,9,45,0.0,43.5,5.4,20.25,43.5,42.03,29.15
2018,2,25,10,0,0.0,51.0,5.4,20.6,51.0,49.29,34.99
2018,2,25,10,15,0.0,70.0,5.3,20.85,70.0,67.7,49.89
2018,2,25,10,30,0.0,89.0,5.2,21.1,89.0,86.12,64.66
2018,2,25,10,45,3.5,120.5,5.1,21.35,122.5,119.02,91.03
2018,2,25,11,0,7.0,152.0,5.0,21.6,156.0,152.38,117.47
2018,2,25,11,15,5.0,147.0,4.85,21.65,150.0,146.38,112.42
2018,2,25,11,30,3.0,142.0,4.7,21.7,144.0,140.22,107.32
2018,2,25,11,45,5.5,159.0,4.5,21.75,163.0,159.04,122.17
2018,2,25,12,0,8.0,176.0,4.3,21.8,182.0,178.08,137.1
2018,2,25,12,15,4.0,136.0,4.1,21.75,139.0,135.49,103.3
2018,2,25,12,30,0.0,96.0,3.9,21.7,96.0,92.98,69.36
2018,2,25,12,45,2.5,125.0,3.65,21.65,127.0,123.59,93.9
2018,2,25,13,0,5.0,154.0,3.4,21.6,158.0,154.55,118.49
2018,2,25,13,15,2.5,112.5,3.25,21.5,114.5,111.32,84.18
2018,2,25,13,30,0.0,71.0,3.1,21.4,71.0,68.71,50.08
2018,2,25,13,45,0.0,74.5,2.9,21.35,74.5,72.09,52.9
2018,2,25,14,0,0.0,78.0,2.7,21.3,78.0,75.48,55.71
2018,2,25,14,15,0.0,84.5,2.55,21.15,84.5,81.77,60.9
2018,2,25,14,30,0.0,91.0,2.4,21.0,91.0,88.06,66.12
2018,2,25,14,45,0.0,81.0,2.3,20.9,81.0,78.36,58.43
2018,2,25,15,0,0.0,71.0,2.2,20.8,71.0,68.66,50.72
2018,2,25,15,15,0.5,72.0,2.1,20.55,72.0,69.98,52.01
2018,2,25,15,30,1.0,73.0,2.0,20.3,73.0,71.28,53.29
2018,2,25,15,45,0.5,59.0,1.9,20.05,59.0,57.35,42.01
2018,2,25,16,0,0.0,45.0,1.8,19.8,45.0,43.46,30.67
2018,2,25,16,15,0.0,31.5,1.65,19.4,31.5,30.41,19.9
2018,2,25,16,30,0.0,18.0,1.5,19.0,18.0,17.36,9.01
2018,2,25,16,45,0.0,15.0,1.3,18.55,15.0,14.46,6.58
2018,2,25,17,0,0.0,12.0,1.1,18.1,12.0,11.57,4.12
2018,2,25,17,15,0.0,9.0,1.2,17.8,9.0,8.67,1.61
2018,2,25,17,30,0.0,6.0,1.3,17.5,6.0,5.78,0.0
2018,2,25,17,45,0.0,4.0,1.4,17.2,4.0,3.85,0.0
2018,2,25,18,0,0.0,2.0,1.5,16.9,2.0,1.97,0.0
2018,2,25,18,15,0.0,1.0,1.5,16.9,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,1.05,12.1,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,1.1,12.2,4.0,3.93,0.0
2018,2,26,7,15,0.5,17.5,1.25,12.35,17.5,16.89,1.45
2018,2,26,7,30,1.0,31.0,1.4,12.5,31.0,29.56,19.63
2018,2,26,7,45,5.5,46.5,1.5,12.65,47.5,44.33,31.65
2018,2,26,8,0,10.0,62.0,1.6,12.8,64.0,59.9,45.04
2018,2,26,8,15,7.0,56.5,1.7,12.9,58.0,55.61,41.75
2018,2,26,8,30,4.0,51.0,1.8,13.0,52.0,50.11,37.26
2018,2,26,8,45,2.0,44.5,1.85,13.05,45.0,43.51,31.67
2018,2,26,9,0,0.0,38.0,1.9,13.1,38.0,36.69,25.83
2018,2,26,9,15,0.5,66.0,2.0,13.1,66.0,63.98,48.92
2018,2,26,9,30,1.0,94.0,2.1,13.1,94.0,91.28,71.7
2018,2,26,9,45,0.5,87.5,2.25,13.05,87.5,84.87,66.12
2018,2,26,10,0,0.0,81.0,2.4,13.0,81.0,78.35,60.51
2018,2,26,10,15,0.0,105.5,2.6,12.95,105.5,102.12,80.17
2018,2,26,10,30,0.0,130.0,2.8,12.9,130.0,125.98,99.71
2018,2,26,10,45,0.0,93.0,3.0,12.8,93.0,90.01,69.81
2018,2,26,11,0,0.0,56.0,3.2,12.7,56.0,54.16,39.9
2018,2,26,11,15,0.0,59.0,3.25,12.65,59.0,57.07,42.31
2018,2,26,11,30,0.0,62.0,3.3,12.6,62.0,59.99,44.69
2018,2,26,11,45,0.0,76.0,3.4,12.5,76.0,73.56,55.96
2018,2,26,12,0,0.0,90.0,3.5,12.4,90.0,87.14,67.2
2018,2,26,12,15,0.0,91.5,3.5,12.35,91.5,88.59,68.38
2018,2,26,12,30,0.0,93.0,3.5,12.3,93.0,90.05,69.58
2018,2,26,12,45,0.0,105.5,3.5,12.25,105.5,102.31,79.73
2018,2,26,13,0,0.0,118.0,3.5,12.2,118.0,114.65,89.93
2018,2,26,13,15,0.5,108.0,3.5,12.2,108.5,105.21,82.21
2018,2,26,13,30,1.0,98.0,3.5,12.2,99.0,95.78,74.51
2018,2,26,13,45,0.5,78.5,3.5,12.25,79.0,76.39,58.45
2018,2,26,14,0,0.0,59.0,3.5,12.3,59.0,57.07,42.38
2018,2,26,14,15,0.5,67.0,3.5,12.3,67.5,65.22,49.31
2018,2,26,14,30,1.0,75.0,3.5,12.3,76.0,73.35,56.23
2018,2,26,14,45,0.5,78.5,3.5,12.3,79.0,76.33,58.82
2018,2,26,15,0,0.0,82.0,3.5,12.3,82.0,79.32,61.45
2018,2,26,15,15,1.0,70.0,3.45,12.05,70.5,68.41,52.51
2018,2,26,15,30,2.0,58.0,3.4,11.8,59.0,57.45,43.47
2018,2,26,15,45,1.0,53.0,3.4,11.6,53.5,51.87,38.85
2018,2,26,16,0,0.0,48.0,3.4,11.4,48.0,46.37,34.26
2018,2,26,16,15,0.0,36.5,3.25,11.05,36.5,35.24,24.83
2018,2,26,16,30,0.0,25.0,3.1,10.7,25.0,24.12,15.3
2018,2,26,16,45,0.0,18.5,2.95,10.3,18.5,17.84,9.87
2018,2,26,17,0,0.0,12.0,2.8,9.9,12.0,11.57,4.4
2018,2,26,17,15,0.0,11.5,2.55,9.45,11.5,11.08,3.9
2018,2,26,17,30,0.0,11.0,2.3,9.0,11.0,10.6,3.3
2018,2,26,17,45,0.0,7.0,2.1,8.55,7.0,6.74,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.1,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.1,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,27,6,45,52.5,6.0,1.95,1.8,7.0,0.0,0.0
2018,2,27,7,0,105.0,12.0,2.1,2.3,14.0,11.8,0.0
2018,2,27,7,15,275.5,25.0,2.1,3.05,51.5,20.44,5.83
2018,2,27,7,30,446.0,38.0,2.1,3.8,89.0,29.94,20.9
2018,2,27,7,45,544.5,45.0,2.15,4.55,139.5,59.5,31.16
2018,2,27,8,0,643.0,52.0,2.2,5.3,190.0,109.09,61.68
2018,2,27,8,15,700.5,57.5,2.25,6.3,243.0,163.56,105.11
2018,2,27,8,30,758.0,63.0,2.3,7.3,296.0,222.0,155.92
2018,2,27,8,45,796.0,66.5,2.35,8.35,348.0,278.86,207.51
2018,2,27,9,0,834.0,70.0,2.4,9.4,400.0,338.79,261.36
2018,2,27,9,15,859.0,73.5,2.45,10.0,448.5,396.52,312.98
2018,2,27,9,30,884.0,77.0,2.5,10.6,497.0,455.24,363.9
2018,2,27,9,45,901.0,80.0,2.5,11.25,540.0,510.61,410.4
2018,2,27,10,0,918.0,83.0,2.5,11.9,583.0,564.91,454.44
2018,2,27,10,15,931.0,85.0,2.4,12.2,620.0,615.17,494.14
2018,2,27,10,30,944.0,87.0,2.3,12.5,657.0,664.04,531.43
2018,2,27,10,45,953.0,88.0,2.15,12.8,686.5,707.64,563.33
2018,2,27,11,0,962.0,89.0,2.0,13.1,716.0,749.01,591.81
2018,2,27,11,15,968.0,91.0,1.95,13.35,738.5,786.86,616.84
2018,2,27,11,30,974.0,93.0,1.9,13.6,761.0,821.88,639.59
2018,2,27,11,45,978.0,93.0,1.8,13.8,774.5,850.28,657.08
2018,2,27,12,0,982.0,93.0,1.7,14.0,788.0,875.41,672.15
2018,2,27,12,15,982.0,94.0,1.65,14.1,793.0,894.99,684.17
2018,2,27,12,30,982.0,95.0,1.6,14.2,798.0,910.94,693.8
2018,2,27,12,45,979.5,95.5,1.55,14.35,794.0,920.59,699.13
2018,2,27,13,0,977.0,96.0,1.5,14.5,790.0,926.48,702.1
2018,2,27,13,15,973.5,95.5,1.45,14.5,778.0,926.66,701.8
2018,2,27,13,30,970.0,95.0,1.4,14.5,766.0,923.08,699.18
2018,2,27,13,45,964.0,93.5,1.35,14.55,745.0,912.59,691.98
2018,2,27,14,0,958.0,92.0,1.3,14.6,724.0,898.47,682.57
2018,2,27,14,15,948.5,91.0,1.25,14.5,695.5,878.54,669.75
2018,2,27,14,30,939.0,90.0,1.2,14.4,667.0,855.32,654.83
2018,2,27,14,45,923.0,88.5,1.2,14.35,629.5,823.37,634.54
2018,2,27,15,0,907.0,87.0,1.2,14.3,592.0,788.8,612.36
2018,2,27,15,15,888.5,84.5,1.2,14.1,550.0,753.39,589.72
2018,2,27,15,30,870.0,82.0,1.2,13.9,508.0,711.34,561.99
2018,2,27,15,45,845.5,79.0,1.15,13.7,461.0,663.02,528.23
2018,2,27,16,0,821.0,76.0,1.1,13.5,414.0,613.71,491.74
2018,2,27,16,15,785.0,72.0,1.05,12.8,363.0,555.84,448.46
2018,2,27,16,30,749.0,68.0,1.0,12.1,312.0,498.61,404.04
2018,2,27,16,45,697.0,63.0,0.9,11.45,260.0,436.1,353.2
2018,2,27,17,0,645.0,58.0,0.8,10.8,208.0,374.13,300.84
2018,2,27,17,15,556.0,50.5,0.85,10.25,157.0,297.79,235.77
2018,2,27,17,30,467.0,43.0,0.9,9.7,106.0,229.05,174.83
2018,2,27,17,45,313.5,31.0,1.0,9.2,65.5,144.17,94.42
2018,2,27,18,0,160.0,19.0,1.1,8.7,25.0,58.66,0.0
2018,2,27,18,15,80.0,9.5,1.1,8.7,12.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,28,6,45,5.5,2.0,1.15,5.05,2.0,0.0,0.0
2018,2,28,7,0,11.0,4.0,1.2,5.2,4.0,3.93,0.0
2018,2,28,7,15,5.5,6.5,1.35,5.5,6.5,6.31,0.0
2018,2,28,7,30,0.0,9.0,1.5,5.8,9.0,8.67,2.05
2018,2,28,7,45,0.0,11.5,1.65,6.1,11.5,11.08,4.0
2018,2,28,8,0,0.0,14.0,1.8,6.4,14.0,13.5,6.22
2018,2,28,8,15,0.0,18.0,1.85,6.7,18.0,17.36,9.66
2018,2,28,8,30,0.0,22.0,1.9,7.0,22.0,21.22,13.06
2018,2,28,8,45,0.0,36.5,1.9,7.25,36.5,35.24,25.29
2018,2,28,9,0,0.0,51.0,1.9,7.5,51.0,49.27,37.39
2018,2,28,9,15,0.0,65.0,1.95,7.85,65.0,62.83,48.92
2018,2,28,9,30,0.0,79.0,2.0,8.2,79.0,76.4,60.31
2018,2,28,9,45,0.0,82.5,2.0,8.55,82.5,79.8,62.93
2018,2,28,10,0,0.0,86.0,2.0,8.9,86.0,83.2,65.55
2018,2,28,10,15,0.0,100.0,2.15,9.35,100.0,96.78,76.71
2018,2,28,10,30,0.0,114.0,2.3,9.8,114.0,110.41,87.79
2018,2,28,10,45,0.5,134.5,2.4,10.25,135.0,130.76,104.37
2018,2,28,11,0,1.0,155.0,2.5,10.7,156.0,151.26,120.9
2018,2,28,11,15,0.5,143.0,2.55,11.0,143.5,139.26,110.71
2018,2,28,11,30,0.0,131.0,2.6,11.3,131.0,127.2,100.57
2018,2,28,11,45,0.0,119.5,2.65,11.65,119.5,115.96,91.13
2018,2,28,12,0,0.0,108.0,2.7,12.0,108.0,104.72,81.72
2018,2,28,12,15,3.5,146.0,2.75,12.2,148.5,144.99,114.8
2018,2,28,12,30,7.0,184.0,2.8,12.4,189.0,185.8,147.87
2018,2,28,12,45,6.0,185.5,2.85,12.65,190.0,186.71,148.36
2018,2,28,13,0,5.0,187.0,2.9,12.9,191.0,187.6,148.95
2018,2,28,13,15,3.5,175.5,2.9,12.95,178.0,174.96,138.74
2018,2,28,13,30,2.0,164.0,2.9,13.0,165.0,162.29,128.52
2018,2,28,13,45,4.0,175.5,2.9,13.05,178.0,175.75,139.65
2018,2,28,14,0,6.0,187.0,2.9,13.1,191.0,189.34,150.84
2018,2,28,14,15,5.5,172.0,2.8,12.95,175.5,173.85,138.53
2018,2,28,14,30,5.0,157.0,2.7,12.8,160.0,158.34,126.2
2018,2,28,14,45,3.0,121.0,2.6,12.65,123.0,120.38,95.26
2018,2,28,15,0,1.0,85.0,2.5,12.5,86.0,82.99,64.41
2018,2,28,15,15,4.0,104.5,2.4,12.3,106.5,104.63,82.87
2018,2,28,15,30,7.0,124.0,2.3,12.1,127.0,126.81,101.73
2018,2,28,15,45,11.0,124.5,2.15,11.85,129.0,130.33,105.1
2018,2,28,16,0,15.0,125.0,2.0,11.6,131.0,133.83,108.46
2018,2,28,16,15,11.0,113.0,2.0,11.35,117.0,119.12,96.33
2018,2,28,16,30,7.0,101.0,2.0,11.1,103.0,104.77,84.38
2018,2,28,16,45,3.5,74.5,1.95,10.85,75.5,75.22,59.26
2018,2,28,17,0,0.0,48.0,1.9,10.6,48.0,46.37,34.42
2018,2,28,17,15,0.0,36.5,1.9,10.4,36.5,35.25,24.63
2018,2,28,17,30,0.0,25.0,1.9,10.2,25.0,24.13,14.72
2018,2,28,17,45,3.5,16.0,1.9,9.95,16.0,16.5,6.94
2018,2,28,18,0,7.0,7.0,1.9,9.7,7.0,8.64,0.0
2018,2,28,18,15,3.5,3.5,1.9,9.7,3.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.15,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.3,2.0,1.97,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.45,4.0,3.85,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.6,6.0,5.78,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.75,7.5,7.23,0.57
2018,3,1,8,0,0.0,9.0,1.2,9.9,9.0,8.67,1.89
2018,3,1,8,15,9.5,19.5,1.3,10.25,22.5,20.53,11.83
2018,3,1,8,30,19.0,30.0,1.4,10.6,36.0,33.41,22.69
2018,3,1,8,45,9.5,28.0,1.5,10.95,31.0,29.89,20.0
2018,3,1,9,0,0.0,26.0,1.6,11.3,26.0,25.1,16.04
2018,3,1,9,15,0.0,29.0,1.65,11.6,29.0,28.0,18.45
2018,3,1,9,30,0.0,32.0,1.7,11.9,32.0,30.9,20.84
2018,3,1,9,45,3.5,54.0,1.75,12.25,56.0,53.88,40.25
2018,3,1,10,0,7.0,76.0,1.8,12.6,80.0,77.21,59.71
2018,3,1,10,15,3.5,67.0,1.9,12.9,69.0,66.8,50.74
2018,3,1,10,30,0.0,58.0,2.0,13.2,58.0,56.09,41.56
2018,3,1,10,45,0.0,50.5,2.05,13.45,50.5,48.83,35.39
2018,3,1,11,0,0.0,43.0,2.1,13.7,43.0,41.58,29.24
2018,3,1,11,15,0.0,43.5,2.25,14.05,43.5,42.07,29.56
2018,3,1,11,30,0.0,44.0,2.4,14.4,44.0,42.56,29.88
2018,3,1,11,45,0.0,49.5,2.5,14.7,49.5,47.89,34.23
2018,3,1,12,0,0.0,55.0,2.6,15.0,55.0,53.22,38.56
2018,3,1,12,15,0.0,56.0,2.7,15.25,56.0,54.19,39.3
2018,3,1,12,30,0.0,57.0,2.8,15.5,57.0,55.16,40.05
2018,3,1,12,45,0.0,61.5,2.9,15.7,61.5,59.52,43.61
2018,3,1,13,0,0.0,66.0,3.0,15.9,66.0,63.88,47.16
2018,3,1,13,15,0.0,63.5,2.95,15.95,63.5,61.45,45.18
2018,3,1,13,30,0.0,61.0,2.9,16.0,61.0,59.02,43.22
2018,3,1,13,45,0.0,58.5,2.85,16.05,58.5,56.6,41.26
2018,3,1,14,0,0.0,56.0,2.8,16.1,56.0,54.17,39.31
2018,3,1,14,15,0.5,89.0,2.85,16.2,89.5,86.55,66.03
2018,3,1,14,30,1.0,122.0,2.9,16.3,123.0,119.71,93.21
2018,3,1,14,45,0.5,97.0,3.0,16.45,97.5,94.39,72.59
2018,3,1,15,0,0.0,72.0,3.1,16.6,72.0,69.63,52.33
2018,3,1,15,15,0.0,73.5,3.2,16.75,73.5,71.08,53.66
2018,3,1,15,30,0.0,75.0,3.3,16.9,75.0,72.53,54.98
2018,3,1,15,45,0.0,70.5,3.4,17.05,70.5,68.16,51.49
2018,3,1,16,0,0.0,66.0,3.5,17.2,66.0,63.8,47.98
2018,3,1,16,15,0.0,50.5,3.55,17.1,50.5,48.78,35.54
2018,3,1,16,30,0.0,35.0,3.6,17.0,35.0,33.79,22.99
2018,3,1,16,45,0.0,25.5,3.65,16.9,25.5,24.6,15.24
2018,3,1,17,0,0.0,16.0,3.7,16.8,16.0,15.43,7.43
2018,3,1,17,15,0.0,12.5,3.6,16.5,12.5,12.05,4.49
2018,3,1,17,30,0.0,9.0,3.5,16.2,9.0,8.67,1.52
2018,3,1,17,45,0.0,6.5,3.4,15.95,6.5,6.26,0.0
2018,3,1,18,0,0.0,4.0,3.3,15.7,4.0,3.93,0.0
2018,3,1,18,15,0.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,7.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.5,0.0,0.0,0.0
2018,3,2,6,45,98.5,8.5,5.8,3.75,11.5,0.0,0.0
2018,3,2,7,0,197.0,17.0,5.9,4.0,23.0,16.71,0.0
2018,3,2,7,15,376.5,26.5,6.15,4.45,65.5,21.03,10.29
2018,3,2,7,30,556.0,36.0,6.4,4.9,108.0,29.65,20.85
2018,3,2,7,45,641.5,41.5,6.6,5.35,160.5,69.27,34.15
2018,3,2,8,0,727.0,47.0,6.8,5.8,213.0,122.52,69.05
2018,3,2,8,15,777.0,51.0,6.95,6.15,267.5,177.86,115.24
2018,3,2,8,30,827.0,55.0,7.1,6.5,322.0,238.21,170.11
2018,3,2,8,45,859.5,58.5,7.2,6.9,375.0,299.27,227.79
2018,3,2,9,0,892.0,62.0,7.3,7.3,428.0,361.03,285.99
2018,3,2,9,15,915.0,64.0,7.3,7.6,476.5,419.58,340.84
2018,3,2,9,30,938.0,66.0,7.3,7.9,525.0,478.72,394.86
2018,3,2,9,45,955.0,67.0,7.35,8.2,568.5,534.22,444.58
2018,3,2,10,0,972.0,68.0,7.4,8.5,612.0,589.08,492.44
2018,3,2,10,15,984.0,69.0,7.35,8.75,649.0,640.14,535.88
2018,3,2,10,30,996.0,70.0,7.3,9.0,686.0,689.55,576.89
2018,3,2,10,45,1004.5,70.5,7.25,9.3,716.0,734.23,612.85
2018,3,2,11,0,1013.0,71.0,7.2,9.6,746.0,776.49,644.21
2018,3,2,11,15,1018.0,72.0,7.2,9.8,768.0,814.09,672.08
2018,3,2,11,30,1023.0,73.0,7.2,10.0,790.0,848.63,697.46
2018,3,2,11,45,1026.5,73.5,7.15,10.2,804.0,878.23,718.78
2018,3,2,12,0,1030.0,74.0,7.1,10.4,818.0,904.37,737.43
2018,3,2,12,15,1031.0,74.5,7.1,10.5,823.0,924.87,752.33
2018,3,2,12,30,1032.0,75.0,7.1,10.6,828.0,941.57,764.48
2018,3,2,12,45,1031.5,74.0,7.05,10.7,824.0,951.51,771.43
2018,3,2,13,0,1031.0,73.0,7.0,10.8,820.0,957.49,775.58
2018,3,2,13,15,1028.5,73.0,6.95,10.8,808.0,958.89,776.76
2018,3,2,13,30,1026.0,73.0,6.9,10.8,796.0,956.32,775.16
2018,3,2,13,45,1021.5,71.5,6.85,10.8,775.0,946.43,768.24
2018,3,2,14,0,1017.0,70.0,6.8,10.8,754.0,932.67,758.59
2018,3,2,14,15,1009.5,69.5,6.7,10.7,725.5,913.79,745.27
2018,3,2,14,30,1002.0,69.0,6.6,10.6,697.0,891.35,729.36
2018,3,2,14,45,990.5,67.5,6.55,10.5,660.0,861.2,707.85
2018,3,2,15,0,979.0,66.0,6.5,10.4,623.0,827.98,683.97
2018,3,2,15,15,960.5,64.5,6.35,10.15,579.0,786.77,653.75
2018,3,2,15,30,942.0,63.0,6.2,9.9,535.0,743.39,621.61
2018,3,2,15,45,921.0,60.5,6.1,9.65,487.0,695.29,585.53
2018,3,2,16,0,900.0,58.0,6.0,9.4,439.0,645.83,546.98
2018,3,2,16,15,868.5,56.0,5.8,8.95,387.5,589.7,500.7
2018,3,2,16,30,837.0,54.0,5.6,8.5,336.0,533.83,453.24
2018,3,2,16,45,790.0,50.5,5.4,8.0,282.0,472.03,399.28
2018,3,2,17,0,743.0,47.0,5.2,7.5,228.0,409.13,342.59
2018,3,2,17,15,665.0,42.0,5.0,7.0,175.0,334.51,274.43
2018,3,2,17,30,587.0,37.0,4.8,6.5,122.0,266.11,209.92
2018,3,2,17,45,424.0,28.5,4.6,6.0,77.0,178.8,126.85
2018,3,2,18,0,261.0,20.0,4.4,5.5,32.0,95.38,0.0
2018,3,2,18,15,130.5,10.0,4.4,5.5,16.0,9.83,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.35,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.05,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,-0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-1.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.3,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,3,3,6,45,130.5,9.5,4.25,-0.65,14.0,0.0,0.0
2018,3,3,7,0,261.0,19.0,4.4,-0.3,28.0,18.68,0.0
2018,3,3,7,15,434.5,27.5,4.55,0.3,72.5,23.83,13.53
2018,3,3,7,30,608.0,36.0,4.7,0.9,117.0,29.33,21.03
2018,3,3,7,45,689.0,41.5,4.9,1.5,171.5,74.3,36.68
2018,3,3,8,0,770.0,47.0,5.1,2.1,226.0,130.16,74.57
2018,3,3,8,15,817.5,50.5,5.2,2.7,281.5,187.28,123.18
2018,3,3,8,30,865.0,54.0,5.3,3.3,337.0,250.71,181.43
2018,3,3,8,45,896.0,56.5,5.45,3.9,390.5,311.05,238.99
2018,3,3,9,0,927.0,59.0,5.6,4.5,444.0,373.41,297.97
2018,3,3,9,15,947.0,62.0,5.65,5.1,493.5,433.66,354.11
2018,3,3,9,30,967.0,65.0,5.7,5.7,543.0,494.16,408.84
2018,3,3,9,45,975.5,67.0,5.7,6.3,583.5,547.96,456.39
2018,3,3,10,0,984.0,69.0,5.7,6.9,624.0,600.29,501.15
2018,3,3,10,15,995.0,70.5,5.7,7.45,661.5,651.85,543.97
2018,3,3,10,30,1006.0,72.0,5.7,8.0,699.0,701.65,584.15
2018,3,3,10,45,1014.0,73.0,5.65,8.5,729.0,746.94,619.25
2018,3,3,11,0,1022.0,74.0,5.6,9.0,759.0,789.74,649.84
2018,3,3,11,15,1027.0,74.5,5.55,9.35,781.0,827.13,676.31
2018,3,3,11,30,1032.0,75.0,5.5,9.7,803.0,861.4,700.21
2018,3,3,11,45,1035.0,76.0,5.45,10.1,817.0,891.37,720.59
2018,3,3,12,0,1038.0,77.0,5.4,10.5,831.0,917.82,738.27
2018,3,3,12,15,1037.0,77.0,5.35,10.75,834.5,936.27,750.44
2018,3,3,12,30,1036.0,77.0,5.3,11.0,838.0,950.82,759.86
2018,3,3,12,45,1030.5,77.5,5.25,11.25,831.5,958.19,764.14
2018,3,3,13,0,1025.0,78.0,5.2,11.5,825.0,961.52,765.67
2018,3,3,13,15,1022.0,77.5,5.2,11.55,812.5,961.9,766.18
2018,3,3,13,30,1019.0,77.0,5.2,11.6,800.0,958.32,763.98
2018,3,3,13,45,1014.0,77.0,5.15,11.7,779.5,949.68,757.79
2018,3,3,14,0,1009.0,77.0,5.1,11.8,759.0,937.22,749.0
2018,3,3,14,15,1001.0,76.0,5.05,11.75,730.0,917.42,735.41
2018,3,3,14,30,993.0,75.0,5.0,11.7,701.0,894.09,719.35
2018,3,3,14,45,982.0,73.5,4.95,11.6,665.0,864.45,698.79
2018,3,3,15,0,971.0,72.0,4.9,11.5,629.0,831.76,675.95
2018,3,3,15,15,956.0,70.0,4.85,11.25,586.0,792.69,648.54
2018,3,3,15,30,941.0,68.0,4.8,11.0,543.0,751.26,619.07
2018,3,3,15,45,920.0,65.5,4.7,10.75,495.0,703.1,583.77
2018,3,3,16,0,899.0,63.0,4.6,10.5,447.0,653.59,545.99
2018,3,3,16,15,869.0,60.5,4.35,9.95,395.0,597.69,500.81
2018,3,3,16,30,839.0,58.0,4.1,9.4,343.0,545.29,457.0
2018,3,3,16,45,793.5,53.5,3.9,8.8,288.5,479.28,401.03
2018,3,3,17,0,748.0,49.0,3.7,8.2,234.0,415.53,344.93
2018,3,3,17,15,672.5,43.5,3.6,7.5,180.5,340.84,278.08
2018,3,3,17,30,597.0,38.0,3.5,6.8,127.0,272.14,214.28
2018,3,3,17,45,435.5,30.0,3.35,6.05,81.0,184.82,132.65
2018,3,3,18,0,274.0,22.0,3.2,5.3,35.0,101.52,0.0
2018,3,3,18,15,137.0,11.0,3.2,5.3,17.5,39.24,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.75,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.2,0.0,0.0,0.0
2018,3,4,6,45,116.5,10.0,2.65,-1.65,14.5,0.0,0.0
2018,3,4,7,0,233.0,20.0,2.9,-1.1,29.0,19.66,0.0
2018,3,4,7,15,396.0,29.0,3.15,-0.35,72.5,22.9,13.45
2018,3,4,7,30,559.0,38.0,3.4,0.4,116.0,32.04,23.65
2018,3,4,7,45,640.5,44.5,3.6,1.15,169.5,76.83,39.82
2018,3,4,8,0,722.0,51.0,3.8,1.9,223.0,131.18,77.49
2018,3,4,8,15,771.5,55.0,3.9,2.65,277.5,186.56,124.63
2018,3,4,8,30,821.0,59.0,4.0,3.4,332.0,246.93,179.69
2018,3,4,8,45,854.5,62.0,4.1,4.15,385.0,306.32,235.54
2018,3,4,9,0,888.0,65.0,4.2,4.9,438.0,369.43,294.03
2018,3,4,9,15,915.5,67.5,4.2,5.5,489.5,430.27,349.48
2018,3,4,9,30,943.0,70.0,4.2,6.1,541.0,492.16,404.15
2018,3,4,9,45,960.0,72.0,4.2,6.7,585.5,549.08,453.13
2018,3,4,10,0,977.0,74.0,4.2,7.3,630.0,605.36,499.96
2018,3,4,10,15,988.5,75.0,4.15,7.8,667.0,656.48,541.24
