Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,30,1000.0,76.0,4.1,8.3,704.0,705.88,579.87
2018,3,4,10,45,1008.5,77.0,4.1,8.85,734.5,751.32,614.03
2018,3,4,11,0,1017.0,78.0,4.1,9.4,765.0,794.31,643.9
2018,3,4,11,15,1020.5,79.0,4.05,9.8,786.0,830.99,668.92
2018,3,4,11,30,1024.0,80.0,4.0,10.2,807.0,864.49,691.41
2018,3,4,11,45,1023.5,80.0,3.95,10.6,817.5,890.46,708.26
2018,3,4,12,0,1023.0,80.0,3.9,11.0,828.0,912.77,722.46
2018,3,4,12,15,1024.0,80.0,3.85,11.3,833.0,932.57,735.15
2018,3,4,12,30,1025.0,80.0,3.8,11.6,838.0,948.59,745.19
2018,3,4,12,45,1024.0,80.5,3.7,11.9,834.5,959.6,751.46
2018,3,4,13,0,1023.0,81.0,3.6,12.2,831.0,966.69,755.08
2018,3,4,13,15,1020.0,80.5,3.55,12.4,818.5,967.02,754.74
2018,3,4,13,30,1017.0,80.0,3.5,12.6,806.0,963.39,751.83
2018,3,4,13,45,1009.0,79.5,3.4,12.75,783.0,951.58,743.14
2018,3,4,14,0,1001.0,79.0,3.3,12.9,760.0,936.01,732.02
2018,3,4,14,15,991.0,78.0,3.2,12.95,730.0,914.57,717.17
2018,3,4,14,30,981.0,77.0,3.1,13.0,700.0,889.7,700.02
2018,3,4,14,45,969.0,76.0,3.05,13.05,663.5,859.99,679.82
2018,3,4,15,0,957.0,75.0,3.0,13.1,627.0,827.32,657.47
2018,3,4,15,15,937.5,73.5,2.8,12.95,583.0,785.77,628.1
2018,3,4,15,30,918.0,72.0,2.6,12.8,539.0,742.19,597.05
2018,3,4,15,45,895.0,69.5,2.4,12.7,490.5,693.35,561.65
2018,3,4,16,0,872.0,67.0,2.2,12.6,442.0,643.38,524.0
2018,3,4,16,15,840.0,64.0,1.9,11.75,390.5,590.32,482.64
2018,3,4,16,30,808.0,61.0,1.6,10.9,339.0,533.54,437.14
2018,3,4,16,45,757.5,56.5,1.35,10.1,284.0,466.14,381.87
2018,3,4,17,0,707.0,52.0,1.1,9.3,229.0,401.5,326.8
2018,3,4,17,15,629.5,46.0,1.15,8.55,176.5,327.12,262.98
2018,3,4,17,30,552.0,40.0,1.2,7.8,124.0,262.41,204.69
2018,3,4,17,45,408.5,31.0,1.3,7.1,80.0,178.28,128.23
2018,3,4,18,0,265.0,22.0,1.4,6.4,36.0,100.5,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.4,18.0,38.52,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,5,6,45,64.0,8.0,1.9,-0.65,11.0,7.86,0.0
2018,3,5,7,0,128.0,16.0,2.1,0.1,22.0,15.73,0.0
2018,3,5,7,15,225.0,31.5,2.2,0.9,57.5,24.39,15.09
2018,3,5,7,30,322.0,47.0,2.3,1.7,93.0,37.77,28.84
2018,3,5,7,45,506.5,50.0,2.35,2.5,157.0,73.55,40.85
2018,3,5,8,0,691.0,53.0,2.4,3.3,221.0,132.03,79.06
2018,3,5,8,15,740.0,58.0,2.4,3.95,275.0,186.7,125.5
2018,3,5,8,30,789.0,63.0,2.4,4.6,329.0,246.34,179.32
2018,3,5,8,45,731.5,79.5,2.45,5.25,355.5,289.08,222.78
2018,3,5,9,0,674.0,96.0,2.5,5.9,382.0,326.19,259.85
2018,3,5,9,15,583.5,131.0,2.4,6.3,398.5,360.99,293.14
2018,3,5,9,30,493.0,166.0,2.3,6.7,415.0,384.25,314.6
2018,3,5,9,45,478.0,187.5,2.25,7.15,445.0,423.59,347.26
2018,3,5,10,0,463.0,209.0,2.2,7.6,475.0,460.66,376.84
2018,3,5,10,15,586.0,183.5,2.1,7.9,541.0,530.58,433.02
2018,3,5,10,30,709.0,158.0,2.0,8.2,607.0,610.46,495.44
2018,3,5,10,45,684.0,174.5,1.9,8.55,623.0,639.34,515.63
2018,3,5,11,0,659.0,191.0,1.8,8.9,639.0,664.44,532.68
2018,3,5,11,15,581.0,226.5,1.65,9.15,630.5,664.27,529.27
2018,3,5,11,30,503.0,262.0,1.5,9.4,622.0,659.7,522.41
2018,3,5,11,45,560.0,246.0,1.35,9.7,653.0,703.37,553.77
2018,3,5,12,0,617.0,230.0,1.2,10.0,684.0,749.27,585.3
2018,3,5,12,15,758.5,176.0,1.1,10.2,737.5,824.08,637.96
2018,3,5,12,30,900.0,122.0,1.0,10.4,791.0,891.79,681.21
2018,3,5,12,45,794.0,163.5,0.95,10.55,751.5,863.14,659.65
2018,3,5,13,0,688.0,205.0,0.9,10.7,712.0,822.88,631.5
2018,3,5,13,15,755.0,175.5,0.75,10.8,724.0,852.84,650.14
2018,3,5,13,30,822.0,146.0,0.6,10.9,736.0,875.81,662.55
2018,3,5,13,45,715.5,174.5,0.5,11.0,678.0,815.98,620.37
2018,3,5,14,0,609.0,203.0,0.4,11.1,620.0,750.85,574.18
2018,3,5,14,15,687.0,172.0,0.35,11.1,625.0,776.21,593.93
2018,3,5,14,30,765.0,141.0,0.3,11.1,630.0,795.6,606.91
2018,3,5,14,45,754.5,136.5,0.2,11.15,597.0,767.61,586.87
2018,3,5,15,0,744.0,132.0,0.1,11.2,564.0,737.25,566.23
2018,3,5,15,15,659.5,139.5,0.25,11.15,503.0,662.73,516.92
2018,3,5,15,30,575.0,147.0,0.4,11.1,442.0,590.34,467.17
2018,3,5,15,45,632.0,123.0,0.5,11.05,420.0,583.85,466.14
2018,3,5,16,0,689.0,99.0,0.6,11.0,398.0,570.72,458.69
2018,3,5,16,15,723.5,83.0,0.65,10.35,364.0,546.11,441.84
2018,3,5,16,30,758.0,67.0,0.7,9.7,330.0,514.26,418.33
2018,3,5,16,45,710.0,62.0,0.75,9.1,277.5,449.57,367.08
2018,3,5,17,0,662.0,57.0,0.8,8.5,225.0,390.14,317.78
2018,3,5,17,15,584.5,50.0,0.9,7.55,173.5,316.88,255.68
2018,3,5,17,30,507.0,43.0,1.0,6.6,122.0,250.31,196.62
2018,3,5,17,45,370.0,33.0,1.1,5.65,79.0,168.99,123.42
2018,3,5,18,0,233.0,23.0,1.2,4.7,36.0,94.19,4.35
2018,3,5,18,15,116.5,11.5,1.2,4.7,18.0,35.87,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.45,1.5,1.47,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.6,3.0,2.89,0.0
2018,3,6,7,15,0.0,14.5,1.7,1.95,14.5,13.98,6.42
2018,3,6,7,30,0.0,26.0,1.7,2.3,26.0,25.09,16.27
2018,3,6,7,45,0.0,44.0,1.65,2.6,44.0,42.51,31.97
2018,3,6,8,0,0.0,62.0,1.6,2.9,62.0,59.48,47.17
2018,3,6,8,15,0.0,55.5,1.65,3.2,55.5,53.63,42.04
2018,3,6,8,30,0.0,49.0,1.7,3.5,49.0,47.33,36.4
2018,3,6,8,45,0.0,58.0,1.75,3.8,58.0,56.04,43.94
2018,3,6,9,0,0.0,67.0,1.8,4.1,67.0,64.76,51.37
2018,3,6,9,15,0.5,96.0,1.8,4.2,96.5,92.94,75.6
2018,3,6,9,30,1.0,125.0,1.8,4.3,126.0,121.11,99.45
2018,3,6,9,45,2.0,117.0,1.8,4.45,118.5,114.12,93.11
2018,3,6,10,0,3.0,109.0,1.8,4.6,111.0,107.11,86.9
2018,3,6,10,15,3.0,127.5,1.85,4.65,129.5,125.22,102.06
2018,3,6,10,30,3.0,146.0,1.9,4.7,148.0,143.42,117.13
2018,3,6,10,45,3.5,150.0,1.9,4.75,152.5,147.87,120.62
2018,3,6,11,0,4.0,154.0,1.9,4.8,157.0,152.37,124.18
2018,3,6,11,15,2.5,143.5,1.9,4.8,145.5,141.2,114.64
2018,3,6,11,30,1.0,133.0,1.9,4.8,134.0,129.9,105.04
2018,3,6,11,45,0.5,111.0,1.85,4.85,111.5,108.04,86.58
2018,3,6,12,0,0.0,89.0,1.8,4.9,89.0,86.19,68.09
2018,3,6,12,15,0.0,90.5,1.6,4.85,90.5,87.64,69.33
2018,3,6,12,30,0.0,92.0,1.4,4.8,92.0,89.1,70.55
2018,3,6,12,45,0.0,83.5,1.25,4.8,83.5,80.85,63.58
2018,3,6,13,0,0.0,75.0,1.1,4.8,75.0,72.61,56.62
2018,3,6,13,15,0.0,67.5,0.95,4.75,67.5,65.34,50.49
2018,3,6,13,30,0.0,60.0,0.8,4.7,60.0,58.06,44.36
2018,3,6,13,45,0.0,56.5,0.65,4.65,56.5,54.67,41.53
2018,3,6,14,0,0.0,53.0,0.5,4.6,53.0,51.27,38.7
2018,3,6,14,15,0.0,54.5,0.4,4.55,54.5,52.72,40.03
2018,3,6,14,30,0.0,56.0,0.3,4.5,56.0,54.16,41.36
2018,3,6,14,45,0.0,66.5,0.2,4.5,66.5,64.32,50.19
2018,3,6,15,0,0.0,77.0,0.1,4.5,77.0,74.49,58.98
2018,3,6,15,15,0.0,70.5,0.15,4.45,70.5,68.18,53.7
2018,3,6,15,30,0.0,64.0,0.2,4.4,64.0,61.87,48.46
2018,3,6,15,45,0.0,53.5,0.25,4.35,53.5,51.7,39.8
2018,3,6,16,0,0.0,43.0,0.3,4.3,43.0,41.53,31.06
2018,3,6,16,15,0.0,40.5,0.35,4.2,40.5,39.11,29.05
2018,3,6,16,30,0.0,38.0,0.4,4.1,38.0,36.69,27.0
2018,3,6,16,45,0.0,37.0,0.5,4.0,37.0,35.72,26.17
2018,3,6,17,0,0.0,36.0,0.6,3.9,36.0,34.75,25.28
2018,3,6,17,15,0.0,27.0,0.65,3.8,27.0,26.05,17.44
2018,3,6,17,30,0.0,18.0,0.7,3.7,18.0,17.36,9.54
2018,3,6,17,45,0.0,12.0,0.75,3.55,12.0,11.57,4.07
2018,3,6,18,0,0.0,6.0,0.8,3.4,6.0,5.78,0.0
2018,3,6,18,15,0.0,3.0,0.8,3.4,3.0,2.95,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,7,6,45,2.0,4.0,1.15,3.05,4.0,3.93,0.0
2018,3,7,7,0,4.0,8.0,1.3,3.3,8.0,7.77,0.0
2018,3,7,7,15,2.0,15.0,1.5,3.65,15.0,14.47,6.93
2018,3,7,7,30,0.0,22.0,1.7,4.0,22.0,21.22,12.83
2018,3,7,7,45,0.0,26.5,1.95,4.3,26.5,25.57,16.91
2018,3,7,8,0,0.0,31.0,2.2,4.6,31.0,29.92,20.86
2018,3,7,8,15,1.0,35.5,2.5,5.05,36.0,34.46,24.82
2018,3,7,8,30,2.0,40.0,2.8,5.5,41.0,39.11,28.81
2018,3,7,8,45,12.5,84.5,3.05,5.95,90.0,85.27,68.66
2018,3,7,9,0,23.0,129.0,3.3,6.4,139.0,131.79,108.18
2018,3,7,9,15,20.5,140.0,3.6,6.85,149.5,143.05,117.41
2018,3,7,9,30,18.0,151.0,3.9,7.3,160.0,153.79,126.11
2018,3,7,9,45,159.5,160.5,4.2,7.8,253.0,237.46,196.85
2018,3,7,10,0,301.0,170.0,4.5,8.3,346.0,334.56,278.38
2018,3,7,10,15,412.5,181.5,4.6,8.6,438.0,429.59,356.89
2018,3,7,10,30,524.0,193.0,4.7,8.9,530.0,531.02,439.19
2018,3,7,10,45,691.0,156.5,4.8,9.2,621.0,631.14,520.7
2018,3,7,11,0,858.0,120.0,4.9,9.5,712.0,737.92,605.45
2018,3,7,11,15,669.5,152.5,4.9,9.6,622.5,661.1,543.64
2018,3,7,11,30,481.0,185.0,4.9,9.7,533.0,567.52,467.65
2018,3,7,11,45,614.5,181.0,4.9,9.8,633.5,686.42,562.51
2018,3,7,12,0,748.0,177.0,4.9,9.9,734.0,806.54,654.17
2018,3,7,12,15,833.0,146.5,4.95,9.95,770.5,858.31,692.18
2018,3,7,12,30,918.0,116.0,5.0,10.0,807.0,907.09,728.12
2018,3,7,12,45,933.0,111.0,5.0,10.1,810.0,924.97,740.76
2018,3,7,13,0,948.0,106.0,5.0,10.2,813.0,939.44,751.2
2018,3,7,13,15,961.5,100.5,5.05,10.15,808.0,948.45,758.6
2018,3,7,13,30,975.0,95.0,5.1,10.1,803.0,953.65,763.42
2018,3,7,13,45,970.0,93.5,5.2,10.0,782.0,943.37,757.58
2018,3,7,14,0,965.0,92.0,5.3,9.9,761.0,929.41,749.21
2018,3,7,14,15,957.5,90.0,5.25,9.75,732.0,909.2,735.44
2018,3,7,14,30,950.0,88.0,5.2,9.6,703.0,885.6,719.24
2018,3,7,14,45,939.5,86.0,5.15,9.4,667.0,856.33,698.97
2018,3,7,15,0,929.0,84.0,5.1,9.2,631.0,824.14,676.44
2018,3,7,15,15,915.0,82.0,5.0,8.9,589.5,786.59,649.69
2018,3,7,15,30,901.0,80.0,4.9,8.6,548.0,746.77,620.97
2018,3,7,15,45,882.5,77.0,4.75,8.3,501.5,704.88,590.12
2018,3,7,16,0,864.0,74.0,4.6,8.0,455.0,657.11,553.21
2018,3,7,16,15,832.5,70.0,4.3,7.5,402.5,599.06,505.96
2018,3,7,16,30,801.0,66.0,4.0,7.0,350.0,541.26,457.67
2018,3,7,16,45,753.5,61.5,3.65,6.5,295.5,475.13,401.23
2018,3,7,17,0,706.0,57.0,3.3,6.0,241.0,411.47,345.03
2018,3,7,17,15,629.0,51.0,3.0,5.25,187.5,339.46,280.47
2018,3,7,17,30,552.0,45.0,2.7,4.5,134.0,271.45,217.63
2018,3,7,17,45,410.5,35.5,2.35,3.75,88.0,186.0,139.58
2018,3,7,18,0,269.0,26.0,2.0,3.0,42.0,108.57,32.63
2018,3,7,18,15,134.5,13.0,2.0,3.0,21.0,41.58,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,3,8,6,45,4.0,5.5,1.95,-1.35,5.5,5.41,0.0
2018,3,8,7,0,8.0,11.0,2.2,-0.6,11.0,10.69,0.0
2018,3,8,7,15,4.0,24.5,2.3,0.15,24.5,23.66,15.35
2018,3,8,7,30,0.0,38.0,2.4,0.9,38.0,36.59,26.54
2018,3,8,7,45,4.5,60.0,2.5,1.65,61.0,57.31,45.03
2018,3,8,8,0,9.0,82.0,2.6,2.4,84.0,78.84,63.92
2018,3,8,8,15,54.5,109.5,2.65,2.8,128.0,112.82,91.78
2018,3,8,8,30,100.0,137.0,2.7,3.2,172.0,152.56,124.82
2018,3,8,8,45,345.0,131.0,2.8,3.65,278.0,227.86,183.61
2018,3,8,9,0,590.0,125.0,2.9,4.1,384.0,331.76,268.99
2018,3,8,9,15,717.5,111.5,2.9,4.3,460.0,403.94,330.78
2018,3,8,9,30,845.0,98.0,2.9,4.5,536.0,488.57,402.39
2018,3,8,9,45,641.5,109.5,2.95,4.7,457.5,437.68,364.53
2018,3,8,10,0,438.0,121.0,3.0,4.9,379.0,367.12,308.25
2018,3,8,10,15,412.0,152.0,3.05,5.1,406.0,401.59,336.84
2018,3,8,10,30,386.0,183.0,3.1,5.3,433.0,434.54,362.92
2018,3,8,10,45,326.0,225.0,3.15,5.55,442.5,448.81,372.68
2018,3,8,11,0,266.0,267.0,3.2,5.8,452.0,461.46,380.66
2018,3,8,11,15,258.0,282.5,3.3,5.9,466.0,481.71,396.27
2018,3,8,11,30,250.0,298.0,3.4,6.0,480.0,500.81,410.8
2018,3,8,11,45,137.0,272.5,3.45,6.15,372.5,387.2,317.96
2018,3,8,12,0,24.0,247.0,3.5,6.3,265.0,266.77,217.4
2018,3,8,12,15,17.5,236.0,3.6,6.4,249.0,246.26,200.74
2018,3,8,12,30,11.0,225.0,3.7,6.5,233.0,230.21,187.38
2018,3,8,12,45,13.5,233.5,3.75,6.65,243.5,241.32,196.52
2018,3,8,13,0,16.0,242.0,3.8,6.8,254.0,252.5,205.68
2018,3,8,13,15,54.0,279.0,3.9,6.85,318.5,331.54,271.24
2018,3,8,13,30,92.0,316.0,4.0,6.9,383.0,405.24,331.44
2018,3,8,13,45,280.0,283.0,4.05,7.0,479.5,550.35,452.4
2018,3,8,14,0,468.0,250.0,4.1,7.1,576.0,683.35,560.19
2018,3,8,14,15,437.5,239.5,4.1,7.05,535.0,641.53,527.52
2018,3,8,14,30,407.0,229.0,4.1,7.0,494.0,598.76,494.82
2018,3,8,14,45,240.0,233.0,4.1,6.95,387.0,452.1,375.73
2018,3,8,15,0,73.0,237.0,4.1,6.9,280.0,304.09,251.88
2018,3,8,15,15,96.5,218.5,4.05,6.8,271.5,300.81,251.05
2018,3,8,15,30,120.0,200.0,4.0,6.7,263.0,303.81,254.84
2018,3,8,15,45,223.0,167.0,3.95,6.6,271.0,343.01,290.59
2018,3,8,16,0,326.0,134.0,3.9,6.5,279.0,374.39,318.96
2018,3,8,16,15,329.0,117.5,3.65,6.15,249.5,345.02,294.69
2018,3,8,16,30,332.0,101.0,3.4,5.8,220.0,314.36,268.88
2018,3,8,16,45,199.0,74.5,3.2,5.45,142.5,191.22,162.76
2018,3,8,17,0,66.0,48.0,3.0,5.1,65.0,83.17,67.85
2018,3,8,17,15,33.0,32.5,2.95,4.6,41.0,48.98,37.41
2018,3,8,17,30,0.0,17.0,2.9,4.1,17.0,16.39,8.66
2018,3,8,17,45,1.5,11.5,2.9,3.6,11.5,11.57,4.11
2018,3,8,18,0,3.0,6.0,2.9,3.1,6.0,6.63,0.0
2018,3,8,18,15,1.5,3.0,2.9,3.1,3.0,3.27,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,0.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.6,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.55,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,9,6,45,136.5,13.0,2.05,-2.1,21.5,12.78,0.0
2018,3,9,7,0,273.0,26.0,2.3,-1.4,43.0,21.84,4.4
2018,3,9,7,15,412.0,36.0,2.55,-0.75,89.5,28.16,19.61
2018,3,9,7,30,551.0,46.0,2.8,-0.1,136.0,47.16,27.29
2018,3,9,7,45,626.5,53.0,3.0,0.55,190.0,93.63,52.14
2018,3,9,8,0,702.0,60.0,3.2,1.2,244.0,150.9,95.68
2018,3,9,8,15,749.0,65.0,3.25,1.6,299.0,206.64,144.82
2018,3,9,8,30,796.0,70.0,3.3,2.0,354.0,267.12,200.64
2018,3,9,8,45,826.5,73.5,3.35,2.45,406.0,325.44,255.6
2018,3,9,9,0,857.0,77.0,3.4,2.9,458.0,385.93,311.63
2018,3,9,9,15,877.5,80.0,3.4,3.3,505.5,443.61,364.1
2018,3,9,9,30,898.0,83.0,3.4,3.7,553.0,501.74,415.32
2018,3,9,9,45,915.0,84.5,3.4,4.1,596.0,557.07,462.7
2018,3,9,10,0,932.0,86.0,3.4,4.5,639.0,611.15,507.61
2018,3,9,10,15,943.5,88.0,3.4,4.9,676.0,661.54,548.26
2018,3,9,10,30,955.0,90.0,3.4,5.3,713.0,710.34,586.52
2018,3,9,10,45,963.0,91.5,3.4,5.7,742.5,754.37,619.3
2018,3,9,11,0,971.0,93.0,3.4,6.1,772.0,796.05,648.59
2018,3,9,11,15,976.0,94.0,3.4,6.45,793.0,832.38,673.73
2018,3,9,11,30,981.0,95.0,3.4,6.8,814.0,865.75,696.53
2018,3,9,11,45,981.5,95.0,3.4,7.1,825.0,891.34,713.66
2018,3,9,12,0,982.0,95.0,3.4,7.4,836.0,913.45,728.31
2018,3,9,12,15,983.0,96.0,3.45,7.7,841.0,933.46,741.85
2018,3,9,12,30,984.0,97.0,3.5,8.0,846.0,949.84,752.88
2018,3,9,12,45,981.5,96.5,3.55,8.25,840.5,957.87,758.23
2018,3,9,13,0,979.0,96.0,3.6,8.5,835.0,962.09,761.06
2018,3,9,13,15,974.5,95.0,3.65,8.7,821.0,960.19,759.86
2018,3,9,13,30,970.0,94.0,3.7,8.9,807.0,954.49,756.15
2018,3,9,13,45,964.0,93.0,3.75,9.1,785.5,943.75,748.99
2018,3,9,14,0,958.0,92.0,3.8,9.3,764.0,929.37,739.38
2018,3,9,14,15,946.5,91.5,3.8,9.4,733.5,907.36,724.33
2018,3,9,14,30,935.0,91.0,3.8,9.5,703.0,882.13,707.05
2018,3,9,14,45,922.0,89.5,3.8,9.55,666.5,851.53,685.97
2018,3,9,15,0,909.0,88.0,3.8,9.6,630.0,818.18,662.82
2018,3,9,15,15,891.0,86.0,3.7,9.5,587.0,777.96,634.25
2018,3,9,15,30,873.0,84.0,3.6,9.4,544.0,740.22,607.38
2018,3,9,15,45,848.0,81.0,3.5,9.3,495.5,690.13,570.72
2018,3,9,16,0,823.0,78.0,3.4,9.2,447.0,639.14,531.87
2018,3,9,16,15,790.0,74.0,3.0,8.55,395.5,581.52,485.92
2018,3,9,16,30,757.0,70.0,2.6,7.9,344.0,524.37,439.07
2018,3,9,16,45,708.5,65.5,2.2,7.3,290.5,459.32,384.28
2018,3,9,17,0,660.0,61.0,1.8,6.7,237.0,399.65,332.13
2018,3,9,17,15,495.5,51.5,1.75,5.8,167.5,285.29,235.18
2018,3,9,17,30,331.0,42.0,1.7,4.9,98.0,186.78,150.07
2018,3,9,17,45,234.0,30.5,1.6,4.0,63.0,124.85,94.3
2018,3,9,18,0,137.0,19.0,1.5,3.1,28.0,66.99,28.8
2018,3,9,18,15,73.5,10.5,1.5,3.1,15.0,26.31,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.1,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,2.8,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,10,6,45,0.0,7.0,1.0,1.55,7.0,6.88,0.0
2018,3,10,7,0,0.0,14.0,1.0,1.9,14.0,13.51,2.24
2018,3,10,7,15,0.0,26.5,1.1,2.25,26.5,25.59,17.26
2018,3,10,7,30,0.0,39.0,1.2,2.6,39.0,37.64,27.42
2018,3,10,7,45,0.0,51.5,1.35,2.95,51.5,49.54,38.26
2018,3,10,8,0,0.0,64.0,1.5,3.3,64.0,61.51,48.95
2018,3,10,8,15,10.5,91.5,1.4,3.8,95.5,89.43,72.89
2018,3,10,8,30,21.0,119.0,1.3,4.3,127.0,118.75,97.7
2018,3,10,8,45,13.5,128.5,1.2,4.8,134.0,127.14,104.73
2018,3,10,9,0,6.0,138.0,1.1,5.3,141.0,134.61,110.73
2018,3,10,9,15,6.0,140.5,1.15,6.05,143.5,137.73,112.76
2018,3,10,9,30,6.0,143.0,1.2,6.8,146.0,140.74,114.69
2018,3,10,9,45,5.5,154.0,1.25,7.55,157.0,151.58,123.12
2018,3,10,10,0,5.0,165.0,1.3,8.3,168.0,162.4,131.4
2018,3,10,10,15,4.0,149.0,1.4,8.95,151.5,146.71,117.89
2018,3,10,10,30,3.0,133.0,1.5,9.6,135.0,130.81,104.33
2018,3,10,10,45,21.0,187.5,1.6,10.25,202.0,198.5,159.73
2018,3,10,11,0,39.0,242.0,1.7,10.9,269.0,267.0,214.23
2018,3,10,11,15,39.0,270.0,1.9,11.4,298.0,297.17,237.27
2018,3,10,11,30,39.0,298.0,2.1,11.9,327.0,327.61,260.46
2018,3,10,11,45,41.5,285.0,2.3,12.4,316.0,318.37,252.94
2018,3,10,12,0,44.0,272.0,2.5,12.9,305.0,308.94,245.46
2018,3,10,12,15,54.0,305.0,2.6,13.15,346.0,353.17,279.94
2018,3,10,12,30,64.0,338.0,2.7,13.4,387.0,398.13,314.43
2018,3,10,12,45,116.5,353.0,2.85,13.7,441.5,469.17,370.05
2018,3,10,13,0,169.0,368.0,3.0,14.0,496.0,533.79,419.98
2018,3,10,13,15,152.0,355.5,3.1,14.15,469.5,507.72,399.91
2018,3,10,13,30,135.0,343.0,3.2,14.3,443.0,480.88,379.61
2018,3,10,13,45,116.5,321.0,3.25,14.45,405.5,441.81,349.83
2018,3,10,14,0,98.0,299.0,3.3,14.6,368.0,393.56,312.81
2018,3,10,14,15,133.0,299.0,3.3,14.55,389.0,432.35,344.51
2018,3,10,14,30,168.0,299.0,3.3,14.5,410.0,460.94,367.95
2018,3,10,14,45,269.5,273.0,3.25,14.45,440.0,521.68,417.97
2018,3,10,15,0,371.0,247.0,3.2,14.4,470.0,567.63,456.05
2018,3,10,15,15,340.0,234.5,2.95,14.1,428.0,521.22,420.37
2018,3,10,15,30,309.0,222.0,2.7,13.8,386.0,475.43,385.27
2018,3,10,15,45,238.0,205.5,2.45,13.5,325.0,398.24,324.36
2018,3,10,16,0,167.0,189.0,2.2,13.2,264.0,317.55,259.75
2018,3,10,16,15,83.5,143.0,1.95,12.65,180.5,201.07,164.7
2018,3,10,16,30,0.0,97.0,1.7,12.1,97.0,95.64,75.95
2018,3,10,16,45,0.0,72.0,1.4,11.55,72.0,70.14,54.72
2018,3,10,17,0,0.0,47.0,1.1,11.0,47.0,45.4,33.64
2018,3,10,17,15,0.0,36.5,1.1,10.65,36.5,35.24,24.82
2018,3,10,17,30,0.0,26.0,1.1,10.3,26.0,25.09,15.86
2018,3,10,17,45,1.0,18.5,1.1,9.9,18.5,18.17,9.51
2018,3,10,18,0,2.0,11.0,1.1,9.5,11.0,11.15,0.99
2018,3,10,18,15,2.0,6.0,1.1,9.5,6.0,6.34,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.5,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.4,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.65,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.6,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.55,6.5,6.39,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.5,12.0,11.57,2.03
2018,3,11,7,15,0.5,20.0,3.3,5.5,20.0,19.3,11.49
2018,3,11,7,30,0.0,28.0,3.3,5.5,28.0,27.02,17.88
2018,3,11,7,45,0.0,35.5,3.35,5.5,35.5,34.27,24.5
2018,3,11,8,0,0.0,43.0,3.4,5.5,43.0,41.52,31.0
2018,3,11,8,15,0.0,43.5,3.45,5.55,43.5,42.01,31.43
2018,3,11,8,30,0.0,44.0,3.5,5.6,44.0,42.49,31.79
2018,3,11,8,45,0.0,50.0,3.55,5.65,50.0,48.3,36.77
2018,3,11,9,0,0.0,56.0,3.6,5.7,56.0,54.12,41.69
2018,3,11,9,15,0.0,74.5,3.65,5.75,74.5,72.04,57.06
2018,3,11,9,30,0.0,93.0,3.7,5.8,93.0,89.95,72.24
2018,3,11,9,45,0.0,114.5,3.7,5.85,114.5,110.71,89.72
2018,3,11,10,0,0.0,136.0,3.7,5.9,136.0,131.56,107.1
2018,3,11,10,15,0.0,133.0,3.7,5.9,133.0,128.77,104.47
2018,3,11,10,30,0.0,130.0,3.7,5.9,130.0,125.94,101.88
2018,3,11,10,45,0.0,105.5,3.65,5.95,105.5,102.18,81.65
2018,3,11,11,0,0.0,81.0,3.6,6.0,81.0,78.41,61.42
2018,3,11,11,15,0.0,92.0,3.55,6.05,92.0,89.09,70.39
2018,3,11,11,30,0.0,103.0,3.5,6.1,103.0,99.81,79.33
2018,3,11,11,45,0.0,98.0,3.5,6.15,98.0,94.95,75.15
2018,3,11,12,0,0.0,93.0,3.5,6.2,93.0,90.08,71.0
2018,3,11,12,15,1.0,114.5,3.45,6.25,115.5,111.97,89.4
2018,3,11,12,30,2.0,136.0,3.4,6.3,138.0,134.02,107.82
2018,3,11,12,45,1.0,124.5,3.4,6.35,125.5,121.88,97.6
2018,3,11,13,0,0.0,113.0,3.4,6.4,113.0,109.71,87.4
2018,3,11,13,15,0.0,96.5,3.35,6.35,96.5,93.51,73.86
2018,3,11,13,30,0.0,80.0,3.3,6.3,80.0,77.46,60.4
2018,3,11,13,45,0.0,85.5,3.25,6.3,85.5,82.78,64.99
2018,3,11,14,0,0.0,91.0,3.2,6.3,91.0,88.11,69.57
2018,3,11,14,15,0.0,80.0,3.15,6.25,80.0,77.43,60.63
2018,3,11,14,30,0.0,69.0,3.1,6.2,69.0,66.76,51.68
2018,3,11,14,45,0.0,66.0,3.05,6.15,66.0,63.84,49.32
2018,3,11,15,0,0.0,63.0,3.0,6.1,63.0,60.93,46.95
2018,3,11,15,15,0.0,61.5,2.9,6.0,61.5,59.47,45.84
2018,3,11,15,30,0.0,60.0,2.8,5.9,60.0,58.0,44.74
2018,3,11,15,45,0.0,46.0,2.65,5.8,46.0,44.45,33.14
2018,3,11,16,0,0.0,32.0,2.5,5.7,32.0,30.9,21.46
2018,3,11,16,15,0.0,26.0,2.5,5.6,26.0,25.1,16.46
2018,3,11,16,30,0.0,20.0,2.5,5.5,20.0,19.3,11.41
2018,3,11,16,45,0.0,16.5,2.45,5.35,16.5,15.92,8.45
2018,3,11,17,0,0.0,13.0,2.4,5.2,13.0,12.53,5.46
2018,3,11,17,15,0.0,10.5,2.45,5.15,10.5,10.12,3.29
2018,3,11,17,30,0.0,8.0,2.5,5.1,8.0,7.71,1.08
2018,3,11,17,45,0.0,6.5,2.5,5.0,6.5,6.26,0.0
2018,3,11,18,0,0.0,5.0,2.5,4.9,5.0,4.82,0.0
2018,3,11,18,15,0.0,2.5,2.5,4.9,2.5,2.46,0.0
2018,3,11,18,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.85,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.8,4.0,3.85,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.8,5.5,5.3,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.8,7.0,6.74,0.33
2018,3,12,7,45,0.0,9.0,3.95,0.8,9.0,8.67,2.12
2018,3,12,8,0,0.0,11.0,4.0,0.8,11.0,10.61,3.88
2018,3,12,8,15,0.0,14.5,4.05,0.85,14.5,13.99,6.92
2018,3,12,8,30,0.0,18.0,4.1,0.9,18.0,17.37,9.93
2018,3,12,8,45,0.0,21.5,4.2,0.95,21.5,20.75,12.91
2018,3,12,9,0,0.0,25.0,4.3,1.0,25.0,24.14,15.86
2018,3,12,9,15,0.0,30.5,4.35,1.05,30.5,29.46,20.51
2018,3,12,9,30,0.0,36.0,4.4,1.1,36.0,34.78,25.12
2018,3,12,9,45,0.0,44.0,4.4,1.15,44.0,42.53,31.84
2018,3,12,10,0,0.0,52.0,4.4,1.2,52.0,50.28,38.53
2018,3,12,10,15,0.0,65.0,4.45,1.25,65.0,62.88,49.4
2018,3,12,10,30,0.0,78.0,4.5,1.3,78.0,75.48,60.22
2018,3,12,10,45,0.0,76.5,4.5,1.35,76.5,74.04,58.84
2018,3,12,11,0,0.0,75.0,4.5,1.4,75.0,72.6,57.49
2018,3,12,11,15,1.0,98.0,4.55,1.5,98.5,95.69,77.3
2018,3,12,11,30,2.0,121.0,4.6,1.6,122.0,118.97,97.14
2018,3,12,11,45,1.0,93.5,4.6,1.65,94.0,91.38,73.4
2018,3,12,12,0,0.0,66.0,4.6,1.7,66.0,63.9,49.71
2018,3,12,12,15,0.0,70.0,4.6,1.75,70.0,67.78,53.04
2018,3,12,12,30,0.0,74.0,4.6,1.8,74.0,71.66,56.36
2018,3,12,12,45,0.0,75.5,4.6,1.85,75.5,73.11,57.6
2018,3,12,13,0,0.0,77.0,4.6,1.9,77.0,74.56,58.86
2018,3,12,13,15,0.0,80.5,4.55,1.95,80.5,77.95,61.79
2018,3,12,13,30,0.0,84.0,4.5,2.0,84.0,81.34,64.73
2018,3,12,13,45,0.0,77.5,4.45,2.05,77.5,75.03,59.36
2018,3,12,14,0,0.0,71.0,4.4,2.1,71.0,68.72,53.99
2018,3,12,14,15,0.0,63.0,4.25,2.1,63.0,60.96,47.38
2018,3,12,14,30,0.0,55.0,4.1,2.1,55.0,53.2,40.74
2018,3,12,14,45,0.0,62.5,4.0,2.15,62.5,60.45,47.13
2018,3,12,15,0,0.0,70.0,3.9,2.2,70.0,67.71,53.54
2018,3,12,15,15,0.0,73.5,3.7,2.25,73.5,71.09,56.61
2018,3,12,15,30,0.0,77.0,3.5,2.3,77.0,74.47,59.71
2018,3,12,15,45,0.0,70.0,3.3,2.35,70.0,67.68,53.95
2018,3,12,16,0,0.0,63.0,3.1,2.4,63.0,60.89,48.17
2018,3,12,16,15,0.0,44.5,2.85,2.45,44.5,42.98,32.52
2018,3,12,16,30,0.0,26.0,2.6,2.5,26.0,25.09,16.74
2018,3,12,16,45,0.0,20.0,2.4,2.5,20.0,19.29,11.61
2018,3,12,17,0,0.0,14.0,2.2,2.5,14.0,13.5,6.43
2018,3,12,17,15,0.0,11.0,2.1,2.15,11.0,10.6,3.82
2018,3,12,17,30,0.0,8.0,2.0,1.8,8.0,7.71,1.17
2018,3,12,17,45,0.0,6.0,1.9,1.5,6.0,5.78,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,-0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.1,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.75,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.0,-2.3,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.6,3.0,0.0,0.0
2018,3,13,6,45,101.0,17.0,2.4,-0.9,23.5,16.71,0.0
2018,3,13,7,0,179.0,30.0,2.6,-0.2,44.0,23.46,12.83
2018,3,13,7,15,263.5,47.0,2.8,0.4,86.0,36.02,27.15
2018,3,13,7,30,348.0,64.0,3.0,1.0,128.0,63.89,42.13
2018,3,13,7,45,529.0,69.0,3.2,1.55,201.0,109.14,68.14
2018,3,13,8,0,710.0,74.0,3.4,2.1,274.0,174.11,115.56
2018,3,13,8,15,752.5,81.0,3.5,2.45,330.5,232.34,167.75
2018,3,13,8,30,795.0,88.0,3.6,2.8,387.0,294.78,225.4
2018,3,13,8,45,822.5,93.5,3.65,3.15,440.5,354.81,281.48
2018,3,13,9,0,850.0,99.0,3.7,3.5,494.0,418.19,339.32
2018,3,13,9,15,792.5,114.5,3.7,3.85,512.0,453.15,373.09
2018,3,13,9,30,735.0,130.0,3.7,4.2,530.0,482.34,400.23
2018,3,13,9,45,732.0,140.5,3.7,4.55,564.0,528.45,439.43
2018,3,13,10,0,729.0,151.0,3.7,4.9,598.0,572.68,475.79
2018,3,13,10,15,752.0,159.5,3.75,5.2,643.0,629.04,521.01
2018,3,13,10,30,775.0,168.0,3.8,5.5,688.0,685.39,565.12
2018,3,13,10,45,863.5,151.0,3.8,5.85,753.0,760.83,623.9
2018,3,13,11,0,952.0,134.0,3.8,6.2,818.0,840.25,682.6
2018,3,13,11,15,946.0,138.5,3.8,6.45,834.0,871.76,703.93
2018,3,13,11,30,940.0,143.0,3.8,6.7,850.0,899.77,722.96
2018,3,13,11,45,934.5,146.5,3.85,6.95,858.5,923.59,739.22
2018,3,13,12,0,929.0,150.0,3.9,7.2,867.0,943.82,752.95
2018,3,13,12,15,902.5,152.0,3.9,7.3,851.5,940.88,750.16
2018,3,13,12,30,876.0,154.0,3.9,7.4,836.0,933.7,744.64
2018,3,13,12,45,907.5,148.5,3.95,7.55,852.0,965.72,767.79
2018,3,13,13,0,939.0,143.0,4.0,7.7,868.0,994.6,788.39
2018,3,13,13,15,943.5,142.5,4.0,7.8,861.0,1001.3,793.06
2018,3,13,13,30,948.0,142.0,4.0,7.9,854.0,1004.27,795.42
2018,3,13,13,45,912.5,136.0,4.0,7.95,806.5,962.27,765.88
2018,3,13,14,0,877.0,130.0,4.0,8.0,759.0,917.14,734.27
2018,3,13,14,15,883.0,126.0,3.95,7.95,738.5,907.15,728.22
2018,3,13,14,30,889.0,122.0,3.9,7.9,718.0,893.55,719.38
2018,3,13,14,45,885.0,121.5,3.85,7.9,689.0,871.97,704.67
2018,3,13,15,0,881.0,121.0,3.8,7.9,660.0,847.26,687.76
2018,3,13,15,15,871.5,118.5,3.7,7.75,621.5,813.15,663.93
2018,3,13,15,30,862.0,116.0,3.6,7.6,583.0,776.51,638.11
2018,3,13,15,45,799.5,116.5,3.5,7.45,520.5,707.08,586.26
2018,3,13,16,0,737.0,117.0,3.4,7.3,458.0,636.22,530.98
2018,3,13,16,15,584.0,122.0,3.0,6.9,373.5,515.9,433.68
2018,3,13,16,30,431.0,127.0,2.6,6.5,289.0,404.97,341.94
2018,3,13,16,45,367.0,111.5,2.2,6.05,235.0,333.97,282.39
2018,3,13,17,0,303.0,96.0,1.8,5.6,181.0,268.08,225.71
2018,3,13,17,15,326.5,80.0,1.65,4.85,154.0,245.63,204.77
2018,3,13,17,30,350.0,64.0,1.5,4.1,127.0,220.24,179.27
2018,3,13,17,45,256.0,47.5,1.3,3.35,85.5,152.33,118.28
2018,3,13,18,0,162.0,31.0,1.1,2.6,44.0,92.58,57.17
2018,3,13,18,15,84.0,16.0,1.1,2.6,22.5,34.56,0.0
2018,3,13,18,30,6.0,1.0,1.1,2.6,1.0,0.0,0.0
2018,3,13,18,45,3.0,0.5,1.1,2.2,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-2.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-3.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.65,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.2,3.0,0.0,0.0
2018,3,14,6,45,66.0,18.0,2.15,-1.75,23.0,17.69,0.0
2018,3,14,7,0,119.0,33.0,2.4,-1.3,43.0,27.26,16.8
2018,3,14,7,15,209.5,48.0,2.7,-0.8,81.0,36.64,27.95
2018,3,14,7,30,300.0,63.0,3.0,-0.3,119.0,62.6,41.87
2018,3,14,7,45,496.0,65.5,3.3,0.15,193.0,104.61,65.71
2018,3,14,8,0,692.0,68.0,3.6,0.6,267.0,168.5,112.3
2018,3,14,8,15,740.5,73.0,3.8,0.9,323.0,225.27,163.57
2018,3,14,8,30,789.0,78.0,4.0,1.2,379.0,288.66,222.48
2018,3,14,8,45,816.5,82.0,4.2,1.5,430.5,346.72,277.65
2018,3,14,9,0,844.0,86.0,4.4,1.8,482.0,406.62,333.61
2018,3,14,9,15,873.0,87.0,4.5,1.95,532.5,465.76,387.79
2018,3,14,9,30,902.0,88.0,4.6,2.1,583.0,526.19,441.72
2018,3,14,9,45,810.0,119.5,4.65,2.25,589.0,553.06,466.17
2018,3,14,10,0,718.0,151.0,4.7,2.4,595.0,569.07,480.24
2018,3,14,10,15,704.5,165.5,4.75,2.55,621.0,608.18,512.67
2018,3,14,10,30,691.0,180.0,4.8,2.7,647.0,644.37,541.86
2018,3,14,10,45,750.5,168.0,4.9,2.85,694.0,702.46,589.52
2018,3,14,11,0,810.0,156.0,5.0,3.0,741.0,761.2,637.03
2018,3,14,11,15,832.5,150.5,5.0,3.1,766.5,800.1,666.07
2018,3,14,11,30,855.0,145.0,5.0,3.2,792.0,837.42,693.76
2018,3,14,11,45,681.0,211.0,5.05,3.35,731.5,786.86,652.99
2018,3,14,12,0,507.0,277.0,5.1,3.5,671.0,722.34,598.32
2018,3,14,12,15,456.0,290.0,5.1,3.6,645.5,703.1,582.15
2018,3,14,12,30,405.0,303.0,5.1,3.7,620.0,680.57,563.09
2018,3,14,12,45,500.0,271.0,5.15,3.85,660.5,737.51,610.62
2018,3,14,13,0,595.0,239.0,5.2,4.0,701.0,795.67,658.22
2018,3,14,13,15,675.5,212.5,5.15,4.1,729.0,843.02,696.2
2018,3,14,13,30,756.0,186.0,5.1,4.2,757.0,886.92,729.36
2018,3,14,13,45,855.0,145.5,5.1,4.35,775.0,924.3,757.64
2018,3,14,14,0,954.0,105.0,5.1,4.5,793.0,954.37,780.47
2018,3,14,14,15,956.0,99.5,5.1,4.45,766.5,938.07,769.29
2018,3,14,14,30,958.0,94.0,5.1,4.4,740.0,918.03,755.69
2018,3,14,14,45,944.0,92.5,5.1,4.35,701.5,885.62,732.74
2018,3,14,15,0,930.0,91.0,5.1,4.3,663.0,850.43,707.64
2018,3,14,15,15,914.0,88.5,5.0,4.1,619.5,810.03,678.16
2018,3,14,15,30,898.0,86.0,4.9,3.9,576.0,771.97,650.32
2018,3,14,15,45,875.0,83.5,4.8,3.7,527.0,722.39,613.08
2018,3,14,16,0,852.0,81.0,4.7,3.5,478.0,671.68,574.12
2018,3,14,16,15,758.5,86.0,4.45,3.15,410.0,584.25,501.8
2018,3,14,16,30,665.0,91.0,4.2,2.8,342.0,505.25,434.99
2018,3,14,16,45,623.5,83.5,3.95,2.5,291.5,444.01,382.1
2018,3,14,17,0,582.0,76.0,3.7,2.2,241.0,385.08,329.67
2018,3,14,17,15,459.5,67.5,3.3,1.45,181.0,292.05,247.51
2018,3,14,17,30,337.0,59.0,2.9,0.7,121.0,209.7,173.66
2018,3,14,17,45,232.0,43.5,2.5,-0.05,79.5,139.56,110.15
2018,3,14,18,0,127.0,28.0,2.1,-0.8,38.0,79.57,51.29
2018,3,14,18,15,66.0,15.0,2.1,-0.8,20.0,29.65,0.0
2018,3,14,18,30,5.0,2.0,2.1,-0.8,2.0,0.0,0.0
2018,3,14,18,45,2.5,1.0,2.0,-1.35,1.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
