Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,15,0.0,0.0,1.65,-2.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-3.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.7,0.0,0.0,0.0
2018,3,15,6,15,18.0,3.0,3.25,-2.2,2.5,0.0,0.0
2018,3,15,6,30,36.0,6.0,3.5,-1.7,5.0,0.0,0.0
2018,3,15,6,45,167.0,20.0,3.75,-1.25,33.0,19.66,0.0
2018,3,15,7,0,298.0,34.0,4.0,-0.8,61.0,27.85,17.88
2018,3,15,7,15,406.0,44.5,4.05,0.0,107.5,34.27,25.77
2018,3,15,7,30,514.0,55.0,4.1,0.8,154.0,66.84,38.77
2018,3,15,7,45,580.0,63.0,4.2,1.55,207.0,112.92,68.78
2018,3,15,8,0,646.0,71.0,4.3,2.3,260.0,166.6,112.28
2018,3,15,8,15,692.0,76.5,4.7,3.3,313.5,220.83,160.91
2018,3,15,8,30,738.0,82.0,5.1,4.3,367.0,279.68,215.05
2018,3,15,8,45,770.5,86.0,5.45,5.35,419.0,338.52,269.5
2018,3,15,9,0,803.0,90.0,5.8,6.4,471.0,397.98,323.59
2018,3,15,9,15,830.5,91.5,5.95,7.15,519.5,454.92,374.61
2018,3,15,9,30,858.0,93.0,6.1,7.9,568.0,513.08,425.27
2018,3,15,9,45,880.5,93.0,6.25,8.65,611.5,567.93,471.91
2018,3,15,10,0,903.0,93.0,6.4,9.4,655.0,622.77,517.3
2018,3,15,10,15,910.5,96.0,6.4,10.0,689.5,670.51,555.69
2018,3,15,10,30,918.0,99.0,6.4,10.6,724.0,716.39,591.61
2018,3,15,10,45,924.0,101.5,6.35,11.2,752.0,758.62,622.18
2018,3,15,11,0,930.0,104.0,6.3,11.8,780.0,798.45,650.13
2018,3,15,11,15,934.0,105.5,6.3,12.3,800.5,833.13,674.3
2018,3,15,11,30,938.0,107.0,6.3,12.8,821.0,864.91,696.16
2018,3,15,11,45,938.0,108.5,6.3,13.25,832.0,890.35,713.31
2018,3,15,12,0,938.0,110.0,6.3,13.7,843.0,912.44,727.98
2018,3,15,12,15,936.5,111.5,6.3,14.05,846.0,929.8,739.49
2018,3,15,12,30,935.0,113.0,6.3,14.4,849.0,943.61,748.49
2018,3,15,12,45,932.0,113.5,6.3,14.75,844.0,951.46,753.24
2018,3,15,13,0,929.0,114.0,6.3,15.1,839.0,955.67,755.5
2018,3,15,13,15,923.5,114.5,6.3,15.25,825.5,954.02,754.24
2018,3,15,13,30,918.0,115.0,6.3,15.4,812.0,948.77,750.55
2018,3,15,13,45,688.5,172.0,6.25,15.55,687.0,811.14,648.82
2018,3,15,14,0,459.0,229.0,6.2,15.7,562.0,661.97,532.61
2018,3,15,14,15,337.5,250.0,6.15,15.75,489.5,565.41,456.14
2018,3,15,14,30,216.0,271.0,6.1,15.8,417.0,481.1,387.49
2018,3,15,14,45,252.5,257.5,6.0,15.8,420.0,493.19,398.79
2018,3,15,15,0,289.0,244.0,5.9,15.8,423.0,502.59,407.69
2018,3,15,15,15,294.5,227.5,5.75,15.65,399.5,481.62,392.2
2018,3,15,15,30,300.0,211.0,5.6,15.5,376.0,459.22,375.51
2018,3,15,15,45,314.5,192.5,5.4,15.35,352.0,439.5,360.88
2018,3,15,16,0,329.0,174.0,5.2,15.2,328.0,417.66,344.25
2018,3,15,16,15,308.0,150.5,4.9,14.75,282.0,365.51,302.57
2018,3,15,16,30,287.0,127.0,4.6,14.3,236.0,314.1,260.76
2018,3,15,16,45,258.0,109.5,4.3,13.85,197.0,266.36,220.91
2018,3,15,17,0,229.0,92.0,4.0,13.4,158.0,220.67,181.98
2018,3,15,17,15,289.0,74.0,3.85,12.75,139.5,222.97,182.17
2018,3,15,17,30,349.0,56.0,3.7,12.1,121.0,211.18,168.42
2018,3,15,17,45,290.0,44.0,3.5,11.45,86.5,159.88,121.61
2018,3,15,18,0,231.0,32.0,3.3,10.8,52.0,114.85,73.89
2018,3,15,18,15,127.0,18.5,3.3,10.8,28.0,47.05,0.0
2018,3,15,18,30,23.0,5.0,3.3,10.8,4.0,0.0,0.0
2018,3,15,18,45,11.5,2.5,3.35,10.4,2.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,6,15,9.0,2.5,1.7,6.1,2.5,0.0,0.0
2018,3,16,6,30,18.0,5.0,1.9,6.7,5.0,4.91,0.0
2018,3,16,6,45,104.0,23.0,2.05,7.35,32.0,18.52,0.0
2018,3,16,7,0,190.0,41.0,2.2,8.0,59.0,32.34,21.42
2018,3,16,7,15,294.0,56.0,2.45,8.6,104.5,42.92,32.64
2018,3,16,7,30,398.0,71.0,2.7,9.2,150.0,76.74,48.58
2018,3,16,7,45,476.5,81.0,2.95,9.8,203.0,119.95,76.88
2018,3,16,8,0,555.0,91.0,3.2,10.4,256.0,172.91,118.23
2018,3,16,8,15,549.0,100.5,3.35,10.8,289.5,214.16,156.15
2018,3,16,8,30,543.0,110.0,3.5,11.2,323.0,254.33,193.79
2018,3,16,8,45,538.5,127.5,3.6,11.55,362.0,300.53,235.79
2018,3,16,9,0,534.0,145.0,3.7,11.9,401.0,346.32,276.33
2018,3,16,9,15,571.0,151.0,3.8,12.25,448.5,398.41,320.62
2018,3,16,9,30,608.0,157.0,3.9,12.6,496.0,454.31,367.04
2018,3,16,9,45,716.0,138.5,3.95,12.9,566.5,526.22,425.69
2018,3,16,10,0,824.0,120.0,4.0,13.2,637.0,606.66,489.96
2018,3,16,10,15,885.0,107.0,4.0,13.45,690.0,669.34,539.13
2018,3,16,10,30,946.0,94.0,4.0,13.7,743.0,733.6,588.47
2018,3,16,10,45,960.0,93.5,4.0,13.95,774.5,779.47,620.54
2018,3,16,11,0,974.0,93.0,4.0,14.2,806.0,823.37,650.91
2018,3,16,11,15,981.5,92.5,4.0,14.45,827.5,859.97,675.72
2018,3,16,11,30,989.0,92.0,4.0,14.7,849.0,893.7,698.35
2018,3,16,11,45,954.0,108.5,3.95,14.95,848.0,906.82,706.01
2018,3,16,12,0,919.0,125.0,3.9,15.2,847.0,914.96,710.37
2018,3,16,12,15,802.0,177.0,3.85,15.4,809.0,891.4,692.63
2018,3,16,12,30,685.0,229.0,3.8,15.6,771.0,855.16,665.78
2018,3,16,12,45,846.0,157.5,3.8,15.75,823.5,929.09,718.49
2018,3,16,13,0,1007.0,86.0,3.8,15.9,876.0,998.35,765.91
2018,3,16,13,15,1006.0,84.5,3.75,16.0,863.0,998.45,765.18
2018,3,16,13,30,1005.0,83.0,3.7,16.1,850.0,994.62,762.47
2018,3,16,13,45,1003.0,80.5,3.7,16.15,828.5,984.87,756.36
2018,3,16,14,0,1001.0,78.0,3.7,16.2,807.0,971.25,747.76
2018,3,16,14,15,957.0,89.5,3.65,16.2,765.0,933.07,721.95
2018,3,16,14,30,913.0,101.0,3.6,16.2,723.0,892.66,694.65
2018,3,16,14,45,887.0,102.5,3.5,16.15,681.5,854.39,668.59
2018,3,16,15,0,861.0,104.0,3.4,16.1,640.0,819.09,644.51
2018,3,16,15,15,862.5,96.0,3.15,15.75,602.5,787.69,623.05
2018,3,16,15,30,864.0,88.0,2.9,15.4,565.0,753.16,599.14
2018,3,16,15,45,880.5,77.5,2.7,15.1,528.0,719.12,575.6
2018,3,16,16,0,897.0,67.0,2.5,14.8,491.0,685.5,552.12
2018,3,16,16,15,846.0,68.5,2.25,14.0,433.5,623.05,505.42
2018,3,16,16,30,795.0,70.0,2.0,13.2,376.0,558.37,455.13
2018,3,16,16,45,765.0,63.5,1.75,12.45,323.0,498.35,407.06
2018,3,16,17,0,735.0,57.0,1.5,11.7,270.0,439.3,357.82
2018,3,16,17,15,692.5,50.0,1.5,10.75,218.5,375.46,303.73
2018,3,16,17,30,650.0,43.0,1.5,9.8,167.0,314.6,249.43
2018,3,16,17,45,538.5,36.0,1.5,8.85,117.0,233.61,177.74
2018,3,16,18,0,427.0,29.0,1.5,7.9,67.0,167.72,110.9
2018,3,16,18,15,245.5,18.0,1.5,7.9,36.5,73.92,0.0
2018,3,16,18,30,64.0,7.0,1.5,7.9,6.0,0.0,0.0
2018,3,16,18,45,32.0,3.5,1.6,7.15,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.15,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,1.8,2.0,1.97,0.0
2018,3,17,6,45,10.0,16.0,1.1,2.45,17.0,15.18,0.0
2018,3,17,7,0,20.0,30.0,1.2,3.1,32.0,27.92,18.54
2018,3,17,7,15,16.5,26.0,1.15,3.85,28.5,25.3,17.44
2018,3,17,7,30,13.0,22.0,1.1,4.6,25.0,22.08,13.42
2018,3,17,7,45,17.5,35.0,1.0,5.35,40.0,36.02,25.43
2018,3,17,8,0,22.0,48.0,0.9,6.1,55.0,50.14,37.59
2018,3,17,8,15,25.5,59.5,1.0,7.1,69.0,63.18,48.73
2018,3,17,8,30,29.0,71.0,1.1,8.1,83.0,76.67,60.15
2018,3,17,8,45,171.5,124.5,1.2,9.05,206.5,175.72,140.98
2018,3,17,9,0,314.0,178.0,1.3,10.0,330.0,292.62,235.03
2018,3,17,9,15,339.5,165.0,1.6,10.7,344.0,310.43,250.35
2018,3,17,9,30,365.0,152.0,1.9,11.4,358.0,329.88,267.39
2018,3,17,9,45,223.5,180.0,2.2,12.15,309.0,297.9,241.38
2018,3,17,10,0,82.0,208.0,2.5,12.9,260.0,250.47,201.33
2018,3,17,10,15,167.0,264.5,2.8,12.8,377.5,365.86,294.43
2018,3,17,10,30,252.0,321.0,3.1,12.7,495.0,489.79,391.51
2018,3,17,10,45,323.5,298.0,3.45,12.6,530.5,530.12,424.49
2018,3,17,11,0,395.0,275.0,3.8,12.5,566.0,577.94,463.6
2018,3,17,11,15,228.0,294.0,3.85,12.7,463.0,477.55,382.44
2018,3,17,11,30,61.0,313.0,3.9,12.9,360.0,360.9,286.95
2018,3,17,11,45,47.0,302.5,3.95,13.1,339.0,341.18,271.19
2018,3,17,12,0,33.0,292.0,4.0,13.3,318.0,320.51,254.32
2018,3,17,12,15,330.5,251.0,4.05,13.9,514.0,557.9,447.19
2018,3,17,12,30,628.0,210.0,4.1,14.5,710.0,787.38,622.96
2018,3,17,12,45,779.0,157.5,4.15,15.1,774.0,871.86,681.8
2018,3,17,13,0,930.0,105.0,4.2,15.7,838.0,952.65,737.38
2018,3,17,13,15,927.0,104.0,4.15,16.2,825.0,951.41,734.63
2018,3,17,13,30,924.0,103.0,4.1,16.7,812.0,946.55,730.12
2018,3,17,13,45,918.0,102.0,4.0,17.15,790.5,935.43,721.27
2018,3,17,14,0,912.0,101.0,3.9,17.6,769.0,920.84,710.2
2018,3,17,14,15,902.0,100.0,3.8,17.85,739.5,899.42,695.03
2018,3,17,14,30,892.0,99.0,3.7,18.1,710.0,874.9,677.83
2018,3,17,14,45,762.5,136.5,3.6,18.35,640.0,798.81,623.86
2018,3,17,15,0,633.0,174.0,3.5,18.6,570.0,717.22,564.56
2018,3,17,15,15,564.5,181.0,3.35,18.6,517.0,650.66,515.11
2018,3,17,15,30,496.0,188.0,3.2,18.6,464.0,590.11,469.19
2018,3,17,15,45,448.0,182.0,3.05,18.6,415.0,532.61,425.58
2018,3,17,16,0,400.0,176.0,2.9,18.6,366.0,477.11,382.81
2018,3,17,16,15,433.5,148.0,2.6,18.05,333.5,451.51,364.45
2018,3,17,16,30,467.0,120.0,2.3,17.5,301.0,421.49,341.66
2018,3,17,16,45,506.0,98.0,2.0,16.9,268.5,396.74,321.82
2018,3,17,17,0,545.0,76.0,1.7,16.3,236.0,370.05,298.84
2018,3,17,17,15,514.0,65.5,1.65,15.55,192.0,316.81,253.67
2018,3,17,17,30,483.0,55.0,1.6,14.8,148.0,265.74,208.48
2018,3,17,17,45,367.5,44.5,1.55,14.0,102.5,188.35,141.98
2018,3,17,18,0,252.0,34.0,1.5,13.2,57.0,124.16,82.53
2018,3,17,18,15,140.0,19.5,1.5,13.2,31.0,51.45,0.0
2018,3,17,18,30,28.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,17,18,45,14.0,2.5,1.55,12.9,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,3,18,6,15,19.0,4.5,2.9,5.4,4.5,0.0,0.0
2018,3,18,6,30,38.0,9.0,3.0,5.6,9.0,8.85,0.0
2018,3,18,6,45,86.0,16.5,3.05,5.75,23.5,12.77,0.0
2018,3,18,7,0,134.0,24.0,3.1,5.9,38.0,18.01,9.97
2018,3,18,7,15,67.0,22.0,3.2,6.4,29.0,18.49,11.08
2018,3,18,7,30,0.0,20.0,3.3,6.9,20.0,19.29,11.22
2018,3,18,7,45,5.5,46.0,3.4,7.35,47.5,45.07,33.59
2018,3,18,8,0,11.0,72.0,3.5,7.8,75.0,71.13,55.99
2018,3,18,8,15,233.0,99.0,3.5,8.4,192.0,145.0,111.18
2018,3,18,8,30,455.0,126.0,3.5,9.0,309.0,247.32,192.63
2018,3,18,8,45,608.0,114.0,3.5,9.6,391.5,316.69,250.06
2018,3,18,9,0,761.0,102.0,3.5,10.2,474.0,400.83,320.24
2018,3,18,9,15,719.5,122.5,3.45,10.7,501.0,443.39,357.72
2018,3,18,9,30,678.0,143.0,3.4,11.2,528.0,480.52,389.16
2018,3,18,9,45,575.0,187.5,3.35,11.7,530.5,500.5,404.98
2018,3,18,10,0,472.0,232.0,3.3,12.2,533.0,510.82,411.79
2018,3,18,10,15,376.5,267.0,3.2,12.6,515.0,504.65,405.18
2018,3,18,10,30,281.0,302.0,3.1,13.0,497.0,491.67,392.62
2018,3,18,10,45,299.0,316.0,3.05,13.35,531.0,531.49,422.56
2018,3,18,11,0,317.0,330.0,3.0,13.7,565.0,571.84,452.16
2018,3,18,11,15,605.0,229.0,2.9,14.0,692.0,714.17,563.81
2018,3,18,11,30,893.0,128.0,2.8,14.3,819.0,859.55,668.76
2018,3,18,11,45,936.0,111.5,2.7,14.55,845.5,901.32,694.88
2018,3,18,12,0,979.0,95.0,2.6,14.8,872.0,941.25,720.22
2018,3,18,12,15,982.5,94.0,2.55,15.0,877.0,960.74,731.94
2018,3,18,12,30,986.0,93.0,2.5,15.2,882.0,976.63,741.43
2018,3,18,12,45,988.5,91.5,2.4,15.35,878.5,987.39,747.18
2018,3,18,13,0,991.0,90.0,2.3,15.5,875.0,994.36,750.48
2018,3,18,13,15,988.0,89.5,2.2,15.6,861.5,993.59,748.88
2018,3,18,13,30,985.0,89.0,2.1,15.7,848.0,988.96,744.9
2018,3,18,13,45,980.5,87.5,2.0,15.75,826.5,978.09,737.05
2018,3,18,14,0,976.0,86.0,1.9,15.8,805.0,963.48,726.9
2018,3,18,14,15,968.5,85.5,1.8,15.75,776.0,943.73,713.73
2018,3,18,14,30,961.0,85.0,1.7,15.7,747.0,920.57,698.39
2018,3,18,14,45,951.0,83.0,1.65,15.65,710.0,890.37,678.99
2018,3,18,15,0,941.0,81.0,1.6,15.6,673.0,857.19,657.59
2018,3,18,15,15,926.5,79.5,1.55,15.45,630.5,818.3,632.37
2018,3,18,15,30,912.0,78.0,1.5,15.3,588.0,777.15,605.38
2018,3,18,15,45,892.5,75.5,1.5,15.15,539.5,729.29,573.76
2018,3,18,16,0,873.0,73.0,1.5,15.0,491.0,680.09,540.61
2018,3,18,16,15,845.5,69.5,1.4,14.5,438.5,627.41,502.45
2018,3,18,16,30,818.0,66.0,1.3,14.0,386.0,570.64,459.41
2018,3,18,16,45,778.0,62.0,1.2,13.5,331.5,506.76,409.38
2018,3,18,17,0,738.0,58.0,1.1,13.0,277.0,444.73,358.87
2018,3,18,17,15,673.5,52.5,1.1,12.0,222.0,372.28,299.11
2018,3,18,17,30,609.0,47.0,1.1,11.0,167.0,304.95,240.92
2018,3,18,17,45,499.5,39.0,1.1,10.05,117.5,228.38,173.93
2018,3,18,18,0,390.0,31.0,1.1,9.1,68.0,160.45,109.32
2018,3,18,18,15,224.0,18.5,1.1,9.1,37.0,70.22,0.0
2018,3,18,18,30,58.0,6.0,1.1,9.1,6.0,5.9,0.0
2018,3,18,18,45,29.0,3.0,1.2,8.5,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,19,6,15,1.0,1.5,1.15,7.2,1.5,0.0,0.0
2018,3,19,6,30,2.0,3.0,1.3,7.4,3.0,2.95,0.0
2018,3,19,6,45,1.0,6.5,1.4,7.6,6.5,6.26,0.0
2018,3,19,7,0,0.0,10.0,1.5,7.8,10.0,9.64,2.74
2018,3,19,7,15,0.0,14.0,1.6,8.15,14.0,13.5,6.54
2018,3,19,7,30,0.0,18.0,1.7,8.5,18.0,17.36,9.48
2018,3,19,7,45,0.0,25.0,1.8,8.8,25.0,24.12,15.45
2018,3,19,8,0,0.0,32.0,1.9,9.1,32.0,30.89,21.34
2018,3,19,8,15,0.0,35.0,2.05,9.5,35.0,33.79,23.78
2018,3,19,8,30,0.0,38.0,2.2,9.9,38.0,36.69,26.16
2018,3,19,8,45,7.5,86.5,2.3,10.35,90.0,86.18,68.18
2018,3,19,9,0,15.0,135.0,2.4,10.8,142.0,135.8,109.45
2018,3,19,9,15,74.5,192.0,2.35,11.2,234.0,217.67,176.4
2018,3,19,9,30,134.0,249.0,2.3,11.6,326.0,306.91,247.87
2018,3,19,9,45,131.5,271.5,2.3,12.0,351.5,335.38,269.61
2018,3,19,10,0,129.0,294.0,2.3,12.4,377.0,363.56,290.95
2018,3,19,10,15,87.5,287.5,2.2,12.85,345.0,336.27,268.03
2018,3,19,10,30,46.0,281.0,2.1,13.3,313.0,306.38,243.03
2018,3,19,10,45,33.0,271.5,2.0,13.7,295.0,290.48,229.67
2018,3,19,11,0,20.0,262.0,1.9,14.1,277.0,270.35,212.95
2018,3,19,11,15,45.5,307.5,1.85,14.6,342.5,340.54,267.35
2018,3,19,11,30,71.0,353.0,1.8,15.1,408.0,409.85,319.38
2018,3,19,11,45,386.0,274.5,1.75,15.6,582.0,613.41,478.12
2018,3,19,12,0,701.0,196.0,1.7,16.1,756.0,816.38,625.39
2018,3,19,12,15,764.5,174.5,1.7,16.45,787.5,863.56,654.5
2018,3,19,12,30,828.0,153.0,1.7,16.8,819.0,906.74,682.22
2018,3,19,12,45,582.0,251.5,1.7,17.15,718.5,800.39,606.43
2018,3,19,13,0,336.0,350.0,1.7,17.5,618.0,677.02,513.91
2018,3,19,13,15,214.5,360.0,1.65,17.7,530.0,571.83,436.62
2018,3,19,13,30,93.0,370.0,1.6,17.9,442.0,465.38,355.99
2018,3,19,13,45,126.0,364.0,1.55,18.05,459.0,498.42,381.89
2018,3,19,14,0,159.0,358.0,1.5,18.2,476.0,521.81,399.74
2018,3,19,14,15,135.5,343.0,1.5,18.2,441.0,484.44,372.27
2018,3,19,14,30,112.0,328.0,1.5,18.2,406.0,438.2,338.51
2018,3,19,14,45,96.5,303.5,1.55,18.15,368.0,397.53,308.99
2018,3,19,15,0,81.0,279.0,1.6,18.1,330.0,357.13,279.15
2018,3,19,15,15,42.5,217.0,1.55,18.0,243.5,257.64,202.46
2018,3,19,15,30,4.0,155.0,1.5,17.9,157.0,155.92,121.74
2018,3,19,15,45,66.0,172.0,1.5,17.85,204.0,224.73,179.3
2018,3,19,16,0,128.0,189.0,1.5,17.8,251.0,292.42,234.25
2018,3,19,16,15,90.5,171.0,1.35,17.3,212.5,237.39,190.29
2018,3,19,16,30,53.0,153.0,1.2,16.8,174.0,192.82,154.51
2018,3,19,16,45,28.5,117.0,1.05,16.35,128.0,137.74,109.8
2018,3,19,17,0,4.0,81.0,0.9,15.9,82.0,81.93,63.59
2018,3,19,17,15,2.0,66.5,0.9,15.3,67.0,66.43,50.71
2018,3,19,17,30,0.0,52.0,0.9,14.7,52.0,51.11,37.61
2018,3,19,17,45,0.0,37.5,0.9,14.15,37.5,36.62,24.97
2018,3,19,18,0,0.0,23.0,0.9,13.6,23.0,22.21,11.84
2018,3,19,18,15,0.0,12.5,0.9,13.6,12.5,12.06,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.6,2.0,1.97,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.45,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.3,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.4,2.0,1.97,0.0
2018,3,20,6,45,29.0,10.5,2.2,11.5,14.0,9.09,0.0
2018,3,20,7,0,58.0,19.0,2.6,11.6,26.0,16.13,8.28
2018,3,20,7,15,106.5,30.0,2.85,11.55,50.5,25.62,17.2
2018,3,20,7,30,155.0,41.0,3.1,11.5,75.0,42.81,25.69
2018,3,20,7,45,77.5,37.0,3.35,11.4,54.0,42.84,27.91
2018,3,20,8,0,0.0,33.0,3.6,11.3,33.0,31.85,21.93
2018,3,20,8,15,0.0,44.5,3.65,11.25,44.5,42.98,31.47
2018,3,20,8,30,0.0,56.0,3.7,11.2,56.0,54.11,40.92
2018,3,20,8,45,0.0,72.0,3.8,11.1,72.0,69.61,53.99
2018,3,20,9,0,0.0,88.0,3.9,11.0,88.0,85.1,66.93
2018,3,20,9,15,0.0,113.0,3.8,11.1,113.0,109.1,86.83
2018,3,20,9,30,0.0,138.0,3.7,11.2,138.0,133.18,106.56
2018,3,20,9,45,0.0,141.5,3.65,11.25,141.5,136.72,109.15
2018,3,20,10,0,0.0,145.0,3.6,11.3,145.0,140.25,111.76
2018,3,20,10,15,1.0,151.5,3.5,11.5,152.0,147.32,117.25
2018,3,20,10,30,2.0,158.0,3.4,11.7,159.0,154.49,122.81
2018,3,20,10,45,2.5,159.5,3.25,11.9,161.0,156.52,124.16
2018,3,20,11,0,3.0,161.0,3.1,12.1,163.0,158.57,125.56
2018,3,20,11,15,5.0,175.5,3.05,12.35,179.0,174.55,138.3
2018,3,20,11,30,7.0,190.0,3.0,12.6,195.0,190.71,151.09
2018,3,20,11,45,6.0,180.5,2.9,12.85,185.0,180.85,142.85
2018,3,20,12,0,5.0,171.0,2.8,13.1,175.0,170.88,134.61
2018,3,20,12,15,5.5,178.0,2.8,13.1,182.5,178.44,140.68
2018,3,20,12,30,6.0,185.0,2.8,13.1,190.0,186.02,146.75
2018,3,20,12,45,4.0,168.0,2.8,13.15,171.5,167.54,131.82
2018,3,20,13,0,2.0,151.0,2.8,13.2,153.0,149.0,116.85
2018,3,20,13,15,2.5,149.0,2.9,13.0,151.0,147.54,115.9
2018,3,20,13,30,3.0,147.0,3.0,12.8,149.0,146.07,114.92
2018,3,20,13,45,3.0,143.5,3.1,12.6,145.5,142.64,112.35
2018,3,20,14,0,3.0,140.0,3.2,12.4,142.0,139.19,109.78
2018,3,20,14,15,2.5,144.0,3.35,12.05,145.5,142.77,113.01
2018,3,20,14,30,2.0,148.0,3.5,11.7,149.0,146.4,116.32
2018,3,20,14,45,2.5,150.5,3.65,11.35,152.0,149.45,119.24
2018,3,20,15,0,3.0,153.0,3.8,11.0,155.0,152.54,122.24
2018,3,20,15,15,1.5,111.5,3.95,10.7,112.5,109.62,86.97
2018,3,20,15,30,0.0,70.0,4.1,10.4,70.0,67.7,52.0
2018,3,20,15,45,0.5,73.0,4.2,10.1,73.0,70.95,55.04
2018,3,20,16,0,1.0,76.0,4.3,9.8,76.0,74.17,58.05
2018,3,20,16,15,0.5,65.5,4.35,9.4,65.5,63.63,49.29
2018,3,20,16,30,0.0,55.0,4.4,9.0,55.0,53.14,40.47
2018,3,20,16,45,68.0,48.5,4.5,8.55,69.0,88.68,72.6
2018,3,20,17,0,136.0,42.0,4.6,8.1,83.0,122.47,102.15
2018,3,20,17,15,257.0,56.5,4.6,7.6,115.5,189.35,158.42
2018,3,20,17,30,378.0,71.0,4.6,7.1,148.0,242.96,199.5
2018,3,20,17,45,278.0,56.5,4.65,6.65,104.0,172.38,136.12
2018,3,20,18,0,178.0,42.0,4.7,6.2,60.0,112.93,81.24
2018,3,20,18,15,97.0,24.0,4.7,6.2,33.0,53.9,0.0
2018,3,20,18,30,16.0,6.0,4.7,6.2,6.0,8.83,0.0
2018,3,20,18,45,8.0,3.0,4.8,5.35,3.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.15,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,2.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,1.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.0,0.85,-0.3,2.0,0.0,0.0
2018,3,21,6,30,3.0,4.0,0.8,-0.1,4.0,3.93,0.0
2018,3,21,6,45,1.5,10.0,0.8,0.05,10.0,9.64,0.59
2018,3,21,7,0,0.0,16.0,0.8,0.2,16.0,15.43,8.35
2018,3,21,7,15,0.0,24.5,0.8,0.45,24.5,23.64,15.37
2018,3,21,7,30,0.0,33.0,0.8,0.7,33.0,31.85,22.93
2018,3,21,7,45,0.0,51.0,0.8,0.9,51.0,49.27,38.58
2018,3,21,8,0,0.0,69.0,0.8,1.1,69.0,66.55,53.88
2018,3,21,8,15,1.5,99.5,0.95,1.3,100.0,95.6,79.19
2018,3,21,8,30,3.0,130.0,1.1,1.5,131.0,124.96,104.31
2018,3,21,8,45,62.5,169.0,1.25,1.75,200.0,182.23,151.95
2018,3,21,9,0,122.0,208.0,1.4,2.0,269.0,246.94,205.67
2018,3,21,9,15,137.0,236.5,1.55,2.25,311.5,288.73,240.14
2018,3,21,9,30,152.0,265.0,1.7,2.5,354.0,332.15,275.61
2018,3,21,9,45,106.0,270.5,1.85,2.7,334.5,320.15,265.22
2018,3,21,10,0,60.0,276.0,2.0,2.9,315.0,303.84,251.04
2018,3,21,10,15,66.5,299.0,2.15,3.15,344.5,334.34,275.55
2018,3,21,10,30,73.0,322.0,2.3,3.4,374.0,365.47,300.15
2018,3,21,10,45,57.5,318.0,2.45,3.65,360.0,354.42,290.43
2018,3,21,11,0,42.0,314.0,2.6,3.9,346.0,341.91,279.66
2018,3,21,11,15,52.5,334.0,2.75,4.15,375.0,372.87,304.44
2018,3,21,11,30,63.0,354.0,2.9,4.4,404.0,404.54,329.43
2018,3,21,11,45,116.5,376.0,3.05,4.65,469.5,480.67,390.61
2018,3,21,12,0,170.0,398.0,3.2,4.9,535.0,554.22,448.66
2018,3,21,12,15,163.0,401.5,3.3,5.05,533.5,556.78,449.94
2018,3,21,12,30,156.0,405.0,3.4,5.2,532.0,558.52,451.04
2018,3,21,12,45,167.5,403.0,3.5,5.4,538.5,570.45,460.67
2018,3,21,13,0,179.0,401.0,3.6,5.6,545.0,581.83,469.87
2018,3,21,13,15,140.5,382.5,3.65,5.75,494.5,529.22,428.31
2018,3,21,13,30,102.0,364.0,3.7,5.9,444.0,467.23,379.32
2018,3,21,13,45,103.5,333.0,3.8,6.0,412.0,436.05,355.82
2018,3,21,14,0,105.0,302.0,3.9,6.1,380.0,413.05,338.41
2018,3,21,14,15,57.5,252.5,3.95,6.15,295.0,308.99,253.92
2018,3,21,14,30,10.0,203.0,4.0,6.2,210.0,208.97,170.8
2018,3,21,14,45,41.5,226.0,4.05,6.25,253.0,266.66,220.14
2018,3,21,15,0,73.0,249.0,4.1,6.3,296.0,317.42,263.07
2018,3,21,15,15,55.0,234.5,4.1,6.2,268.5,286.61,237.69
2018,3,21,15,30,37.0,220.0,4.1,6.1,241.0,256.71,213.09
2018,3,21,15,45,83.0,206.5,4.05,6.0,248.5,275.24,230.7
2018,3,21,16,0,129.0,193.0,4.0,5.9,256.0,297.78,251.2
2018,3,21,16,15,123.0,171.5,3.95,5.65,226.5,265.91,225.03
2018,3,21,16,30,117.0,150.0,3.9,5.4,197.0,234.14,198.64
2018,3,21,16,45,141.5,132.5,3.85,5.15,181.5,224.09,190.65
2018,3,21,17,0,166.0,115.0,3.8,4.9,166.0,211.44,179.66
2018,3,21,17,15,130.0,93.5,3.8,4.55,128.5,163.74,137.58
2018,3,21,17,30,94.0,72.0,3.8,4.2,91.0,119.33,97.93
2018,3,21,17,45,64.5,50.5,3.75,3.85,62.0,80.54,62.98
2018,3,21,18,0,35.0,29.0,3.7,3.5,33.0,44.17,30.01
2018,3,21,18,15,23.0,17.0,3.7,3.5,19.0,24.8,0.0
2018,3,21,18,30,11.0,5.0,3.7,3.5,5.0,6.94,0.0
2018,3,21,18,45,5.5,2.5,3.8,3.0,2.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.4,-0.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.45,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,22,6,15,67.5,7.5,2.1,-1.85,9.0,0.0,0.0
2018,3,22,6,30,135.0,15.0,2.4,-1.1,18.0,14.74,0.0
2018,3,22,6,45,285.0,26.5,2.7,-0.4,55.5,21.35,9.74
2018,3,22,7,0,435.0,38.0,3.0,0.3,93.0,29.16,20.79
2018,3,22,7,15,490.5,49.5,3.2,0.9,139.5,43.95,28.1
2018,3,22,7,30,546.0,61.0,3.4,1.5,186.0,89.15,52.29
2018,3,22,7,45,564.0,71.0,3.55,2.05,229.0,134.54,87.49
2018,3,22,8,0,582.0,81.0,3.7,2.6,272.0,181.85,129.51
2018,3,22,8,15,470.0,117.0,3.75,3.1,288.0,222.17,172.01
2018,3,22,8,30,358.0,153.0,3.8,3.6,304.0,250.75,202.55
2018,3,22,8,45,549.5,131.5,3.85,4.1,395.5,321.0,260.97
2018,3,22,9,0,741.0,110.0,3.9,4.6,487.0,412.04,337.84
2018,3,22,9,15,833.0,97.0,3.9,5.05,557.0,484.01,399.51
2018,3,22,9,30,925.0,84.0,3.9,5.5,627.0,562.8,465.55
2018,3,22,9,45,939.5,85.0,3.85,6.0,669.5,617.25,510.31
2018,3,22,10,0,954.0,86.0,3.8,6.5,712.0,670.78,553.0
2018,3,22,10,15,963.5,88.0,3.75,6.9,748.0,720.83,591.86
2018,3,22,10,30,973.0,90.0,3.7,7.3,784.0,769.0,626.6
2018,3,22,10,45,980.0,91.0,3.7,7.7,812.5,812.21,656.7
2018,3,22,11,0,987.0,92.0,3.7,8.1,841.0,852.87,684.6
2018,3,22,11,15,988.5,93.0,3.7,8.4,859.5,886.4,707.3
2018,3,22,11,30,990.0,94.0,3.7,8.7,878.0,916.69,727.56
2018,3,22,11,45,991.5,95.0,3.7,9.05,889.5,943.6,745.21
2018,3,22,12,0,993.0,96.0,3.7,9.4,901.0,967.01,760.36
2018,3,22,12,15,993.0,96.5,3.7,9.65,904.5,984.98,771.98
2018,3,22,12,30,993.0,97.0,3.7,9.9,908.0,999.21,781.1
2018,3,22,12,45,990.0,97.5,3.75,10.1,901.5,1006.93,786.29
2018,3,22,13,0,987.0,98.0,3.8,10.3,895.0,1010.8,788.99
2018,3,22,13,15,981.0,98.0,3.85,10.4,879.5,1007.53,787.15
2018,3,22,13,30,975.0,98.0,3.9,10.5,864.0,1000.44,782.83
2018,3,22,13,45,968.0,97.5,3.95,10.6,841.5,988.17,775.02
2018,3,22,14,0,961.0,97.0,4.0,10.7,819.0,972.27,764.79
2018,3,22,14,15,952.5,96.0,4.05,10.65,789.0,950.98,751.23
2018,3,22,14,30,944.0,95.0,4.1,10.6,759.0,926.38,735.35
2018,3,22,14,45,932.0,93.5,4.15,10.55,721.5,895.11,714.58
2018,3,22,15,0,920.0,92.0,4.2,10.5,684.0,861.03,691.9
2018,3,22,15,15,904.5,90.0,4.2,10.35,640.5,821.04,664.52
2018,3,22,15,30,889.0,88.0,4.2,10.2,597.0,778.94,635.29
2018,3,22,15,45,868.5,85.5,4.15,10.0,548.5,735.12,604.19
2018,3,22,16,0,848.0,83.0,4.1,9.8,500.0,685.53,568.22
2018,3,22,16,15,820.0,79.0,3.85,9.4,447.5,628.49,523.96
2018,3,22,16,30,792.0,75.0,3.6,9.0,395.0,571.49,478.18
2018,3,22,16,45,732.5,72.5,3.3,8.55,336.5,499.06,418.42
2018,3,22,17,0,673.0,70.0,3.0,8.1,278.0,432.91,362.08
2018,3,22,17,15,527.5,67.5,2.7,7.2,211.5,329.6,274.3
2018,3,22,17,30,382.0,65.0,2.4,6.3,145.0,238.48,195.36
2018,3,22,17,45,307.5,51.0,2.1,5.4,103.5,176.6,139.74
2018,3,22,18,0,233.0,37.0,1.8,4.5,62.0,122.89,89.62
2018,3,22,18,15,140.0,22.5,1.8,4.5,35.0,65.4,2.56
2018,3,22,18,30,47.0,8.0,1.8,4.5,8.0,16.59,0.0
2018,3,22,18,45,23.5,4.0,1.8,3.8,4.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,6,15,56.0,8.0,1.4,-2.35,9.5,0.0,0.0
2018,3,23,6,30,112.0,16.0,1.6,-1.4,19.0,15.73,0.0
2018,3,23,6,45,258.5,30.0,1.85,-0.5,58.0,24.61,13.4
2018,3,23,7,0,405.0,44.0,2.1,0.4,97.0,34.72,25.95
2018,3,23,7,15,500.5,53.0,2.25,1.25,149.0,49.38,31.22
2018,3,23,7,30,596.0,62.0,2.4,2.1,201.0,96.12,55.78
2018,3,23,7,45,657.0,68.0,2.55,2.95,257.0,146.68,93.43
2018,3,23,8,0,718.0,74.0,2.7,3.8,313.0,204.14,142.46
2018,3,23,8,15,758.5,78.5,2.75,4.4,368.5,263.65,196.62
2018,3,23,8,30,799.0,83.0,2.8,5.0,424.0,324.74,252.5
2018,3,23,8,45,828.5,86.0,2.8,5.6,476.5,383.94,306.29
2018,3,23,9,0,858.0,89.0,2.8,6.2,529.0,445.13,360.26
2018,3,23,9,15,880.0,91.0,2.7,6.65,578.0,503.46,410.28
2018,3,23,9,30,902.0,93.0,2.6,7.1,627.0,563.05,459.47
2018,3,23,9,45,919.0,94.5,2.5,7.6,670.5,618.4,503.54
2018,3,23,10,0,936.0,96.0,2.4,8.1,714.0,673.1,545.52
2018,3,23,10,15,947.5,97.0,2.4,8.5,750.0,722.74,583.06
2018,3,23,10,30,959.0,98.0,2.4,8.9,786.0,770.69,616.94
2018,3,23,10,45,967.0,99.0,2.4,9.3,815.0,814.13,646.24
2018,3,23,11,0,975.0,100.0,2.4,9.7,844.0,855.12,673.45
2018,3,23,11,15,977.0,100.5,2.5,10.0,862.0,888.16,695.87
2018,3,23,11,30,979.0,101.0,2.6,10.3,880.0,918.01,716.06
2018,3,23,11,45,982.0,101.0,2.7,10.6,892.0,944.87,734.17
2018,3,23,12,0,985.0,101.0,2.8,10.9,904.0,968.32,749.96
2018,3,23,12,15,984.5,102.5,2.9,11.1,907.5,986.71,762.61
2018,3,23,12,30,984.0,104.0,3.0,11.3,911.0,1001.4,772.86
2018,3,23,12,45,981.5,104.0,3.05,11.5,905.0,1008.92,777.88
2018,3,23,13,0,979.0,104.0,3.1,11.7,899.0,1012.62,780.49
2018,3,23,13,15,976.5,103.5,3.15,11.8,885.5,1011.96,780.57
2018,3,23,13,30,974.0,103.0,3.2,11.9,872.0,1007.49,778.21
2018,3,23,13,45,949.0,109.0,3.25,12.05,842.0,985.83,763.96
2018,3,23,14,0,924.0,115.0,3.3,12.2,812.0,960.96,747.66
2018,3,23,14,15,927.0,108.0,3.4,12.15,785.0,943.85,737.76
2018,3,23,14,30,930.0,101.0,3.5,12.1,758.0,923.05,725.18
2018,3,23,14,45,927.5,96.0,3.55,12.1,723.5,896.17,707.8
2018,3,23,15,0,925.0,91.0,3.6,12.1,689.0,866.01,688.03
2018,3,23,15,15,838.0,106.5,3.55,11.95,621.5,793.51,636.83
2018,3,23,15,30,751.0,122.0,3.5,11.8,554.0,721.04,584.95
2018,3,23,15,45,806.0,101.0,3.5,11.65,530.0,708.85,578.23
2018,3,23,16,0,861.0,80.0,3.5,11.5,506.0,692.67,568.06
2018,3,23,16,15,835.0,76.0,3.2,11.0,453.5,636.3,525.0
2018,3,23,16,30,809.0,72.0,2.9,10.5,401.0,579.79,480.16
2018,3,23,16,45,774.0,67.5,2.6,10.05,347.0,517.91,429.59
2018,3,23,17,0,739.0,63.0,2.3,9.6,293.0,457.44,378.49
2018,3,23,17,15,680.0,57.5,2.1,8.5,238.0,386.64,318.28
2018,3,23,17,30,621.0,52.0,1.9,7.4,183.0,323.16,261.8
2018,3,23,17,45,522.0,43.5,1.65,6.3,132.0,245.19,192.21
2018,3,23,18,0,423.0,35.0,1.4,5.2,81.0,177.31,129.0
2018,3,23,18,15,248.0,21.5,1.4,5.2,45.0,90.79,16.34
2018,3,23,18,30,73.0,8.0,1.4,5.2,9.0,21.51,0.0
2018,3,23,18,45,36.5,4.0,1.4,4.5,4.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.45,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,6,15,4.5,4.0,1.7,-0.65,4.0,0.0,0.0
2018,3,24,6,30,9.0,8.0,1.8,-0.3,8.0,7.86,0.0
2018,3,24,6,45,4.5,13.5,1.9,0.05,13.5,13.13,4.99
2018,3,24,7,0,0.0,19.0,2.0,0.4,19.0,18.33,11.12
2018,3,24,7,15,12.5,30.5,1.95,0.95,33.5,29.95,20.77
2018,3,24,7,30,25.0,42.0,1.9,1.5,48.0,42.51,31.31
2018,3,24,7,45,61.5,87.0,1.85,2.05,106.5,89.76,71.3
2018,3,24,8,0,98.0,132.0,1.8,2.6,165.0,139.47,113.08
2018,3,24,8,15,105.0,152.5,1.8,3.5,193.0,167.27,136.76
2018,3,24,8,30,112.0,173.0,1.8,4.4,221.0,195.92,160.93
2018,3,24,8,45,75.0,182.5,1.8,5.25,216.5,200.02,164.79
2018,3,24,9,0,38.0,192.0,1.8,6.1,212.0,198.65,163.38
2018,3,24,9,15,52.5,224.0,1.65,6.6,254.0,238.65,195.71
2018,3,24,9,30,67.0,256.0,1.5,7.1,296.0,280.43,228.73
2018,3,24,9,45,52.5,257.5,1.35,7.6,290.0,278.27,225.71
2018,3,24,10,0,38.0,259.0,1.2,8.1,284.0,274.43,221.42
2018,3,24,10,15,56.0,290.5,1.1,8.3,329.5,319.71,256.83
2018,3,24,10,30,74.0,322.0,1.0,8.5,375.0,366.74,292.63
2018,3,24,10,45,52.0,298.5,0.95,8.65,336.5,331.46,263.96
2018,3,24,11,0,30.0,275.0,0.9,8.8,298.0,294.05,233.98
2018,3,24,11,15,15.5,188.0,0.85,8.6,200.0,195.27,155.72
2018,3,24,11,30,1.0,101.0,0.8,8.4,102.0,98.73,77.06
2018,3,24,11,45,0.5,95.5,0.75,8.25,96.0,92.99,72.52
2018,3,24,12,0,0.0,90.0,0.7,8.1,90.0,87.21,67.72
2018,3,24,12,15,0.0,92.0,0.6,7.65,92.0,89.17,69.45
2018,3,24,12,30,0.0,94.0,0.5,7.2,94.0,91.13,71.17
2018,3,24,12,45,0.0,93.0,0.35,6.75,93.0,90.15,70.45
2018,3,24,13,0,0.0,92.0,0.2,6.3,92.0,89.17,69.74
2018,3,24,13,15,0.5,103.0,0.25,6.0,103.5,100.39,79.24
2018,3,24,13,30,1.0,114.0,0.3,5.7,115.0,111.65,88.73
2018,3,24,13,45,0.5,98.5,0.4,5.4,99.0,95.95,75.83
2018,3,24,14,0,0.0,83.0,0.5,5.1,83.0,80.38,62.98
2018,3,24,14,15,0.0,75.0,0.6,4.85,75.0,72.61,56.62
2018,3,24,14,30,0.0,67.0,0.7,4.6,67.0,64.84,50.19
2018,3,24,14,45,0.0,66.0,0.75,4.35,66.0,63.86,49.52
2018,3,24,15,0,0.0,65.0,0.8,4.1,65.0,62.88,48.84
2018,3,24,15,15,0.5,68.5,1.0,3.95,69.0,66.66,52.28
2018,3,24,15,30,1.0,72.0,1.2,3.8,73.0,70.4,55.7
2018,3,24,15,45,0.5,57.5,1.35,3.65,58.0,55.95,43.35
2018,3,24,16,0,0.0,43.0,1.5,3.5,43.0,41.54,30.93
2018,3,24,16,15,0.0,36.0,1.6,3.35,36.0,34.77,25.11
2018,3,24,16,30,0.0,29.0,1.7,3.2,29.0,28.0,19.23
2018,3,24,16,45,11.5,38.5,1.8,3.0,42.0,43.94,33.68
2018,3,24,17,0,23.0,48.0,1.9,2.8,55.0,58.98,47.13
2018,3,24,17,15,11.5,31.5,1.95,2.55,35.0,35.94,26.47
2018,3,24,17,30,0.0,15.0,2.0,2.3,15.0,14.46,7.23
2018,3,24,17,45,0.0,13.0,2.1,2.0,13.0,12.53,5.38
2018,3,24,18,0,0.0,11.0,2.2,1.7,11.0,10.6,3.35
2018,3,24,18,15,0.0,6.0,2.2,1.7,6.0,5.78,0.0
2018,3,24,18,30,0.0,1.0,2.2,1.7,1.0,0.98,0.0
2018,3,24,18,45,0.0,0.5,2.15,1.4,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
