Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,15,0.0,0.0,2.45,-0.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,-0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.65,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,25,6,15,36.5,6.5,2.0,-1.4,8.0,0.0,0.0
2018,3,25,6,30,73.0,13.0,2.1,-1.0,16.0,12.78,0.0
2018,3,25,6,45,145.0,25.0,2.25,-0.6,42.0,19.11,10.38
2018,3,25,7,0,217.0,37.0,2.4,-0.2,68.0,27.63,19.72
2018,3,25,7,15,191.5,40.5,2.35,0.15,76.0,35.63,22.45
2018,3,25,7,30,166.0,44.0,2.3,0.5,84.0,49.79,31.99
2018,3,25,7,45,83.0,59.5,2.25,0.8,79.5,67.3,50.75
2018,3,25,8,0,0.0,75.0,2.2,1.1,75.0,72.25,58.85
2018,3,25,8,15,6.0,110.5,2.3,1.45,113.0,107.12,89.05
2018,3,25,8,30,12.0,146.0,2.4,1.8,151.0,142.81,119.47
2018,3,25,8,45,58.5,185.5,2.5,2.1,215.5,196.95,164.7
2018,3,25,9,0,105.0,225.0,2.6,2.4,280.0,257.73,215.29
2018,3,25,9,15,298.0,213.5,2.7,2.8,388.5,346.26,288.89
2018,3,25,9,30,491.0,202.0,2.8,3.2,497.0,454.98,378.79
2018,3,25,9,45,711.5,148.0,2.95,3.55,607.5,556.85,463.22
2018,3,25,10,0,932.0,94.0,3.1,3.9,718.0,675.42,559.54
2018,3,25,10,15,944.0,95.0,3.15,4.3,754.5,725.16,597.91
2018,3,25,10,30,956.0,96.0,3.2,4.7,791.0,773.26,632.7
2018,3,25,10,45,965.5,97.0,3.25,5.05,820.5,817.6,664.04
2018,3,25,11,0,975.0,98.0,3.3,5.4,850.0,859.6,693.35
2018,3,25,11,15,979.5,99.0,3.35,5.8,870.5,895.02,717.49
2018,3,25,11,30,984.0,100.0,3.4,6.2,891.0,927.38,739.34
2018,3,25,11,45,986.5,100.5,3.45,6.55,903.0,954.31,757.35
2018,3,25,12,0,989.0,101.0,3.5,6.9,915.0,977.79,772.94
2018,3,25,12,15,987.0,102.5,3.55,7.15,917.5,994.74,784.25
2018,3,25,12,30,985.0,104.0,3.6,7.4,920.0,1007.94,793.06
2018,3,25,12,45,980.5,105.5,3.65,7.7,913.5,1015.05,797.59
2018,3,25,13,0,976.0,107.0,3.7,8.0,907.0,1018.33,799.62
2018,3,25,13,15,972.0,107.5,3.75,8.15,893.0,1017.2,799.17
2018,3,25,13,30,968.0,108.0,3.8,8.3,879.0,1012.3,796.25
2018,3,25,13,45,961.5,107.0,3.8,8.5,856.0,999.77,787.6
2018,3,25,14,0,955.0,106.0,3.8,8.7,833.0,983.63,776.59
2018,3,25,14,15,946.0,105.5,3.8,8.7,803.0,962.31,762.58
2018,3,25,14,30,937.0,105.0,3.8,8.7,773.0,937.72,746.3
2018,3,25,14,45,910.5,107.5,3.85,8.75,730.0,898.44,719.54
2018,3,25,15,0,884.0,110.0,3.9,8.8,687.0,862.23,694.92
2018,3,25,15,15,803.5,120.5,3.85,8.7,619.5,784.8,639.05
2018,3,25,15,30,723.0,131.0,3.8,8.6,552.0,712.59,586.34
2018,3,25,15,45,649.5,135.0,3.75,8.5,490.0,638.19,529.46
2018,3,25,16,0,576.0,139.0,3.7,8.4,428.0,566.79,473.11
2018,3,25,16,15,561.0,127.0,3.45,8.1,384.0,520.16,436.37
2018,3,25,16,30,546.0,115.0,3.2,7.8,340.0,473.16,398.31
2018,3,25,16,45,588.5,96.5,3.0,7.45,309.0,451.27,380.23
2018,3,25,17,0,631.0,78.0,2.8,7.1,278.0,423.75,355.96
2018,3,25,17,15,464.0,74.5,2.6,6.25,207.0,310.43,259.81
2018,3,25,17,30,297.0,71.0,2.4,5.4,136.0,212.2,175.15
2018,3,25,17,45,159.0,55.5,2.2,4.6,89.0,124.54,99.23
2018,3,25,18,0,21.0,40.0,2.0,3.8,42.0,50.01,35.96
2018,3,25,18,15,29.0,24.0,2.0,3.8,25.5,35.53,10.58
2018,3,25,18,30,37.0,8.0,2.0,3.8,9.0,14.87,0.0
2018,3,25,18,45,18.5,4.0,2.25,3.45,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,2.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,-0.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,26,6,15,5.5,7.0,2.85,0.1,7.0,6.88,0.0
2018,3,26,6,30,11.0,14.0,3.0,0.3,14.0,13.76,0.0
2018,3,26,6,45,141.5,33.0,3.2,0.45,53.0,25.58,16.21
2018,3,26,7,0,272.0,52.0,3.4,0.6,92.0,39.64,30.69
2018,3,26,7,15,426.0,59.5,3.45,0.95,151.5,59.31,37.86
2018,3,26,7,30,580.0,67.0,3.5,1.3,211.0,106.54,64.41
2018,3,26,7,45,642.0,72.5,3.6,1.6,266.5,156.54,103.42
2018,3,26,8,0,704.0,78.0,3.7,1.9,322.0,213.56,153.33
2018,3,26,8,15,744.5,82.0,3.7,2.3,377.0,270.19,205.84
2018,3,26,8,30,785.0,86.0,3.7,2.7,432.0,332.51,263.43
2018,3,26,8,45,815.5,88.0,3.7,3.1,484.0,390.61,316.97
2018,3,26,9,0,846.0,90.0,3.7,3.5,536.0,450.79,370.93
2018,3,26,9,15,869.0,91.0,3.65,3.95,584.0,508.13,420.95
2018,3,26,9,30,892.0,92.0,3.6,4.4,632.0,566.87,470.45
2018,3,26,9,45,911.0,91.0,3.6,4.9,674.5,620.46,514.46
2018,3,26,10,0,930.0,90.0,3.6,5.4,717.0,673.55,556.78
2018,3,26,10,15,940.5,91.5,3.55,5.85,752.5,722.65,594.61
2018,3,26,10,30,951.0,93.0,3.5,6.3,788.0,769.99,627.96
2018,3,26,10,45,959.0,93.5,3.5,6.75,816.0,812.46,657.4
2018,3,26,11,0,967.0,94.0,3.5,7.2,844.0,852.5,684.73
2018,3,26,11,15,972.5,94.0,3.4,7.55,864.0,887.37,707.65
2018,3,26,11,30,978.0,94.0,3.3,7.9,884.0,919.25,728.19
2018,3,26,11,45,981.0,94.0,3.25,8.3,896.0,945.83,744.99
2018,3,26,12,0,984.0,94.0,3.2,8.7,908.0,969.01,759.34
2018,3,26,12,15,985.0,94.0,3.1,9.0,911.0,986.87,769.82
2018,3,26,12,30,986.0,94.0,3.0,9.3,914.0,1001.05,777.78
2018,3,26,12,45,983.5,93.5,2.95,9.6,907.0,1007.73,781.08
2018,3,26,13,0,981.0,93.0,2.9,9.9,900.0,1010.58,781.93
2018,3,26,13,15,977.5,92.5,2.85,10.05,886.0,1008.66,780.1
2018,3,26,13,30,974.0,92.0,2.8,10.2,872.0,1002.95,775.86
2018,3,26,13,45,969.0,91.0,2.8,10.35,849.5,991.56,768.36
2018,3,26,14,0,964.0,90.0,2.8,10.5,827.0,976.5,758.51
2018,3,26,14,15,955.0,89.0,2.85,10.5,796.5,954.31,744.68
2018,3,26,14,30,946.0,88.0,2.9,10.5,766.0,928.83,728.58
2018,3,26,14,45,934.5,86.5,2.9,10.55,728.5,897.52,707.8
2018,3,26,15,0,923.0,85.0,2.9,10.6,691.0,863.39,684.96
2018,3,26,15,15,907.5,83.5,2.9,10.5,647.5,823.46,658.14
2018,3,26,15,30,892.0,82.0,2.9,10.4,604.0,781.44,629.52
2018,3,26,15,45,870.5,81.0,2.85,10.3,556.0,733.77,596.04
2018,3,26,16,0,849.0,80.0,2.8,10.2,508.0,689.08,564.37
2018,3,26,16,15,821.0,76.5,2.55,9.85,455.5,632.2,521.24
2018,3,26,16,30,793.0,73.0,2.3,9.5,403.0,575.4,476.18
2018,3,26,16,45,680.5,77.0,2.05,9.2,333.0,482.05,400.32
2018,3,26,17,0,568.0,81.0,1.8,8.9,263.0,395.7,328.55
2018,3,26,17,15,508.0,69.0,1.65,8.0,209.5,325.53,269.43
2018,3,26,17,30,448.0,57.0,1.5,7.1,156.0,260.6,212.68
2018,3,26,17,45,430.5,46.5,1.35,6.2,120.5,218.19,172.49
2018,3,26,18,0,413.0,36.0,1.2,5.3,85.0,177.25,131.14
2018,3,26,18,15,248.5,23.5,1.2,5.3,48.5,95.59,40.19
2018,3,26,18,30,84.0,11.0,1.2,5.3,12.0,26.83,0.0
2018,3,26,18,45,42.0,5.5,1.3,4.7,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,6,15,0.0,4.0,1.75,1.5,4.0,3.93,0.0
2018,3,27,6,30,0.0,8.0,1.8,1.7,8.0,7.71,0.0
2018,3,27,6,45,0.0,22.0,1.9,1.95,22.0,21.24,12.74
2018,3,27,7,0,0.0,36.0,2.0,2.2,36.0,34.7,26.11
2018,3,27,7,15,0.0,52.5,1.95,2.6,52.5,50.07,38.64
2018,3,27,7,30,0.0,69.0,1.9,3.0,69.0,65.64,52.59
2018,3,27,7,45,0.0,56.5,1.9,3.4,56.5,54.59,42.85
2018,3,27,8,0,0.0,44.0,1.9,3.8,44.0,42.49,32.07
2018,3,27,8,15,0.0,42.0,1.85,4.3,42.0,40.56,30.22
2018,3,27,8,30,0.0,40.0,1.8,4.8,40.0,38.63,28.36
2018,3,27,8,45,0.0,61.5,1.75,5.3,61.5,59.45,46.3
2018,3,27,9,0,0.0,83.0,1.7,5.8,83.0,80.29,63.95
2018,3,27,9,15,1.0,114.0,1.6,6.35,114.5,110.58,89.32
2018,3,27,9,30,2.0,145.0,1.5,6.9,146.0,140.99,114.3
2018,3,27,9,45,2.5,146.0,1.45,7.4,147.5,142.52,114.99
2018,3,27,10,0,3.0,147.0,1.4,7.9,149.0,144.07,115.79
2018,3,27,10,15,14.5,176.5,1.4,8.3,187.0,180.59,145.65
2018,3,27,10,30,26.0,206.0,1.4,8.7,225.0,219.68,177.04
2018,3,27,10,45,46.0,281.5,1.4,9.1,316.5,310.55,248.94
2018,3,27,11,0,66.0,357.0,1.4,9.5,408.0,403.87,320.19
2018,3,27,11,15,67.0,364.5,1.5,9.6,417.5,415.75,328.57
2018,3,27,11,30,68.0,372.0,1.6,9.7,427.0,427.52,337.43
2018,3,27,11,45,50.0,352.5,1.7,9.8,393.5,395.21,312.26
2018,3,27,12,0,32.0,333.0,1.8,9.9,360.0,361.67,286.12
2018,3,27,12,15,53.0,362.5,1.9,9.95,407.0,412.69,326.27
2018,3,27,12,30,74.0,392.0,2.0,10.0,454.0,464.62,366.22
2018,3,27,12,45,57.0,355.5,2.1,10.0,403.0,412.88,326.55
2018,3,27,13,0,40.0,319.0,2.2,10.0,352.0,360.41,286.28
2018,3,27,13,15,28.5,291.0,2.3,10.15,314.5,321.47,255.99
2018,3,27,13,30,17.0,263.0,2.4,10.3,277.0,275.37,219.61
2018,3,27,13,45,35.5,289.0,2.45,10.45,316.5,327.32,261.57
2018,3,27,14,0,54.0,315.0,2.5,10.6,356.0,372.5,297.49
2018,3,27,14,15,378.5,242.5,2.55,10.6,516.0,612.09,492.52
2018,3,27,14,30,703.0,170.0,2.6,10.6,676.0,816.28,648.59
2018,3,27,14,45,651.5,181.0,2.65,10.6,632.0,769.59,614.24
2018,3,27,15,0,600.0,192.0,2.7,10.6,588.0,722.5,580.03
2018,3,27,15,15,464.0,204.0,2.7,10.6,498.5,606.64,491.61
2018,3,27,15,30,328.0,216.0,2.7,10.6,409.0,492.06,402.03
2018,3,27,15,45,296.0,205.5,2.7,10.55,369.0,446.37,366.95
2018,3,27,16,0,264.0,195.0,2.7,10.5,329.0,402.14,332.07
2018,3,27,16,15,193.5,181.0,2.55,10.3,274.0,323.03,267.8
2018,3,27,16,30,123.0,167.0,2.4,10.1,219.0,257.4,213.42
2018,3,27,16,45,137.0,142.5,2.25,9.95,193.0,233.4,194.19
2018,3,27,17,0,151.0,118.0,2.1,9.8,167.0,207.61,172.65
2018,3,27,17,15,150.0,97.5,1.85,9.35,138.5,177.72,146.85
2018,3,27,17,30,149.0,77.0,1.6,8.9,110.0,152.81,124.38
2018,3,27,17,45,78.0,55.5,1.35,8.5,72.5,90.76,70.76
2018,3,27,18,0,7.0,34.0,1.1,8.1,35.0,35.8,24.16
2018,3,27,18,15,5.5,21.0,1.1,8.1,21.5,22.07,7.22
2018,3,27,18,30,4.0,8.0,1.1,8.1,8.0,8.63,0.0
2018,3,27,18,45,2.0,4.0,1.15,7.8,4.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.0,10.5,2.6,6.25,12.5,10.32,0.0
2018,3,28,6,30,72.0,21.0,2.6,6.5,25.0,17.63,0.0
2018,3,28,6,45,194.0,36.0,2.6,6.7,62.5,27.81,18.29
2018,3,28,7,0,316.0,51.0,2.6,6.9,100.0,38.47,29.03
2018,3,28,7,15,394.0,63.0,2.7,7.4,148.5,64.2,40.21
2018,3,28,7,30,472.0,75.0,2.8,7.9,197.0,108.15,68.12
2018,3,28,7,45,545.0,83.0,2.85,8.4,254.5,156.22,105.0
2018,3,28,8,0,618.0,91.0,2.9,8.9,312.0,212.7,152.5
2018,3,28,8,15,491.5,124.5,3.1,9.65,317.0,246.06,188.39
2018,3,28,8,30,365.0,158.0,3.3,10.4,322.0,265.0,209.95
2018,3,28,8,45,334.0,188.0,3.5,11.2,351.5,303.9,243.84
2018,3,28,9,0,303.0,218.0,3.7,12.0,381.0,338.15,272.53
2018,3,28,9,15,342.5,231.5,3.85,12.75,430.5,388.14,312.81
2018,3,28,9,30,382.0,245.0,4.0,13.5,480.0,441.56,355.13
2018,3,28,9,45,380.5,265.0,4.15,14.25,512.0,480.24,384.83
2018,3,28,10,0,379.0,285.0,4.3,15.0,544.0,518.1,413.33
2018,3,28,10,15,384.0,298.5,4.4,15.6,572.0,553.18,439.45
2018,3,28,10,30,389.0,312.0,4.5,16.2,600.0,587.76,464.75
2018,3,28,10,45,391.0,324.5,4.65,16.8,622.5,618.47,486.92
2018,3,28,11,0,393.0,337.0,4.8,17.4,645.0,648.25,508.13
2018,3,28,11,15,401.5,342.5,4.9,17.7,664.0,675.31,527.83
2018,3,28,11,30,410.0,348.0,5.0,18.0,683.0,701.51,546.78
2018,3,28,11,45,521.5,301.5,5.05,18.35,733.0,768.49,598.32
2018,3,28,12,0,633.0,255.0,5.1,18.7,783.0,834.76,648.57
2018,3,28,12,15,601.0,271.5,5.15,18.85,774.5,835.12,647.4
2018,3,28,12,30,569.0,288.0,5.2,19.0,766.0,831.36,643.69
2018,3,28,12,45,423.0,339.0,5.25,19.1,693.0,756.13,585.23
2018,3,28,13,0,277.0,390.0,5.3,19.2,620.0,671.42,519.24
2018,3,28,13,15,204.5,392.0,5.25,19.15,560.5,600.29,465.31
2018,3,28,13,30,132.0,394.0,5.2,19.1,501.0,536.41,415.83
2018,3,28,13,45,111.5,374.5,5.15,19.05,463.0,488.65,380.14
2018,3,28,14,0,91.0,355.0,5.1,19.0,425.0,449.27,350.34
2018,3,28,14,15,174.0,342.5,5.05,18.95,470.5,519.43,406.95
2018,3,28,14,30,257.0,330.0,5.0,18.9,516.0,586.27,459.97
2018,3,28,14,45,269.5,313.0,4.9,18.85,499.5,574.26,451.79
2018,3,28,15,0,282.0,296.0,4.8,18.8,483.0,560.53,442.62
2018,3,28,15,15,200.5,274.0,4.7,18.8,402.5,455.21,361.32
2018,3,28,15,30,119.0,252.0,4.6,18.8,322.0,362.99,288.67
2018,3,28,15,45,62.0,201.5,4.5,18.85,238.0,254.17,202.37
2018,3,28,16,0,5.0,151.0,4.4,18.9,154.0,152.93,120.07
2018,3,28,16,15,2.5,127.0,4.1,18.65,128.5,126.81,99.32
2018,3,28,16,30,0.0,103.0,3.8,18.4,103.0,100.92,78.41
2018,3,28,16,45,0.5,95.5,3.5,18.2,95.5,94.04,73.04
2018,3,28,17,0,1.0,88.0,3.2,18.0,88.0,87.23,67.59
2018,3,28,17,15,0.5,67.0,2.95,17.45,67.0,65.69,49.74
2018,3,28,17,30,0.0,46.0,2.7,16.9,46.0,44.44,31.85
2018,3,28,17,45,0.0,34.5,2.4,16.3,34.5,33.31,22.26
2018,3,28,18,0,0.0,23.0,2.1,15.7,23.0,22.2,12.51
2018,3,28,18,15,2.5,14.5,2.1,15.7,14.5,14.61,3.28
2018,3,28,18,30,5.0,6.0,2.1,15.7,6.0,6.86,0.0
2018,3,28,18,45,2.5,3.0,2.1,15.5,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,29,6,15,11.0,10.0,2.0,11.95,10.5,9.83,0.0
2018,3,29,6,30,22.0,20.0,2.2,12.4,21.0,17.85,0.0
2018,3,29,6,45,40.5,39.0,2.45,12.85,44.0,33.71,23.0
2018,3,29,7,0,59.0,58.0,2.7,13.3,67.0,49.18,37.72
2018,3,29,7,15,79.0,79.0,2.75,13.75,96.5,71.36,52.86
2018,3,29,7,30,99.0,100.0,2.8,14.2,126.0,98.22,73.63
2018,3,29,7,45,229.0,113.0,2.9,14.7,191.0,136.29,99.65
2018,3,29,8,0,359.0,126.0,3.0,15.2,256.0,189.84,140.05
2018,3,29,8,15,374.0,145.0,3.15,15.85,298.5,234.09,177.97
2018,3,29,8,30,389.0,164.0,3.3,16.5,341.0,279.86,216.83
2018,3,29,8,45,319.0,197.0,3.5,17.2,353.0,307.57,241.53
2018,3,29,9,0,249.0,230.0,3.7,17.9,365.0,326.49,257.56
2018,3,29,9,15,248.5,252.5,3.9,18.55,397.0,362.57,285.91
2018,3,29,9,30,248.0,275.0,4.1,19.2,429.0,398.37,313.33
2018,3,29,9,45,270.0,291.5,4.35,19.8,469.0,441.44,346.26
2018,3,29,10,0,292.0,308.0,4.6,20.4,509.0,486.08,380.0
2018,3,29,10,15,330.5,314.0,4.75,20.8,551.5,533.11,415.66
2018,3,29,10,30,369.0,320.0,4.9,21.2,594.0,582.41,452.63
2018,3,29,10,45,327.0,342.5,5.05,21.6,592.0,589.03,455.87
2018,3,29,11,0,285.0,365.0,5.2,22.0,590.0,591.96,456.33
2018,3,29,11,15,284.5,372.5,5.25,22.2,601.5,610.57,469.55
2018,3,29,11,30,284.0,380.0,5.3,22.4,613.0,628.23,481.95
2018,3,29,11,45,273.5,388.5,5.4,22.6,615.0,637.23,487.87
2018,3,29,12,0,263.0,397.0,5.5,22.8,617.0,644.83,492.8
2018,3,29,12,15,220.0,405.5,5.5,22.95,590.0,615.2,469.66
2018,3,29,12,30,177.0,414.0,5.5,23.1,563.0,589.45,449.29
2018,3,29,12,45,219.0,407.0,5.55,23.25,590.5,624.79,476.57
2018,3,29,13,0,261.0,400.0,5.6,23.4,618.0,667.57,508.75
2018,3,29,13,15,228.0,394.0,5.6,23.45,582.0,624.7,476.91
2018,3,29,13,30,195.0,388.0,5.6,23.5,546.0,588.76,450.12
2018,3,29,13,45,147.5,377.0,5.6,23.55,494.5,533.5,408.46
2018,3,29,14,0,100.0,366.0,5.6,23.6,443.0,469.42,359.93
2018,3,29,14,15,121.5,349.5,5.55,23.5,440.0,480.01,369.39
2018,3,29,14,30,143.0,333.0,5.5,23.4,437.0,480.35,371.12
2018,3,29,14,45,145.0,306.0,5.45,23.35,407.0,450.87,349.92
2018,3,29,15,0,147.0,279.0,5.4,23.3,377.0,420.58,328.03
2018,3,29,15,15,318.5,233.0,5.15,22.95,427.5,513.68,404.63
2018,3,29,15,30,490.0,187.0,4.9,22.6,478.0,595.23,470.45
2018,3,29,15,45,490.0,172.5,4.7,22.25,444.0,562.39,446.31
2018,3,29,16,0,490.0,158.0,4.5,21.9,410.0,527.95,421.03
2018,3,29,16,15,357.5,146.0,4.35,21.55,320.0,407.6,327.21
2018,3,29,16,30,225.0,134.0,4.2,21.2,230.0,289.41,232.99
2018,3,29,16,45,284.5,115.5,4.0,20.8,220.0,292.69,236.7
2018,3,29,17,0,344.0,97.0,3.8,20.4,210.0,296.96,239.74
2018,3,29,17,15,256.0,91.5,3.8,20.0,167.0,226.0,180.9
2018,3,29,17,30,168.0,86.0,3.8,19.6,124.0,171.61,135.13
2018,3,29,17,45,131.5,65.5,3.75,19.25,90.5,127.1,97.02
2018,3,29,18,0,95.0,45.0,3.7,18.9,57.0,86.24,61.73
2018,3,29,18,15,58.5,28.0,3.7,18.9,34.5,48.33,23.89
2018,3,29,18,30,22.0,11.0,3.7,18.9,12.0,15.09,0.0
2018,3,29,18,45,11.0,5.5,3.8,18.45,6.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,3,30,6,15,14.0,10.5,3.6,15.7,11.5,10.32,0.0
2018,3,30,6,30,28.0,21.0,3.6,15.7,23.0,18.74,2.82
2018,3,30,6,45,76.0,40.5,3.55,15.75,52.0,34.98,23.98
2018,3,30,7,0,124.0,60.0,3.5,15.8,81.0,48.14,36.49
2018,3,30,7,15,151.5,80.0,3.6,15.95,114.5,73.35,51.94
2018,3,30,7,30,179.0,100.0,3.7,16.1,148.0,104.75,75.15
2018,3,30,7,45,200.5,117.0,3.8,16.2,181.5,136.04,100.19
2018,3,30,8,0,222.0,134.0,3.9,16.3,215.0,169.79,128.28
2018,3,30,8,15,207.0,163.0,4.0,16.5,247.5,208.04,161.39
2018,3,30,8,30,192.0,192.0,4.1,16.7,280.0,242.73,190.9
2018,3,30,8,45,233.5,211.5,4.2,16.9,330.5,288.5,228.0
2018,3,30,9,0,275.0,231.0,4.3,17.1,381.0,339.9,269.41
2018,3,30,9,15,306.0,245.0,4.3,17.35,425.0,385.04,305.41
2018,3,30,9,30,337.0,259.0,4.3,17.6,469.0,432.83,343.0
2018,3,30,9,45,305.5,286.0,4.3,17.8,485.5,458.21,362.07
2018,3,30,10,0,274.0,313.0,4.3,18.0,502.0,480.29,378.04
2018,3,30,10,15,192.0,324.0,4.3,18.2,459.5,447.59,351.28
2018,3,30,10,30,110.0,335.0,4.3,18.4,417.0,408.89,319.49
2018,3,30,10,45,111.5,351.0,4.25,18.6,437.0,431.94,336.48
2018,3,30,11,0,113.0,367.0,4.2,18.8,457.0,454.93,353.07
2018,3,30,11,15,96.5,376.0,4.25,19.05,454.0,451.89,349.7
2018,3,30,11,30,80.0,385.0,4.3,19.3,451.0,451.14,348.11
2018,3,30,11,45,77.5,388.0,4.3,19.55,452.5,455.49,350.79
2018,3,30,12,0,75.0,391.0,4.3,19.8,454.0,459.44,353.19
2018,3,30,12,15,66.5,389.0,4.35,19.95,445.0,452.4,347.49
2018,3,30,12,30,58.0,387.0,4.4,20.1,436.0,444.81,341.45
2018,3,30,12,45,68.5,385.5,4.4,20.25,443.0,454.99,349.38
2018,3,30,13,0,79.0,384.0,4.4,20.4,450.0,465.03,357.18
2018,3,30,13,15,143.5,387.0,4.35,20.35,504.5,538.48,413.97
2018,3,30,13,30,208.0,390.0,4.3,20.3,559.0,603.3,463.46
2018,3,30,13,45,243.0,373.5,4.25,20.25,566.0,627.16,482.1
2018,3,30,14,0,278.0,357.0,4.2,20.2,573.0,640.66,493.55
2018,3,30,14,15,280.5,332.5,4.15,20.0,543.5,613.99,475.36
2018,3,30,14,30,283.0,308.0,4.1,19.8,514.0,585.87,456.19
2018,3,30,14,45,335.5,281.0,4.05,19.6,513.5,596.67,467.07
2018,3,30,15,0,388.0,254.0,4.0,19.4,513.0,603.52,474.79
2018,3,30,15,15,445.5,228.0,4.15,19.0,507.5,620.07,490.4
2018,3,30,15,30,503.0,202.0,4.3,18.6,502.0,622.51,495.62
2018,3,30,15,45,473.0,192.0,4.45,18.25,456.5,572.02,458.88
2018,3,30,16,0,443.0,182.0,4.6,17.9,411.0,522.2,421.99
2018,3,30,16,15,448.0,160.0,4.65,17.25,371.5,483.31,393.71
2018,3,30,16,30,453.0,138.0,4.7,16.6,332.0,442.59,362.99
2018,3,30,16,45,409.5,125.0,4.75,16.0,283.0,382.62,315.0
2018,3,30,17,0,366.0,112.0,4.8,15.4,234.0,325.83,268.33
2018,3,30,17,15,291.0,98.0,4.55,14.65,184.0,250.32,204.99
2018,3,30,17,30,216.0,84.0,4.3,13.9,134.0,189.2,152.66
2018,3,30,17,45,155.5,65.0,4.05,13.15,96.0,135.09,105.8
2018,3,30,18,0,95.0,46.0,3.8,12.4,58.0,87.36,64.44
2018,3,30,18,15,66.0,29.0,3.8,12.4,35.5,55.08,30.4
2018,3,30,18,30,37.0,12.0,3.8,12.4,13.0,19.04,0.0
2018,3,30,18,45,18.5,6.0,3.5,11.4,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.15,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.3,2.0,0.0,0.0
2018,3,31,6,15,30.0,13.0,1.4,2.05,14.0,12.78,0.0
2018,3,31,6,30,46.0,23.0,1.6,2.8,26.0,20.43,6.62
2018,3,31,6,45,235.0,38.5,1.8,3.55,76.0,29.44,20.59
2018,3,31,7,0,424.0,54.0,2.0,4.3,126.0,41.23,32.07
2018,3,31,7,15,556.5,57.5,2.0,5.25,187.5,72.43,40.69
2018,3,31,7,30,689.0,61.0,2.0,6.2,249.0,124.6,72.57
2018,3,31,7,45,735.0,66.0,2.0,7.1,305.0,181.34,118.81
2018,3,31,8,0,781.0,71.0,2.0,8.0,361.0,240.51,170.76
2018,3,31,8,15,813.0,75.0,2.05,8.7,416.5,299.49,224.3
2018,3,31,8,30,845.0,79.0,2.1,9.4,472.0,361.26,279.62
2018,3,31,8,45,868.0,82.0,2.1,10.1,524.0,421.0,332.04
2018,3,31,9,0,891.0,85.0,2.1,10.8,576.0,483.41,384.74
2018,3,31,9,15,909.5,87.5,2.05,11.3,624.5,542.1,432.82
2018,3,31,9,30,928.0,90.0,2.0,11.8,673.0,600.8,479.1
2018,3,31,9,45,942.5,90.5,1.95,12.25,715.0,654.87,520.37
2018,3,31,10,0,957.0,91.0,1.9,12.7,757.0,707.96,559.48
2018,3,31,10,15,967.0,92.0,1.85,13.1,792.5,757.2,593.58
2018,3,31,10,30,977.0,93.0,1.8,13.5,828.0,804.54,624.3
2018,3,31,10,45,974.0,97.5,1.7,13.85,851.5,843.35,648.11
2018,3,31,11,0,971.0,102.0,1.6,14.2,875.0,878.95,669.31
2018,3,31,11,15,975.0,102.5,1.6,14.45,894.0,912.95,690.6
2018,3,31,11,30,979.0,103.0,1.6,14.7,913.0,943.87,709.69
2018,3,31,11,45,990.0,99.0,1.6,15.0,927.5,973.07,727.43
2018,3,31,12,0,1001.0,95.0,1.6,15.3,942.0,999.11,743.05
2018,3,31,12,15,1000.5,94.5,1.7,15.5,943.0,1014.96,753.84
2018,3,31,12,30,1000.0,94.0,1.8,15.7,944.0,1027.03,762.38
2018,3,31,12,45,998.0,94.0,1.9,15.85,937.5,1034.39,768.15
2018,3,31,13,0,996.0,94.0,2.0,16.0,931.0,1037.89,771.55
2018,3,31,13,15,993.0,93.5,2.15,16.1,916.5,1036.03,772.39
2018,3,31,13,30,990.0,93.0,2.3,16.2,902.0,1030.32,770.77
2018,3,31,13,45,983.0,92.0,2.4,16.3,877.5,1016.54,763.29
2018,3,31,14,0,976.0,91.0,2.5,16.4,853.0,999.09,753.46
2018,3,31,14,15,946.5,98.5,2.55,16.35,815.0,967.11,733.76
2018,3,31,14,30,917.0,106.0,2.6,16.3,777.0,932.59,712.32
2018,3,31,14,45,919.5,99.0,2.65,16.3,744.0,907.62,697.19
2018,3,31,15,0,922.0,92.0,2.7,16.3,711.0,879.15,679.47
2018,3,31,15,15,917.0,87.0,2.7,16.15,670.0,843.44,656.56
2018,3,31,15,30,912.0,82.0,2.7,16.0,629.0,804.91,631.48
2018,3,31,15,45,892.0,79.5,2.65,15.9,579.5,755.5,597.78
2018,3,31,16,0,872.0,77.0,2.6,15.8,530.0,704.85,562.75
2018,3,31,16,15,845.5,74.5,2.35,15.4,477.0,652.78,525.21
2018,3,31,16,30,819.0,72.0,2.1,15.0,424.0,596.6,481.93
2018,3,31,16,45,782.5,67.5,1.85,14.6,368.5,532.72,431.53
2018,3,31,17,0,746.0,63.0,1.6,14.2,313.0,470.45,380.83
2018,3,31,17,15,691.0,58.0,1.5,13.2,257.5,400.89,323.92
2018,3,31,17,30,636.0,53.0,1.4,12.2,202.0,337.76,269.83
2018,3,31,17,45,540.0,46.5,1.3,11.2,150.0,260.97,203.34
2018,3,31,18,0,444.0,40.0,1.2,10.2,98.0,193.82,143.55
2018,3,31,18,15,283.5,27.0,1.2,10.2,58.0,112.51,66.53
2018,3,31,18,30,123.0,14.0,1.2,10.2,18.0,38.03,0.0
2018,3,31,18,45,61.5,7.0,1.25,9.45,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,1,5,45,4.0,1.0,1.4,4.45,1.0,0.0,0.0
2018,4,1,6,0,8.0,2.0,1.4,4.7,2.0,0.0,0.0
2018,4,1,6,15,86.5,15.5,1.6,5.45,21.5,15.24,0.0
2018,4,1,6,30,165.0,29.0,1.8,6.2,41.0,22.87,9.82
2018,4,1,6,45,246.5,43.5,2.0,6.95,78.5,33.41,23.91
2018,4,1,7,0,328.0,58.0,2.2,7.7,116.0,43.41,33.63
2018,4,1,7,15,412.0,68.0,2.15,8.35,166.0,76.12,47.17
2018,4,1,7,30,496.0,78.0,2.1,9.0,216.0,121.05,77.05
2018,4,1,7,45,312.0,97.0,2.0,9.6,190.0,137.2,98.82
2018,4,1,8,0,128.0,116.0,1.9,10.2,164.0,136.48,106.51
2018,4,1,8,15,172.0,143.5,1.95,10.85,218.0,182.57,144.36
2018,4,1,8,30,216.0,171.0,2.0,11.5,272.0,232.34,185.08
2018,4,1,8,45,428.5,158.5,2.05,12.15,387.0,318.65,253.48
2018,4,1,9,0,641.0,146.0,2.1,12.8,502.0,428.68,340.91
2018,4,1,9,15,652.0,157.0,2.1,13.35,544.5,479.78,381.8
2018,4,1,9,30,663.0,168.0,2.1,13.9,587.0,530.81,421.63
2018,4,1,9,45,735.5,153.0,2.15,14.5,645.5,593.42,469.93
2018,4,1,10,0,808.0,138.0,2.2,15.1,704.0,661.09,520.77
2018,4,1,10,15,817.0,141.5,2.25,15.65,737.0,706.5,553.43
2018,4,1,10,30,826.0,145.0,2.3,16.2,770.0,750.4,584.13
2018,4,1,10,45,803.0,162.0,2.3,16.8,786.5,781.45,603.62
2018,4,1,11,0,780.0,179.0,2.3,17.4,803.0,809.82,621.13
2018,4,1,11,15,651.0,242.0,2.3,17.75,771.0,791.59,604.8
2018,4,1,11,30,522.0,305.0,2.3,18.1,739.0,763.06,580.51
2018,4,1,11,45,454.5,340.5,2.3,18.4,722.0,754.31,571.8
2018,4,1,12,0,387.0,376.0,2.3,18.7,705.0,736.52,556.65
2018,4,1,12,15,366.0,387.0,2.3,18.9,698.5,737.44,556.3
2018,4,1,12,30,345.0,398.0,2.3,19.1,692.0,736.44,554.5
2018,4,1,12,45,321.5,401.5,2.3,19.25,674.0,723.53,544.7
2018,4,1,13,0,298.0,405.0,2.3,19.4,656.0,709.02,533.89
2018,4,1,13,15,256.5,404.5,2.3,19.5,618.0,671.96,506.99
2018,4,1,13,30,215.0,404.0,2.3,19.6,580.0,625.4,473.45
2018,4,1,13,45,166.5,390.5,2.3,19.7,525.0,566.11,430.31
2018,4,1,14,0,118.0,377.0,2.3,19.8,470.0,506.87,386.62
2018,4,1,14,15,109.0,361.5,2.25,19.8,445.0,472.87,362.38
2018,4,1,14,30,100.0,346.0,2.2,19.8,420.0,447.65,344.18
2018,4,1,14,45,104.0,329.5,2.15,19.8,403.0,432.54,333.84
2018,4,1,15,0,108.0,313.0,2.1,19.8,386.0,416.84,322.97
2018,4,1,15,15,97.5,290.5,2.0,19.8,353.0,382.12,297.24
2018,4,1,15,30,87.0,268.0,1.9,19.8,320.0,347.66,271.56
2018,4,1,15,45,50.5,223.0,1.8,19.85,252.5,269.17,210.93
2018,4,1,16,0,14.0,178.0,1.7,19.9,185.0,187.29,146.43
2018,4,1,16,15,13.0,151.0,1.5,19.55,157.0,158.59,124.32
2018,4,1,16,30,12.0,124.0,1.3,19.2,129.0,129.96,101.75
2018,4,1,16,45,28.0,122.5,1.1,18.8,132.5,142.33,112.53
2018,4,1,17,0,44.0,121.0,0.9,18.4,136.0,149.54,118.72
2018,4,1,17,15,27.5,101.0,0.95,17.85,110.0,118.84,93.6
2018,4,1,17,30,11.0,81.0,1.0,17.3,84.0,86.4,66.71
2018,4,1,17,45,7.0,61.5,1.05,16.75,63.0,64.71,48.33
2018,4,1,18,0,3.0,42.0,1.1,16.2,42.0,43.22,29.83
2018,4,1,18,15,1.5,25.5,1.1,16.2,25.5,25.87,12.98
2018,4,1,18,30,0.0,9.0,1.1,16.2,9.0,8.85,0.0
2018,4,1,18,45,0.0,4.5,1.15,15.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,4,2,6,15,22.0,14.5,1.6,10.65,16.0,14.25,0.0
2018,4,2,6,30,38.0,27.0,1.7,11.2,30.0,23.76,11.49
2018,4,2,6,45,73.5,46.5,1.8,11.75,58.0,39.85,29.13
2018,4,2,7,0,109.0,66.0,1.9,12.3,86.0,55.54,43.8
2018,4,2,7,15,163.0,85.5,1.8,13.1,126.0,80.82,57.89
2018,4,2,7,30,217.0,105.0,1.7,13.9,166.0,115.92,83.28
2018,4,2,7,45,309.0,116.5,1.65,14.7,223.5,157.36,113.76
2018,4,2,8,0,401.0,128.0,1.6,15.5,281.0,207.12,152.63
2018,4,2,8,15,463.0,136.0,1.65,16.25,337.0,257.65,194.16
2018,4,2,8,30,525.0,144.0,1.7,17.0,393.0,314.72,240.97
2018,4,2,8,45,627.5,132.5,1.7,17.7,461.5,376.63,290.76
2018,4,2,9,0,730.0,121.0,1.7,18.4,530.0,447.8,347.11
2018,4,2,9,15,750.5,125.0,1.65,18.9,575.0,501.45,389.19
2018,4,2,9,30,771.0,129.0,1.6,19.4,620.0,555.71,430.31
2018,4,2,9,45,786.5,132.0,1.5,19.9,660.0,607.05,467.56
2018,4,2,10,0,802.0,135.0,1.4,20.4,700.0,656.88,502.35
2018,4,2,10,15,810.5,138.5,1.35,20.8,732.5,701.63,532.93
2018,4,2,10,30,819.0,142.0,1.3,21.2,765.0,744.85,561.13
2018,4,2,10,45,782.0,164.5,1.25,21.6,775.5,770.18,575.67
2018,4,2,11,0,745.0,187.0,1.2,22.0,786.0,792.03,587.92
2018,4,2,11,15,600.0,253.5,1.2,22.25,743.0,762.28,563.87
2018,4,2,11,30,455.0,320.0,1.2,22.5,700.0,721.86,532.42
2018,4,2,11,45,344.5,369.5,1.2,22.75,659.5,683.05,502.81
2018,4,2,12,0,234.0,419.0,1.2,23.0,619.0,637.67,468.26
2018,4,2,12,15,199.5,420.5,1.25,23.05,591.0,613.61,451.57
2018,4,2,12,30,165.0,422.0,1.3,23.1,563.0,587.77,433.26
2018,4,2,12,45,186.0,409.5,1.35,23.15,567.5,597.96,441.73
2018,4,2,13,0,207.0,397.0,1.4,23.2,572.0,607.46,449.47
2018,4,2,13,15,318.0,367.0,1.45,23.2,631.0,690.64,510.49
2018,4,2,13,30,429.0,337.0,1.5,23.2,690.0,771.64,568.2
2018,4,2,13,45,302.5,348.0,1.55,23.2,594.0,656.34,487.03
2018,4,2,14,0,176.0,359.0,1.6,23.2,498.0,540.95,404.68
2018,4,2,14,15,150.5,335.5,1.65,23.15,451.0,491.33,370.49
2018,4,2,14,30,125.0,312.0,1.7,23.1,404.0,441.77,335.22
2018,4,2,14,45,90.0,276.0,1.75,23.05,340.5,362.07,276.88
2018,4,2,15,0,55.0,240.0,1.8,23.0,277.0,292.57,224.76
2018,4,2,15,15,71.5,245.5,1.7,22.8,290.5,311.44,240.36
2018,4,2,15,30,88.0,251.0,1.6,22.6,304.0,329.48,254.9
2018,4,2,15,45,112.0,235.0,1.45,22.4,297.0,336.12,261.04
2018,4,2,16,0,136.0,219.0,1.3,22.2,290.0,332.42,259.35
2018,4,2,16,15,210.0,195.0,1.15,21.8,292.5,350.59,275.42
2018,4,2,16,30,284.0,171.0,1.0,21.4,295.0,368.88,290.64
2018,4,2,16,45,337.0,142.0,0.85,21.0,270.5,354.34,279.98
2018,4,2,17,0,390.0,113.0,0.7,20.6,246.0,340.78,269.08
2018,4,2,17,15,372.5,96.0,0.65,20.25,205.0,293.94,231.28
2018,4,2,17,30,355.0,79.0,0.6,19.9,164.0,248.21,193.17
2018,4,2,17,45,258.5,64.0,0.55,19.55,117.5,177.12,134.64
2018,4,2,18,0,162.0,49.0,0.5,19.2,71.0,111.6,80.69
2018,4,2,18,15,92.0,30.0,0.5,19.2,41.5,63.64,38.01
2018,4,2,18,30,22.0,11.0,0.5,19.2,12.0,15.21,0.0
2018,4,2,18,45,11.0,5.5,0.45,18.7,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,3,6,15,21.0,10.0,2.05,7.75,11.5,9.83,0.0
2018,4,3,6,30,42.0,20.0,2.0,7.9,23.0,18.24,8.43
2018,4,3,6,45,136.0,41.5,1.9,8.05,64.5,34.06,24.61
2018,4,3,7,0,230.0,63.0,1.8,8.2,106.0,47.73,37.57
2018,4,3,7,15,163.0,60.5,1.65,8.4,96.0,61.55,42.2
2018,4,3,7,30,96.0,58.0,1.5,8.6,86.0,62.7,44.68
2018,4,3,7,45,48.0,75.5,1.3,8.85,89.5,80.35,62.06
2018,4,3,8,0,0.0,93.0,1.1,9.1,93.0,89.23,71.44
2018,4,3,8,15,4.0,121.0,0.95,9.4,123.0,116.82,94.3
2018,4,3,8,30,8.0,149.0,0.8,9.7,153.0,145.0,117.2
2018,4,3,8,45,8.5,153.0,0.65,10.05,157.5,150.01,120.64
2018,4,3,9,0,9.0,157.0,0.5,10.4,162.0,154.93,124.04
2018,4,3,9,15,5.5,161.0,0.4,10.75,164.0,157.77,125.71
2018,4,3,9,30,2.0,165.0,0.3,11.1,166.0,160.2,126.98
2018,4,3,9,45,7.0,192.5,0.25,11.45,197.5,189.96,150.25
2018,4,3,10,0,12.0,220.0,0.2,11.8,229.0,220.31,173.41
2018,4,3,10,15,40.5,251.0,0.35,12.25,282.0,272.13,213.96
2018,4,3,10,30,69.0,282.0,0.5,12.7,335.0,325.85,255.24
2018,4,3,10,45,325.5,271.5,0.7,13.1,533.0,522.4,408.18
2018,4,3,11,0,582.0,261.0,0.9,13.5,731.0,735.16,563.07
2018,4,3,11,15,567.5,279.5,1.05,14.0,746.5,761.6,578.73
2018,4,3,11,30,553.0,298.0,1.2,14.5,762.0,785.47,594.78
2018,4,3,11,45,525.0,316.0,1.4,15.0,761.0,794.38,600.83
2018,4,3,12,0,497.0,334.0,1.6,15.5,760.0,800.29,604.78
2018,4,3,12,15,469.5,347.0,1.8,16.15,750.0,798.83,603.35
2018,4,3,12,30,442.0,360.0,2.0,16.8,740.0,794.81,600.06
2018,4,3,12,45,534.5,311.5,2.15,17.4,768.0,838.32,633.21
2018,4,3,13,0,627.0,263.0,2.3,18.0,796.0,881.68,665.49
2018,4,3,13,15,608.0,266.5,2.45,18.4,776.5,869.44,656.92
2018,4,3,13,30,589.0,270.0,2.6,18.8,757.0,852.91,645.92
2018,4,3,13,45,436.5,321.0,2.75,19.2,676.5,761.36,578.63
2018,4,3,14,0,284.0,372.0,2.9,19.6,596.0,663.88,506.0
2018,4,3,14,15,356.0,333.5,2.95,19.65,604.0,685.22,525.27
2018,4,3,14,30,428.0,295.0,3.0,19.7,612.0,710.82,546.54
2018,4,3,14,45,414.5,281.0,3.0,19.8,576.0,675.63,521.68
2018,4,3,15,0,401.0,267.0,3.0,19.9,540.0,639.38,496.24
2018,4,3,15,15,285.0,267.0,2.7,19.8,455.0,525.94,410.6
2018,4,3,15,30,169.0,267.0,2.4,19.7,370.0,418.78,328.12
2018,4,3,15,45,150.0,247.0,2.05,19.6,333.0,377.89,297.33
2018,4,3,16,0,131.0,227.0,1.7,19.5,296.0,337.91,266.61
2018,4,3,16,15,232.0,193.5,1.45,19.4,301.0,371.17,294.82
2018,4,3,16,30,333.0,160.0,1.2,19.3,306.0,387.09,308.31
2018,4,3,16,45,232.5,132.5,0.9,19.2,228.0,283.64,226.28
2018,4,3,17,0,132.0,105.0,0.6,19.1,150.0,183.01,145.49
2018,4,3,17,15,70.0,82.0,0.65,18.75,105.5,122.01,95.92
2018,4,3,17,30,8.0,59.0,0.7,18.4,61.0,60.96,45.39
2018,4,3,17,45,4.5,44.5,0.75,18.05,45.5,44.8,31.73
2018,4,3,18,0,1.0,30.0,0.8,17.7,30.0,29.28,18.42
2018,4,3,18,15,2.5,19.0,0.8,17.7,19.0,18.98,8.48
2018,4,3,18,30,4.0,8.0,0.8,17.7,8.0,8.67,0.0
2018,4,3,18,45,2.0,4.0,0.9,17.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.15,16.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
