Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.5,4.8,16.7,1.5,0.0,0.0
2018,4,4,6,0,4.0,3.0,4.8,16.7,3.0,0.0,0.0
2018,4,4,6,15,15.5,13.5,4.65,16.8,14.5,13.27,0.0
2018,4,4,6,30,27.0,24.0,4.5,16.9,26.0,21.58,11.06
2018,4,4,6,45,22.5,25.5,4.4,16.95,28.0,24.8,15.73
2018,4,4,7,0,18.0,27.0,4.3,17.0,30.0,26.39,17.56
2018,4,4,7,15,34.0,56.0,4.25,17.1,65.0,55.08,39.64
2018,4,4,7,30,50.0,85.0,4.2,17.2,100.0,85.32,64.09
2018,4,4,7,45,216.5,109.5,4.15,17.3,191.5,136.95,100.18
2018,4,4,8,0,383.0,134.0,4.1,17.4,283.0,211.21,156.66
2018,4,4,8,15,282.5,163.0,4.2,17.2,281.5,233.09,179.8
2018,4,4,8,30,182.0,192.0,4.3,17.0,280.0,243.1,191.46
2018,4,4,8,45,170.5,218.5,4.4,16.75,307.5,274.46,217.71
2018,4,4,9,0,159.0,245.0,4.5,16.5,335.0,304.62,242.4
2018,4,4,9,15,216.5,265.0,4.75,16.25,398.5,363.12,289.59
2018,4,4,9,30,274.0,285.0,5.0,16.0,462.0,427.32,341.12
2018,4,4,9,45,283.0,303.0,5.2,15.75,495.5,465.43,371.52
2018,4,4,10,0,292.0,321.0,5.4,15.5,529.0,503.89,402.0
2018,4,4,10,15,263.0,325.0,5.4,15.5,519.0,502.53,400.37
2018,4,4,10,30,234.0,329.0,5.4,15.5,509.0,498.03,396.24
2018,4,4,10,45,231.5,343.5,5.45,15.5,526.5,521.48,413.99
2018,4,4,11,0,229.0,358.0,5.5,15.5,544.0,544.2,430.98
2018,4,4,11,15,263.0,377.5,5.45,15.4,595.5,601.77,475.08
2018,4,4,11,30,297.0,397.0,5.4,15.3,647.0,660.61,519.5
2018,4,4,11,45,308.0,399.0,5.4,15.25,661.0,682.17,535.61
2018,4,4,12,0,319.0,401.0,5.4,15.2,675.0,703.02,551.35
2018,4,4,12,15,261.5,413.0,5.4,15.15,638.0,670.11,525.1
2018,4,4,12,30,204.0,425.0,5.4,15.1,601.0,627.82,491.99
2018,4,4,12,45,285.5,404.0,5.4,15.05,648.5,693.96,544.45
2018,4,4,13,0,367.0,383.0,5.4,15.0,696.0,752.75,590.67
2018,4,4,13,15,393.5,367.0,5.35,15.0,698.0,763.27,599.3
2018,4,4,13,30,420.0,351.0,5.3,15.0,700.0,779.18,611.99
2018,4,4,13,45,318.0,368.0,5.3,15.05,628.0,693.17,545.81
2018,4,4,14,0,216.0,385.0,5.3,15.1,556.0,606.37,478.34
2018,4,4,14,15,237.0,366.0,5.3,15.2,547.5,603.43,477.81
2018,4,4,14,30,258.0,347.0,5.3,15.3,539.0,607.74,482.3
2018,4,4,14,45,294.0,321.5,5.25,15.4,530.0,607.02,483.57
2018,4,4,15,0,330.0,296.0,5.2,15.5,521.0,603.26,482.55
2018,4,4,15,15,367.5,264.5,5.15,15.3,501.0,590.77,475.53
2018,4,4,15,30,405.0,233.0,5.1,15.1,481.0,582.86,471.73
2018,4,4,15,45,522.0,183.5,5.05,14.95,477.0,602.53,491.02
2018,4,4,16,0,639.0,134.0,5.0,14.8,473.0,614.97,503.98
2018,4,4,16,15,707.0,111.0,4.85,14.35,451.5,608.55,500.64
2018,4,4,16,30,775.0,88.0,4.7,13.9,430.0,591.78,488.53
2018,4,4,16,45,733.0,84.0,4.55,13.45,374.5,529.17,437.91
2018,4,4,17,0,691.0,80.0,4.4,13.0,319.0,466.69,386.13
2018,4,4,17,15,651.0,72.0,4.15,12.25,266.5,403.35,332.28
2018,4,4,17,30,611.0,64.0,3.9,11.5,214.0,342.89,278.95
2018,4,4,17,45,520.5,56.0,3.65,10.75,161.5,266.91,211.81
2018,4,4,18,0,430.0,48.0,3.4,10.0,109.0,199.81,151.29
2018,4,4,18,15,285.0,34.0,3.4,10.0,67.5,122.45,80.72
2018,4,4,18,30,140.0,20.0,3.4,10.0,26.0,48.04,0.0
2018,4,4,18,45,70.0,10.0,3.45,9.05,13.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,45,15.0,2.5,1.1,-0.05,2.5,0.0,0.0
2018,4,5,6,0,30.0,5.0,1.1,0.2,5.0,0.0,0.0
2018,4,5,6,15,154.0,20.5,1.35,0.9,33.0,20.15,0.0
2018,4,5,6,30,278.0,36.0,1.6,1.6,61.0,28.25,18.13
2018,4,5,6,45,389.5,48.0,1.85,2.35,109.0,37.69,28.68
2018,4,5,7,0,501.0,60.0,2.1,3.1,157.0,51.0,35.19
2018,4,5,7,15,569.0,68.0,2.1,3.55,211.0,93.89,55.68
2018,4,5,7,30,637.0,76.0,2.1,4.0,265.0,144.98,92.51
2018,4,5,7,45,675.5,83.0,2.1,4.5,318.5,197.53,137.42
2018,4,5,8,0,714.0,90.0,2.1,5.0,372.0,254.25,188.42
2018,4,5,8,15,639.5,114.0,1.95,5.5,392.5,296.46,230.61
2018,4,5,8,30,565.0,138.0,1.8,6.0,413.0,329.86,263.33
2018,4,5,8,45,587.0,148.0,1.65,6.55,460.0,381.15,307.25
2018,4,5,9,0,609.0,158.0,1.5,7.1,507.0,434.01,350.83
2018,4,5,9,15,664.0,157.0,1.45,7.6,565.0,494.83,399.65
2018,4,5,9,30,719.0,156.0,1.4,8.1,623.0,559.85,450.23
2018,4,5,9,45,801.0,140.5,1.3,8.6,690.5,631.85,504.5
2018,4,5,10,0,883.0,125.0,1.2,9.1,758.0,708.08,559.89
2018,4,5,10,15,892.5,128.0,1.25,9.55,792.5,756.27,593.99
2018,4,5,10,30,902.0,131.0,1.3,10.0,827.0,802.75,624.89
2018,4,5,10,45,908.0,133.0,1.3,10.45,853.5,841.68,649.51
2018,4,5,11,0,914.0,135.0,1.3,10.9,880.0,879.59,673.2
2018,4,5,11,15,917.0,136.5,1.35,11.3,898.0,911.88,693.69
2018,4,5,11,30,920.0,138.0,1.4,11.7,916.0,941.24,712.2
2018,4,5,11,45,920.0,139.5,1.45,12.1,925.5,964.87,726.87
2018,4,5,12,0,920.0,141.0,1.5,12.5,935.0,985.21,739.45
2018,4,5,12,15,923.0,139.0,1.6,12.85,937.5,1001.39,750.3
2018,4,5,12,30,926.0,137.0,1.7,13.2,940.0,1014.17,759.03
2018,4,5,12,45,927.5,135.5,1.75,13.5,935.0,1022.55,764.41
2018,4,5,13,0,929.0,134.0,1.8,13.8,930.0,1027.35,767.62
2018,4,5,13,15,867.0,160.5,1.85,14.0,894.0,1003.5,752.41
2018,4,5,13,30,805.0,187.0,1.9,14.2,858.0,970.55,731.47
2018,4,5,13,45,783.5,190.5,1.95,14.4,829.5,953.79,721.39
2018,4,5,14,0,762.0,194.0,2.0,14.6,801.0,930.04,706.43
2018,4,5,14,15,768.0,182.5,2.0,14.7,775.0,912.82,695.69
2018,4,5,14,30,774.0,171.0,2.0,14.8,749.0,892.3,682.69
2018,4,5,14,45,815.5,147.5,2.05,14.85,730.5,882.88,678.06
2018,4,5,15,0,857.0,124.0,2.1,14.9,712.0,872.21,672.56
2018,4,5,15,15,834.5,122.5,2.1,14.85,666.0,827.61,643.14
2018,4,5,15,30,812.0,121.0,2.1,14.8,620.0,781.52,612.62
2018,4,5,15,45,790.5,117.5,2.05,14.75,572.0,732.84,579.42
2018,4,5,16,0,769.0,114.0,2.0,14.7,524.0,686.1,546.91
2018,4,5,16,15,735.0,110.5,1.85,14.4,471.0,627.68,503.49
2018,4,5,16,30,701.0,107.0,1.7,14.1,418.0,570.08,459.7
2018,4,5,16,45,654.5,101.5,1.6,13.75,363.0,504.24,408.7
2018,4,5,17,0,608.0,96.0,1.5,13.4,308.0,441.16,358.32
2018,4,5,17,15,544.0,88.5,1.45,12.55,254.0,370.72,301.21
2018,4,5,17,30,480.0,81.0,1.4,11.7,200.0,304.82,245.81
2018,4,5,17,45,377.5,68.0,1.35,10.8,147.5,226.58,179.27
2018,4,5,18,0,275.0,55.0,1.3,9.9,95.0,159.34,121.21
2018,4,5,18,15,178.5,37.0,1.3,9.9,59.0,99.52,67.02
2018,4,5,18,30,82.0,19.0,1.3,9.9,23.0,39.93,0.0
2018,4,5,18,45,41.0,9.5,1.45,9.05,11.5,9.34,0.0
2018,4,5,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,3.35,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.1,3.6,4.0,3.93,0.0
2018,4,6,6,15,60.5,19.0,2.3,4.3,24.0,15.99,0.0
2018,4,6,6,30,109.0,34.0,2.5,5.0,44.0,28.11,18.16
2018,4,6,6,45,237.0,51.0,2.7,5.7,92.5,38.72,29.28
2018,4,6,7,0,365.0,68.0,2.9,6.4,141.0,56.94,39.92
2018,4,6,7,15,447.5,78.5,3.05,7.25,195.0,96.09,60.91
2018,4,6,7,30,530.0,89.0,3.2,8.1,249.0,145.29,96.24
2018,4,6,7,45,574.5,98.5,3.35,9.0,302.0,195.08,137.82
2018,4,6,8,0,619.0,108.0,3.5,9.9,355.0,249.87,185.62
2018,4,6,8,15,652.0,115.5,3.75,10.75,407.5,303.98,233.79
2018,4,6,8,30,685.0,123.0,4.0,11.6,460.0,361.21,283.99
2018,4,6,8,45,708.0,129.0,4.2,12.45,508.5,415.69,331.16
2018,4,6,9,0,731.0,135.0,4.4,13.3,557.0,471.61,378.23
2018,4,6,9,15,748.0,140.0,4.55,13.95,601.0,524.6,421.94
2018,4,6,9,30,765.0,145.0,4.7,14.6,645.0,577.84,464.66
2018,4,6,9,45,690.0,180.5,4.8,15.3,652.0,603.67,483.74
2018,4,6,10,0,615.0,216.0,4.9,16.0,659.0,621.16,495.5
2018,4,6,10,15,586.0,241.5,4.95,16.4,679.0,652.75,518.33
2018,4,6,10,30,557.0,267.0,5.0,16.8,699.0,681.51,538.38
2018,4,6,10,45,626.5,245.5,5.05,17.2,746.5,738.39,581.48
2018,4,6,11,0,696.0,224.0,5.1,17.6,794.0,797.14,625.26
2018,4,6,11,15,644.0,253.5,5.1,17.85,790.0,805.65,628.95
2018,4,6,11,30,592.0,283.0,5.1,18.1,786.0,808.44,628.66
2018,4,6,11,45,666.0,251.0,5.15,18.35,823.0,859.76,667.34
2018,4,6,12,0,740.0,219.0,5.2,18.6,860.0,910.2,703.4
2018,4,6,12,15,676.5,252.0,5.15,18.6,839.0,898.64,694.04
2018,4,6,12,30,613.0,285.0,5.1,18.6,818.0,882.48,680.37
2018,4,6,12,45,506.5,329.5,5.05,18.6,768.0,833.58,642.23
2018,4,6,13,0,400.0,374.0,5.0,18.6,718.0,775.94,597.77
2018,4,6,13,15,315.5,389.5,4.95,18.5,658.0,714.1,551.12
2018,4,6,13,30,231.0,405.0,4.9,18.4,598.0,642.91,497.17
2018,4,6,13,45,187.5,390.0,4.9,18.3,544.0,586.01,454.95
2018,4,6,14,0,144.0,375.0,4.9,18.2,490.0,529.02,412.01
2018,4,6,14,15,166.0,358.5,4.9,18.15,486.5,530.77,415.08
2018,4,6,14,30,188.0,342.0,4.9,18.1,483.0,531.02,416.84
2018,4,6,14,45,149.5,317.0,4.85,18.0,425.5,467.38,368.32
2018,4,6,15,0,111.0,292.0,4.8,17.9,368.0,404.89,320.2
2018,4,6,15,15,239.5,246.0,4.65,17.75,397.5,466.34,372.82
2018,4,6,15,30,368.0,200.0,4.5,17.6,427.0,518.96,417.36
2018,4,6,15,45,505.5,170.5,4.35,17.4,456.5,577.11,465.25
2018,4,6,16,0,643.0,141.0,4.2,17.2,486.0,627.1,505.74
2018,4,6,16,15,566.5,142.0,3.9,16.95,424.0,546.64,442.94
2018,4,6,16,30,490.0,143.0,3.6,16.7,362.0,475.16,386.49
2018,4,6,16,45,426.0,132.5,3.3,16.45,305.5,403.82,329.45
2018,4,6,17,0,362.0,122.0,3.0,16.2,249.0,337.61,275.39
2018,4,6,17,15,313.0,105.5,2.65,15.65,202.0,277.58,225.67
2018,4,6,17,30,264.0,89.0,2.3,15.1,155.0,216.32,173.95
2018,4,6,17,45,166.0,71.5,1.95,14.55,109.5,146.77,115.18
2018,4,6,18,0,68.0,54.0,1.6,14.0,64.0,83.61,62.4
2018,4,6,18,15,46.0,35.0,1.6,14.0,40.5,53.87,35.22
2018,4,6,18,30,24.0,16.0,1.6,14.0,17.0,22.64,0.0
2018,4,6,18,45,12.0,8.0,1.7,13.65,8.5,7.86,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.5,0.8,9.9,0.5,0.0,0.0
2018,4,7,6,0,0.0,1.0,0.7,9.9,1.0,0.98,0.0
2018,4,7,6,15,0.0,3.0,0.8,10.0,3.0,2.89,0.0
2018,4,7,6,30,0.0,5.0,0.9,10.1,5.0,4.82,0.0
2018,4,7,6,45,0.0,6.5,1.05,10.2,6.5,6.26,0.0
2018,4,7,7,0,0.0,8.0,1.2,10.3,8.0,7.71,1.02
2018,4,7,7,15,0.0,12.5,1.4,10.35,12.5,12.05,4.85
2018,4,7,7,30,0.0,17.0,1.6,10.4,17.0,16.4,8.64
2018,4,7,7,45,0.0,27.5,1.8,10.4,27.5,26.54,17.42
2018,4,7,8,0,0.0,38.0,2.0,10.4,38.0,36.69,26.12
2018,4,7,8,15,0.0,47.5,2.25,10.35,47.5,45.89,33.91
2018,4,7,8,30,0.0,57.0,2.5,10.3,57.0,55.09,41.63
2018,4,7,8,45,0.0,57.5,2.7,10.3,57.5,55.58,41.89
2018,4,7,9,0,0.0,58.0,2.9,10.3,58.0,56.08,42.16
2018,4,7,9,15,0.0,59.5,3.0,10.2,59.5,57.54,43.28
2018,4,7,9,30,0.0,61.0,3.1,10.1,61.0,59.01,44.4
2018,4,7,9,45,0.0,57.0,3.2,10.0,57.0,55.15,41.05
2018,4,7,10,0,0.0,53.0,3.3,9.9,53.0,51.28,37.72
2018,4,7,10,15,0.0,61.0,3.35,9.8,61.0,59.05,44.18
2018,4,7,10,30,0.0,69.0,3.4,9.7,69.0,66.81,50.61
2018,4,7,10,45,0.0,69.0,3.45,9.55,69.0,66.82,50.57
2018,4,7,11,0,0.0,69.0,3.5,9.4,69.0,66.84,50.54
2018,4,7,11,15,0.0,71.5,3.6,9.3,71.5,69.27,52.54
2018,4,7,11,30,0.0,74.0,3.7,9.2,74.0,71.71,54.54
2018,4,7,11,45,0.0,88.0,3.75,9.1,88.0,85.31,65.85
2018,4,7,12,0,0.0,102.0,3.8,9.0,102.0,98.97,77.16
2018,4,7,12,15,0.5,112.5,3.85,8.85,113.0,109.7,86.09
2018,4,7,12,30,1.0,123.0,3.9,8.7,124.0,120.48,95.05
2018,4,7,12,45,0.5,115.0,3.95,8.55,115.5,112.2,88.25
2018,4,7,13,0,0.0,107.0,4.0,8.4,107.0,103.9,81.45
2018,4,7,13,15,0.0,101.5,4.0,8.3,101.5,98.51,77.06
2018,4,7,13,30,0.0,96.0,4.0,8.2,96.0,93.12,72.66
2018,4,7,13,45,0.0,92.0,4.05,8.05,92.0,89.18,69.5
2018,4,7,14,0,0.0,88.0,4.1,7.9,88.0,85.25,66.34
2018,4,7,14,15,0.0,83.5,4.0,7.8,83.5,80.87,62.79
2018,4,7,14,30,0.0,79.0,3.9,7.7,79.0,76.49,59.24
2018,4,7,14,45,0.0,77.5,3.85,7.6,77.5,75.02,58.15
2018,4,7,15,0,0.0,76.0,3.8,7.5,76.0,73.56,57.06
2018,4,7,15,15,0.0,83.0,3.85,7.4,83.0,80.33,62.98
2018,4,7,15,30,0.0,90.0,3.9,7.3,90.0,87.1,68.93
2018,4,7,15,45,0.0,78.0,3.9,7.15,78.0,75.45,59.25
2018,4,7,16,0,0.0,66.0,3.9,7.0,66.0,63.82,49.51
2018,4,7,16,15,0.0,53.0,3.95,6.8,53.0,51.22,38.86
2018,4,7,16,30,0.0,40.0,4.0,6.6,40.0,38.63,28.1
2018,4,7,16,45,0.0,39.5,4.05,6.35,39.5,38.14,27.81
2018,4,7,17,0,0.0,39.0,4.1,6.1,39.0,37.66,27.5
2018,4,7,17,15,0.0,43.5,4.1,5.85,43.5,42.01,31.39
2018,4,7,17,30,0.0,48.0,4.1,5.6,48.0,46.37,35.19
2018,4,7,17,45,0.0,34.5,4.05,5.3,34.5,33.31,23.56
2018,4,7,18,0,0.0,21.0,4.0,5.0,21.0,20.26,11.87
2018,4,7,18,15,0.0,15.0,4.0,5.0,15.0,14.47,6.17
2018,4,7,18,30,0.0,9.0,4.0,5.0,9.0,8.68,0.0
2018,4,7,18,45,0.0,4.5,4.0,4.5,4.5,4.42,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,3.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.45,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,0.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-2.1,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-2.0,10.0,9.83,0.0
2018,4,8,6,15,169.5,25.5,2.45,-1.45,41.0,20.41,0.0
2018,4,8,6,30,292.0,41.0,2.7,-0.9,72.0,31.99,22.7
2018,4,8,6,45,391.5,54.5,2.9,-0.3,121.0,42.98,34.07
2018,4,8,7,0,491.0,68.0,3.1,0.3,170.0,64.13,43.17
2018,4,8,7,15,558.0,76.5,3.3,0.95,224.5,107.38,67.05
2018,4,8,7,30,625.0,85.0,3.5,1.6,279.0,158.78,106.0
2018,4,8,7,45,668.5,93.0,3.65,2.3,335.5,212.84,153.11
2018,4,8,8,0,712.0,101.0,3.8,3.0,392.0,271.68,206.48
2018,4,8,8,15,745.5,106.5,3.65,3.55,447.0,329.53,259.65
2018,4,8,8,30,779.0,112.0,3.5,4.1,502.0,390.4,314.53
2018,4,8,8,45,803.0,116.5,3.3,4.6,553.5,449.01,366.24
2018,4,8,9,0,827.0,121.0,3.1,5.1,605.0,510.63,418.55
2018,4,8,9,15,843.5,124.0,2.9,5.6,650.5,565.94,464.02
2018,4,8,9,30,860.0,127.0,2.7,6.1,696.0,621.23,507.71
2018,4,8,9,45,875.5,128.0,2.45,6.55,737.0,673.63,547.34
2018,4,8,10,0,891.0,129.0,2.2,7.0,778.0,725.32,584.71
2018,4,8,10,15,900.0,132.0,2.1,7.4,812.5,773.36,618.46
2018,4,8,10,30,909.0,135.0,2.0,7.8,847.0,819.62,648.72
2018,4,8,10,45,884.0,150.5,1.85,8.2,861.5,849.61,666.27
2018,4,8,11,0,859.0,166.0,1.7,8.6,876.0,875.21,680.48
2018,4,8,11,15,839.5,179.5,1.7,8.9,885.5,899.19,695.44
2018,4,8,11,30,820.0,193.0,1.7,9.2,895.0,919.28,707.7
2018,4,8,11,45,872.0,169.5,1.7,9.55,924.0,962.83,735.82
2018,4,8,12,0,924.0,146.0,1.7,9.9,953.0,1000.21,759.18
2018,4,8,12,15,876.0,170.5,1.7,10.1,937.0,1000.91,758.48
2018,4,8,12,30,828.0,195.0,1.7,10.3,921.0,992.32,752.19
2018,4,8,12,45,846.5,184.5,1.75,10.5,922.0,1007.35,762.65
2018,4,8,13,0,865.0,174.0,1.8,10.7,923.0,1019.1,770.74
2018,4,8,13,15,782.5,208.0,1.8,10.8,877.0,981.41,745.54
2018,4,8,13,30,700.0,242.0,1.8,10.9,831.0,937.03,716.29
2018,4,8,13,45,621.0,267.0,1.75,11.0,779.5,884.15,678.62
2018,4,8,14,0,542.0,292.0,1.7,11.1,728.0,829.31,638.91
2018,4,8,14,15,536.0,280.0,1.7,11.1,698.0,804.1,622.8
2018,4,8,14,30,530.0,268.0,1.7,11.1,668.0,776.87,604.82
2018,4,8,14,45,460.0,276.5,1.65,11.05,612.0,713.48,558.66
2018,4,8,15,0,390.0,285.0,1.6,11.0,556.0,643.63,507.58
2018,4,8,15,15,373.0,270.0,1.55,10.9,516.5,602.88,478.8
2018,4,8,15,30,356.0,255.0,1.5,10.8,477.0,561.87,449.15
2018,4,8,15,45,295.5,241.5,1.4,10.7,416.0,489.69,394.19
2018,4,8,16,0,235.0,228.0,1.3,10.6,355.0,421.11,341.17
2018,4,8,16,15,179.5,210.0,1.2,10.3,301.5,347.61,283.7
2018,4,8,16,30,124.0,192.0,1.1,10.0,248.0,286.23,234.59
2018,4,8,16,45,139.0,166.0,0.95,9.75,221.5,261.52,215.49
2018,4,8,17,0,154.0,140.0,0.8,9.5,195.0,234.95,194.02
2018,4,8,17,15,115.5,118.5,0.75,9.05,156.0,185.85,153.06
2018,4,8,17,30,77.0,97.0,0.7,8.6,117.0,140.46,114.6
2018,4,8,17,45,61.5,76.0,0.7,8.2,89.5,103.97,83.0
2018,4,8,18,0,46.0,55.0,0.7,7.8,62.0,73.64,56.18
2018,4,8,18,15,28.5,36.0,0.7,7.8,40.0,46.62,31.49
2018,4,8,18,30,11.0,17.0,0.7,7.8,18.0,19.56,0.0
2018,4,8,18,45,5.5,8.5,0.75,7.35,9.0,9.21,0.0
2018,4,8,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.8,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.1,2.0,1.97,0.0
2018,4,9,6,15,0.0,7.0,0.45,3.5,7.0,6.75,0.0
2018,4,9,6,30,0.0,12.0,0.5,3.9,12.0,11.57,4.58
2018,4,9,6,45,0.0,19.5,0.5,4.3,19.5,18.81,11.61
2018,4,9,7,0,0.0,27.0,0.5,4.7,27.0,26.05,17.41
2018,4,9,7,15,4.5,51.5,0.75,5.4,53.0,50.14,38.47
2018,4,9,7,30,9.0,76.0,1.0,6.1,79.0,74.11,59.02
2018,4,9,7,45,35.5,119.5,1.3,6.75,134.0,118.14,95.56
2018,4,9,8,0,62.0,163.0,1.6,7.4,189.0,166.63,135.45
2018,4,9,8,15,35.5,159.5,1.75,7.9,175.0,160.69,130.88
2018,4,9,8,30,9.0,156.0,1.9,8.4,161.0,152.25,123.86
2018,4,9,8,45,19.5,186.0,2.05,8.95,197.5,185.82,151.09
2018,4,9,9,0,30.0,216.0,2.2,9.5,234.0,219.56,178.05
2018,4,9,9,15,135.0,257.0,2.2,9.9,346.0,316.0,255.95
2018,4,9,9,30,240.0,298.0,2.2,10.3,458.0,423.9,341.0
2018,4,9,9,45,514.5,227.5,2.2,10.65,596.0,543.93,437.06
2018,4,9,10,0,789.0,157.0,2.2,11.0,734.0,686.28,547.3
2018,4,9,10,15,620.0,225.0,2.15,11.35,691.0,666.79,527.96
2018,4,9,10,30,451.0,293.0,2.1,11.7,648.0,631.44,497.42
2018,4,9,10,45,307.5,351.5,2.0,12.05,597.0,591.95,463.59
2018,4,9,11,0,164.0,410.0,1.9,12.4,546.0,541.48,420.98
2018,4,9,11,15,310.5,373.5,1.85,12.7,638.0,641.0,497.62
2018,4,9,11,30,457.0,337.0,1.8,13.0,730.0,748.01,576.09
2018,4,9,11,45,319.0,379.0,1.75,13.25,655.0,674.86,518.36
2018,4,9,12,0,181.0,421.0,1.7,13.5,580.0,593.98,455.72
2018,4,9,12,15,200.0,426.0,1.65,13.7,602.0,621.96,476.36
2018,4,9,12,30,219.0,431.0,1.6,13.9,624.0,649.69,495.73
2018,4,9,12,45,182.0,430.0,1.55,14.1,589.5,617.27,470.72
2018,4,9,13,0,145.0,429.0,1.5,14.3,555.0,583.61,445.26
2018,4,9,13,15,117.5,406.5,1.5,14.4,507.5,535.53,410.32
2018,4,9,13,30,90.0,384.0,1.5,14.5,460.0,478.26,368.38
2018,4,9,13,45,101.5,368.5,1.45,14.6,452.0,473.37,365.79
2018,4,9,14,0,113.0,353.0,1.4,14.7,444.0,476.58,368.73
2018,4,9,14,15,75.5,323.5,1.4,14.65,383.5,401.22,312.17
2018,4,9,14,30,38.0,294.0,1.4,14.6,323.0,335.56,262.14
2018,4,9,14,45,82.5,292.5,1.35,14.55,351.0,373.31,293.42
2018,4,9,15,0,127.0,291.0,1.3,14.5,379.0,417.4,328.44
2018,4,9,15,15,102.5,274.0,1.3,14.35,342.5,367.74,290.63
2018,4,9,15,30,78.0,257.0,1.3,14.2,306.0,327.87,260.31
2018,4,9,15,45,63.0,237.5,1.3,14.05,275.0,293.85,234.39
2018,4,9,16,0,48.0,218.0,1.3,13.9,244.0,260.75,208.8
2018,4,9,16,15,103.5,198.5,1.2,13.7,247.5,283.4,229.01
2018,4,9,16,30,159.0,179.0,1.1,13.5,251.0,293.5,238.55
2018,4,9,16,45,363.5,143.5,1.0,13.3,281.5,380.78,310.22
2018,4,9,17,0,568.0,108.0,0.9,13.1,312.0,435.46,352.41
2018,4,9,17,15,364.0,101.5,0.75,12.7,224.5,298.64,241.79
2018,4,9,17,30,160.0,95.0,0.6,12.3,137.0,178.96,144.0
2018,4,9,17,45,81.0,72.5,0.5,11.85,93.5,111.17,87.51
2018,4,9,18,0,2.0,50.0,0.4,11.4,50.0,50.92,37.31
2018,4,9,18,15,3.0,32.0,0.4,11.4,32.0,32.8,20.87
2018,4,9,18,30,4.0,14.0,0.4,11.4,14.0,14.35,0.0
2018,4,9,18,45,2.0,7.0,0.4,10.9,7.0,7.19,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,8.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.95,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,2.0,2.5,4.3,2.0,0.0,0.0
2018,4,10,6,0,0.0,4.0,2.6,4.3,4.0,3.93,0.0
2018,4,10,6,15,0.0,16.5,2.7,4.7,16.5,15.93,2.43
2018,4,10,6,30,0.0,29.0,2.8,5.1,29.0,27.93,18.97
2018,4,10,6,45,2.5,39.0,2.9,5.5,39.5,37.6,28.55
2018,4,10,7,0,5.0,49.0,3.0,5.9,50.0,47.39,35.79
2018,4,10,7,15,30.5,78.0,3.1,6.5,87.5,74.88,58.69
2018,4,10,7,30,56.0,107.0,3.2,7.1,125.0,106.7,84.82
2018,4,10,7,45,115.5,136.5,3.25,7.75,182.0,147.14,116.88
2018,4,10,8,0,175.0,166.0,3.3,8.4,239.0,197.3,157.59
2018,4,10,8,15,165.0,188.0,3.25,8.95,264.0,225.76,182.15
2018,4,10,8,30,155.0,210.0,3.2,9.5,289.0,253.12,205.18
2018,4,10,8,45,253.5,225.0,3.15,10.1,369.0,318.52,257.89
2018,4,10,9,0,352.0,240.0,3.1,10.7,449.0,395.74,319.72
2018,4,10,9,15,501.5,214.0,3.0,11.15,536.5,471.57,380.56
2018,4,10,9,30,651.0,188.0,2.9,11.6,624.0,561.87,451.81
2018,4,10,9,45,728.5,169.5,2.8,12.0,684.0,625.53,500.88
2018,4,10,10,0,806.0,151.0,2.7,12.4,744.0,694.52,552.84
2018,4,10,10,15,836.5,147.0,2.65,12.75,786.0,747.59,591.4
2018,4,10,10,30,867.0,143.0,2.6,13.1,828.0,800.7,627.48
2018,4,10,10,45,883.5,140.5,2.5,13.45,858.0,843.85,655.27
2018,4,10,11,0,900.0,138.0,2.4,13.8,888.0,882.82,679.71
2018,4,10,11,15,911.5,135.5,2.35,14.1,909.0,917.65,701.51
2018,4,10,11,30,923.0,133.0,2.3,14.4,930.0,949.98,721.41
2018,4,10,11,45,925.0,134.5,2.2,14.65,940.5,975.05,735.83
2018,4,10,12,0,927.0,136.0,2.1,14.9,951.0,996.89,748.02
2018,4,10,12,15,927.0,136.0,2.1,15.15,952.5,1012.02,756.97
2018,4,10,12,30,927.0,136.0,2.1,15.4,954.0,1023.68,763.78
2018,4,10,12,45,924.5,136.5,2.05,15.6,947.5,1029.95,766.7
2018,4,10,13,0,922.0,137.0,2.0,15.8,941.0,1032.65,767.45
2018,4,10,13,15,917.5,136.5,1.9,15.9,925.5,1028.83,763.71
2018,4,10,13,30,913.0,136.0,1.8,16.0,910.0,1021.48,757.84
2018,4,10,13,45,906.0,135.5,1.75,16.15,886.5,1008.28,748.89
2018,4,10,14,0,899.0,135.0,1.7,16.3,863.0,991.74,737.96
2018,4,10,14,15,890.0,133.0,1.55,16.3,832.0,974.36,725.58
2018,4,10,14,30,881.0,131.0,1.4,16.3,801.0,948.01,707.36
2018,4,10,14,45,868.5,129.0,1.3,16.3,763.5,915.69,686.06
2018,4,10,15,0,856.0,127.0,1.2,16.3,726.0,880.81,663.11
2018,4,10,15,15,838.0,125.0,1.05,16.25,681.5,839.07,634.85
2018,4,10,15,30,820.0,123.0,0.9,16.2,637.0,795.58,605.3
2018,4,10,15,45,797.5,119.5,0.75,16.15,588.0,745.6,571.07
2018,4,10,16,0,775.0,116.0,0.6,16.1,539.0,697.56,537.92
2018,4,10,16,15,745.5,111.0,0.55,15.9,486.5,639.95,497.56
2018,4,10,16,30,716.0,106.0,0.5,15.7,434.0,582.81,456.49
2018,4,10,16,45,675.5,100.5,0.4,15.5,379.5,519.48,409.01
2018,4,10,17,0,635.0,95.0,0.3,15.3,325.0,458.36,361.8
2018,4,10,17,15,578.0,87.0,0.4,14.65,270.5,389.1,308.81
2018,4,10,17,30,521.0,79.0,0.5,14.0,216.0,324.51,256.94
2018,4,10,17,45,437.5,68.5,0.6,13.35,165.0,251.66,196.53
2018,4,10,18,0,354.0,58.0,0.7,12.7,114.0,189.3,143.08
2018,4,10,18,15,239.5,42.0,0.7,12.7,73.5,121.69,84.79
2018,4,10,18,30,125.0,26.0,0.7,12.7,33.0,60.92,8.02
2018,4,10,18,45,62.5,13.0,0.9,11.4,16.5,22.59,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,11,5,45,4.0,4.0,1.6,4.5,4.0,0.0,0.0
2018,4,11,6,0,8.0,8.0,1.7,4.6,8.0,7.86,0.0
2018,4,11,6,15,43.0,27.5,1.65,4.95,32.0,23.88,8.97
2018,4,11,6,30,78.0,47.0,1.6,5.3,56.0,39.9,29.68
2018,4,11,6,45,114.5,67.5,1.6,5.65,89.0,56.28,45.51
2018,4,11,7,0,151.0,88.0,1.6,6.0,122.0,79.44,60.24
2018,4,11,7,15,78.5,96.0,1.55,6.45,114.0,91.68,71.16
2018,4,11,7,30,6.0,104.0,1.5,6.9,106.0,98.82,80.22
2018,4,11,7,45,23.0,127.0,1.45,7.35,136.5,122.45,99.46
2018,4,11,8,0,40.0,150.0,1.4,7.8,167.0,150.16,122.01
2018,4,11,8,15,68.0,181.0,1.3,8.2,214.0,190.64,154.78
2018,4,11,8,30,96.0,212.0,1.2,8.6,261.0,234.58,190.04
2018,4,11,8,45,102.5,234.0,1.1,8.95,291.0,264.43,213.61
2018,4,11,9,0,109.0,256.0,1.0,9.3,321.0,294.14,236.66
2018,4,11,9,15,151.0,284.0,1.05,9.55,381.5,350.34,280.73
2018,4,11,9,30,193.0,312.0,1.1,9.8,442.0,410.77,327.26
2018,4,11,9,45,245.5,321.0,1.1,10.05,496.0,464.34,367.99
2018,4,11,10,0,298.0,330.0,1.1,10.3,550.0,522.12,411.26
2018,4,11,10,15,533.5,263.5,1.25,10.65,679.0,644.25,506.05
2018,4,11,10,30,769.0,197.0,1.4,11.0,808.0,782.18,608.94
2018,4,11,10,45,788.5,194.5,1.55,11.35,838.0,824.95,638.29
2018,4,11,11,0,808.0,192.0,1.7,11.7,868.0,866.53,666.78
2018,4,11,11,15,818.5,190.5,1.75,12.05,887.5,898.01,687.03
2018,4,11,11,30,829.0,189.0,1.8,12.4,907.0,928.84,706.86
2018,4,11,11,45,839.0,185.5,1.85,12.8,919.0,954.78,723.2
2018,4,11,12,0,849.0,182.0,1.9,13.2,931.0,978.04,737.79
2018,4,11,12,15,770.5,214.0,1.85,13.5,895.0,954.99,720.53
2018,4,11,12,30,692.0,246.0,1.8,13.8,859.0,924.15,698.68
2018,4,11,12,45,581.5,288.5,1.8,14.1,801.0,867.57,657.37
2018,4,11,13,0,471.0,331.0,1.8,14.4,743.0,809.69,614.5
2018,4,11,13,15,601.5,271.5,1.75,14.65,788.5,877.0,664.58
2018,4,11,13,30,732.0,212.0,1.7,14.9,834.0,939.72,707.27
2018,4,11,13,45,731.5,206.5,1.65,15.2,814.5,929.15,698.68
2018,4,11,14,0,731.0,201.0,1.6,15.5,795.0,915.61,689.12
2018,4,11,14,15,788.5,171.0,1.55,15.6,791.0,922.33,693.8
2018,4,11,14,30,846.0,141.0,1.5,15.7,787.0,928.4,697.93
2018,4,11,14,45,856.5,129.5,1.45,15.85,756.5,906.83,683.61
2018,4,11,15,0,867.0,118.0,1.4,16.0,726.0,881.52,667.18
2018,4,11,15,15,852.0,115.0,1.45,16.0,682.5,840.81,641.95
2018,4,11,15,30,837.0,112.0,1.5,16.0,639.0,798.14,615.13
2018,4,11,15,45,817.5,108.5,1.5,15.95,591.0,749.82,583.46
2018,4,11,16,0,798.0,105.0,1.5,15.9,543.0,700.42,550.5
2018,4,11,16,15,771.5,100.0,1.45,15.75,490.5,643.85,510.5
2018,4,11,16,30,745.0,95.0,1.4,15.6,438.0,589.68,470.39
2018,4,11,16,45,708.5,89.5,1.35,15.4,383.5,527.39,423.02
2018,4,11,17,0,672.0,84.0,1.3,15.2,329.0,466.92,375.51
2018,4,11,17,15,618.5,77.0,1.25,14.25,274.5,398.7,321.18
2018,4,11,17,30,565.0,70.0,1.2,13.3,220.0,334.79,268.16
2018,4,11,17,45,486.0,61.0,1.15,12.35,169.0,263.73,207.74
2018,4,11,18,0,407.0,52.0,1.1,11.4,118.0,200.48,152.44
2018,4,11,18,15,283.5,38.5,1.1,11.4,76.5,129.4,90.72
2018,4,11,18,30,160.0,25.0,1.1,11.4,35.0,67.66,15.79
2018,4,11,18,45,80.0,12.5,1.25,10.25,17.5,24.94,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,5,45,4.5,5.0,1.7,6.05,5.0,0.0,0.0
2018,4,12,6,0,9.0,10.0,1.8,6.4,10.0,9.83,0.0
2018,4,12,6,15,33.0,26.0,2.0,6.8,29.5,22.88,9.94
2018,4,12,6,30,57.0,42.0,2.2,7.2,49.0,36.37,26.49
2018,4,12,6,45,71.5,61.5,2.35,7.65,75.0,52.14,41.5
2018,4,12,7,0,86.0,81.0,2.5,8.1,101.0,72.7,55.34
2018,4,12,7,15,121.0,102.5,2.65,8.7,138.0,101.39,77.1
2018,4,12,7,30,156.0,124.0,2.8,9.3,175.0,134.49,103.3
2018,4,12,7,45,219.5,138.5,2.95,9.9,224.0,169.45,130.71
2018,4,12,8,0,283.0,153.0,3.1,10.5,273.0,214.35,167.39
2018,4,12,8,15,437.0,150.5,3.3,11.4,363.5,278.8,218.67
2018,4,12,8,30,591.0,148.0,3.5,12.3,454.0,362.45,286.56
2018,4,12,8,45,668.5,141.0,3.7,13.15,518.5,423.64,337.41
2018,4,12,9,0,746.0,134.0,3.9,14.0,583.0,492.04,393.26
2018,4,12,9,15,764.5,138.0,4.1,14.75,627.5,545.59,436.44
2018,4,12,9,30,783.0,142.0,4.3,15.5,672.0,599.46,478.87
2018,4,12,9,45,797.5,144.5,4.45,16.25,711.0,650.14,517.69
2018,4,12,10,0,812.0,147.0,4.6,17.0,750.0,699.13,554.32
2018,4,12,10,15,822.5,149.5,4.7,17.5,783.0,744.35,587.67
2018,4,12,10,30,833.0,152.0,4.8,18.0,816.0,788.14,618.07
2018,4,12,10,45,840.0,154.5,4.95,18.5,842.0,827.46,645.1
2018,4,12,11,0,847.0,157.0,5.1,19.0,868.0,864.66,670.46
2018,4,12,11,15,852.0,158.0,5.15,19.3,886.0,896.34,691.7
2018,4,12,11,30,857.0,159.0,5.2,19.6,904.0,925.4,711.06
2018,4,12,11,45,859.5,160.0,5.25,19.9,914.0,949.43,726.88
2018,4,12,12,0,862.0,161.0,5.3,20.2,924.0,970.46,740.65
2018,4,12,12,15,872.5,154.5,5.3,20.4,928.0,988.2,752.15
2018,4,12,12,30,883.0,148.0,5.3,20.6,932.0,997.45,757.86
2018,4,12,12,45,894.5,139.0,5.35,20.8,928.5,1007.05,764.35
2018,4,12,13,0,906.0,130.0,5.4,21.0,925.0,1013.19,768.58
2018,4,12,13,15,902.0,129.5,5.4,21.05,910.0,1009.67,766.39
2018,4,12,13,30,898.0,129.0,5.4,21.1,895.0,1002.68,762.01
2018,4,12,13,45,891.5,128.0,5.35,21.2,872.0,989.38,752.89
2018,4,12,14,0,885.0,127.0,5.3,21.3,849.0,972.78,741.66
2018,4,12,14,15,875.0,126.5,5.25,21.25,818.5,950.31,726.88
2018,4,12,14,30,865.0,126.0,5.2,21.2,788.0,930.51,714.08
2018,4,12,14,45,852.0,124.5,5.15,21.2,751.0,898.53,692.58
2018,4,12,15,0,839.0,123.0,5.1,21.2,714.0,864.11,669.37
2018,4,12,15,15,822.5,120.5,5.0,21.05,671.0,823.47,641.72
2018,4,12,15,30,806.0,118.0,4.9,20.9,628.0,781.08,612.62
2018,4,12,15,45,784.0,115.0,4.8,20.75,580.0,732.45,578.7
2018,4,12,16,0,762.0,112.0,4.7,20.6,532.0,685.51,545.67
2018,4,12,16,15,732.5,107.5,4.45,20.2,480.0,628.93,503.36
2018,4,12,16,30,703.0,103.0,4.2,19.8,428.0,572.87,460.5
2018,4,12,16,45,662.5,98.0,3.95,19.45,374.5,510.64,411.85
2018,4,12,17,0,622.0,93.0,3.7,19.1,321.0,450.66,363.68
2018,4,12,17,15,565.5,85.5,3.55,18.4,267.5,382.77,308.45
2018,4,12,17,30,509.0,78.0,3.4,17.7,214.0,319.53,255.31
2018,4,12,17,45,428.0,67.5,3.2,17.0,164.0,247.74,194.12
2018,4,12,18,0,347.0,57.0,3.0,16.3,114.0,186.45,140.81
2018,4,12,18,15,239.5,41.5,3.0,16.3,74.0,121.26,84.62
2018,4,12,18,30,132.0,26.0,3.0,16.3,34.0,63.33,19.08
2018,4,12,18,45,66.0,13.0,3.1,15.45,17.0,23.29,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,13,5,45,31.0,7.0,2.45,9.25,8.0,0.0,0.0
2018,4,13,6,0,62.0,14.0,2.6,9.6,16.0,13.76,0.0
2018,4,13,6,15,181.0,30.5,2.8,10.3,50.5,24.01,11.74
2018,4,13,6,30,300.0,47.0,3.0,11.0,85.0,36.18,26.0
2018,4,13,6,45,394.5,58.0,3.2,11.7,133.5,43.28,33.0
2018,4,13,7,0,489.0,69.0,3.4,12.4,182.0,73.76,44.62
2018,4,13,7,15,550.5,77.0,3.55,13.15,235.0,117.18,70.99
2018,4,13,7,30,612.0,85.0,3.7,13.9,288.0,167.92,109.77
2018,4,13,7,45,655.0,90.5,3.85,14.7,342.0,219.42,153.54
2018,4,13,8,0,698.0,96.0,4.0,15.5,396.0,275.56,202.56
2018,4,13,8,15,727.0,101.5,4.1,16.15,448.5,331.41,251.86
2018,4,13,8,30,756.0,107.0,4.2,16.8,501.0,389.74,302.32
2018,4,13,8,45,776.5,111.5,4.25,17.45,549.5,447.44,351.01
2018,4,13,9,0,797.0,116.0,4.3,18.1,598.0,504.01,397.41
2018,4,13,9,15,811.5,120.5,4.35,18.6,642.5,558.03,440.68
2018,4,13,9,30,826.0,125.0,4.4,19.1,687.0,611.87,482.55
2018,4,13,9,45,835.5,128.5,4.45,19.65,725.0,661.12,519.73
2018,4,13,10,0,845.0,132.0,4.5,20.2,763.0,709.21,555.09
2018,4,13,10,15,839.5,140.5,4.55,20.6,790.0,749.97,583.95
2018,4,13,10,30,834.0,149.0,4.6,21.0,817.0,788.0,609.57
2018,4,13,10,45,801.0,172.0,4.65,21.4,829.5,815.53,627.51
2018,4,13,11,0,768.0,195.0,4.7,21.8,842.0,839.96,643.26
2018,4,13,11,15,724.0,221.5,4.7,22.1,841.5,853.22,651.1
2018,4,13,11,30,680.0,248.0,4.7,22.4,841.0,861.71,655.06
2018,4,13,11,45,583.5,304.5,4.7,22.65,817.5,847.31,641.1
2018,4,13,12,0,487.0,361.0,4.7,22.9,794.0,828.3,623.93
2018,4,13,12,15,524.5,340.0,4.7,23.1,807.0,852.73,641.89
2018,4,13,12,30,562.0,319.0,4.7,23.3,820.0,875.65,658.52
2018,4,13,12,45,578.0,306.5,4.7,23.45,818.5,884.74,665.1
2018,4,13,13,0,594.0,294.0,4.7,23.6,817.0,891.45,670.19
2018,4,13,13,15,575.5,299.5,4.7,23.65,799.5,881.16,662.75
2018,4,13,13,30,557.0,305.0,4.7,23.7,782.0,868.6,653.9
2018,4,13,13,45,612.0,267.0,4.7,23.8,778.5,880.18,664.33
2018,4,13,14,0,667.0,229.0,4.7,23.9,775.0,886.87,671.13
2018,4,13,14,15,599.5,249.5,4.65,23.85,727.0,836.27,634.78
2018,4,13,14,30,532.0,270.0,4.6,23.8,679.0,784.07,597.16
2018,4,13,14,45,596.0,230.0,4.6,23.7,668.0,789.28,604.37
2018,4,13,15,0,660.0,190.0,4.6,23.6,657.0,787.18,606.06
2018,4,13,15,15,675.0,173.0,4.45,23.4,625.5,762.33,589.31
2018,4,13,15,30,690.0,156.0,4.3,23.2,594.0,734.07,570.47
2018,4,13,15,45,681.0,147.0,4.15,23.05,552.0,692.86,541.55
2018,4,13,16,0,672.0,138.0,4.0,22.9,510.0,650.17,510.89
2018,4,13,16,15,646.5,131.0,3.8,22.55,461.5,597.14,471.94
2018,4,13,16,30,621.0,124.0,3.6,22.2,413.0,544.47,432.43
2018,4,13,16,45,563.0,117.5,3.4,21.85,355.5,473.82,377.93
2018,4,13,17,0,505.0,111.0,3.2,21.5,298.0,405.0,323.65
2018,4,13,17,15,479.0,99.0,2.95,20.8,253.5,353.48,282.0
2018,4,13,17,30,453.0,87.0,2.7,20.1,209.0,303.83,240.34
2018,4,13,17,45,382.5,74.0,2.5,19.4,161.0,238.15,184.98
2018,4,13,18,0,312.0,61.0,2.3,18.7,113.0,179.86,134.92
2018,4,13,18,15,214.0,43.5,2.3,18.7,73.5,116.79,81.31
2018,4,13,18,30,116.0,26.0,2.3,18.7,34.0,60.34,21.58
2018,4,13,18,45,58.0,13.0,2.15,17.85,17.0,22.09,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,5,45,4.5,5.0,2.35,13.15,5.0,0.0,0.0
2018,4,14,6,0,9.0,10.0,2.4,13.4,10.0,9.83,0.0
2018,4,14,6,15,108.5,31.0,2.65,13.95,45.0,25.68,13.67
2018,4,14,6,30,208.0,52.0,2.9,14.5,80.0,40.16,29.14
2018,4,14,6,45,253.0,67.0,3.15,15.0,116.0,50.29,38.75
2018,4,14,7,0,298.0,82.0,3.4,15.5,152.0,77.4,51.62
