Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,223.5,106.0,3.55,16.05,166.0,113.02,80.27
2018,4,14,7,30,149.0,130.0,3.7,16.6,180.0,139.68,105.15
2018,4,14,7,45,171.0,152.5,3.9,17.2,219.5,174.9,133.64
2018,4,14,8,0,193.0,175.0,4.1,17.8,259.0,212.8,164.5
2018,4,14,8,15,179.5,201.5,4.15,18.35,287.0,244.88,191.27
2018,4,14,8,30,166.0,228.0,4.2,18.9,315.0,275.57,216.16
2018,4,14,8,45,183.0,249.5,4.25,19.45,354.0,313.9,246.25
2018,4,14,9,0,200.0,271.0,4.3,20.0,393.0,353.94,277.22
2018,4,14,9,15,221.5,290.0,4.35,20.5,434.0,395.73,309.17
2018,4,14,9,30,243.0,309.0,4.4,21.0,475.0,439.24,341.97
2018,4,14,9,45,371.5,290.0,4.5,21.5,560.5,517.78,402.75
2018,4,14,10,0,500.0,271.0,4.6,22.0,646.0,607.66,471.04
2018,4,14,10,15,594.0,241.5,4.7,22.35,705.5,671.64,519.43
2018,4,14,10,30,688.0,212.0,4.8,22.7,765.0,740.42,570.82
2018,4,14,10,45,746.0,191.0,4.9,23.05,807.5,792.98,608.94
2018,4,14,11,0,804.0,170.0,5.0,23.4,850.0,845.51,644.86
2018,4,14,11,15,770.0,191.0,5.05,23.55,853.0,863.9,656.8
2018,4,14,11,30,736.0,212.0,5.1,23.7,856.0,876.85,665.2
2018,4,14,11,45,569.0,293.0,5.15,23.85,794.0,823.6,624.01
2018,4,14,12,0,402.0,374.0,5.2,24.0,732.0,763.1,576.04
2018,4,14,12,15,401.0,362.0,5.15,24.1,720.0,759.15,573.41
2018,4,14,12,30,400.0,350.0,5.1,24.2,708.0,753.31,569.24
2018,4,14,12,45,408.0,353.5,5.05,24.3,716.0,770.12,580.92
2018,4,14,13,0,416.0,357.0,5.0,24.4,724.0,785.29,591.33
2018,4,14,13,15,492.0,316.0,4.95,24.45,743.0,818.43,617.13
2018,4,14,13,30,568.0,275.0,4.9,24.5,762.0,848.38,640.49
2018,4,14,13,45,526.0,281.0,4.85,24.55,723.0,811.64,613.78
2018,4,14,14,0,484.0,287.0,4.8,24.6,684.0,773.58,586.39
2018,4,14,14,15,403.0,308.5,4.7,24.55,631.0,714.83,542.88
2018,4,14,14,30,322.0,330.0,4.6,24.5,578.0,649.51,494.47
2018,4,14,14,45,362.5,300.5,4.5,24.45,567.5,647.39,495.27
2018,4,14,15,0,403.0,271.0,4.4,24.4,557.0,650.28,499.15
2018,4,14,15,15,486.0,225.0,4.2,24.2,549.5,658.58,508.56
2018,4,14,15,30,569.0,179.0,4.0,24.0,542.0,662.91,514.74
2018,4,14,15,45,604.0,159.0,3.8,23.85,518.5,647.86,505.09
2018,4,14,16,0,639.0,139.0,3.6,23.7,495.0,628.12,491.79
2018,4,14,16,15,562.5,141.5,3.35,23.35,433.0,551.83,434.54
2018,4,14,16,30,486.0,144.0,3.1,23.0,371.0,477.77,378.16
2018,4,14,16,45,386.0,137.0,2.8,22.65,303.5,388.51,308.78
2018,4,14,17,0,286.0,130.0,2.5,22.3,236.0,301.21,239.69
2018,4,14,17,15,346.5,105.5,2.3,21.65,214.0,296.16,235.53
2018,4,14,17,30,407.0,81.0,2.1,21.0,192.0,277.29,218.56
2018,4,14,17,45,397.5,66.0,1.9,20.3,154.5,235.1,181.65
2018,4,14,18,0,388.0,51.0,1.7,19.6,117.0,194.8,144.89
2018,4,14,18,15,289.0,39.0,1.7,19.6,78.5,131.94,91.08
2018,4,14,18,30,190.0,27.0,1.7,19.6,40.0,78.02,32.28
2018,4,14,18,45,99.0,14.5,1.6,18.7,21.0,30.26,0.0
2018,4,14,19,0,8.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.65,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,45,5.0,6.5,2.4,16.75,6.5,0.0,0.0
2018,4,15,6,0,10.0,13.0,2.4,16.9,13.0,12.78,0.0
2018,4,15,6,15,30.0,30.5,2.5,17.2,34.0,27.8,15.77
2018,4,15,6,30,50.0,48.0,2.6,17.5,55.0,41.19,29.74
2018,4,15,6,45,65.5,69.5,2.7,17.8,82.5,58.25,45.27
2018,4,15,7,0,81.0,91.0,2.8,18.1,110.0,81.67,60.45
2018,4,15,7,15,56.5,106.5,2.95,18.4,121.5,102.26,77.56
2018,4,15,7,30,32.0,122.0,3.1,18.7,133.0,116.97,90.55
2018,4,15,7,45,18.0,116.5,3.25,19.05,123.0,114.57,88.93
2018,4,15,8,0,4.0,111.0,3.4,19.4,113.0,107.39,83.2
2018,4,15,8,15,2.5,121.5,3.55,19.8,123.0,117.32,90.93
2018,4,15,8,30,1.0,132.0,3.7,20.2,133.0,127.09,98.39
2018,4,15,8,45,19.5,185.5,3.8,20.55,197.5,185.91,144.94
2018,4,15,9,0,38.0,239.0,3.9,20.9,262.0,245.39,191.22
2018,4,15,9,15,78.0,278.5,3.95,21.25,330.5,307.43,239.02
2018,4,15,9,30,118.0,318.0,4.0,21.6,399.0,373.59,289.34
2018,4,15,9,45,108.5,330.5,4.05,21.9,408.5,386.8,298.4
2018,4,15,10,0,99.0,343.0,4.1,22.2,418.0,398.73,306.51
2018,4,15,10,15,108.5,366.0,4.2,22.35,451.0,433.62,332.29
2018,4,15,10,30,118.0,389.0,4.3,22.5,484.0,471.09,359.66
2018,4,15,10,45,110.5,395.0,4.4,22.65,486.0,477.62,363.82
2018,4,15,11,0,103.0,401.0,4.5,22.8,488.0,480.15,365.17
2018,4,15,11,15,84.0,402.0,4.65,22.9,474.0,469.46,356.61
2018,4,15,11,30,65.0,403.0,4.8,23.0,460.0,457.4,347.02
2018,4,15,11,45,63.5,407.0,4.95,23.1,463.0,463.16,351.22
2018,4,15,12,0,62.0,411.0,5.1,23.2,466.0,468.64,355.18
2018,4,15,12,15,40.0,341.5,5.2,23.3,377.0,379.35,288.46
2018,4,15,12,30,18.0,272.0,5.3,23.4,288.0,283.83,215.99
2018,4,15,12,45,23.5,295.0,5.4,23.45,316.0,318.65,242.81
2018,4,15,13,0,29.0,318.0,5.5,23.5,344.0,348.55,265.58
2018,4,15,13,15,27.0,315.0,5.5,23.5,339.0,344.39,262.45
2018,4,15,13,30,25.0,312.0,5.5,23.5,334.0,340.1,259.34
2018,4,15,13,45,20.0,286.5,5.5,23.45,303.5,302.03,230.66
2018,4,15,14,0,15.0,261.0,5.5,23.4,273.0,271.63,207.66
2018,4,15,14,15,9.0,198.0,5.5,23.3,205.0,202.57,154.66
2018,4,15,14,30,3.0,135.0,5.5,23.2,137.0,134.22,101.35
2018,4,15,14,45,1.5,96.0,5.45,23.1,97.0,94.34,70.01
2018,4,15,15,0,0.0,57.0,5.4,23.0,57.0,55.15,38.81
2018,4,15,15,15,0.0,49.5,5.4,22.75,49.5,47.88,33.11
2018,4,15,15,30,0.0,42.0,5.4,22.5,42.0,40.61,27.36
2018,4,15,15,45,0.0,36.5,5.35,22.25,36.5,35.28,23.15
2018,4,15,16,0,0.0,31.0,5.3,22.0,31.0,29.95,18.91
2018,4,15,16,15,0.0,26.0,5.35,21.7,26.0,25.11,15.04
2018,4,15,16,30,0.0,21.0,5.4,21.4,21.0,20.27,11.13
2018,4,15,16,45,0.0,18.5,5.45,21.1,18.5,17.85,9.2
2018,4,15,17,0,0.0,16.0,5.5,20.8,16.0,15.44,7.24
2018,4,15,17,15,0.0,13.5,5.6,20.6,13.5,13.02,5.25
2018,4,15,17,30,0.0,11.0,5.7,20.4,11.0,10.61,3.23
2018,4,15,17,45,0.0,9.5,5.8,20.15,9.5,9.16,1.99
2018,4,15,18,0,0.0,8.0,5.9,19.9,8.0,7.71,0.71
2018,4,15,18,15,0.5,7.0,5.9,19.9,7.0,6.88,0.0
2018,4,15,18,30,1.0,6.0,5.9,19.9,6.0,6.0,0.0
2018,4,15,18,45,1.0,3.5,6.05,19.7,3.5,3.6,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.5,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.45,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.55,19.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,16,5,45,4.5,5.5,3.05,6.8,5.5,0.0,0.0
2018,4,16,6,0,9.0,11.0,3.1,6.8,11.0,10.81,0.0
2018,4,16,6,15,21.5,27.5,3.3,7.15,30.0,25.61,15.35
2018,4,16,6,30,34.0,44.0,3.5,7.5,49.0,40.21,30.26
2018,4,16,6,45,67.0,66.0,3.75,7.85,80.5,55.87,45.02
2018,4,16,7,0,100.0,88.0,4.0,8.2,112.0,80.95,61.56
2018,4,16,7,15,243.5,101.5,4.15,8.6,180.0,113.43,81.95
2018,4,16,7,30,387.0,115.0,4.3,9.0,248.0,162.73,117.6
2018,4,16,7,45,304.5,141.5,4.5,9.45,257.0,194.55,149.46
2018,4,16,8,0,222.0,168.0,4.7,9.9,266.0,214.08,170.06
2018,4,16,8,15,266.5,185.5,4.7,10.25,317.5,259.66,208.24
2018,4,16,8,30,311.0,203.0,4.7,10.6,369.0,310.03,250.3
2018,4,16,8,45,426.0,195.5,4.75,10.95,445.5,372.74,302.09
2018,4,16,9,0,541.0,188.0,4.8,11.3,522.0,448.15,364.14
2018,4,16,9,15,365.0,233.5,4.75,11.6,466.0,423.24,343.84
2018,4,16,9,30,189.0,279.0,4.7,11.9,410.0,380.24,307.38
2018,4,16,9,45,150.5,296.0,4.7,12.2,404.0,382.08,307.81
2018,4,16,10,0,112.0,313.0,4.7,12.5,398.0,380.24,304.87
2018,4,16,10,15,287.0,304.5,4.7,12.75,534.0,508.01,408.3
2018,4,16,10,30,462.0,296.0,4.7,13.0,670.0,650.15,519.53
2018,4,16,10,45,519.5,278.5,4.7,13.2,711.5,698.63,556.37
2018,4,16,11,0,577.0,261.0,4.7,13.4,753.0,749.72,595.15
2018,4,16,11,15,662.0,231.0,4.75,13.55,806.0,813.27,643.8
2018,4,16,11,30,747.0,201.0,4.8,13.7,859.0,878.4,690.94
2018,4,16,11,45,487.5,300.0,4.8,13.8,731.5,758.09,597.19
2018,4,16,12,0,228.0,399.0,4.8,13.9,604.0,622.56,488.4
2018,4,16,12,15,217.0,405.0,4.85,14.0,600.0,618.29,485.47
2018,4,16,12,30,206.0,411.0,4.9,14.1,596.0,618.38,485.14
2018,4,16,12,45,241.5,407.5,4.95,14.15,623.0,659.71,517.21
2018,4,16,13,0,277.0,404.0,5.0,14.2,650.0,693.69,543.64
2018,4,16,13,15,180.0,377.5,5.05,14.2,536.5,565.88,445.93
2018,4,16,13,30,83.0,351.0,5.1,14.2,423.0,436.8,345.06
2018,4,16,13,45,59.5,314.5,5.15,14.15,365.5,376.37,298.36
2018,4,16,14,0,36.0,278.0,5.2,14.1,308.0,316.03,250.83
2018,4,16,14,15,60.5,295.5,5.2,14.0,343.5,357.43,284.9
2018,4,16,14,30,85.0,313.0,5.2,13.9,379.0,398.14,318.06
2018,4,16,14,45,50.5,267.0,5.25,13.75,305.5,317.52,254.1
2018,4,16,15,0,16.0,221.0,5.3,13.6,232.0,232.08,185.32
2018,4,16,15,15,80.0,222.0,5.3,13.35,273.5,293.04,237.68
2018,4,16,15,30,144.0,223.0,5.3,13.1,315.0,351.24,287.08
2018,4,16,15,45,97.5,202.5,5.25,12.85,263.0,289.09,236.26
2018,4,16,16,0,51.0,182.0,5.2,12.6,211.0,223.08,181.85
2018,4,16,16,15,27.5,143.5,5.15,12.2,159.0,164.46,133.58
2018,4,16,16,30,4.0,105.0,5.1,11.8,107.0,104.95,83.69
2018,4,16,16,45,3.0,93.0,5.05,11.4,94.5,92.32,73.41
2018,4,16,17,0,2.0,81.0,5.0,11.0,82.0,79.79,63.04
2018,4,16,17,15,1.0,56.5,4.9,10.45,57.0,55.09,42.05
2018,4,16,17,30,0.0,32.0,4.8,9.9,32.0,30.88,21.2
2018,4,16,17,45,0.0,22.0,4.65,9.3,22.0,21.22,12.79
2018,4,16,18,0,0.0,12.0,4.5,8.7,12.0,11.57,4.32
2018,4,16,18,15,0.0,8.5,4.5,8.7,8.5,8.19,1.22
2018,4,16,18,30,0.0,5.0,4.5,8.7,5.0,4.82,0.0
2018,4,16,18,45,0.0,2.5,4.25,7.6,2.5,2.46,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,2.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.4,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.1,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.75,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,-0.05,3.5,3.44,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.3,7.0,6.75,0.0
2018,4,17,6,15,61.0,19.0,2.75,0.9,28.0,16.15,8.16
2018,4,17,6,30,122.0,31.0,3.0,1.5,49.0,22.78,15.21
2018,4,17,6,45,63.0,46.0,3.25,2.1,55.5,40.67,32.09
2018,4,17,7,0,4.0,61.0,3.5,2.7,62.0,58.55,46.23
2018,4,17,7,15,196.0,86.0,3.6,3.2,154.0,96.24,70.66
2018,4,17,7,30,388.0,111.0,3.7,3.7,246.0,160.78,118.21
2018,4,17,7,45,547.0,107.0,3.75,4.25,332.0,218.45,163.77
2018,4,17,8,0,706.0,103.0,3.8,4.8,418.0,293.32,226.51
2018,4,17,8,15,741.5,107.5,3.85,5.35,473.5,351.1,278.99
2018,4,17,8,30,777.0,112.0,3.9,5.9,529.0,412.04,333.21
2018,4,17,8,45,616.5,165.0,3.9,6.45,515.0,432.58,353.82
2018,4,17,9,0,456.0,218.0,3.9,7.0,501.0,434.52,356.6
2018,4,17,9,15,549.0,209.0,3.95,7.55,573.5,503.21,412.85
2018,4,17,9,30,642.0,200.0,4.0,8.1,646.0,580.3,474.56
2018,4,17,9,45,771.0,163.0,4.05,8.65,728.0,660.47,538.47
2018,4,17,10,0,900.0,126.0,4.1,9.2,810.0,749.65,607.94
2018,4,17,10,15,919.5,123.5,4.2,9.7,847.5,799.42,643.06
2018,4,17,10,30,939.0,121.0,4.3,10.2,885.0,848.08,677.14
2018,4,17,10,45,946.0,120.0,4.4,10.75,909.5,886.69,703.43
2018,4,17,11,0,953.0,119.0,4.5,11.3,934.0,922.79,727.79
2018,4,17,11,15,957.0,119.0,4.6,11.8,951.5,954.59,749.1
2018,4,17,11,30,961.0,119.0,4.7,12.3,969.0,983.37,768.23
2018,4,17,11,45,965.0,118.5,4.85,12.8,979.5,1008.48,785.2
2018,4,17,12,0,969.0,118.0,5.0,13.3,990.0,1030.31,799.91
2018,4,17,12,15,968.0,119.0,5.1,13.7,991.0,1045.5,809.93
2018,4,17,12,30,967.0,120.0,5.2,14.1,992.0,1057.08,817.56
2018,4,17,12,45,964.0,120.0,5.3,14.5,984.0,1062.05,820.71
2018,4,17,13,0,961.0,120.0,5.4,14.9,976.0,1063.31,821.45
2018,4,17,13,15,954.0,120.5,5.45,15.15,958.5,1057.53,817.47
2018,4,17,13,30,947.0,121.0,5.5,15.4,941.0,1048.13,811.13
2018,4,17,13,45,939.0,121.0,5.55,15.7,916.5,1033.71,801.26
2018,4,17,14,0,931.0,121.0,5.6,16.0,892.0,1015.9,789.11
2018,4,17,14,15,922.0,120.0,5.6,16.15,860.5,992.81,773.43
2018,4,17,14,30,913.0,119.0,5.6,16.3,829.0,966.64,755.62
2018,4,17,14,45,899.0,117.5,5.55,16.45,789.5,932.55,731.85
2018,4,17,15,0,885.0,116.0,5.5,16.6,750.0,901.11,710.02
2018,4,17,15,15,869.5,113.0,5.4,16.65,705.5,859.2,680.49
2018,4,17,15,30,854.0,110.0,5.3,16.7,661.0,815.36,649.44
2018,4,17,15,45,831.5,107.5,5.15,16.75,611.0,765.04,613.11
2018,4,17,16,0,809.0,105.0,5.0,16.8,561.0,713.85,575.84
2018,4,17,16,15,782.0,100.5,4.75,16.65,508.0,656.85,533.17
2018,4,17,16,30,755.0,96.0,4.5,16.5,455.0,602.12,490.24
2018,4,17,16,45,718.0,91.0,4.2,16.35,400.0,539.4,440.01
2018,4,17,17,0,681.0,86.0,3.9,16.2,345.0,478.55,390.39
2018,4,17,17,15,629.5,79.5,3.65,15.6,290.0,411.09,334.83
2018,4,17,17,30,578.0,73.0,3.4,15.0,235.0,347.72,280.92
2018,4,17,17,45,502.0,64.0,3.1,14.4,183.0,276.61,219.45
2018,4,17,18,0,426.0,55.0,2.8,13.8,131.0,213.0,163.26
2018,4,17,18,15,312.0,43.0,2.8,13.8,88.5,143.66,103.11
2018,4,17,18,30,198.0,31.0,2.8,13.8,46.0,86.29,46.34
2018,4,17,18,45,103.5,16.5,2.45,12.75,24.0,33.37,0.0
2018,4,17,19,0,9.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,5,45,36.0,10.0,0.4,8.75,11.5,9.83,0.0
2018,4,18,6,0,72.0,20.0,0.4,9.0,23.0,16.81,0.0
2018,4,18,6,15,186.0,37.0,0.55,9.65,61.0,28.81,18.64
2018,4,18,6,30,300.0,54.0,0.7,10.3,99.0,41.14,30.96
2018,4,18,6,45,339.5,68.0,0.8,10.9,138.5,50.38,39.72
2018,4,18,7,0,379.0,82.0,0.9,11.5,178.0,86.72,56.14
2018,4,18,7,15,330.5,105.5,1.0,12.2,203.0,125.59,86.9
2018,4,18,7,30,282.0,129.0,1.1,12.9,228.0,161.84,119.06
2018,4,18,7,45,385.0,133.5,1.2,13.65,292.5,205.79,152.63
2018,4,18,8,0,488.0,138.0,1.3,14.4,357.0,263.94,199.11
2018,4,18,8,15,503.5,154.5,1.4,15.05,404.0,313.75,241.27
2018,4,18,8,30,519.0,171.0,1.5,15.7,451.0,364.9,283.54
2018,4,18,8,45,636.0,151.5,1.65,16.4,526.5,430.5,335.83
2018,4,18,9,0,753.0,132.0,1.8,17.1,602.0,506.56,395.55
2018,4,18,9,15,777.5,131.5,1.95,17.8,646.5,560.8,437.5
2018,4,18,9,30,802.0,131.0,2.1,18.5,691.0,614.12,477.83
2018,4,18,9,45,824.5,129.0,2.25,19.2,732.0,665.18,515.51
2018,4,18,10,0,847.0,127.0,2.4,19.9,773.0,716.2,552.26
2018,4,18,10,15,855.0,129.5,2.55,20.5,805.0,760.6,582.13
2018,4,18,10,30,863.0,132.0,2.7,21.1,837.0,801.88,609.29
2018,4,18,10,45,868.0,134.5,2.9,21.7,861.5,839.61,634.08
2018,4,18,11,0,873.0,137.0,3.1,22.3,886.0,874.98,657.1
2018,4,18,11,15,876.0,138.0,3.2,22.7,902.5,904.62,675.99
2018,4,18,11,30,879.0,139.0,3.3,23.1,919.0,931.48,693.0
2018,4,18,11,45,880.5,140.0,3.45,23.5,928.0,954.05,707.48
2018,4,18,12,0,882.0,141.0,3.6,23.9,937.0,973.56,719.97
2018,4,18,12,15,883.5,140.0,3.7,24.15,938.5,987.9,729.2
2018,4,18,12,30,885.0,139.0,3.8,24.4,940.0,998.99,736.41
2018,4,18,12,45,885.0,138.5,3.95,24.65,934.0,1005.82,741.24
2018,4,18,13,0,885.0,138.0,4.1,24.9,928.0,1009.28,743.98
2018,4,18,13,15,843.5,157.0,4.2,24.95,900.0,995.32,735.54
2018,4,18,13,30,802.0,176.0,4.3,25.0,872.0,972.55,721.39
2018,4,18,13,45,832.5,155.0,4.4,25.1,861.5,974.48,723.78
2018,4,18,14,0,863.0,134.0,4.5,25.2,851.0,966.24,719.27
2018,4,18,14,15,854.5,133.0,4.55,25.1,821.5,950.49,710.23
2018,4,18,14,30,846.0,132.0,4.6,25.0,792.0,925.99,695.41
2018,4,18,14,45,834.0,130.0,4.6,24.9,755.5,894.53,675.45
2018,4,18,15,0,822.0,128.0,4.6,24.8,719.0,860.67,653.77
2018,4,18,15,15,807.0,125.5,4.6,24.6,677.0,821.56,628.5
2018,4,18,15,30,792.0,123.0,4.6,24.4,635.0,780.67,601.74
2018,4,18,15,45,772.5,119.0,4.55,24.15,588.0,733.17,569.74
2018,4,18,16,0,753.0,115.0,4.5,23.9,541.0,687.21,538.45
2018,4,18,16,15,727.0,110.0,4.5,23.45,490.5,632.63,499.59
2018,4,18,16,30,701.0,105.0,4.5,23.0,440.0,578.31,459.57
2018,4,18,16,45,664.5,99.5,4.45,22.55,387.0,517.76,413.38
2018,4,18,17,0,628.0,94.0,4.4,22.1,334.0,459.11,367.3
2018,4,18,17,15,575.0,87.0,4.4,21.55,281.0,392.89,314.03
2018,4,18,17,30,522.0,80.0,4.4,21.0,228.0,330.97,262.55
2018,4,18,17,45,446.0,70.0,4.45,20.45,177.5,261.58,203.97
2018,4,18,18,0,370.0,60.0,4.5,19.9,127.0,199.36,150.37
2018,4,18,18,15,267.0,45.5,4.5,19.9,85.5,134.28,94.96
2018,4,18,18,30,164.0,31.0,4.5,19.9,44.0,79.31,43.39
2018,4,18,18,45,85.5,16.5,4.65,19.25,23.0,30.49,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.45,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,3.0,3.0,3.45,14.9,3.0,2.95,0.0
2018,4,19,6,0,6.0,6.0,3.6,15.0,6.0,5.83,0.0
2018,4,19,6,15,3.0,10.5,3.8,15.15,10.5,10.2,2.85
2018,4,19,6,30,0.0,15.0,4.0,15.3,15.0,14.46,7.01
2018,4,19,6,45,0.0,28.5,4.15,15.45,28.5,27.5,18.76
2018,4,19,7,0,0.0,42.0,4.3,15.6,42.0,40.56,28.85
2018,4,19,7,15,12.5,70.5,4.4,15.7,75.0,69.19,52.56
2018,4,19,7,30,25.0,99.0,4.5,15.8,108.0,96.98,75.27
2018,4,19,7,45,326.5,105.5,4.55,15.9,252.5,168.65,124.29
2018,4,19,8,0,628.0,112.0,4.6,16.0,397.0,283.04,212.23
2018,4,19,8,15,701.5,111.5,4.75,16.25,464.5,345.22,265.48
2018,4,19,8,30,775.0,111.0,4.9,16.5,532.0,414.79,324.55
2018,4,19,8,45,797.5,114.5,5.0,16.7,582.0,473.49,374.61
2018,4,19,9,0,820.0,118.0,5.1,16.9,632.0,531.16,422.72
2018,4,19,9,15,835.0,121.5,5.2,17.05,676.5,585.46,467.13
2018,4,19,9,30,850.0,125.0,5.3,17.2,721.0,639.56,510.32
2018,4,19,9,45,860.5,128.0,5.4,17.35,759.5,689.76,549.6
2018,4,19,10,0,871.0,131.0,5.5,17.5,798.0,738.82,587.23
2018,4,19,10,15,881.0,132.5,5.55,17.5,831.0,784.65,620.41
2018,4,19,10,30,891.0,134.0,5.6,17.5,864.0,827.41,650.93
2018,4,19,10,45,898.5,134.5,5.65,17.55,889.5,866.15,678.25
2018,4,19,11,0,906.0,135.0,5.7,17.6,915.0,902.59,703.79
2018,4,19,11,15,911.0,135.5,5.75,17.55,933.0,934.35,726.21
2018,4,19,11,30,916.0,136.0,5.8,17.5,951.0,963.31,746.65
2018,4,19,11,45,919.5,135.5,5.8,17.45,961.0,986.96,763.05
2018,4,19,12,0,923.0,135.0,5.8,17.4,971.0,1007.46,777.31
2018,4,19,12,15,924.5,134.5,5.8,17.25,972.5,1022.8,788.35
2018,4,19,12,30,926.0,134.0,5.8,17.1,974.0,1034.75,797.14
2018,4,19,12,45,926.0,132.5,5.75,17.0,967.0,1040.76,801.41
2018,4,19,13,0,926.0,131.0,5.7,16.9,960.0,1043.24,803.36
2018,4,19,13,15,924.0,130.0,5.65,16.7,946.0,1040.73,802.29
2018,4,19,13,30,922.0,129.0,5.6,16.5,932.0,1034.67,798.91
2018,4,19,13,45,918.0,127.5,5.55,16.35,909.5,1022.67,791.35
2018,4,19,14,0,914.0,126.0,5.5,16.2,887.0,1007.25,781.52
2018,4,19,14,15,907.0,124.0,5.45,16.0,856.5,985.18,767.24
2018,4,19,14,30,900.0,122.0,5.4,15.8,826.0,959.99,750.82
2018,4,19,14,45,891.5,119.5,5.3,15.6,790.0,929.97,730.62
2018,4,19,15,0,883.0,117.0,5.2,15.4,754.0,902.36,712.18
2018,4,19,15,15,869.5,114.0,5.15,15.1,710.5,862.13,685.05
2018,4,19,15,30,856.0,111.0,5.1,14.8,667.0,819.85,656.24
2018,4,19,15,45,838.0,108.5,5.0,14.5,619.5,772.85,623.33
2018,4,19,16,0,820.0,106.0,4.9,14.2,572.0,724.64,589.13
2018,4,19,16,15,794.0,102.5,4.85,13.8,519.5,668.91,548.56
2018,4,19,16,30,768.0,99.0,4.8,13.4,467.0,615.41,507.32
2018,4,19,16,45,732.0,95.0,4.7,12.95,413.0,553.74,458.39
2018,4,19,17,0,696.0,91.0,4.6,12.5,359.0,493.77,409.41
2018,4,19,17,15,643.5,84.5,4.45,11.9,303.0,424.91,351.84
2018,4,19,17,30,591.0,78.0,4.3,11.3,247.0,360.18,295.98
2018,4,19,17,45,514.5,69.5,4.1,10.7,194.0,288.43,232.98
2018,4,19,18,0,438.0,61.0,3.9,10.1,141.0,224.06,175.22
2018,4,19,18,15,327.0,47.5,3.9,10.1,96.5,153.61,113.03
2018,4,19,18,30,216.0,34.0,3.9,10.1,52.0,95.13,56.5
2018,4,19,18,45,113.5,18.5,3.7,9.0,27.5,37.3,0.0
2018,4,19,19,0,11.0,3.0,3.5,7.9,3.0,0.0,0.0
2018,4,19,19,15,5.5,1.5,3.5,7.6,1.5,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,4,20,5,45,69.0,12.0,1.8,2.6,16.0,11.8,0.0
2018,4,20,6,0,138.0,24.0,2.0,3.1,32.0,19.04,0.0
2018,4,20,6,15,279.0,38.5,2.25,3.9,75.5,29.83,20.45
2018,4,20,6,30,420.0,53.0,2.5,4.7,119.0,41.36,31.95
2018,4,20,6,45,515.0,61.0,2.75,5.5,173.5,48.7,39.08
2018,4,20,7,0,610.0,69.0,3.0,6.3,228.0,93.37,53.96
2018,4,20,7,15,666.5,75.0,3.2,6.9,285.0,142.75,88.46
2018,4,20,7,30,723.0,81.0,3.4,7.5,342.0,198.69,134.74
2018,4,20,7,45,767.5,85.0,3.55,8.15,401.0,258.9,188.15
2018,4,20,8,0,812.0,89.0,3.7,8.8,460.0,320.78,243.87
2018,4,20,8,15,840.5,92.5,3.65,9.2,516.0,380.9,298.24
2018,4,20,8,30,869.0,96.0,3.6,9.6,572.0,443.26,353.17
2018,4,20,8,45,890.0,98.5,3.55,10.0,623.5,503.13,404.61
2018,4,20,9,0,911.0,101.0,3.5,10.4,675.0,565.38,456.17
2018,4,20,9,15,924.5,104.0,3.35,10.85,721.5,622.44,501.65
2018,4,20,9,30,938.0,107.0,3.2,11.3,768.0,678.9,545.0
2018,4,20,9,45,948.0,109.0,3.1,11.7,808.0,731.25,584.08
2018,4,20,10,0,958.0,111.0,3.0,12.1,848.0,782.15,619.74
2018,4,20,10,15,966.0,113.0,2.85,12.5,882.0,829.88,650.88
2018,4,20,10,30,974.0,115.0,2.7,12.9,916.0,875.53,679.83
2018,4,20,10,45,976.5,115.5,2.55,13.35,939.0,912.92,702.27
2018,4,20,11,0,979.0,116.0,2.4,13.8,962.0,947.43,722.29
2018,4,20,11,15,982.0,116.5,2.3,14.15,979.0,979.35,740.95
2018,4,20,11,30,985.0,117.0,2.2,14.5,996.0,1008.12,757.25
2018,4,20,11,45,987.0,117.0,2.1,14.85,1005.5,1032.2,770.24
2018,4,20,12,0,989.0,117.0,2.0,15.2,1015.0,1052.84,780.88
2018,4,20,12,15,988.0,118.0,1.95,15.45,1016.0,1068.1,788.98
2018,4,20,12,30,987.0,119.0,1.9,15.7,1017.0,1079.69,794.81
2018,4,20,12,45,983.0,119.5,1.8,15.95,1008.0,1084.13,795.4
2018,4,20,13,0,979.0,120.0,1.7,16.2,999.0,1084.82,793.74
2018,4,20,13,15,972.5,120.0,1.65,16.35,981.0,1078.8,789.08
2018,4,20,13,30,966.0,120.0,1.6,16.5,963.0,1069.11,782.3
2018,4,20,13,45,960.5,119.0,1.6,16.7,939.0,1055.72,774.03
2018,4,20,14,0,955.0,118.0,1.6,16.9,915.0,1038.81,763.66
2018,4,20,14,15,948.5,116.0,1.55,16.95,884.0,1016.48,749.56
2018,4,20,14,30,942.0,114.0,1.5,17.0,853.0,990.87,733.47
2018,4,20,14,45,933.5,111.0,1.45,17.05,815.0,959.27,713.54
2018,4,20,15,0,925.0,108.0,1.4,17.1,777.0,924.81,691.75
2018,4,20,15,15,910.0,105.0,1.35,17.1,731.0,882.22,664.59
2018,4,20,15,30,895.0,102.0,1.3,17.1,685.0,837.6,635.91
2018,4,20,15,45,878.0,98.5,1.3,17.05,635.5,793.4,607.96
2018,4,20,16,0,861.0,95.0,1.3,17.0,586.0,743.29,575.4
2018,4,20,16,15,838.0,91.0,1.2,16.85,533.0,687.41,537.35
2018,4,20,16,30,815.0,87.0,1.1,16.7,480.0,631.25,496.63
2018,4,20,16,45,783.0,83.0,1.0,16.6,425.0,569.76,450.44
2018,4,20,17,0,751.0,79.0,0.9,16.5,370.0,509.48,403.77
2018,4,20,17,15,705.5,73.0,0.85,15.8,313.5,443.77,352.5
2018,4,20,17,30,660.0,67.0,0.8,15.1,257.0,379.67,300.43
2018,4,20,17,45,590.5,60.0,0.8,14.45,203.5,308.79,241.29
2018,4,20,18,0,521.0,53.0,0.8,13.8,150.0,244.6,185.75
2018,4,20,18,15,404.0,43.0,0.8,13.8,103.5,170.94,122.59
2018,4,20,18,30,287.0,33.0,0.8,13.8,57.0,109.38,64.94
2018,4,20,18,45,158.0,19.5,0.9,12.6,31.0,45.98,0.0
2018,4,20,19,0,29.0,6.0,1.0,11.4,5.0,0.0,0.0
2018,4,20,19,15,14.5,3.0,1.0,11.05,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,21,5,45,99.0,12.5,2.1,3.6,18.5,12.29,0.0
2018,4,21,6,0,198.0,25.0,2.3,4.1,37.0,19.79,2.69
2018,4,21,6,15,325.0,37.0,2.3,4.8,79.5,29.23,20.03
2018,4,21,6,30,452.0,49.0,2.3,5.5,122.0,37.07,28.03
2018,4,21,6,45,530.5,57.0,2.3,6.2,174.0,46.88,31.15
2018,4,21,7,0,609.0,65.0,2.3,6.9,226.0,91.69,51.85
2018,4,21,7,15,659.0,71.5,2.35,7.9,281.0,140.81,86.67
2018,4,21,7,30,709.0,78.0,2.4,8.9,336.0,195.68,132.07
2018,4,21,7,45,743.0,83.0,2.4,9.9,391.0,250.85,180.94
2018,4,21,8,0,777.0,88.0,2.4,10.9,446.0,311.74,234.93
2018,4,21,8,15,803.0,92.0,2.35,11.7,499.5,369.49,285.89
2018,4,21,8,30,829.0,96.0,2.3,12.5,553.0,429.24,336.98
2018,4,21,8,45,848.0,99.5,2.3,13.25,602.5,486.96,385.0
2018,4,21,9,0,867.0,103.0,2.3,14.0,652.0,545.35,431.78
2018,4,21,9,15,880.0,106.0,2.15,14.45,696.5,600.23,474.1
2018,4,21,9,30,893.0,109.0,2.0,14.9,741.0,655.42,514.9
2018,4,21,9,45,903.0,111.0,1.9,15.3,779.5,705.65,550.96
2018,4,21,10,0,913.0,113.0,1.8,15.7,818.0,754.55,583.91
2018,4,21,10,15,920.5,115.0,1.7,16.05,850.5,800.01,612.56
2018,4,21,10,30,928.0,117.0,1.6,16.4,883.0,843.48,639.19
2018,4,21,10,45,932.0,118.5,1.45,16.7,907.0,881.4,660.96
2018,4,21,11,0,936.0,120.0,1.3,17.0,931.0,916.69,680.38
2018,4,21,11,15,938.5,121.5,1.25,17.25,948.0,947.87,698.3
2018,4,21,11,30,941.0,123.0,1.2,17.5,965.0,976.05,714.11
2018,4,21,11,45,941.5,123.5,1.1,17.75,973.5,998.25,725.07
2018,4,21,12,0,942.0,124.0,1.0,18.0,982.0,1017.13,733.8
2018,4,21,12,15,943.0,123.0,0.95,18.15,982.5,1031.56,741.0
2018,4,21,12,30,944.0,122.0,0.9,18.3,983.0,1042.52,746.12
2018,4,21,12,45,945.0,120.0,0.8,18.5,976.5,1048.92,747.25
2018,4,21,13,0,946.0,118.0,0.7,18.7,970.0,1051.72,746.24
2018,4,21,13,15,940.5,118.0,0.6,18.75,953.0,1046.63,740.96
2018,4,21,13,30,935.0,118.0,0.5,18.8,936.0,1037.98,733.74
2018,4,21,13,45,928.0,117.5,0.45,18.9,912.0,1023.88,724.48
2018,4,21,14,0,921.0,117.0,0.4,19.0,888.0,1006.41,713.38
2018,4,21,14,15,911.5,117.0,0.35,19.0,857.5,983.88,699.63
2018,4,21,14,30,902.0,117.0,0.3,19.0,827.0,958.36,684.19
2018,4,21,14,45,888.0,116.0,0.3,19.0,788.0,924.9,664.91
2018,4,21,15,0,874.0,115.0,0.3,19.0,749.0,889.02,644.08
2018,4,21,15,15,858.0,113.0,0.35,18.9,705.5,853.09,624.24
2018,4,21,15,30,842.0,111.0,0.4,18.8,662.0,810.24,599.51
2018,4,21,15,45,821.0,109.0,0.45,18.7,613.5,761.95,570.72
2018,4,21,16,0,800.0,107.0,0.5,18.6,565.0,712.73,540.64
2018,4,21,16,15,773.0,103.5,0.55,18.4,513.0,657.1,504.94
2018,4,21,16,30,746.0,100.0,0.6,18.2,461.0,603.84,468.43
2018,4,21,16,45,708.5,95.5,0.65,18.0,407.0,541.68,423.99
2018,4,21,17,0,671.0,91.0,0.7,17.8,353.0,481.44,379.22
2018,4,21,17,15,621.0,85.0,0.7,17.2,299.0,415.57,328.49
2018,4,21,17,30,571.0,79.0,0.7,16.6,245.0,353.61,278.77
2018,4,21,17,45,433.0,70.0,0.75,16.0,181.0,256.26,200.28
2018,4,21,18,0,295.0,61.0,0.8,15.4,117.0,176.07,134.4
2018,4,21,18,15,201.0,46.5,0.8,15.4,79.0,117.26,84.83
2018,4,21,18,30,107.0,32.0,0.8,15.4,41.0,65.35,39.47
2018,4,21,18,45,60.5,18.0,0.9,14.15,22.5,28.04,0.0
2018,4,21,19,0,14.0,4.0,1.0,12.9,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,22,5,45,9.0,7.0,1.05,6.8,7.5,6.88,0.0
2018,4,22,6,0,18.0,14.0,1.1,7.3,15.0,12.99,1.27
2018,4,22,6,15,82.0,33.5,1.0,7.9,46.0,27.78,18.68
2018,4,22,6,30,146.0,53.0,0.9,8.5,77.0,42.9,33.0
2018,4,22,6,45,229.0,71.5,0.85,9.1,125.5,60.63,44.48
2018,4,22,7,0,312.0,90.0,0.8,9.7,174.0,93.91,63.73
2018,4,22,7,15,413.0,96.5,0.95,10.75,233.0,133.14,89.88
2018,4,22,7,30,514.0,103.0,1.1,11.8,292.0,183.93,128.57
2018,4,22,7,45,408.5,139.0,1.2,12.8,304.0,221.18,165.32
2018,4,22,8,0,303.0,175.0,1.3,13.8,316.0,248.96,192.55
2018,4,22,8,15,301.5,201.0,1.4,14.55,354.5,290.75,227.17
2018,4,22,8,30,300.0,227.0,1.5,15.3,393.0,332.37,260.62
2018,4,22,8,45,338.0,240.5,1.65,16.05,443.5,380.85,298.58
2018,4,22,9,0,376.0,254.0,1.8,16.8,494.0,432.85,338.59
2018,4,22,9,15,346.0,279.0,1.85,17.1,511.5,460.12,359.0
2018,4,22,9,30,316.0,304.0,1.9,17.4,529.0,484.06,376.31
2018,4,22,9,45,261.5,334.5,1.95,17.7,527.0,493.75,382.07
2018,4,22,10,0,207.0,365.0,2.0,18.0,525.0,497.76,383.24
2018,4,22,10,15,289.0,363.0,2.0,18.05,596.5,568.99,436.73
2018,4,22,10,30,371.0,361.0,2.0,18.1,668.0,645.12,492.37
2018,4,22,10,45,346.5,381.5,2.0,18.15,675.0,660.77,501.76
2018,4,22,11,0,322.0,402.0,2.0,18.2,682.0,673.97,509.77
2018,4,22,11,15,255.0,426.5,1.95,18.2,651.0,651.53,491.33
2018,4,22,11,30,188.0,451.0,1.9,18.2,620.0,620.94,467.33
2018,4,22,11,45,180.0,456.0,1.9,18.15,619.0,625.29,470.3
2018,4,22,12,0,172.0,461.0,1.9,18.1,618.0,628.66,472.35
2018,4,22,12,15,142.0,455.0,1.9,18.15,584.5,598.8,450.28
2018,4,22,12,30,112.0,449.0,1.9,18.2,551.0,567.46,427.26
2018,4,22,12,45,147.5,447.5,1.9,18.25,581.0,603.55,454.41
2018,4,22,13,0,183.0,446.0,1.9,18.3,611.0,639.32,480.64
2018,4,22,13,15,217.5,437.5,1.95,18.35,630.5,666.05,500.77
2018,4,22,13,30,252.0,429.0,2.0,18.4,650.0,699.72,525.62
2018,4,22,13,45,177.5,416.5,2.05,18.4,570.0,606.08,458.26
2018,4,22,14,0,103.0,404.0,2.1,18.4,490.0,512.57,390.08
2018,4,22,14,15,101.0,388.5,2.15,18.3,470.5,493.98,377.98
2018,4,22,14,30,99.0,373.0,2.2,18.2,451.0,475.01,365.05
2018,4,22,14,45,92.0,352.0,2.2,18.15,422.0,445.3,343.75
2018,4,22,15,0,85.0,331.0,2.2,18.1,393.0,415.53,322.28
2018,4,22,15,15,119.5,314.0,2.05,17.9,395.5,433.36,337.58
2018,4,22,15,30,154.0,297.0,1.9,17.7,398.0,440.07,344.26
2018,4,22,15,45,113.0,266.5,1.75,17.45,337.5,370.79,291.52
2018,4,22,16,0,72.0,236.0,1.6,17.2,277.0,296.73,234.53
2018,4,22,16,15,43.5,203.5,1.45,16.75,227.5,239.9,190.39
2018,4,22,16,30,15.0,171.0,1.3,16.3,178.0,179.99,142.81
2018,4,22,16,45,9.5,149.0,1.15,15.9,153.5,153.91,122.35
2018,4,22,17,0,4.0,127.0,1.0,15.5,129.0,128.31,101.84
2018,4,22,17,15,2.0,99.5,1.0,15.1,100.5,99.18,78.14
2018,4,22,17,30,0.0,72.0,1.0,14.7,72.0,70.3,54.16
2018,4,22,17,45,0.0,53.5,1.05,14.25,53.5,51.79,38.53
2018,4,22,18,0,0.0,35.0,1.1,13.8,35.0,33.79,23.08
2018,4,22,18,15,7.5,27.0,1.1,13.8,27.5,28.55,18.0
2018,4,22,18,30,15.0,19.0,1.1,13.8,20.0,21.95,10.63
2018,4,22,18,45,9.0,11.0,1.2,13.5,11.5,12.36,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.15,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,8.9,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.1,1.0,0.0,0.0
2018,4,23,5,45,4.0,6.5,2.7,9.25,6.5,6.39,0.0
2018,4,23,6,0,4.0,12.0,2.8,9.4,12.0,11.67,1.49
2018,4,23,6,15,2.0,20.0,2.9,9.7,20.0,19.3,11.19
2018,4,23,6,30,0.0,28.0,3.0,10.0,28.0,27.02,18.6
2018,4,23,6,45,0.0,34.5,3.15,10.3,34.5,33.3,23.16
2018,4,23,7,0,0.0,41.0,3.3,10.6,41.0,39.59,28.68
2018,4,23,7,15,1.0,47.0,3.45,10.95,47.5,45.53,33.72
2018,4,23,7,30,2.0,53.0,3.6,11.3,54.0,51.58,38.76
2018,4,23,7,45,3.5,89.5,3.75,11.65,91.0,87.02,68.69
2018,4,23,8,0,5.0,126.0,3.9,12.0,128.0,121.87,97.63
2018,4,23,8,15,4.0,117.0,4.0,12.45,119.0,113.88,90.48
2018,4,23,8,30,3.0,108.0,4.1,12.9,110.0,105.43,83.03
2018,4,23,8,45,1.5,82.5,4.15,13.4,83.5,80.52,61.95
2018,4,23,9,0,0.0,57.0,4.2,13.9,57.0,55.13,40.54
2018,4,23,9,15,4.5,96.5,4.3,14.4,99.5,95.98,74.19
2018,4,23,9,30,9.0,136.0,4.4,14.9,142.0,136.95,107.39
2018,4,23,9,45,26.0,220.5,4.45,15.35,240.0,229.68,181.79
2018,4,23,10,0,43.0,305.0,4.5,15.8,338.0,324.44,255.83
2018,4,23,10,15,29.5,272.5,4.4,15.8,295.5,286.13,225.02
2018,4,23,10,30,16.0,240.0,4.3,15.8,253.0,244.96,192.1
2018,4,23,10,45,8.0,163.5,4.2,15.8,170.0,165.07,128.49
2018,4,23,11,0,0.0,87.0,4.1,15.8,87.0,84.33,63.26
2018,4,23,11,15,0.0,84.5,3.95,15.8,84.5,81.93,61.3
2018,4,23,11,30,0.0,82.0,3.8,15.8,82.0,79.51,59.31
2018,4,23,11,45,1.0,104.0,3.65,15.8,105.0,101.86,77.38
2018,4,23,12,0,2.0,126.0,3.5,15.8,128.0,124.32,95.41
2018,4,23,12,15,9.0,192.5,3.4,15.75,201.0,196.29,152.93
2018,4,23,12,30,16.0,259.0,3.3,15.7,274.0,269.02,209.97
2018,4,23,12,45,14.5,252.0,3.25,15.65,265.5,260.99,203.53
2018,4,23,13,0,13.0,245.0,3.2,15.6,257.0,252.84,197.24
2018,4,23,13,15,8.5,193.0,3.35,15.55,201.0,196.95,153.48
2018,4,23,13,30,4.0,141.0,3.5,15.5,145.0,141.23,109.25
2018,4,23,13,45,2.5,116.5,3.65,15.45,119.0,115.66,88.85
2018,4,23,14,0,1.0,92.0,3.8,15.4,93.0,90.16,68.29
2018,4,23,14,15,3.5,129.0,4.0,15.35,132.0,128.81,99.86
2018,4,23,14,30,6.0,166.0,4.2,15.3,171.0,167.74,131.48
2018,4,23,14,45,34.5,233.0,4.4,15.3,258.5,267.11,212.08
2018,4,23,15,0,63.0,300.0,4.6,15.3,346.0,362.84,288.41
2018,4,23,15,15,33.5,209.5,4.65,15.2,234.0,240.76,191.77
2018,4,23,15,30,4.0,119.0,4.7,15.1,122.0,118.96,92.89
2018,4,23,15,45,2.0,80.5,4.7,15.0,82.0,79.43,60.64
2018,4,23,16,0,0.0,42.0,4.7,14.9,42.0,40.59,28.43
2018,4,23,16,15,0.0,36.0,4.6,14.7,36.0,34.78,23.69
2018,4,23,16,30,0.0,30.0,4.5,14.5,30.0,28.97,18.91
2018,4,23,16,45,0.5,39.0,4.4,14.3,39.0,37.97,26.66
2018,4,23,17,0,1.0,48.0,4.3,14.1,48.0,46.92,34.4
2018,4,23,17,15,6.5,52.5,4.3,13.9,54.5,53.98,40.59
2018,4,23,17,30,12.0,57.0,4.3,13.7,61.0,61.95,47.4
2018,4,23,17,45,13.0,52.0,4.25,13.55,55.5,56.93,42.93
2018,4,23,18,0,14.0,47.0,4.2,13.4,50.0,52.01,38.29
2018,4,23,18,15,7.5,33.0,4.2,13.4,34.5,34.02,22.57
2018,4,23,18,30,1.0,19.0,4.2,13.4,19.0,18.57,8.66
2018,4,23,18,45,1.0,10.5,4.25,13.2,10.5,10.49,0.0
2018,4,23,19,0,1.0,2.0,4.3,13.0,2.0,1.97,0.0
2018,4,23,19,15,0.5,1.0,4.25,12.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,12.95,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,4,24,5,45,1.0,3.0,4.5,13.05,3.0,2.95,0.0
2018,4,24,6,0,1.0,6.0,4.5,13.1,6.0,5.78,0.0
2018,4,24,6,15,0.5,9.0,4.5,13.2,9.0,8.67,1.85
2018,4,24,6,30,0.0,12.0,4.5,13.3,12.0,11.57,4.62
