Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,45,0.0,22.0,4.5,13.35,22.0,21.22,12.52
2018,4,24,7,0,0.0,32.0,4.5,13.4,32.0,30.88,20.88
2018,4,24,7,15,0.0,39.5,4.65,13.55,39.5,38.14,27.07
2018,4,24,7,30,0.0,47.0,4.8,13.7,47.0,45.4,33.18
2018,4,24,7,45,0.0,43.5,4.9,13.85,43.5,42.02,30.17
2018,4,24,8,0,0.0,40.0,5.0,14.0,40.0,38.64,27.17
2018,4,24,8,15,0.0,59.0,5.0,14.1,59.0,57.03,42.54
2018,4,24,8,30,0.0,78.0,5.0,14.2,78.0,75.45,57.75
2018,4,24,8,45,0.0,90.5,5.0,14.35,90.5,87.58,67.58
2018,4,24,9,0,0.0,103.0,5.0,14.5,103.0,99.61,77.26
2018,4,24,9,15,0.0,112.0,5.0,14.65,112.0,108.29,84.11
2018,4,24,9,30,0.0,121.0,5.0,14.8,121.0,116.99,90.96
2018,4,24,9,45,1.5,141.5,5.0,14.95,142.5,137.78,107.64
2018,4,24,10,0,3.0,162.0,5.0,15.1,164.0,158.76,124.35
2018,4,24,10,15,2.0,127.5,5.0,15.25,129.0,124.96,96.75
2018,4,24,10,30,1.0,93.0,5.0,15.4,94.0,90.9,68.94
2018,4,24,10,45,1.0,101.5,4.95,15.55,102.5,99.2,75.56
2018,4,24,11,0,1.0,110.0,4.9,15.7,111.0,107.51,82.15
2018,4,24,11,15,0.5,107.5,4.95,15.9,108.0,104.71,79.73
2018,4,24,11,30,0.0,105.0,5.0,16.1,105.0,101.88,77.31
2018,4,24,11,45,0.0,100.0,5.0,16.3,100.0,97.04,73.32
2018,4,24,12,0,0.0,95.0,5.0,16.5,95.0,92.2,69.33
2018,4,24,12,15,0.0,92.0,4.95,16.65,92.0,89.29,66.94
2018,4,24,12,30,0.0,89.0,4.9,16.8,89.0,86.38,64.56
2018,4,24,12,45,0.0,86.5,4.8,16.95,86.5,83.94,62.57
2018,4,24,13,0,0.0,84.0,4.7,17.1,84.0,81.49,60.59
2018,4,24,13,15,0.0,95.5,4.6,17.25,95.5,92.71,69.62
2018,4,24,13,30,0.0,107.0,4.5,17.4,107.0,103.94,78.65
2018,4,24,13,45,0.0,104.5,4.4,17.5,104.5,101.47,76.7
2018,4,24,14,0,0.0,102.0,4.3,17.6,102.0,99.0,74.78
2018,4,24,14,15,0.5,114.5,4.2,17.65,115.0,111.72,85.12
2018,4,24,14,30,1.0,127.0,4.1,17.7,128.0,124.47,95.48
2018,4,24,14,45,0.5,111.0,3.95,17.75,111.5,108.22,82.53
2018,4,24,15,0,0.0,95.0,3.8,17.8,95.0,92.02,69.58
2018,4,24,15,15,0.0,85.5,3.75,17.75,85.5,82.77,62.26
2018,4,24,15,30,0.0,76.0,3.7,17.7,76.0,73.54,54.92
2018,4,24,15,45,0.0,71.5,3.6,17.7,71.5,69.17,51.5
2018,4,24,16,0,0.0,67.0,3.5,17.7,67.0,64.79,48.08
2018,4,24,16,15,58.5,92.0,3.4,17.5,120.5,136.55,109.09
2018,4,24,16,30,117.0,117.0,3.3,17.3,174.0,198.94,161.39
2018,4,24,16,45,102.5,116.5,3.25,17.15,162.5,184.75,149.49
2018,4,24,17,0,88.0,116.0,3.2,17.0,151.0,171.92,138.78
2018,4,24,17,15,44.0,72.0,3.1,16.7,89.5,93.98,73.9
2018,4,24,17,30,0.0,28.0,3.0,16.4,28.0,27.02,17.32
2018,4,24,17,45,0.0,21.5,2.9,16.1,21.5,20.74,11.99
2018,4,24,18,0,0.0,15.0,2.8,15.8,15.0,14.46,6.58
2018,4,24,18,15,0.0,11.5,2.8,15.8,11.5,11.08,3.56
2018,4,24,18,30,0.0,8.0,2.8,15.8,8.0,7.71,0.32
2018,4,24,18,45,0.0,4.5,2.65,15.3,4.5,4.33,0.0
2018,4,24,19,0,0.0,1.0,2.5,14.8,1.0,0.98,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.7,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,3.0,0.9,12.45,3.0,2.95,0.0
2018,4,25,6,0,0.0,6.0,1.0,12.6,6.0,5.78,0.0
2018,4,25,6,15,0.0,10.0,1.2,12.7,10.0,9.64,2.75
2018,4,25,6,30,0.0,14.0,1.4,12.8,14.0,13.5,6.4
2018,4,25,6,45,0.0,19.0,1.55,12.95,19.0,18.32,10.11
2018,4,25,7,0,0.0,24.0,1.7,13.1,24.0,23.15,14.31
2018,4,25,7,15,0.0,24.0,1.9,13.25,24.0,23.16,14.3
2018,4,25,7,30,0.0,24.0,2.1,13.4,24.0,23.16,14.24
2018,4,25,7,45,0.0,32.0,2.25,13.5,32.0,30.9,20.78
2018,4,25,8,0,0.0,40.0,2.4,13.6,40.0,38.64,27.24
2018,4,25,8,15,0.0,36.0,2.55,13.8,36.0,34.78,23.84
2018,4,25,8,30,0.0,32.0,2.7,14.0,32.0,30.92,20.47
2018,4,25,8,45,1.0,68.5,2.8,14.15,69.0,66.73,50.32
2018,4,25,9,0,2.0,105.0,2.9,14.3,106.0,102.58,79.72
2018,4,25,9,15,6.5,158.0,2.9,14.5,162.5,155.99,122.97
2018,4,25,9,30,11.0,211.0,2.9,14.7,219.0,209.85,165.76
2018,4,25,9,45,18.5,253.5,2.85,14.95,267.5,256.32,202.01
2018,4,25,10,0,26.0,296.0,2.8,15.2,316.0,303.87,238.53
2018,4,25,10,15,52.0,341.0,2.7,15.55,383.5,368.96,288.29
2018,4,25,10,30,78.0,386.0,2.6,15.9,451.0,436.5,338.75
2018,4,25,10,45,142.5,406.5,2.5,16.25,530.0,516.37,398.58
2018,4,25,11,0,207.0,427.0,2.4,16.6,609.0,598.64,458.59
2018,4,25,11,15,171.0,386.5,2.35,17.0,538.5,535.23,410.67
2018,4,25,11,30,135.0,346.0,2.3,17.4,468.0,468.58,360.77
2018,4,25,11,45,80.0,318.0,2.2,17.8,390.5,394.01,303.32
2018,4,25,12,0,25.0,290.0,2.1,18.2,313.0,311.51,239.01
2018,4,25,12,15,60.5,348.5,2.1,18.5,404.0,406.03,310.98
2018,4,25,12,30,96.0,407.0,2.1,18.8,495.0,502.12,381.36
2018,4,25,12,45,64.5,343.5,2.05,19.15,402.5,408.07,310.96
2018,4,25,13,0,33.0,280.0,2.0,19.5,310.0,313.21,239.5
2018,4,25,13,15,152.0,342.5,2.05,19.6,477.5,502.72,384.4
2018,4,25,13,30,271.0,405.0,2.1,19.7,645.0,693.27,521.45
2018,4,25,13,45,234.5,407.0,2.1,19.85,610.5,659.61,495.38
2018,4,25,14,0,198.0,409.0,2.1,20.0,576.0,617.22,464.97
2018,4,25,14,15,111.0,301.0,2.2,19.95,394.0,418.68,321.25
2018,4,25,14,30,24.0,193.0,2.3,19.9,212.0,216.27,166.68
2018,4,25,14,45,122.5,222.0,2.35,19.85,312.5,342.02,268.1
2018,4,25,15,0,221.0,251.0,2.4,19.8,413.0,464.43,362.94
2018,4,25,15,15,411.0,217.5,2.45,19.65,497.5,591.52,462.17
2018,4,25,15,30,601.0,184.0,2.5,19.5,582.0,699.71,544.9
2018,4,25,15,45,394.0,179.0,2.55,19.4,432.5,509.1,402.14
2018,4,25,16,0,187.0,174.0,2.6,19.3,283.0,327.94,261.29
2018,4,25,16,15,120.0,140.0,2.5,19.2,207.5,230.53,184.44
2018,4,25,16,30,53.0,106.0,2.4,19.1,132.0,140.66,111.28
2018,4,25,16,45,112.0,132.0,2.3,18.95,179.0,207.4,166.64
2018,4,25,17,0,171.0,158.0,2.2,18.8,226.0,264.75,212.89
2018,4,25,17,15,245.5,123.5,1.95,18.3,205.5,262.01,210.9
2018,4,25,17,30,320.0,89.0,1.7,17.8,185.0,251.01,200.95
2018,4,25,17,45,399.0,71.0,1.45,17.25,166.5,245.48,193.25
2018,4,25,18,0,478.0,53.0,1.2,16.7,148.0,232.9,177.25
2018,4,25,18,15,380.0,43.0,1.2,16.7,104.5,166.58,120.11
2018,4,25,18,30,282.0,33.0,1.2,16.7,61.0,111.04,70.89
2018,4,25,18,45,158.5,19.5,1.25,15.45,33.5,52.61,0.0
2018,4,25,19,0,35.0,6.0,1.3,14.2,6.0,10.24,0.0
2018,4,25,19,15,17.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.75,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.1,1.0,0.0,0.0
2018,4,26,5,45,0.0,12.0,1.55,10.45,12.0,11.8,0.0
2018,4,26,6,0,0.0,23.0,1.7,10.8,23.0,22.03,10.92
2018,4,26,6,15,2.0,41.0,1.8,11.15,41.5,38.42,28.02
2018,4,26,6,30,4.0,59.0,1.9,11.5,60.0,54.68,43.2
2018,4,26,6,45,21.0,81.5,2.0,11.8,87.5,73.0,56.55
2018,4,26,7,0,38.0,104.0,2.1,12.1,115.0,96.36,75.38
2018,4,26,7,15,61.5,127.0,2.25,12.6,149.0,123.37,96.73
2018,4,26,7,30,85.0,150.0,2.4,13.1,183.0,153.38,120.62
2018,4,26,7,45,105.5,172.5,2.5,13.6,219.0,182.53,144.03
2018,4,26,8,0,126.0,195.0,2.6,14.1,255.0,216.89,171.73
2018,4,26,8,15,167.5,216.5,2.6,14.6,306.0,260.52,206.38
2018,4,26,8,30,209.0,238.0,2.6,15.1,357.0,308.7,244.48
2018,4,26,8,45,232.5,264.0,2.55,15.6,406.5,356.7,281.95
2018,4,26,9,0,256.0,290.0,2.5,16.1,456.0,405.84,319.57
2018,4,26,9,15,267.5,306.0,2.35,16.55,490.0,442.67,346.94
2018,4,26,9,30,279.0,322.0,2.2,17.0,524.0,480.22,374.23
2018,4,26,9,45,482.0,262.0,2.05,17.45,632.5,575.54,447.43
2018,4,26,10,0,685.0,202.0,1.9,17.9,741.0,686.79,529.6
2018,4,26,10,15,675.5,212.0,1.75,18.15,761.0,719.07,549.86
2018,4,26,10,30,666.0,222.0,1.6,18.4,781.0,748.85,568.33
2018,4,26,10,45,547.5,280.5,1.45,18.65,748.5,732.77,551.86
2018,4,26,11,0,429.0,339.0,1.3,18.9,716.0,708.24,529.68
2018,4,26,11,15,567.0,287.5,1.25,19.0,796.0,794.88,591.73
2018,4,26,11,30,705.0,236.0,1.2,19.1,876.0,886.88,653.78
2018,4,26,11,45,531.0,325.5,1.1,19.2,810.0,830.85,609.33
2018,4,26,12,0,357.0,415.0,1.0,19.3,744.0,763.26,558.04
2018,4,26,12,15,375.5,411.0,1.05,19.35,757.5,784.84,574.23
2018,4,26,12,30,394.0,407.0,1.1,19.4,771.0,805.3,588.62
2018,4,26,12,45,341.0,423.0,1.1,19.45,736.0,774.94,566.7
2018,4,26,13,0,288.0,439.0,1.1,19.5,701.0,742.82,544.04
2018,4,26,13,15,268.0,437.5,1.2,19.45,678.5,723.68,532.48
2018,4,26,13,30,248.0,436.0,1.3,19.4,656.0,703.45,519.85
2018,4,26,13,45,199.5,423.0,1.35,19.35,597.0,634.32,472.46
2018,4,26,14,0,151.0,410.0,1.4,19.3,538.0,573.27,429.93
2018,4,26,14,15,121.5,393.5,1.4,19.25,494.0,527.01,397.41
2018,4,26,14,30,92.0,377.0,1.4,19.2,450.0,472.54,358.43
2018,4,26,14,45,70.5,338.0,1.4,19.15,392.5,410.57,313.75
2018,4,26,15,0,49.0,299.0,1.4,19.1,335.0,349.31,268.7
2018,4,26,15,15,26.5,235.5,1.3,18.9,255.0,262.15,202.91
2018,4,26,15,30,4.0,172.0,1.2,18.7,175.0,172.06,133.0
2018,4,26,15,45,2.0,137.0,1.1,18.55,138.5,135.33,104.47
2018,4,26,16,0,0.0,102.0,1.0,18.4,102.0,98.95,75.58
2018,4,26,16,15,0.0,95.0,0.9,18.2,95.0,92.07,70.37
2018,4,26,16,30,0.0,88.0,0.8,18.0,88.0,85.2,65.06
2018,4,26,16,45,0.0,63.5,0.75,17.75,63.5,61.38,45.71
2018,4,26,17,0,0.0,39.0,0.7,17.5,39.0,37.66,26.14
2018,4,26,17,15,0.0,28.0,0.65,17.2,28.0,27.02,17.3
2018,4,26,17,30,0.0,17.0,0.6,16.9,17.0,16.4,8.33
2018,4,26,17,45,0.0,13.0,0.5,16.6,13.0,12.53,5.04
2018,4,26,18,0,0.0,9.0,0.4,16.3,9.0,8.67,1.71
2018,4,26,18,15,0.0,6.5,0.4,16.3,6.5,6.26,0.0
2018,4,26,18,30,0.0,4.0,0.4,16.3,4.0,3.85,0.0
2018,4,26,18,45,0.0,2.5,0.45,15.8,2.5,2.41,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.3,1.0,0.98,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.1,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.7,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,11.9,4.0,0.0,0.0
2018,4,27,5,45,107.5,18.0,2.15,12.05,26.5,17.69,0.0
2018,4,27,6,0,198.0,32.0,2.3,12.2,49.0,25.07,13.75
2018,4,27,6,15,299.5,45.5,2.35,12.45,91.0,34.72,24.71
2018,4,27,6,30,401.0,59.0,2.4,12.7,133.0,44.82,34.29
2018,4,27,6,45,292.5,64.0,2.4,12.95,127.5,56.64,36.88
2018,4,27,7,0,184.0,69.0,2.4,13.2,122.0,74.7,50.84
2018,4,27,7,15,92.0,64.5,2.4,13.55,91.0,72.64,52.35
2018,4,27,7,30,0.0,60.0,2.4,13.9,60.0,57.98,43.81
2018,4,27,7,45,2.5,85.0,2.45,14.3,86.0,82.67,64.29
2018,4,27,8,0,5.0,110.0,2.5,14.7,112.0,107.21,84.31
2018,4,27,8,15,60.5,153.0,2.45,15.2,187.0,166.82,132.05
2018,4,27,8,30,116.0,196.0,2.4,15.7,262.0,232.19,184.04
2018,4,27,8,45,209.5,233.0,2.4,16.15,365.0,316.58,250.48
2018,4,27,9,0,303.0,270.0,2.4,16.6,468.0,413.04,325.04
2018,4,27,9,15,374.5,261.5,2.4,17.05,522.5,464.12,364.26
2018,4,27,9,30,446.0,253.0,2.4,17.5,577.0,520.95,407.56
2018,4,27,9,45,497.0,241.0,2.4,17.9,619.0,566.66,441.9
2018,4,27,10,0,548.0,229.0,2.4,18.3,661.0,615.8,478.24
2018,4,27,10,15,565.0,231.5,2.45,18.55,692.5,655.44,506.81
2018,4,27,10,30,582.0,234.0,2.5,18.8,724.0,694.87,534.85
2018,4,27,10,45,556.5,266.0,2.55,19.05,745.0,727.21,556.02
2018,4,27,11,0,531.0,298.0,2.6,19.3,766.0,756.36,574.66
2018,4,27,11,15,334.0,374.0,2.6,19.4,670.5,670.95,508.38
2018,4,27,11,30,137.0,450.0,2.6,19.5,575.0,574.19,433.01
2018,4,27,11,45,146.5,450.5,2.65,19.65,585.0,589.09,444.4
2018,4,27,12,0,156.0,451.0,2.7,19.8,595.0,603.76,454.95
2018,4,27,12,15,193.0,446.0,2.7,19.8,624.5,639.0,481.16
2018,4,27,12,30,230.0,441.0,2.7,19.8,654.0,674.25,507.1
2018,4,27,12,45,158.0,398.0,2.75,19.85,544.0,562.84,426.33
2018,4,27,13,0,86.0,355.0,2.8,19.9,434.0,442.25,337.35
2018,4,27,13,15,57.0,335.5,2.8,19.85,387.5,394.5,301.74
2018,4,27,13,30,28.0,316.0,2.8,19.8,341.0,346.52,265.15
2018,4,27,13,45,26.5,294.5,2.8,19.8,317.5,323.3,248.1
2018,4,27,14,0,25.0,273.0,2.8,19.8,294.0,299.88,230.7
2018,4,27,14,15,13.5,185.0,2.75,19.75,196.5,193.75,149.07
2018,4,27,14,30,2.0,97.0,2.7,19.7,99.0,95.9,71.81
2018,4,27,14,45,5.5,133.0,2.7,19.65,137.5,134.44,102.95
2018,4,27,15,0,9.0,169.0,2.7,19.6,176.0,173.25,133.96
2018,4,27,15,15,62.0,228.0,2.6,19.5,270.0,284.15,222.81
2018,4,27,15,30,115.0,287.0,2.5,19.4,364.0,397.27,310.69
2018,4,27,15,45,241.5,248.5,2.45,19.3,395.0,458.4,360.91
2018,4,27,16,0,368.0,210.0,2.4,19.2,426.0,501.02,396.55
2018,4,27,16,15,553.5,154.5,2.25,19.1,446.5,562.77,446.38
2018,4,27,16,30,739.0,99.0,2.1,19.0,467.0,602.28,477.9
2018,4,27,16,45,708.0,94.0,2.0,18.85,414.5,543.74,432.83
2018,4,27,17,0,677.0,89.0,1.9,18.7,362.0,486.53,388.24
2018,4,27,17,15,632.0,83.0,1.65,18.15,309.0,422.78,337.28
2018,4,27,17,30,587.0,77.0,1.4,17.6,256.0,362.45,287.52
2018,4,27,17,45,521.5,69.0,1.2,17.0,205.0,295.47,231.41
2018,4,27,18,0,456.0,61.0,1.0,16.4,154.0,234.78,179.17
2018,4,27,18,15,357.5,49.5,1.0,16.4,109.5,167.52,121.88
2018,4,27,18,30,259.0,38.0,1.0,16.4,65.0,111.67,73.38
2018,4,27,18,45,149.5,23.0,1.1,15.15,36.5,55.8,0.0
2018,4,27,19,0,40.0,8.0,1.2,13.9,8.0,12.92,0.0
2018,4,27,19,15,20.0,4.0,1.25,13.75,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.7,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,28,5,45,85.5,20.0,1.2,9.95,27.0,19.66,0.0
2018,4,28,6,0,161.0,36.0,1.2,10.6,50.0,28.35,17.01
2018,4,28,6,15,261.5,51.0,1.35,11.25,92.0,39.12,28.79
2018,4,28,6,30,362.0,66.0,1.5,11.9,134.0,49.34,38.48
2018,4,28,6,45,433.5,77.5,1.65,12.6,184.5,72.99,47.3
2018,4,28,7,0,505.0,89.0,1.8,13.3,235.0,116.46,72.88
2018,4,28,7,15,556.5,97.5,1.7,14.05,288.5,162.83,107.26
2018,4,28,7,30,608.0,106.0,1.6,14.8,342.0,214.52,149.42
2018,4,28,7,45,645.0,112.0,1.45,15.5,395.0,265.88,193.24
2018,4,28,8,0,682.0,118.0,1.3,16.2,448.0,321.11,240.03
2018,4,28,8,15,709.5,123.5,1.55,17.05,499.5,375.91,286.5
2018,4,28,8,30,737.0,129.0,1.8,17.9,551.0,432.98,333.64
2018,4,28,8,45,757.0,133.0,2.0,18.8,598.5,487.02,377.07
2018,4,28,9,0,777.0,137.0,2.2,19.7,646.0,541.97,419.87
2018,4,28,9,15,794.0,140.0,2.35,20.05,690.0,596.29,461.66
2018,4,28,9,30,811.0,143.0,2.5,20.4,734.0,648.9,501.21
2018,4,28,9,45,823.0,145.5,2.65,20.75,771.5,697.44,536.93
2018,4,28,10,0,835.0,148.0,2.8,21.1,809.0,745.05,571.25
2018,4,28,10,15,843.5,150.0,2.9,21.3,840.0,788.36,600.63
2018,4,28,10,30,852.0,152.0,3.0,21.5,871.0,830.0,628.49
2018,4,28,10,45,858.5,154.0,3.15,21.65,896.0,868.09,654.17
2018,4,28,11,0,865.0,156.0,3.3,21.8,921.0,903.98,678.26
2018,4,28,11,15,870.0,156.5,3.35,21.95,938.0,934.65,698.12
2018,4,28,11,30,875.0,157.0,3.4,22.1,955.0,962.67,716.19
2018,4,28,11,45,877.0,157.0,3.5,22.25,963.0,980.08,727.55
2018,4,28,12,0,879.0,157.0,3.6,22.4,971.0,998.5,739.74
2018,4,28,12,15,886.0,152.0,3.65,22.45,973.0,1013.7,749.81
2018,4,28,12,30,893.0,147.0,3.7,22.5,975.0,1025.76,757.91
2018,4,28,12,45,901.5,140.0,3.75,22.6,970.5,1033.99,763.48
2018,4,28,13,0,910.0,133.0,3.8,22.7,966.0,1038.8,766.95
2018,4,28,13,15,906.0,132.0,3.8,22.7,950.0,1033.96,764.14
2018,4,28,13,30,902.0,131.0,3.8,22.7,934.0,1025.71,759.28
2018,4,28,13,45,894.5,130.5,3.8,22.7,909.5,1011.21,750.4
2018,4,28,14,0,887.0,130.0,3.8,22.7,885.0,993.51,739.53
2018,4,28,14,15,879.0,128.5,3.75,22.65,855.0,971.21,725.47
2018,4,28,14,30,871.0,127.0,3.7,22.6,825.0,945.99,709.52
2018,4,28,14,45,860.0,125.0,3.7,22.6,788.0,920.12,693.31
2018,4,28,15,0,849.0,123.0,3.7,22.6,751.0,886.26,671.59
2018,4,28,15,15,833.5,120.5,3.55,22.45,708.0,845.77,644.77
2018,4,28,15,30,818.0,118.0,3.4,22.3,665.0,803.51,616.57
2018,4,28,15,45,797.0,115.5,3.3,22.2,617.0,755.45,584.14
2018,4,28,16,0,776.0,113.0,3.2,22.1,569.0,706.55,550.74
2018,4,28,16,15,748.5,109.5,3.0,21.8,518.0,653.64,513.3
2018,4,28,16,30,721.0,106.0,2.8,21.5,467.0,598.99,472.8
2018,4,28,16,45,684.5,102.0,2.55,21.15,414.0,539.01,427.2
2018,4,28,17,0,648.0,98.0,2.3,20.8,361.0,480.88,381.88
2018,4,28,17,15,528.5,98.5,2.15,20.1,293.0,387.49,308.56
2018,4,28,17,30,409.0,99.0,2.0,19.4,225.0,303.53,241.14
2018,4,28,17,45,291.0,86.0,1.85,18.75,167.0,219.9,172.94
2018,4,28,18,0,173.0,73.0,1.7,18.1,109.0,144.15,110.76
2018,4,28,18,15,184.0,57.0,1.7,18.1,85.5,120.97,88.77
2018,4,28,18,30,195.0,41.0,1.7,18.1,62.0,100.15,66.68
2018,4,28,18,45,111.5,24.5,1.65,17.15,35.0,51.03,3.38
2018,4,28,19,0,28.0,8.0,1.6,16.2,8.0,11.44,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,29,5,15,16.5,3.0,1.8,5.05,3.0,0.0,0.0
2018,4,29,5,30,33.0,6.0,2.0,5.4,6.0,5.9,0.0
2018,4,29,5,45,161.0,20.5,2.2,5.75,33.5,20.15,0.0
2018,4,29,6,0,289.0,35.0,2.4,6.1,61.0,28.89,18.24
2018,4,29,6,15,402.0,45.0,2.75,6.65,107.5,34.81,25.55
2018,4,29,6,30,515.0,55.0,3.1,7.2,154.0,40.46,31.19
2018,4,29,6,45,586.5,62.5,3.4,7.7,208.5,66.87,38.65
2018,4,29,7,0,658.0,70.0,3.7,8.2,263.0,115.36,66.84
2018,4,29,7,15,705.0,75.0,3.85,8.65,319.0,166.29,106.2
2018,4,29,7,30,752.0,80.0,4.0,9.1,375.0,225.29,157.07
2018,4,29,7,45,785.5,84.0,4.15,9.55,431.0,281.83,208.43
2018,4,29,8,0,819.0,88.0,4.3,10.0,487.0,341.67,262.86
2018,4,29,8,15,842.5,91.5,4.25,10.45,540.5,400.31,315.56
2018,4,29,8,30,866.0,95.0,4.2,10.9,594.0,460.57,368.16
2018,4,29,8,45,884.0,98.0,4.15,11.3,644.0,519.03,417.83
2018,4,29,9,0,902.0,101.0,4.1,11.7,694.0,579.65,467.46
2018,4,29,9,15,916.0,102.5,4.05,12.1,739.0,634.63,511.32
2018,4,29,9,30,930.0,104.0,4.0,12.5,784.0,689.04,553.43
2018,4,29,9,45,941.5,105.0,3.95,12.9,823.5,740.46,592.05
2018,4,29,10,0,953.0,106.0,3.9,13.3,863.0,790.57,626.5
2018,4,29,10,15,960.5,107.5,3.85,13.65,895.5,836.56,657.5
2018,4,29,10,30,968.0,109.0,3.8,14.0,928.0,880.44,686.57
2018,4,29,10,45,972.0,109.5,3.7,14.35,951.5,918.12,710.6
2018,4,29,11,0,976.0,110.0,3.6,14.7,975.0,953.05,732.42
2018,4,29,11,15,979.0,110.5,3.55,15.0,991.5,984.19,751.87
2018,4,29,11,30,982.0,111.0,3.5,15.3,1008.0,1012.22,769.08
2018,4,29,11,45,984.5,110.5,3.45,15.55,1017.0,1035.55,783.19
2018,4,29,12,0,987.0,110.0,3.4,15.8,1026.0,1055.5,795.03
2018,4,29,12,15,986.5,110.5,3.35,16.05,1026.5,1070.09,803.33
2018,4,29,12,30,986.0,111.0,3.3,16.3,1027.0,1081.06,809.33
2018,4,29,12,45,982.0,111.0,3.25,16.5,1017.5,1084.42,810.57
2018,4,29,13,0,978.0,111.0,3.2,16.7,1008.0,1084.06,809.54
2018,4,29,13,15,974.0,110.5,3.15,16.8,991.5,1079.49,806.2
2018,4,29,13,30,970.0,110.0,3.1,16.9,975.0,1071.27,800.61
2018,4,29,13,45,965.5,109.0,3.05,17.05,951.5,1058.43,791.99
2018,4,29,14,0,961.0,108.0,3.0,17.2,928.0,1042.07,781.2
2018,4,29,14,15,953.5,106.5,3.0,17.2,896.5,1018.93,766.91
2018,4,29,14,30,946.0,105.0,3.0,17.2,865.0,992.59,750.54
2018,4,29,14,45,934.5,103.0,2.95,17.25,825.5,959.06,728.74
2018,4,29,15,0,923.0,101.0,2.9,17.3,786.0,922.87,705.12
2018,4,29,15,15,910.5,99.0,2.85,17.25,742.5,883.4,679.38
2018,4,29,15,30,898.0,97.0,2.8,17.2,699.0,841.77,651.96
2018,4,29,15,45,881.5,94.0,2.8,17.1,650.5,794.04,620.36
2018,4,29,16,0,865.0,91.0,2.8,17.0,602.0,748.86,590.18
2018,4,29,16,15,843.5,88.0,2.65,16.75,550.0,694.96,552.62
2018,4,29,16,30,822.0,85.0,2.5,16.5,498.0,640.69,513.0
2018,4,29,16,45,792.5,81.0,2.35,16.25,443.5,580.37,466.87
2018,4,29,17,0,763.0,77.0,2.2,16.0,389.0,521.06,420.19
2018,4,29,17,15,721.5,72.0,1.95,15.2,333.5,455.87,367.91
2018,4,29,17,30,680.0,67.0,1.7,14.4,278.0,395.22,317.41
2018,4,29,17,45,618.5,60.5,1.5,13.65,224.5,326.62,259.1
2018,4,29,18,0,557.0,54.0,1.3,12.9,171.0,263.84,203.99
2018,4,29,18,15,457.0,45.0,1.3,12.9,123.0,193.19,142.37
2018,4,29,18,30,357.0,36.0,1.3,12.9,75.0,133.33,89.31
2018,4,29,18,45,214.0,23.0,1.4,11.3,43.0,68.42,12.66
2018,4,29,19,0,71.0,10.0,1.5,9.7,11.0,18.99,0.0
2018,4,29,19,15,35.5,5.0,1.5,9.5,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.4,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.1,6.0,5.9,0.0
2018,4,30,5,45,159.5,21.0,1.3,4.8,34.5,16.76,0.0
2018,4,30,6,0,286.0,36.0,1.4,5.5,63.0,29.62,19.31
2018,4,30,6,15,396.5,46.0,1.45,6.2,109.0,35.51,26.32
2018,4,30,6,30,507.0,56.0,1.5,6.9,155.0,41.12,31.89
2018,4,30,6,45,578.0,63.0,1.6,7.6,208.5,68.64,39.6
2018,4,30,7,0,649.0,70.0,1.7,8.3,262.0,116.3,67.65
2018,4,30,7,15,696.5,75.0,1.6,9.25,318.0,166.86,106.51
2018,4,30,7,30,744.0,80.0,1.5,10.2,374.0,225.51,156.16
2018,4,30,7,45,780.0,83.5,1.45,11.1,430.5,281.81,205.75
2018,4,30,8,0,816.0,87.0,1.4,12.0,487.0,341.7,257.99
2018,4,30,8,15,839.0,90.5,1.45,12.6,540.0,399.96,308.55
2018,4,30,8,30,862.0,94.0,1.5,13.2,593.0,459.78,358.82
2018,4,30,8,45,879.0,95.5,1.5,13.85,641.0,518.16,406.02
2018,4,30,9,0,896.0,97.0,1.5,14.5,689.0,574.49,449.98
2018,4,30,9,15,909.0,100.0,1.45,14.9,734.0,629.92,491.7
2018,4,30,9,30,922.0,103.0,1.4,15.3,779.0,684.72,531.4
2018,4,30,9,45,932.0,104.5,1.3,15.75,817.5,735.17,565.98
2018,4,30,10,0,942.0,106.0,1.2,16.2,856.0,784.2,596.27
2018,4,30,10,15,949.0,107.5,1.25,16.55,888.0,829.3,625.26
2018,4,30,10,30,956.0,109.0,1.3,16.9,920.0,872.29,652.53
2018,4,30,10,45,959.5,110.0,1.3,17.25,943.5,909.56,675.05
2018,4,30,11,0,963.0,111.0,1.3,17.6,967.0,944.1,695.6
2018,4,30,11,15,965.0,112.0,1.4,17.9,983.0,974.41,714.98
2018,4,30,11,30,967.0,113.0,1.5,18.2,999.0,1001.63,732.39
2018,4,30,11,45,968.0,114.0,1.6,18.45,1007.5,1024.69,747.32
2018,4,30,12,0,969.0,115.0,1.7,18.7,1016.0,1044.4,760.2
2018,4,30,12,15,967.5,114.5,1.8,18.9,1015.0,1056.73,768.64
2018,4,30,12,30,966.0,114.0,1.9,19.1,1014.0,1065.49,774.97
2018,4,30,12,45,965.0,113.5,2.0,19.3,1006.5,1071.14,779.45
2018,4,30,13,0,964.0,113.0,2.1,19.5,999.0,1073.15,781.75
2018,4,30,13,15,959.5,113.0,2.2,19.65,982.5,1068.6,780.12
2018,4,30,13,30,955.0,113.0,2.3,19.8,966.0,1060.47,776.33
2018,4,30,13,45,948.0,112.0,2.35,19.95,941.0,1045.32,767.5
2018,4,30,14,0,941.0,111.0,2.4,20.1,916.0,1026.77,756.6
2018,4,30,14,15,934.0,109.5,2.4,20.1,885.0,1004.42,743.16
2018,4,30,14,30,927.0,108.0,2.4,20.1,854.0,978.93,727.7
2018,4,30,14,45,916.0,106.5,2.45,20.15,816.0,946.84,708.21
2018,4,30,15,0,905.0,105.0,2.5,20.2,778.0,912.13,686.85
2018,4,30,15,15,892.0,102.5,2.45,20.2,734.5,872.24,661.07
2018,4,30,15,30,879.0,100.0,2.4,20.2,691.0,830.29,633.72
2018,4,30,15,45,863.0,96.5,2.35,20.2,643.0,787.25,605.37
2018,4,30,16,0,847.0,93.0,2.3,20.2,595.0,738.48,572.62
2018,4,30,16,15,825.0,90.0,2.15,19.9,543.5,684.98,536.05
2018,4,30,16,30,803.0,87.0,2.0,19.6,492.0,631.19,497.38
2018,4,30,16,45,773.5,82.5,1.9,19.35,438.0,571.2,452.53
2018,4,30,17,0,744.0,78.0,1.8,19.1,384.0,512.25,407.13
2018,4,30,17,15,701.0,73.0,1.65,18.3,329.0,448.74,357.26
2018,4,30,17,30,658.0,68.0,1.5,17.5,274.0,386.96,306.99
2018,4,30,17,45,594.0,62.0,1.35,16.65,221.0,319.03,250.32
2018,4,30,18,0,530.0,56.0,1.2,15.8,168.0,257.16,197.0
2018,4,30,18,15,431.0,46.5,1.2,15.8,121.0,187.62,137.2
2018,4,30,18,30,332.0,37.0,1.2,15.8,74.0,128.78,86.01
2018,4,30,18,45,197.5,23.5,1.25,14.35,42.5,66.53,17.08
2018,4,30,19,0,63.0,10.0,1.3,12.9,11.0,18.04,0.0
2018,4,30,19,15,31.5,5.0,1.3,12.65,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,5,15,20.0,4.0,1.15,7.1,4.0,0.0,0.0
2018,5,1,5,30,40.0,8.0,1.1,7.8,8.0,7.86,0.0
2018,5,1,5,45,164.0,22.5,1.1,8.45,36.5,17.97,0.0
2018,5,1,6,0,288.0,37.0,1.1,9.1,65.0,30.37,19.92
2018,5,1,6,15,396.5,47.5,1.25,9.9,111.5,36.71,27.03
2018,5,1,6,30,505.0,58.0,1.4,10.7,158.0,42.72,32.86
2018,5,1,6,45,572.0,65.0,1.55,11.55,211.0,71.76,41.05
2018,5,1,7,0,639.0,72.0,1.7,12.4,264.0,118.81,68.88
2018,5,1,7,15,684.5,77.5,1.5,13.1,319.0,168.99,107.28
2018,5,1,7,30,730.0,83.0,1.3,13.8,374.0,224.29,153.66
2018,5,1,7,45,762.0,88.0,1.1,14.5,429.0,282.99,204.36
2018,5,1,8,0,794.0,93.0,0.9,15.2,484.0,341.98,254.58
2018,5,1,8,15,817.0,97.0,0.95,16.2,537.0,399.49,302.86
2018,5,1,8,30,840.0,101.0,1.0,17.2,590.0,458.59,350.71
2018,5,1,8,45,857.0,104.5,1.1,18.15,639.0,515.61,395.65
2018,5,1,9,0,874.0,108.0,1.2,19.1,688.0,573.03,439.27
2018,5,1,9,15,886.5,110.5,1.25,19.9,731.5,628.23,479.63
2018,5,1,9,30,899.0,113.0,1.3,20.7,775.0,681.19,517.06
2018,5,1,9,45,908.5,115.0,1.3,21.5,812.5,730.74,550.46
2018,5,1,10,0,918.0,117.0,1.3,22.3,850.0,778.9,580.21
2018,5,1,10,15,925.0,118.5,1.25,22.7,881.5,823.03,606.69
2018,5,1,10,30,932.0,120.0,1.2,23.1,913.0,865.12,631.33
2018,5,1,10,45,936.0,121.5,1.1,23.5,936.5,902.47,651.68
2018,5,1,11,0,940.0,123.0,1.0,23.9,960.0,937.2,669.9
2018,5,1,11,15,942.5,124.0,1.1,24.1,976.0,967.32,688.96
2018,5,1,11,30,945.0,125.0,1.2,24.3,992.0,994.44,706.19
2018,5,1,11,45,946.0,125.0,1.3,24.5,1000.0,1016.06,720.06
2018,5,1,12,0,947.0,125.0,1.4,24.7,1008.0,1034.39,732.01
2018,5,1,12,15,944.0,126.5,1.55,24.8,1007.0,1046.99,741.62
2018,5,1,12,30,941.0,128.0,1.7,24.9,1006.0,1056.1,749.16
2018,5,1,12,45,937.0,129.0,1.85,24.95,997.5,1060.21,753.81
2018,5,1,13,0,933.0,130.0,2.0,25.0,989.0,1060.79,756.33
2018,5,1,13,15,928.5,129.0,2.05,25.0,972.0,1055.32,753.99
2018,5,1,13,30,924.0,128.0,2.1,25.0,955.0,1046.36,749.62
2018,5,1,13,45,918.5,126.5,2.2,25.0,931.5,1032.49,742.86
2018,5,1,14,0,913.0,125.0,2.3,25.0,908.0,1015.3,734.02
2018,5,1,14,15,905.0,123.5,2.35,24.95,877.0,992.51,721.19
2018,5,1,14,30,897.0,122.0,2.4,24.9,846.0,966.73,706.43
2018,5,1,14,45,886.5,119.5,2.4,24.85,808.0,934.77,687.11
2018,5,1,15,0,876.0,117.0,2.4,24.8,770.0,900.27,666.04
2018,5,1,15,15,863.0,114.5,2.35,24.65,727.5,866.11,644.91
2018,5,1,15,30,850.0,112.0,2.3,24.5,685.0,824.94,618.86
2018,5,1,15,45,833.5,108.0,2.25,24.35,637.5,777.63,588.37
2018,5,1,16,0,817.0,104.0,2.2,24.2,590.0,729.07,556.62
2018,5,1,16,15,794.0,100.5,2.1,23.9,539.0,675.53,520.83
2018,5,1,16,30,771.0,97.0,2.0,23.6,488.0,621.84,482.59
2018,5,1,16,45,739.0,92.0,1.9,23.25,433.5,562.97,439.36
2018,5,1,17,0,707.0,87.0,1.8,22.9,379.0,503.73,394.61
2018,5,1,17,15,663.5,81.5,1.7,22.0,325.0,439.76,345.54
2018,5,1,17,30,620.0,76.0,1.6,21.1,271.0,379.02,297.14
2018,5,1,17,45,557.0,68.0,1.5,20.2,218.5,311.17,241.59
2018,5,1,18,0,494.0,60.0,1.4,19.3,166.0,249.33,189.27
2018,5,1,18,15,398.0,50.0,1.4,19.3,120.0,181.93,132.02
2018,5,1,18,30,302.0,40.0,1.4,19.3,74.0,125.02,83.32
2018,5,1,18,45,179.0,25.0,1.5,17.9,42.5,65.31,20.64
2018,5,1,19,0,56.0,10.0,1.6,16.5,11.0,17.2,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.25,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,5,15,19.0,4.0,1.35,10.6,4.0,0.0,0.0
2018,5,2,5,30,38.0,8.0,1.4,11.3,8.0,7.86,0.0
2018,5,2,5,45,147.5,22.5,1.45,12.0,35.5,17.87,0.0
2018,5,2,6,0,257.0,37.0,1.5,12.7,63.0,28.74,18.45
2018,5,2,6,15,340.0,49.0,1.65,13.4,105.0,37.0,26.91
2018,5,2,6,30,423.0,61.0,1.8,14.1,147.0,45.23,34.62
2018,5,2,6,45,441.0,76.0,1.9,14.85,188.5,77.24,47.99
2018,5,2,7,0,459.0,91.0,2.0,15.6,230.0,119.16,75.65
2018,5,2,7,15,570.0,90.5,2.0,16.35,296.5,164.24,107.14
2018,5,2,7,30,681.0,90.0,2.0,17.1,363.0,221.74,152.13
2018,5,2,7,45,715.0,95.0,2.0,17.85,417.0,275.67,198.65
2018,5,2,8,0,749.0,100.0,2.0,18.6,471.0,332.96,247.71
2018,5,2,8,15,773.5,104.0,2.05,19.4,522.5,391.12,296.61
2018,5,2,8,30,798.0,108.0,2.1,20.2,574.0,448.52,343.54
2018,5,2,8,45,817.0,111.0,2.15,20.95,622.0,503.83,387.49
2018,5,2,9,0,836.0,114.0,2.2,21.7,670.0,559.8,430.43
2018,5,2,9,15,849.0,117.0,2.2,22.3,713.0,612.63,469.68
2018,5,2,9,30,862.0,120.0,2.2,22.9,756.0,665.01,507.3
2018,5,2,9,45,872.5,122.0,2.2,23.5,793.5,714.29,541.57
2018,5,2,10,0,883.0,124.0,2.2,24.1,831.0,761.62,572.29
2018,5,2,10,15,861.5,141.0,2.2,24.45,852.5,798.36,595.28
2018,5,2,10,30,840.0,158.0,2.2,24.8,874.0,831.01,615.34
2018,5,2,10,45,873.0,144.0,2.2,25.15,906.5,872.79,641.3
2018,5,2,11,0,906.0,130.0,2.2,25.5,939.0,915.71,667.58
2018,5,2,11,15,909.5,131.0,2.3,25.65,955.5,945.75,686.73
2018,5,2,11,30,913.0,132.0,2.4,25.8,972.0,972.97,704.15
2018,5,2,11,45,914.0,132.5,2.45,26.0,980.0,994.39,717.27
2018,5,2,12,0,915.0,133.0,2.5,26.2,988.0,1012.66,728.47
2018,5,2,12,15,914.0,133.0,2.6,26.25,987.5,1025.25,737.09
2018,5,2,12,30,913.0,133.0,2.7,26.3,987.0,1034.49,743.73
2018,5,2,12,45,911.0,133.0,2.8,26.35,979.5,1039.37,747.73
2018,5,2,13,0,909.0,133.0,2.9,26.4,972.0,1040.83,749.69
2018,5,2,13,15,905.0,132.5,2.95,26.4,956.0,1036.38,747.71
2018,5,2,13,30,901.0,132.0,3.0,26.4,940.0,1028.55,743.72
2018,5,2,13,45,895.0,130.5,3.05,26.4,916.5,1014.39,735.77
2018,5,2,14,0,889.0,129.0,3.1,26.4,893.0,997.01,725.84
2018,5,2,14,15,881.0,127.5,3.1,26.3,862.5,974.62,712.59
2018,5,2,14,30,873.0,126.0,3.1,26.2,832.0,949.32,697.47
2018,5,2,14,45,855.0,126.5,3.1,26.1,792.5,919.68,679.46
2018,5,2,15,0,837.0,127.0,3.1,26.0,753.0,882.51,656.33
2018,5,2,15,15,830.0,121.0,3.05,25.85,712.5,845.8,633.19
2018,5,2,15,30,823.0,115.0,3.0,25.7,672.0,806.79,608.29
2018,5,2,15,45,805.5,112.0,3.0,25.5,625.5,760.77,578.63
2018,5,2,16,0,788.0,109.0,3.0,25.3,579.0,713.64,547.77
2018,5,2,16,15,765.0,105.0,2.85,24.95,528.5,660.74,511.75
2018,5,2,16,30,742.0,101.0,2.7,24.6,478.0,609.67,474.77
2018,5,2,16,45,711.0,96.0,2.55,24.2,425.5,550.99,431.31
2018,5,2,17,0,680.0,91.0,2.4,23.8,373.0,493.64,387.64
2018,5,2,17,15,613.5,87.5,2.25,23.1,315.5,421.37,331.56
2018,5,2,17,30,547.0,84.0,2.1,22.4,258.0,354.62,278.21
2018,5,2,17,45,428.0,77.5,1.95,21.65,198.0,267.26,207.77
2018,5,2,18,0,309.0,71.0,1.8,20.9,138.0,194.96,148.54
2018,5,2,18,15,297.0,56.0,1.8,20.9,106.0,157.96,115.11
2018,5,2,18,30,285.0,41.0,1.8,20.9,74.0,122.3,81.69
2018,5,2,18,45,172.5,26.5,1.75,19.65,43.5,66.31,24.41
2018,5,2,19,0,60.0,12.0,1.7,18.4,13.0,19.77,0.0
2018,5,2,19,15,30.0,6.0,1.7,18.2,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.5,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.0,8.0,7.86,0.0
2018,5,3,5,45,146.5,23.0,2.3,13.5,36.0,18.22,0.0
2018,5,3,6,0,253.0,38.0,2.5,14.0,64.0,29.47,19.11
2018,5,3,6,15,349.5,48.5,2.6,14.55,107.5,37.12,26.91
2018,5,3,6,30,446.0,59.0,2.7,15.1,151.0,43.1,32.6
2018,5,3,6,45,512.0,67.0,2.8,15.7,201.5,73.79,42.45
2018,5,3,7,0,578.0,75.0,2.9,16.3,252.0,118.44,69.77
2018,5,3,7,15,623.0,81.5,3.05,17.0,305.0,166.04,106.34
2018,5,3,7,30,668.0,88.0,3.2,17.7,358.0,218.72,150.45
2018,5,3,7,45,696.5,93.5,3.35,18.35,409.0,270.86,196.06
2018,5,3,8,0,725.0,99.0,3.5,19.0,460.0,325.75,243.86
2018,5,3,8,15,644.5,134.0,3.5,19.6,480.0,368.26,282.27
2018,5,3,8,30,564.0,169.0,3.5,20.2,500.0,401.59,311.17
2018,5,3,8,45,549.0,191.0,3.5,20.8,535.0,445.99,346.61
2018,5,3,9,0,534.0,213.0,3.5,21.4,570.0,488.24,379.05
2018,5,3,9,15,489.0,248.0,3.45,21.95,591.0,522.6,404.01
2018,5,3,9,30,444.0,283.0,3.4,22.5,612.0,552.03,424.28
2018,5,3,9,45,405.0,316.0,3.4,23.0,627.5,578.93,442.22
2018,5,3,10,0,366.0,349.0,3.4,23.5,643.0,601.55,456.48
2018,5,3,10,15,450.5,329.5,3.35,23.9,705.0,665.78,503.2
2018,5,3,10,30,535.0,310.0,3.3,24.3,767.0,734.6,552.03
2018,5,3,10,45,695.5,228.5,3.25,24.7,840.0,811.13,607.96
2018,5,3,11,0,856.0,147.0,3.2,25.1,913.0,889.83,659.58
2018,5,3,11,15,872.5,140.5,3.25,25.3,933.0,922.88,680.34
2018,5,3,11,30,889.0,134.0,3.3,25.5,953.0,953.78,699.95
2018,5,3,11,45,774.0,210.0,3.3,25.75,928.0,947.97,694.87
2018,5,3,12,0,659.0,286.0,3.3,26.0,903.0,929.63,680.77
2018,5,3,12,15,596.5,322.5,3.35,26.1,881.0,916.84,670.44
2018,5,3,12,30,534.0,359.0,3.4,26.2,859.0,901.07,658.04
2018,5,3,12,45,510.0,369.5,3.4,26.3,844.0,893.99,652.61
2018,5,3,13,0,486.0,380.0,3.4,26.4,829.0,884.65,645.65
2018,5,3,13,15,533.0,347.5,3.45,26.4,832.5,899.58,658.09
2018,5,3,13,30,580.0,315.0,3.5,26.4,836.0,911.51,668.43
2018,5,3,13,45,708.0,233.0,3.55,26.4,853.5,949.88,698.08
2018,5,3,14,0,836.0,151.0,3.6,26.4,871.0,975.6,715.9
2018,5,3,14,15,845.0,140.0,3.6,26.35,846.0,960.04,706.46
2018,5,3,14,30,854.0,129.0,3.6,26.3,821.0,935.42,691.37
2018,5,3,14,45,845.0,126.0,3.6,26.2,785.5,910.64,676.37
2018,5,3,15,0,836.0,123.0,3.6,26.1,750.0,877.85,655.89
2018,5,3,15,15,730.5,154.5,3.55,25.95,680.0,800.81,604.63
2018,5,3,15,30,625.0,186.0,3.5,25.8,610.0,724.71,552.28
2018,5,3,15,45,610.5,175.0,3.5,25.6,565.5,679.43,521.72
2018,5,3,16,0,596.0,164.0,3.5,25.4,521.0,633.32,489.75
2018,5,3,16,15,648.0,135.5,3.3,25.1,493.0,614.66,478.02
2018,5,3,16,30,700.0,107.0,3.1,24.8,465.0,589.33,460.64
2018,5,3,16,45,682.0,99.5,2.95,24.45,417.0,537.75,422.12
2018,5,3,17,0,664.0,92.0,2.8,24.1,369.0,486.35,382.76
2018,5,3,17,15,544.0,94.5,2.55,23.5,301.0,393.8,310.41
2018,5,3,17,30,424.0,97.0,2.3,22.9,233.0,310.06,243.67
2018,5,3,17,45,344.0,85.0,2.1,22.25,182.0,241.66,188.04
2018,5,3,18,0,264.0,73.0,1.9,21.6,131.0,181.48,138.29
2018,5,3,18,15,228.5,56.5,1.9,21.6,97.0,138.23,100.92
2018,5,3,18,30,193.0,40.0,1.9,21.6,63.0,98.88,66.43
2018,5,3,18,45,131.5,26.0,1.85,20.3,38.5,58.51,23.82
2018,5,3,19,0,70.0,12.0,1.8,19.0,14.0,21.19,0.0
2018,5,3,19,15,35.0,6.0,1.8,18.8,7.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,4,5,15,12.5,4.0,2.0,12.3,4.0,0.0,0.0
2018,5,4,5,30,25.0,8.0,2.3,12.8,8.0,7.86,0.0
2018,5,4,5,45,132.5,23.5,2.55,13.3,36.5,18.55,0.55
2018,5,4,6,0,240.0,39.0,2.8,13.8,65.0,30.2,19.9
