Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,15,346.5,50.0,2.9,14.45,110.0,37.59,27.37
2018,5,4,6,30,453.0,61.0,3.0,15.1,155.0,44.71,34.05
2018,5,4,6,45,514.0,69.5,3.1,15.7,205.5,77.43,44.93
2018,5,4,7,0,575.0,78.0,3.2,16.3,256.0,122.21,72.91
2018,5,4,7,15,618.5,85.0,3.4,16.95,308.5,169.89,109.83
2018,5,4,7,30,662.0,92.0,3.6,17.6,361.0,222.49,154.04
2018,5,4,7,45,675.5,101.5,3.8,18.3,408.5,273.76,199.37
2018,5,4,8,0,689.0,111.0,4.0,19.0,456.0,326.18,245.33
2018,5,4,8,15,731.5,111.0,4.0,19.65,511.5,382.09,292.71
2018,5,4,8,30,774.0,111.0,4.0,20.3,567.0,443.83,343.55
2018,5,4,8,45,792.5,114.0,4.0,20.9,614.0,497.56,387.15
2018,5,4,9,0,811.0,117.0,4.0,21.5,661.0,551.96,429.88
2018,5,4,9,15,819.5,122.0,3.95,22.05,701.5,602.71,468.49
2018,5,4,9,30,828.0,127.0,3.9,22.6,742.0,652.65,505.27
2018,5,4,9,45,819.0,139.5,3.85,23.1,773.0,696.8,536.53
2018,5,4,10,0,810.0,152.0,3.8,23.6,804.0,738.28,564.98
2018,5,4,10,15,778.5,175.5,3.75,24.0,821.5,770.36,585.46
2018,5,4,10,30,747.0,199.0,3.7,24.4,839.0,798.69,603.13
2018,5,4,10,45,815.0,166.0,3.7,24.75,882.0,849.92,636.76
2018,5,4,11,0,883.0,133.0,3.7,25.1,925.0,900.64,669.41
2018,5,4,11,15,886.0,134.0,3.7,25.3,940.5,929.51,687.4
2018,5,4,11,30,889.0,135.0,3.7,25.5,956.0,955.6,703.64
2018,5,4,11,45,891.0,135.5,3.7,25.75,964.5,977.38,716.86
2018,5,4,12,0,893.0,136.0,3.7,26.0,973.0,996.13,728.13
2018,5,4,12,15,892.5,135.5,3.8,26.1,972.5,1008.34,736.29
2018,5,4,12,30,892.0,135.0,3.9,26.2,972.0,1017.29,742.48
2018,5,4,12,45,891.0,134.0,3.95,26.3,964.5,1021.96,745.66
2018,5,4,13,0,890.0,133.0,4.0,26.4,957.0,1023.28,746.81
2018,5,4,13,15,885.5,132.5,4.0,26.45,941.0,1018.32,743.81
2018,5,4,13,30,881.0,132.0,4.0,26.5,925.0,1010.05,738.82
2018,5,4,13,45,875.0,131.0,4.0,26.5,902.0,996.55,730.66
2018,5,4,14,0,869.0,130.0,4.0,26.5,879.0,979.92,720.55
2018,5,4,14,15,860.5,128.5,3.95,26.45,849.0,957.37,706.44
2018,5,4,14,30,852.0,127.0,3.9,26.4,819.0,932.0,690.51
2018,5,4,14,45,841.0,124.5,3.9,26.35,782.5,905.93,674.41
2018,5,4,15,0,830.0,122.0,3.9,26.3,746.0,872.03,652.93
2018,5,4,15,15,815.0,120.0,3.8,26.15,704.0,833.08,627.66
2018,5,4,15,30,800.0,118.0,3.7,26.0,662.0,792.41,601.04
2018,5,4,15,45,781.5,115.0,3.6,25.8,616.0,746.44,570.55
2018,5,4,16,0,763.0,112.0,3.5,25.6,570.0,699.51,539.04
2018,5,4,16,15,738.0,108.0,3.3,25.3,520.0,648.19,503.35
2018,5,4,16,30,713.0,104.0,3.1,25.0,470.0,595.14,464.52
2018,5,4,16,45,680.5,99.0,2.9,24.65,418.0,536.87,420.97
2018,5,4,17,0,648.0,94.0,2.7,24.3,366.0,480.13,377.44
2018,5,4,17,15,587.0,90.5,2.5,23.7,311.0,412.18,324.37
2018,5,4,17,30,526.0,87.0,2.3,23.1,256.0,349.21,273.8
2018,5,4,17,45,391.5,81.5,2.05,22.45,194.5,257.58,200.07
2018,5,4,18,0,257.0,76.0,1.8,21.8,133.0,182.53,139.12
2018,5,4,18,15,202.5,59.0,1.8,21.8,96.5,129.21,94.36
2018,5,4,18,30,148.0,42.0,1.8,21.8,60.0,86.47,58.28
2018,5,4,18,45,95.5,26.5,1.75,20.85,36.0,50.02,21.75
2018,5,4,19,0,43.0,11.0,1.7,19.9,12.0,16.64,0.0
2018,5,4,19,15,21.5,5.5,1.7,19.8,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,0.25,16.95,3.5,0.0,0.0
2018,5,5,5,30,7.0,7.0,0.2,17.2,7.0,6.88,0.0
2018,5,5,5,45,48.5,23.0,0.15,17.45,28.0,20.3,3.23
2018,5,5,6,0,90.0,39.0,0.1,17.7,49.0,32.04,21.33
2018,5,5,6,15,141.0,57.0,0.25,18.05,82.5,45.9,34.24
2018,5,5,6,30,192.0,75.0,0.4,18.4,116.0,59.25,46.3
2018,5,5,6,45,235.0,91.5,0.6,18.8,155.5,86.79,59.87
2018,5,5,7,0,278.0,108.0,0.8,19.2,195.0,121.03,83.17
2018,5,5,7,15,222.0,136.0,1.05,19.7,213.5,153.42,111.4
2018,5,5,7,30,166.0,164.0,1.3,20.2,232.0,182.97,137.83
2018,5,5,7,45,167.5,183.0,1.55,20.65,259.5,211.6,161.18
2018,5,5,8,0,169.0,202.0,1.8,21.1,287.0,240.39,184.42
2018,5,5,8,15,136.5,228.0,1.9,21.55,301.5,262.18,202.05
2018,5,5,8,30,104.0,254.0,2.0,22.0,316.0,282.63,217.79
2018,5,5,8,45,69.5,252.0,2.1,22.45,295.0,271.25,208.61
2018,5,5,9,0,35.0,250.0,2.2,22.9,274.0,255.75,195.96
2018,5,5,9,15,23.5,239.5,2.2,23.05,256.0,242.2,185.06
2018,5,5,9,30,12.0,229.0,2.2,23.2,238.0,227.79,173.42
2018,5,5,9,45,11.0,225.5,2.15,23.4,234.0,224.77,170.67
2018,5,5,10,0,10.0,222.0,2.1,23.6,230.0,221.54,167.76
2018,5,5,10,15,13.0,246.5,2.05,23.65,257.5,248.14,187.68
2018,5,5,10,30,16.0,271.0,2.0,23.7,285.0,275.07,207.57
2018,5,5,10,45,14.0,254.5,1.95,23.75,267.0,258.4,194.66
2018,5,5,11,0,12.0,238.0,1.9,23.8,249.0,241.41,181.68
2018,5,5,11,15,16.5,280.0,1.8,23.85,295.0,287.04,215.66
2018,5,5,11,30,21.0,322.0,1.7,23.9,341.0,333.14,249.22
2018,5,5,11,45,37.0,356.5,1.6,23.95,391.0,387.56,288.72
2018,5,5,12,0,53.0,391.0,1.5,24.0,441.0,439.48,325.65
2018,5,5,12,15,57.0,410.5,1.4,23.95,464.0,465.25,343.27
2018,5,5,12,30,61.0,430.0,1.3,23.9,487.0,491.12,360.93
2018,5,5,12,45,76.0,437.0,1.25,23.9,507.5,515.06,377.8
2018,5,5,13,0,91.0,444.0,1.2,23.9,528.0,538.89,394.49
2018,5,5,13,15,130.0,439.0,1.2,23.9,557.0,581.42,425.13
2018,5,5,13,30,169.0,434.0,1.2,23.9,586.0,615.77,449.86
2018,5,5,13,45,225.0,423.0,1.2,23.85,620.5,659.15,481.29
2018,5,5,14,0,281.0,412.0,1.2,23.8,655.0,708.61,516.21
2018,5,5,14,15,242.5,403.0,1.2,23.8,607.5,659.61,482.42
2018,5,5,14,30,204.0,394.0,1.2,23.8,560.0,602.56,443.76
2018,5,5,14,45,156.0,368.0,1.2,23.75,491.5,527.85,392.05
2018,5,5,15,0,108.0,342.0,1.2,23.7,423.0,446.5,334.54
2018,5,5,15,15,110.5,326.5,1.2,23.65,405.5,430.11,324.21
2018,5,5,15,30,113.0,311.0,1.2,23.6,388.0,421.08,318.61
2018,5,5,15,45,108.5,285.0,1.2,23.55,355.0,378.92,288.74
2018,5,5,16,0,104.0,259.0,1.2,23.5,322.0,344.58,264.31
2018,5,5,16,15,59.0,211.0,1.15,23.3,246.0,257.84,198.82
2018,5,5,16,30,14.0,163.0,1.1,23.1,170.0,170.32,131.03
2018,5,5,16,45,19.5,153.0,1.0,22.9,162.0,163.46,126.5
2018,5,5,17,0,25.0,143.0,0.9,22.7,154.0,160.37,124.56
2018,5,5,17,15,13.0,105.0,0.85,22.3,110.5,109.94,84.52
2018,5,5,17,30,1.0,67.0,0.8,21.9,67.0,65.31,48.45
2018,5,5,17,45,0.5,43.5,0.7,21.55,43.5,42.21,29.52
2018,5,5,18,0,0.0,20.0,0.6,21.2,20.0,19.29,10.44
2018,5,5,18,15,0.0,16.0,0.6,21.2,16.0,15.43,7.1
2018,5,5,18,30,0.0,12.0,0.6,21.2,12.0,11.57,3.66
2018,5,5,18,45,0.0,7.5,0.65,20.7,7.5,7.23,0.0
2018,5,5,19,0,0.0,3.0,0.7,20.2,3.0,2.95,0.0
2018,5,5,19,15,0.0,1.5,0.75,20.0,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,5,6,5,15,1.5,1.5,0.75,15.3,1.5,0.0,0.0
2018,5,6,5,30,3.0,3.0,0.8,15.7,3.0,2.95,0.0
2018,5,6,5,45,1.5,5.5,0.8,16.15,5.5,5.3,0.0
2018,5,6,6,0,0.0,8.0,0.8,16.6,8.0,7.71,0.89
2018,5,6,6,15,0.0,18.5,0.9,17.1,18.5,17.84,9.98
2018,5,6,6,30,0.0,29.0,1.0,17.6,29.0,27.99,19.09
2018,5,6,6,45,11.5,56.0,1.05,18.1,59.5,54.71,40.11
2018,5,6,7,0,23.0,83.0,1.1,18.6,90.0,79.74,60.22
2018,5,6,7,15,201.0,110.5,1.15,19.1,192.0,129.34,93.16
2018,5,6,7,30,379.0,138.0,1.2,19.6,294.0,202.79,146.51
2018,5,6,7,45,251.0,163.0,1.3,20.1,272.0,215.31,162.04
2018,5,6,8,0,123.0,188.0,1.4,20.6,250.0,213.22,164.02
2018,5,6,8,15,111.0,219.0,1.45,20.85,279.5,244.64,188.92
2018,5,6,8,30,99.0,250.0,1.5,21.1,309.0,277.08,213.79
2018,5,6,8,45,353.5,222.0,1.5,21.4,456.5,381.57,293.77
2018,5,6,9,0,608.0,194.0,1.5,21.7,604.0,513.95,393.22
2018,5,6,9,15,666.5,184.0,1.55,21.95,660.0,571.09,435.43
2018,5,6,9,30,725.0,174.0,1.6,22.2,716.0,632.39,480.31
2018,5,6,9,45,743.5,174.0,1.7,22.45,753.5,679.32,514.0
2018,5,6,10,0,762.0,174.0,1.8,22.7,791.0,726.05,547.01
2018,5,6,10,15,579.0,228.0,1.9,22.95,707.0,669.4,504.43
2018,5,6,10,30,396.0,282.0,2.0,23.2,623.0,597.32,450.38
2018,5,6,10,45,210.0,273.5,2.15,23.5,455.0,446.45,338.93
2018,5,6,11,0,24.0,265.0,2.3,23.8,287.0,279.97,210.7
2018,5,6,11,15,289.5,265.5,2.4,24.05,533.5,529.68,402.92
2018,5,6,11,30,555.0,266.0,2.5,24.3,780.0,785.06,585.25
2018,5,6,11,45,531.0,261.0,2.65,24.55,756.5,771.6,574.08
2018,5,6,12,0,507.0,256.0,2.8,24.8,733.0,755.24,563.01
2018,5,6,12,15,263.5,223.5,2.85,24.9,471.5,492.53,373.75
2018,5,6,12,30,20.0,191.0,2.9,25.0,210.0,209.13,156.73
2018,5,6,12,45,282.0,234.0,2.95,25.1,496.5,529.66,403.75
2018,5,6,13,0,544.0,277.0,3.0,25.2,783.0,838.64,622.32
2018,5,6,13,15,642.0,243.5,3.0,25.25,831.0,902.89,665.61
2018,5,6,13,30,740.0,210.0,3.0,25.3,879.0,963.19,705.33
2018,5,6,13,45,731.0,204.0,3.0,25.35,851.0,943.06,692.05
2018,5,6,14,0,722.0,198.0,3.0,25.4,823.0,920.24,677.72
2018,5,6,14,15,396.5,246.5,2.95,25.35,588.0,648.47,487.89
2018,5,6,14,30,71.0,295.0,2.9,25.3,353.0,365.51,275.65
2018,5,6,14,45,36.5,206.5,2.85,25.25,236.5,241.03,183.03
2018,5,6,15,0,2.0,118.0,2.8,25.2,120.0,116.42,86.4
2018,5,6,15,15,1.0,103.5,2.75,25.1,104.5,101.21,74.83
2018,5,6,15,30,0.0,89.0,2.7,25.0,89.0,86.16,63.14
2018,5,6,15,45,124.0,134.5,2.65,24.85,209.5,243.0,190.33
2018,5,6,16,0,248.0,180.0,2.6,24.7,330.0,380.55,297.9
2018,5,6,16,15,340.0,165.5,2.45,24.4,352.0,427.84,335.16
2018,5,6,16,30,432.0,151.0,2.3,24.1,374.0,458.2,359.41
2018,5,6,16,45,217.0,105.0,2.2,23.75,217.0,248.45,196.72
2018,5,6,17,0,2.0,59.0,2.1,23.4,60.0,58.15,42.02
2018,5,6,17,15,51.0,60.5,2.0,22.8,77.5,89.31,68.47
2018,5,6,17,30,100.0,62.0,1.9,22.2,95.0,115.19,89.67
2018,5,6,17,45,284.0,61.5,1.8,21.55,131.0,191.23,149.57
2018,5,6,18,0,468.0,61.0,1.7,20.9,167.0,244.01,185.92
2018,5,6,18,15,395.0,51.0,1.7,20.9,124.5,184.6,134.59
2018,5,6,18,30,322.0,41.0,1.7,20.9,82.0,132.97,90.02
2018,5,6,18,45,202.0,27.5,1.95,19.6,49.0,75.2,37.79
2018,5,6,19,0,82.0,14.0,2.2,18.3,16.0,25.12,0.0
2018,5,6,19,15,41.0,7.0,2.45,18.1,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,7,5,15,8.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,5,7,5,30,16.0,10.0,1.7,11.9,10.0,9.83,0.0
2018,5,7,5,45,54.0,25.5,1.95,12.4,31.0,22.38,7.63
2018,5,7,6,0,92.0,41.0,2.2,12.9,52.0,33.6,23.26
2018,5,7,6,15,205.0,59.0,2.3,13.45,99.0,47.44,36.28
2018,5,7,6,30,318.0,77.0,2.4,14.0,146.0,56.82,45.01
2018,5,7,6,45,402.0,85.5,2.5,14.6,197.0,88.56,56.73
2018,5,7,7,0,486.0,94.0,2.6,15.2,248.0,130.38,83.48
2018,5,7,7,15,436.5,115.5,2.8,15.8,273.0,170.14,118.3
2018,5,7,7,30,387.0,137.0,3.0,16.4,298.0,204.52,150.19
2018,5,7,7,45,463.5,144.5,3.15,17.05,362.5,256.67,192.53
2018,5,7,8,0,540.0,152.0,3.3,17.7,427.0,317.05,241.96
2018,5,7,8,15,617.0,147.5,3.35,18.1,492.0,374.67,289.46
2018,5,7,8,30,694.0,143.0,3.4,18.5,557.0,439.59,342.29
2018,5,7,8,45,597.5,187.5,3.45,18.9,564.0,470.87,368.1
2018,5,7,9,0,501.0,232.0,3.5,19.3,571.0,490.92,383.65
2018,5,7,9,15,633.5,197.0,3.5,19.65,653.5,564.5,441.04
2018,5,7,9,30,766.0,162.0,3.5,20.0,736.0,648.37,504.95
2018,5,7,9,45,792.0,159.0,3.5,20.35,778.0,700.07,542.63
2018,5,7,10,0,818.0,156.0,3.5,20.7,820.0,750.93,579.03
2018,5,7,10,15,790.5,178.0,3.5,20.95,839.0,784.63,601.15
2018,5,7,10,30,763.0,200.0,3.5,21.2,858.0,814.88,620.79
2018,5,7,10,45,668.5,255.5,3.45,21.45,843.5,817.22,619.02
2018,5,7,11,0,574.0,311.0,3.4,21.7,829.0,811.81,611.37
2018,5,7,11,15,440.0,376.5,3.35,21.85,777.5,773.92,580.32
2018,5,7,11,30,306.0,442.0,3.3,22.0,726.0,725.88,542.06
2018,5,7,11,45,453.5,380.0,3.25,22.2,805.0,816.4,608.98
2018,5,7,12,0,601.0,318.0,3.2,22.4,884.0,906.92,673.49
2018,5,7,12,15,671.0,278.0,3.15,22.45,910.5,946.61,701.24
2018,5,7,12,30,741.0,238.0,3.1,22.5,937.0,984.28,726.01
2018,5,7,12,45,698.5,258.0,3.05,22.55,913.0,969.27,715.38
2018,5,7,13,0,656.0,278.0,3.0,22.6,889.0,951.14,702.49
2018,5,7,13,15,636.0,283.5,2.9,22.55,868.0,937.98,693.11
2018,5,7,13,30,616.0,289.0,2.8,22.5,847.0,922.36,682.09
2018,5,7,13,45,718.5,226.5,2.75,22.5,861.5,954.79,705.89
2018,5,7,14,0,821.0,164.0,2.7,22.5,876.0,976.69,720.39
2018,5,7,14,15,822.0,156.0,2.65,22.4,848.5,957.12,708.01
2018,5,7,14,30,823.0,148.0,2.6,22.3,821.0,934.43,694.0
2018,5,7,14,45,811.0,146.0,2.55,22.25,784.5,903.27,674.22
2018,5,7,15,0,799.0,144.0,2.5,22.2,748.0,869.86,652.93
2018,5,7,15,15,785.5,140.0,2.45,22.1,706.5,830.99,627.94
2018,5,7,15,30,772.0,136.0,2.4,22.0,665.0,790.38,601.57
2018,5,7,15,45,754.5,131.0,2.4,21.95,619.0,746.57,572.91
2018,5,7,16,0,737.0,126.0,2.4,21.9,573.0,699.25,541.35
2018,5,7,16,15,712.0,122.0,2.3,21.65,523.5,647.07,504.66
2018,5,7,16,30,687.0,118.0,2.2,21.4,474.0,595.11,466.88
2018,5,7,16,45,654.0,111.5,2.05,21.2,422.0,536.04,422.58
2018,5,7,17,0,621.0,105.0,1.9,21.0,370.0,478.58,378.42
2018,5,7,17,15,575.5,99.0,1.7,20.5,318.5,417.09,330.16
2018,5,7,17,30,530.0,93.0,1.5,20.0,267.0,359.06,283.28
2018,5,7,17,45,468.5,83.5,1.3,19.45,217.0,292.86,228.95
2018,5,7,18,0,407.0,74.0,1.1,18.9,167.0,235.05,180.16
2018,5,7,18,15,325.5,61.0,1.1,18.9,123.0,173.65,128.31
2018,5,7,18,30,244.0,48.0,1.1,18.9,79.0,121.24,84.0
2018,5,7,18,45,147.5,30.5,1.05,17.7,47.0,68.68,36.86
2018,5,7,19,0,51.0,13.0,1.0,16.5,15.0,19.92,0.0
2018,5,7,19,15,25.5,6.5,1.0,16.3,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,8,5,15,28.0,6.5,1.45,11.95,7.0,0.0,0.0
2018,5,8,5,30,56.0,13.0,1.7,12.4,14.0,12.78,0.0
2018,5,8,5,45,160.5,28.0,1.95,12.9,44.5,22.06,8.53
2018,5,8,6,0,265.0,43.0,2.2,13.4,75.0,33.13,22.89
2018,5,8,6,15,356.0,54.5,2.25,13.85,119.5,40.8,30.42
2018,5,8,6,30,447.0,66.0,2.3,14.3,164.0,48.85,37.92
2018,5,8,6,45,395.5,83.5,2.4,14.75,187.5,87.52,55.73
2018,5,8,7,0,344.0,101.0,2.5,15.2,211.0,121.05,81.74
2018,5,8,7,15,310.0,127.0,2.65,15.75,239.5,162.7,117.54
2018,5,8,7,30,276.0,153.0,2.8,16.3,268.0,196.89,147.99
2018,5,8,7,45,505.5,127.0,2.95,16.9,372.5,254.14,189.59
2018,5,8,8,0,735.0,101.0,3.1,17.5,477.0,337.95,255.32
2018,5,8,8,15,759.0,105.0,3.15,17.95,527.5,395.01,304.05
2018,5,8,8,30,783.0,109.0,3.2,18.4,578.0,451.27,351.04
2018,5,8,8,45,802.0,111.5,3.3,18.9,625.0,505.09,394.93
2018,5,8,9,0,821.0,114.0,3.4,19.4,672.0,559.59,438.05
2018,5,8,9,15,701.5,168.5,3.4,19.75,666.0,579.26,452.28
2018,5,8,9,30,582.0,223.0,3.4,20.1,660.0,588.14,457.24
2018,5,8,9,45,649.0,210.0,3.4,20.45,719.5,650.1,503.64
2018,5,8,10,0,716.0,197.0,3.4,20.8,779.0,716.12,551.76
2018,5,8,10,15,774.5,175.5,3.35,21.1,826.5,770.69,590.45
2018,5,8,10,30,833.0,154.0,3.3,21.4,874.0,827.0,627.78
2018,5,8,10,45,617.0,270.5,3.2,21.7,811.5,788.83,596.17
2018,5,8,11,0,401.0,387.0,3.1,22.0,749.0,734.82,550.85
2018,5,8,11,15,386.0,401.5,3.05,22.2,755.0,747.54,558.69
2018,5,8,11,30,371.0,416.0,3.0,22.4,761.0,760.26,565.95
2018,5,8,11,45,425.0,383.5,2.95,22.6,782.0,793.12,589.56
2018,5,8,12,0,479.0,351.0,2.9,22.8,803.0,823.24,611.04
2018,5,8,12,15,532.5,319.0,2.85,22.95,822.0,852.53,631.93
2018,5,8,12,30,586.0,287.0,2.8,23.1,841.0,881.28,652.29
2018,5,8,12,45,474.5,336.5,2.75,23.2,782.5,826.34,611.16
2018,5,8,13,0,363.0,386.0,2.7,23.3,724.0,763.27,564.82
2018,5,8,13,15,368.0,372.0,2.65,23.35,710.0,755.19,560.14
2018,5,8,13,30,373.0,358.0,2.6,23.4,696.0,752.56,558.64
2018,5,8,13,45,392.0,341.0,2.55,23.45,688.5,752.08,559.21
2018,5,8,14,0,411.0,324.0,2.5,23.5,681.0,749.41,558.31
2018,5,8,14,15,418.0,306.0,2.45,23.45,658.5,731.93,547.28
2018,5,8,14,30,425.0,288.0,2.4,23.4,636.0,712.42,534.95
2018,5,8,14,45,502.5,246.0,2.4,23.4,640.0,729.5,550.27
2018,5,8,15,0,580.0,204.0,2.4,23.4,644.0,744.06,563.4
2018,5,8,15,15,599.0,188.5,2.35,23.25,621.0,727.19,553.0
2018,5,8,15,30,618.0,173.0,2.3,23.1,598.0,707.05,540.43
2018,5,8,15,45,687.0,146.5,2.2,23.0,589.0,710.98,544.9
2018,5,8,16,0,756.0,120.0,2.1,22.9,580.0,707.34,543.45
2018,5,8,16,15,733.5,115.5,2.0,22.65,530.5,655.63,507.54
2018,5,8,16,30,711.0,111.0,1.9,22.4,481.0,603.9,470.33
2018,5,8,16,45,681.0,105.0,1.8,22.15,429.5,546.17,427.74
2018,5,8,17,0,651.0,99.0,1.7,21.9,378.0,489.73,384.95
2018,5,8,17,15,610.5,92.0,1.5,21.3,326.0,428.34,337.23
2018,5,8,17,30,570.0,85.0,1.3,20.7,274.0,369.93,290.39
2018,5,8,17,45,513.5,76.5,1.15,20.1,224.0,306.55,238.52
2018,5,8,18,0,457.0,68.0,1.0,19.5,174.0,248.46,189.56
2018,5,8,18,15,373.0,57.0,1.0,19.5,129.0,184.06,135.28
2018,5,8,18,30,289.0,46.0,1.0,19.5,84.0,130.5,89.9
2018,5,8,18,45,183.5,30.5,1.0,18.15,51.0,76.25,42.03
2018,5,8,19,0,78.0,15.0,1.0,16.8,18.0,25.78,0.0
2018,5,8,19,15,39.0,7.5,1.0,16.6,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,9,5,15,34.0,6.0,0.7,12.6,7.0,0.0,0.0
2018,5,9,5,30,68.0,12.0,0.7,13.0,14.0,11.8,0.0
2018,5,9,5,45,174.5,27.0,0.7,13.35,45.5,21.13,8.78
2018,5,9,6,0,281.0,42.0,0.7,13.7,77.0,32.21,22.2
2018,5,9,6,15,366.5,54.0,0.7,14.3,122.0,40.31,30.01
2018,5,9,6,30,452.0,66.0,0.7,14.9,167.0,49.83,38.75
2018,5,9,6,45,512.5,74.0,0.7,15.55,217.0,87.29,51.14
2018,5,9,7,0,573.0,82.0,0.7,16.2,267.0,131.92,80.26
2018,5,9,7,15,616.5,88.5,0.7,16.9,319.5,179.25,117.11
2018,5,9,7,30,660.0,95.0,0.7,17.6,372.0,231.46,160.35
2018,5,9,7,45,692.5,100.0,0.65,18.3,424.5,283.84,204.63
2018,5,9,8,0,725.0,105.0,0.6,19.0,477.0,339.41,250.77
2018,5,9,8,15,748.0,109.5,0.6,19.55,527.0,393.7,295.2
2018,5,9,8,30,771.0,114.0,0.6,20.1,577.0,451.76,340.92
2018,5,9,8,45,789.0,117.0,0.6,20.6,623.5,504.91,381.59
2018,5,9,9,0,807.0,120.0,0.6,21.1,670.0,558.66,421.25
2018,5,9,9,15,823.0,121.5,0.55,21.45,712.5,610.12,457.63
2018,5,9,9,30,839.0,123.0,0.5,21.8,755.0,661.44,492.55
2018,5,9,9,45,852.0,124.0,0.45,22.15,792.5,710.12,524.43
2018,5,9,10,0,865.0,125.0,0.4,22.5,830.0,757.09,552.71
2018,5,9,10,15,872.0,127.0,0.35,22.8,860.0,799.17,577.01
2018,5,9,10,30,879.0,129.0,0.3,23.1,890.0,839.36,599.69
2018,5,9,10,45,884.0,130.5,0.25,23.35,913.5,875.32,619.46
2018,5,9,11,0,889.0,132.0,0.2,23.6,937.0,908.91,637.56
2018,5,9,11,15,891.5,133.5,0.2,23.8,952.5,937.71,653.6
2018,5,9,11,30,894.0,135.0,0.2,24.0,968.0,963.73,667.95
2018,5,9,11,45,894.0,136.5,0.2,24.2,975.5,984.49,679.14
2018,5,9,12,0,894.0,138.0,0.2,24.4,983.0,1002.17,688.59
2018,5,9,12,15,896.0,136.0,0.3,24.55,983.5,1015.19,697.66
2018,5,9,12,30,898.0,134.0,0.4,24.7,984.0,1025.0,705.19
2018,5,9,12,45,899.0,132.0,0.5,24.85,977.0,1030.55,710.44
2018,5,9,13,0,900.0,130.0,0.6,25.0,970.0,1032.77,713.89
2018,5,9,13,15,895.5,130.0,0.65,25.0,954.5,1028.21,712.68
2018,5,9,13,30,891.0,130.0,0.7,25.0,939.0,1020.34,709.68
2018,5,9,13,45,883.5,129.5,0.8,25.05,915.5,1005.76,703.67
2018,5,9,14,0,876.0,129.0,0.9,25.1,892.0,988.08,695.76
2018,5,9,14,15,867.0,128.0,1.0,25.05,861.5,965.46,684.95
2018,5,9,14,30,858.0,127.0,1.1,25.0,831.0,940.05,672.25
2018,5,9,14,45,837.0,129.5,1.15,25.0,791.5,910.14,655.56
2018,5,9,15,0,816.0,132.0,1.2,25.0,752.0,872.97,634.04
2018,5,9,15,15,812.0,125.5,1.2,24.85,714.0,839.05,614.11
2018,5,9,15,30,808.0,119.0,1.2,24.7,676.0,802.73,592.35
2018,5,9,15,45,790.0,116.0,1.25,24.6,630.0,756.95,564.42
2018,5,9,16,0,772.0,113.0,1.3,24.5,584.0,710.18,535.3
2018,5,9,16,15,749.5,109.0,1.25,24.4,534.5,658.4,501.04
2018,5,9,16,30,727.0,105.0,1.2,24.3,485.0,608.45,465.89
2018,5,9,16,45,697.0,100.0,1.15,24.15,433.5,551.13,424.59
2018,5,9,17,0,667.0,95.0,1.1,24.0,382.0,495.07,383.04
2018,5,9,17,15,626.0,89.0,1.05,23.55,330.0,433.76,336.63
2018,5,9,17,30,585.0,83.0,1.0,23.1,278.0,375.43,290.92
2018,5,9,17,45,512.0,76.0,0.9,22.6,225.0,305.97,235.25
2018,5,9,18,0,439.0,69.0,0.8,22.1,172.0,243.5,183.85
2018,5,9,18,15,348.5,57.0,0.8,22.1,126.0,176.89,128.82
2018,5,9,18,30,258.0,45.0,0.8,22.1,80.0,121.78,83.25
2018,5,9,18,45,173.5,31.0,0.85,20.8,50.0,75.41,42.34
2018,5,9,19,0,89.0,17.0,0.9,19.5,20.0,29.43,0.0
2018,5,9,19,15,44.5,8.5,0.95,19.15,10.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,5,15,1.5,4.0,1.65,14.2,4.0,0.0,0.0
2018,5,10,5,30,3.0,8.0,1.9,14.6,8.0,7.86,0.0
2018,5,10,5,45,16.5,24.0,2.15,15.0,26.0,22.41,10.22
2018,5,10,6,0,30.0,40.0,2.4,15.4,44.0,36.58,25.79
2018,5,10,6,15,68.0,60.0,2.4,15.85,74.0,51.06,39.18
2018,5,10,6,30,106.0,80.0,2.4,16.3,104.0,67.6,54.11
2018,5,10,6,45,258.0,91.5,2.45,16.75,170.0,91.42,62.66
2018,5,10,7,0,410.0,103.0,2.5,17.2,236.0,132.03,87.25
2018,5,10,7,15,501.5,106.5,2.7,17.95,298.0,176.54,120.0
2018,5,10,7,30,593.0,110.0,2.9,18.7,360.0,230.67,163.03
2018,5,10,7,45,627.0,115.0,3.1,19.45,410.5,279.74,205.12
2018,5,10,8,0,661.0,120.0,3.3,20.2,461.0,332.24,249.84
2018,5,10,8,15,686.0,125.0,3.5,20.9,510.0,384.35,293.75
2018,5,10,8,30,711.0,130.0,3.7,21.6,559.0,438.42,338.11
2018,5,10,8,45,730.5,134.0,3.85,22.3,604.5,490.48,379.76
2018,5,10,9,0,750.0,138.0,4.0,23.0,650.0,543.41,420.88
2018,5,10,9,15,756.0,145.5,4.1,23.5,689.0,593.59,458.88
2018,5,10,9,30,762.0,153.0,4.2,24.0,728.0,641.09,493.96
2018,5,10,9,45,763.0,162.5,4.3,24.5,762.0,685.96,526.17
2018,5,10,10,0,764.0,172.0,4.4,25.0,796.0,729.15,556.43
2018,5,10,10,15,772.5,174.0,4.4,25.35,825.0,769.13,583.61
2018,5,10,10,30,781.0,176.0,4.4,25.7,854.0,807.65,608.76
2018,5,10,10,45,786.5,178.5,4.45,26.05,876.5,842.47,631.3
2018,5,10,11,0,792.0,181.0,4.5,26.4,899.0,875.28,652.33
2018,5,10,11,15,795.5,182.0,4.5,26.55,914.0,902.64,669.86
2018,5,10,11,30,799.0,183.0,4.5,26.7,929.0,927.58,685.73
2018,5,10,11,45,792.0,189.0,4.55,26.85,933.5,944.98,696.74
2018,5,10,12,0,785.0,195.0,4.6,27.0,938.0,959.41,706.05
2018,5,10,12,15,780.5,198.0,4.55,27.0,937.0,970.31,712.85
2018,5,10,12,30,776.0,201.0,4.5,27.0,936.0,978.27,717.86
2018,5,10,12,45,777.0,199.0,4.45,27.0,930.5,983.72,721.32
2018,5,10,13,0,778.0,197.0,4.4,27.0,925.0,986.19,722.93
2018,5,10,13,15,662.0,252.5,4.3,26.9,865.0,933.03,687.63
2018,5,10,13,30,546.0,308.0,4.2,26.8,805.0,872.19,643.75
2018,5,10,13,45,545.5,299.0,4.05,26.65,785.0,859.15,635.72
2018,5,10,14,0,545.0,290.0,3.9,26.5,765.0,843.87,625.9
2018,5,10,14,15,498.0,297.5,3.7,26.3,720.5,799.45,594.71
2018,5,10,14,30,451.0,305.0,3.5,26.1,676.0,754.74,563.26
2018,5,10,14,45,353.5,291.5,3.3,25.9,574.5,634.01,477.84
2018,5,10,15,0,256.0,278.0,3.1,25.7,473.0,524.9,398.69
2018,5,10,15,15,156.0,202.0,2.9,25.4,319.0,350.89,270.14
2018,5,10,15,30,56.0,126.0,2.7,25.1,165.0,176.78,135.77
2018,5,10,15,45,28.0,81.0,2.45,24.75,100.5,102.26,77.12
2018,5,10,16,0,0.0,36.0,2.2,24.4,36.0,34.8,22.5
2018,5,10,16,15,0.0,39.5,2.1,24.1,39.5,38.17,25.39
2018,5,10,16,30,0.0,43.0,2.0,23.8,43.0,41.55,28.27
2018,5,10,16,45,2.0,78.5,1.9,23.45,79.5,77.15,57.4
2018,5,10,17,0,4.0,114.0,1.8,23.1,116.0,113.99,87.44
2018,5,10,17,15,18.0,95.0,1.75,22.7,101.5,104.74,80.48
2018,5,10,17,30,32.0,76.0,1.7,22.3,87.0,90.97,69.56
2018,5,10,17,45,108.5,80.5,1.6,21.9,108.0,130.6,101.46
2018,5,10,18,0,185.0,85.0,1.5,21.5,129.0,163.05,125.4
2018,5,10,18,15,145.0,65.5,1.5,21.5,94.5,119.64,88.7
2018,5,10,18,30,105.0,46.0,1.5,21.5,60.0,80.42,55.79
2018,5,10,18,45,62.0,28.0,1.45,20.8,35.5,46.57,26.21
2018,5,10,19,0,19.0,10.0,1.4,20.1,11.0,12.57,0.0
2018,5,10,19,15,9.5,5.0,1.4,19.85,5.5,4.91,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,11,5,15,16.0,6.0,1.1,14.6,6.5,0.0,0.0
2018,5,11,5,30,32.0,12.0,1.2,15.2,13.0,11.8,0.0
2018,5,11,5,45,141.5,28.0,1.35,15.8,44.5,21.82,10.31
2018,5,11,6,0,251.0,44.0,1.5,16.4,76.0,33.67,23.27
2018,5,11,6,15,321.0,56.0,1.45,16.85,116.5,41.69,30.91
2018,5,11,6,30,391.0,68.0,1.4,17.3,157.0,52.79,40.96
2018,5,11,6,45,467.0,76.0,1.35,17.8,209.5,88.26,52.41
2018,5,11,7,0,543.0,84.0,1.3,18.3,262.0,132.33,81.22
2018,5,11,7,15,593.0,89.5,1.2,18.95,315.0,178.28,116.82
2018,5,11,7,30,643.0,95.0,1.1,19.6,368.0,229.84,159.19
2018,5,11,7,45,608.0,115.0,1.0,20.3,400.0,275.27,199.58
2018,5,11,8,0,573.0,135.0,0.9,21.0,432.0,316.65,235.36
2018,5,11,8,15,584.5,147.5,1.15,22.05,476.5,365.52,275.26
2018,5,11,8,30,596.0,160.0,1.4,23.1,521.0,415.09,314.49
2018,5,11,8,45,690.5,140.0,1.6,24.15,589.5,476.83,361.81
2018,5,11,9,0,785.0,120.0,1.8,25.2,658.0,548.5,415.41
2018,5,11,9,15,801.0,121.5,1.9,25.6,699.5,598.81,452.61
2018,5,11,9,30,817.0,123.0,2.0,26.0,741.0,649.02,488.91
2018,5,11,9,45,830.5,122.5,2.05,26.45,777.0,695.59,521.43
2018,5,11,10,0,844.0,122.0,2.1,26.9,813.0,740.49,550.59
2018,5,11,10,15,851.5,123.5,2.15,27.15,842.5,781.54,576.96
2018,5,11,10,30,859.0,125.0,2.2,27.4,872.0,820.79,601.9
2018,5,11,10,45,864.5,126.0,2.25,27.6,894.5,855.9,624.02
2018,5,11,11,0,870.0,127.0,2.3,27.8,917.0,888.73,644.55
2018,5,11,11,15,872.0,128.5,2.3,27.95,932.0,916.45,661.37
2018,5,11,11,30,874.0,130.0,2.3,28.1,947.0,941.44,676.42
2018,5,11,11,45,874.5,131.0,2.35,28.2,954.5,961.66,689.04
2018,5,11,12,0,875.0,132.0,2.4,28.3,962.0,978.9,699.86
2018,5,11,12,15,871.0,134.5,2.4,28.35,961.0,990.19,706.65
2018,5,11,12,30,867.0,137.0,2.4,28.4,960.0,998.3,711.58
2018,5,11,12,45,860.5,139.5,2.4,28.45,951.0,1000.74,713.06
2018,5,11,13,0,854.0,142.0,2.4,28.5,942.0,999.98,712.69
2018,5,11,13,15,847.5,143.0,2.4,28.5,926.0,994.56,709.66
2018,5,11,13,30,841.0,144.0,2.4,28.5,910.0,986.04,704.81
2018,5,11,13,45,832.0,144.5,2.4,28.5,887.0,971.53,696.28
2018,5,11,14,0,823.0,145.0,2.4,28.5,864.0,960.14,689.89
2018,5,11,14,15,812.5,144.0,2.35,28.45,834.0,936.94,675.62
2018,5,11,14,30,802.0,143.0,2.3,28.4,804.0,911.16,659.81
2018,5,11,14,45,728.0,164.0,2.25,28.3,744.0,851.6,621.94
2018,5,11,15,0,654.0,185.0,2.2,28.2,684.0,790.26,582.6
2018,5,11,15,15,390.5,204.0,2.15,28.05,497.5,562.45,422.87
2018,5,11,15,30,127.0,223.0,2.1,27.9,311.0,337.74,255.71
2018,5,11,15,45,107.0,238.5,2.0,27.8,309.0,334.69,253.98
2018,5,11,16,0,87.0,254.0,1.9,27.7,307.0,326.09,247.35
2018,5,11,16,15,48.5,199.5,1.8,27.45,228.5,237.74,180.9
2018,5,11,16,30,10.0,145.0,1.7,27.2,150.0,149.04,112.6
2018,5,11,16,45,11.0,136.0,1.65,26.95,141.0,140.49,106.6
2018,5,11,17,0,12.0,127.0,1.6,26.7,132.0,131.88,100.28
2018,5,11,17,15,6.5,79.5,1.45,26.15,82.0,80.48,59.72
2018,5,11,17,30,1.0,32.0,1.3,25.6,32.0,31.36,20.1
2018,5,11,17,45,0.5,20.5,1.2,25.05,20.5,19.98,10.84
2018,5,11,18,0,0.0,9.0,1.1,24.5,9.0,8.67,1.51
2018,5,11,18,15,0.0,7.5,1.1,24.5,7.5,7.23,0.26
2018,5,11,18,30,0.0,6.0,1.1,24.5,6.0,5.78,0.0
2018,5,11,18,45,0.0,4.5,1.1,23.5,4.5,4.33,0.0
2018,5,11,19,0,0.0,3.0,1.1,22.5,3.0,2.95,0.0
2018,5,11,19,15,0.0,1.5,1.15,22.35,1.5,1.47,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,5,12,5,15,33.0,7.5,0.9,17.9,8.5,0.0,0.0
2018,5,12,5,30,66.0,15.0,1.0,18.5,17.0,14.74,0.0
2018,5,12,5,45,160.5,30.5,1.05,19.05,48.0,23.85,12.07
2018,5,12,6,0,255.0,46.0,1.1,19.6,79.0,35.23,24.32
2018,5,12,6,15,334.5,58.0,1.15,20.0,122.0,43.21,31.82
2018,5,12,6,30,414.0,70.0,1.2,20.4,165.0,55.45,37.58
2018,5,12,6,45,471.0,79.0,1.25,20.85,213.5,92.14,54.55
2018,5,12,7,0,528.0,88.0,1.3,21.3,262.0,135.09,83.07
2018,5,12,7,15,571.0,95.0,1.4,21.95,313.0,180.31,118.09
2018,5,12,7,30,614.0,102.0,1.5,22.6,364.0,230.36,159.15
2018,5,12,7,45,647.5,107.0,1.6,23.25,415.0,280.47,201.29
2018,5,12,8,0,681.0,112.0,1.7,23.9,466.0,333.91,245.75
2018,5,12,8,15,705.5,116.5,1.75,24.6,515.0,386.36,288.6
2018,5,12,8,30,730.0,121.0,1.8,25.3,564.0,440.67,331.63
2018,5,12,8,45,750.0,123.5,1.9,25.95,609.5,494.4,373.14
2018,5,12,9,0,770.0,126.0,2.0,26.6,655.0,546.74,412.45
2018,5,12,9,15,785.5,129.0,2.0,27.0,697.0,597.43,449.41
2018,5,12,9,30,801.0,132.0,2.0,27.4,739.0,648.02,485.2
2018,5,12,9,45,813.0,133.5,1.95,27.75,775.0,694.4,516.91
2018,5,12,10,0,825.0,135.0,1.9,28.1,811.0,739.86,546.13
2018,5,12,10,15,833.5,136.5,1.9,28.4,841.0,781.46,572.13
2018,5,12,10,30,842.0,138.0,1.9,28.7,871.0,820.07,595.84
2018,5,12,10,45,847.5,139.5,1.9,28.95,894.0,855.12,617.09
2018,5,12,11,0,853.0,141.0,1.9,29.2,917.0,887.94,636.75
2018,5,12,11,15,856.5,142.0,1.95,29.35,932.5,916.09,654.07
2018,5,12,11,30,860.0,143.0,2.0,29.5,948.0,941.64,669.75
2018,5,12,11,45,861.5,143.5,2.0,29.65,956.0,962.07,681.69
2018,5,12,12,0,863.0,144.0,2.0,29.8,964.0,979.6,691.89
2018,5,12,12,15,864.0,143.0,2.05,29.9,964.0,992.19,699.78
2018,5,12,12,30,865.0,142.0,2.1,30.0,964.0,1001.7,705.91
2018,5,12,12,45,864.5,141.0,2.1,30.1,957.0,1006.58,708.72
2018,5,12,13,0,864.0,140.0,2.1,30.2,950.0,1008.28,709.71
2018,5,12,13,15,860.5,139.0,2.15,30.2,935.0,1003.78,707.85
2018,5,12,13,30,857.0,138.0,2.2,30.2,920.0,996.1,704.15
2018,5,12,13,45,851.0,137.5,2.2,30.25,898.0,983.33,696.71
2018,5,12,14,0,845.0,137.0,2.2,30.3,876.0,967.56,687.51
2018,5,12,14,15,837.0,135.0,2.15,30.25,846.5,945.42,674.12
2018,5,12,14,30,829.0,133.0,2.1,30.2,817.0,926.07,662.62
2018,5,12,14,45,818.5,131.0,2.1,30.15,782.0,896.18,644.84
2018,5,12,15,0,808.0,129.0,2.1,30.1,747.0,863.98,625.57
2018,5,12,15,15,794.0,126.5,2.05,30.0,706.5,826.12,602.14
2018,5,12,15,30,780.0,124.0,2.0,29.9,666.0,786.56,577.44
2018,5,12,15,45,762.0,120.5,1.95,29.8,620.5,741.3,548.65
2018,5,12,16,0,744.0,117.0,1.9,29.7,575.0,695.12,518.9
2018,5,12,16,15,721.0,113.5,1.85,29.55,527.0,646.72,486.85
2018,5,12,16,30,698.0,110.0,1.8,29.4,479.0,596.4,451.71
2018,5,12,16,45,668.0,104.5,1.75,29.25,428.0,539.88,411.24
2018,5,12,17,0,638.0,99.0,1.7,29.1,377.0,484.67,370.61
2018,5,12,17,15,597.0,92.5,1.55,28.45,326.0,424.21,325.21
2018,5,12,17,30,556.0,86.0,1.4,27.8,275.0,366.79,280.69
2018,5,12,17,45,500.0,78.0,1.2,27.15,226.0,304.78,231.31
2018,5,12,18,0,444.0,70.0,1.0,26.5,177.0,247.99,184.82
2018,5,12,18,15,367.5,59.0,1.0,26.5,133.0,186.18,134.0
2018,5,12,18,30,291.0,48.0,1.0,26.5,89.0,134.38,91.14
2018,5,12,18,45,190.5,33.0,1.05,25.1,55.5,81.89,47.92
2018,5,12,19,0,90.0,18.0,1.1,23.7,22.0,34.59,0.0
2018,5,12,19,15,45.0,9.0,1.1,23.5,11.0,13.17,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,13,5,15,24.0,7.0,0.8,18.6,8.0,0.0,0.0
2018,5,13,5,30,48.0,14.0,0.9,19.0,16.0,13.76,0.0
2018,5,13,5,45,125.0,32.0,1.0,19.4,46.5,26.48,14.42
2018,5,13,6,0,202.0,50.0,1.1,19.8,77.0,38.44,27.07
2018,5,13,6,15,269.5,64.5,1.15,20.15,117.0,48.31,36.22
2018,5,13,6,30,337.0,79.0,1.2,20.5,157.0,62.55,43.49
2018,5,13,6,45,416.5,87.5,1.25,20.85,209.0,96.44,59.73
2018,5,13,7,0,496.0,96.0,1.3,21.2,261.0,139.23,87.77
2018,5,13,7,15,542.5,102.5,1.35,21.9,311.5,182.91,121.36
2018,5,13,7,30,589.0,109.0,1.4,22.6,362.0,231.74,161.07
2018,5,13,7,45,626.5,113.5,1.4,23.25,413.0,281.17,202.2
2018,5,13,8,0,664.0,118.0,1.4,23.9,464.0,334.4,245.95
2018,5,13,8,15,690.0,122.5,1.6,24.7,513.5,386.54,288.47
2018,5,13,8,30,716.0,127.0,1.8,25.5,563.0,440.73,331.45
2018,5,13,8,45,737.0,129.5,1.95,26.25,608.5,492.3,371.33
2018,5,13,9,0,758.0,132.0,2.1,27.0,654.0,546.56,411.93
2018,5,13,9,15,772.0,135.5,2.0,27.4,695.0,596.22,447.64
2018,5,13,9,30,786.0,139.0,1.9,27.8,736.0,645.68,482.0
2018,5,13,9,45,796.5,141.5,1.8,28.15,771.5,691.3,512.66
2018,5,13,10,0,807.0,144.0,1.7,28.5,807.0,735.93,541.1
2018,5,13,10,15,816.5,145.5,1.6,28.8,837.0,777.61,566.11
2018,5,13,10,30,826.0,147.0,1.5,29.1,867.0,817.78,589.59
2018,5,13,10,45,833.0,148.0,1.4,29.4,890.5,853.63,609.78
2018,5,13,11,0,840.0,149.0,1.3,29.7,914.0,884.73,626.55
2018,5,13,11,15,844.0,149.5,1.35,29.9,929.5,912.51,643.3
2018,5,13,11,30,848.0,150.0,1.4,30.1,945.0,937.73,658.47
2018,5,13,11,45,850.0,150.5,1.45,30.25,953.0,958.4,670.99
2018,5,13,12,0,852.0,151.0,1.5,30.4,961.0,976.24,681.85
2018,5,13,12,15,850.5,152.0,1.55,30.5,961.0,988.22,689.36
2018,5,13,12,30,849.0,153.0,1.6,30.6,961.0,997.16,695.16
2018,5,13,12,45,845.0,154.0,1.7,30.7,953.0,1000.53,698.36
2018,5,13,13,0,841.0,155.0,1.8,30.8,945.0,1006.86,703.5
2018,5,13,13,15,837.5,154.0,1.85,30.75,930.0,1002.59,701.97
2018,5,13,13,30,834.0,153.0,1.9,30.7,915.0,995.16,698.68
2018,5,13,13,45,828.0,152.0,1.95,30.7,893.0,982.17,691.91
2018,5,13,14,0,822.0,151.0,2.0,30.7,871.0,966.2,683.37
2018,5,13,14,15,814.5,148.5,2.0,30.6,842.0,944.33,670.89
2018,5,13,14,30,807.0,146.0,2.0,30.5,813.0,919.76,656.75
2018,5,13,14,45,796.5,143.5,2.05,30.45,778.0,889.88,639.54
2018,5,13,15,0,786.0,141.0,2.1,30.4,743.0,857.75,620.75
2018,5,13,15,15,774.5,137.0,2.05,30.25,703.5,821.1,598.22
2018,5,13,15,30,763.0,133.0,2.0,30.1,664.0,782.65,574.35
2018,5,13,15,45,748.0,128.0,1.95,30.0,619.5,738.77,546.47
2018,5,13,16,0,733.0,123.0,1.9,29.9,575.0,695.99,519.04
2018,5,13,16,15,712.5,118.0,1.85,29.8,527.5,646.18,485.73
2018,5,13,16,30,692.0,113.0,1.8,29.7,480.0,596.25,450.91
2018,5,13,16,45,666.0,106.0,1.75,29.55,430.0,540.85,411.38
2018,5,13,17,0,640.0,99.0,1.7,29.4,380.0,486.41,371.44
2018,5,13,17,15,602.0,92.0,1.5,28.7,329.0,426.89,326.73
2018,5,13,17,30,564.0,85.0,1.3,28.0,278.0,370.11,282.71
2018,5,13,17,45,511.5,76.5,1.15,27.25,229.0,308.62,234.04
2018,5,13,18,0,459.0,68.0,1.0,26.5,180.0,252.01,187.83
2018,5,13,18,15,382.5,57.5,1.0,26.5,135.5,189.61,136.49
2018,5,13,18,30,306.0,47.0,1.0,26.5,91.0,137.43,93.25
2018,5,13,18,45,202.5,32.5,1.0,25.15,57.0,83.85,49.52
2018,5,13,19,0,99.0,18.0,1.0,23.8,23.0,36.22,0.0
2018,5,13,19,15,49.5,9.0,1.0,23.6,11.5,13.67,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
