Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,5,14,5,15,13.5,7.0,0.75,17.65,7.5,6.88,0.0
2018,5,14,5,30,27.0,14.0,0.9,18.2,15.0,13.76,0.0
2018,5,14,5,45,80.5,30.5,1.05,18.75,40.0,25.32,13.93
2018,5,14,6,0,134.0,47.0,1.2,19.3,65.0,38.28,27.04
2018,5,14,6,15,186.0,64.5,1.2,19.75,101.5,51.54,39.1
2018,5,14,6,30,238.0,82.0,1.2,20.2,138.0,68.43,48.93
2018,5,14,6,45,295.5,96.5,1.25,20.7,183.5,96.19,63.65
2018,5,14,7,0,353.0,111.0,1.3,21.2,229.0,134.66,90.12
2018,5,14,7,15,360.5,131.0,1.35,21.85,269.5,175.3,122.64
2018,5,14,7,30,368.0,151.0,1.4,22.5,310.0,216.93,156.86
2018,5,14,7,45,378.0,171.5,1.45,23.2,352.5,260.62,192.52
2018,5,14,8,0,388.0,192.0,1.5,23.9,395.0,305.39,228.4
2018,5,14,8,15,396.0,211.5,1.5,24.65,436.5,349.4,262.75
2018,5,14,8,30,404.0,231.0,1.5,25.4,478.0,394.01,296.53
2018,5,14,8,45,394.0,255.5,1.5,26.15,511.5,436.12,327.33
2018,5,14,9,0,384.0,280.0,1.5,26.9,545.0,474.91,354.67
2018,5,14,9,15,421.0,283.0,1.3,27.35,590.0,520.07,385.92
2018,5,14,9,30,458.0,286.0,1.1,27.8,635.0,569.17,418.72
2018,5,14,9,45,596.5,234.0,0.9,28.3,711.0,639.71,466.89
2018,5,14,10,0,735.0,182.0,0.7,28.8,787.0,719.43,518.85
2018,5,14,10,15,793.5,157.5,0.85,29.1,832.0,771.9,553.56
2018,5,14,10,30,852.0,133.0,1.0,29.4,877.0,824.57,587.3
2018,5,14,10,45,842.0,143.5,1.1,29.65,895.0,855.33,606.3
2018,5,14,11,0,832.0,154.0,1.2,29.9,913.0,885.76,625.29
2018,5,14,11,15,813.0,169.5,1.25,30.1,921.5,907.89,638.48
2018,5,14,11,30,794.0,185.0,1.3,30.3,930.0,926.47,649.58
2018,5,14,11,45,768.5,199.0,1.35,30.45,925.5,933.98,654.06
2018,5,14,12,0,743.0,213.0,1.4,30.6,921.0,941.35,658.66
2018,5,14,12,15,754.0,204.5,1.4,30.65,923.0,952.05,664.98
2018,5,14,12,30,765.0,196.0,1.4,30.7,925.0,963.55,671.83
2018,5,14,12,45,765.5,194.5,1.35,30.8,919.5,968.87,674.11
2018,5,14,13,0,766.0,193.0,1.3,30.9,914.0,971.29,674.75
2018,5,14,13,15,803.0,169.5,1.3,30.85,914.5,984.59,683.33
2018,5,14,13,30,840.0,146.0,1.3,30.8,915.0,988.07,685.91
2018,5,14,13,45,845.0,139.5,1.25,30.8,897.0,980.17,680.87
2018,5,14,14,0,850.0,133.0,1.2,30.8,879.0,968.97,674.07
2018,5,14,14,15,766.5,167.0,1.2,30.75,823.0,918.27,643.99
2018,5,14,14,30,683.0,201.0,1.2,30.7,767.0,865.84,612.84
2018,5,14,14,45,652.5,202.5,1.25,30.6,724.5,824.78,589.22
2018,5,14,15,0,622.0,204.0,1.3,30.5,682.0,782.85,564.17
2018,5,14,15,15,691.5,167.0,1.35,30.4,671.5,785.38,568.51
2018,5,14,15,30,761.0,130.0,1.4,30.3,661.0,778.25,565.89
2018,5,14,15,45,742.0,126.0,1.4,30.2,615.0,732.38,537.19
2018,5,14,16,0,723.0,122.0,1.4,30.1,569.0,687.85,509.32
2018,5,14,16,15,713.5,114.0,1.4,29.9,525.0,643.0,480.5
2018,5,14,16,30,704.0,106.0,1.4,29.7,481.0,597.1,449.45
2018,5,14,16,45,684.5,99.0,1.35,29.55,433.0,545.24,412.76
2018,5,14,17,0,665.0,92.0,1.3,29.4,385.0,493.7,375.23
2018,5,14,17,15,522.0,102.5,1.2,28.75,314.0,396.61,302.9
2018,5,14,17,30,379.0,113.0,1.1,28.1,243.0,310.5,237.37
2018,5,14,17,45,268.5,101.5,1.0,27.5,186.0,226.24,172.23
2018,5,14,18,0,158.0,90.0,0.9,26.9,129.0,159.12,119.6
2018,5,14,18,15,124.0,70.5,0.9,26.9,96.5,115.44,84.07
2018,5,14,18,30,90.0,51.0,0.9,26.9,64.0,79.26,54.42
2018,5,14,18,45,61.0,34.0,0.9,25.55,41.5,50.64,30.22
2018,5,14,19,0,32.0,17.0,0.9,24.2,19.0,22.74,0.0
2018,5,14,19,15,16.0,8.5,0.95,23.9,9.5,9.94,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.0,1.7,19.15,5.0,4.91,0.0
2018,5,15,5,30,7.0,10.0,1.9,19.5,10.0,9.83,0.0
2018,5,15,5,45,3.5,24.0,2.15,19.85,24.0,23.08,12.35
2018,5,15,6,0,0.0,38.0,2.4,20.2,38.0,36.15,25.14
2018,5,15,6,15,3.0,57.5,2.55,20.65,58.0,53.69,40.8
2018,5,15,6,30,6.0,77.0,2.7,21.1,78.0,71.34,53.46
2018,5,15,6,45,4.0,74.5,2.9,21.55,75.5,71.1,53.24
2018,5,15,7,0,2.0,72.0,3.1,22.0,73.0,69.57,51.92
2018,5,15,7,15,4.0,93.0,3.25,22.4,95.0,89.68,68.07
2018,5,15,7,30,6.0,114.0,3.4,22.8,117.0,110.1,84.22
2018,5,15,7,45,42.0,158.0,3.5,23.2,180.0,159.15,122.2
2018,5,15,8,0,78.0,202.0,3.6,23.6,243.0,214.21,164.71
2018,5,15,8,15,161.0,228.5,3.65,23.85,323.5,274.81,211.0
2018,5,15,8,30,244.0,255.0,3.7,24.1,404.0,344.63,264.48
2018,5,15,8,45,340.0,258.0,3.7,24.4,483.5,411.29,315.41
2018,5,15,9,0,436.0,261.0,3.7,24.7,563.0,485.66,371.74
2018,5,15,9,15,553.5,225.0,3.75,24.9,632.0,547.3,419.16
2018,5,15,9,30,671.0,189.0,3.8,25.1,701.0,618.04,472.88
2018,5,15,9,45,736.0,166.5,3.8,25.3,752.5,673.42,513.91
2018,5,15,10,0,801.0,144.0,3.8,25.5,804.0,732.66,556.42
2018,5,15,10,15,808.5,146.0,3.8,25.6,833.0,772.96,583.27
2018,5,15,10,30,816.0,148.0,3.8,25.7,862.0,811.62,608.84
2018,5,15,10,45,821.5,149.5,3.8,25.85,884.5,846.28,631.35
2018,5,15,11,0,827.0,151.0,3.8,26.0,907.0,878.82,652.29
2018,5,15,11,15,656.0,253.0,3.85,26.1,859.0,850.14,631.48
2018,5,15,11,30,485.0,355.0,3.9,26.2,811.0,809.7,598.28
2018,5,15,11,45,413.5,398.0,3.9,26.3,789.0,797.1,587.1
2018,5,15,12,0,342.0,441.0,3.9,26.4,767.0,777.63,571.05
2018,5,15,12,15,348.0,438.0,3.85,26.4,770.0,788.0,578.28
2018,5,15,12,30,354.0,435.0,3.8,26.4,773.0,797.05,584.47
2018,5,15,12,45,310.0,449.0,3.8,26.45,743.5,772.34,566.18
2018,5,15,13,0,266.0,463.0,3.8,26.5,714.0,746.09,546.98
2018,5,15,13,15,268.0,455.0,3.7,26.4,704.0,741.84,544.55
2018,5,15,13,30,270.0,447.0,3.6,26.3,694.0,736.32,541.17
2018,5,15,13,45,199.0,432.0,3.5,26.2,612.0,642.68,475.0
2018,5,15,14,0,128.0,417.0,3.4,26.1,530.0,557.04,413.47
2018,5,15,14,15,95.0,394.0,3.3,25.9,476.0,492.38,367.45
2018,5,15,14,30,62.0,371.0,3.2,25.7,422.0,436.52,326.9
2018,5,15,14,45,45.0,332.5,3.1,25.45,369.0,379.93,286.01
2018,5,15,15,0,28.0,294.0,3.0,25.2,316.0,323.93,244.88
2018,5,15,15,15,28.0,278.0,2.8,24.95,299.0,307.04,233.02
2018,5,15,15,30,28.0,262.0,2.6,24.7,282.0,290.03,220.89
2018,5,15,15,45,16.0,174.0,2.45,24.4,185.0,183.3,139.77
2018,5,15,16,0,4.0,86.0,2.3,24.1,88.0,86.24,63.79
2018,5,15,16,15,2.0,56.0,2.1,23.9,57.0,55.57,39.47
2018,5,15,16,30,0.0,26.0,1.9,23.7,26.0,25.11,14.88
2018,5,15,16,45,0.0,36.5,1.7,23.5,36.5,35.26,23.27
2018,5,15,17,0,0.0,47.0,1.5,23.3,47.0,45.4,31.7
2018,5,15,17,15,0.5,51.0,1.35,23.05,51.0,49.53,35.25
2018,5,15,17,30,1.0,55.0,1.2,22.8,55.0,53.62,38.74
2018,5,15,17,45,37.5,71.0,1.0,22.55,80.0,86.92,66.03
2018,5,15,18,0,74.0,87.0,0.8,22.3,105.0,120.62,92.4
2018,5,15,18,15,58.5,69.5,0.8,22.3,81.5,90.36,66.97
2018,5,15,18,30,43.0,52.0,0.8,22.3,58.0,65.33,45.84
2018,5,15,18,45,26.5,34.0,0.65,21.85,37.5,41.01,24.9
2018,5,15,19,0,10.0,16.0,0.5,21.4,17.0,17.37,0.0
2018,5,15,19,15,5.0,8.0,0.45,21.3,8.5,8.36,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.3,3.0,2.95,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.5,6.0,5.78,0.0
2018,5,16,5,45,0.0,7.0,1.5,19.7,7.0,6.74,0.0
2018,5,16,6,0,0.0,8.0,1.6,19.9,8.0,7.71,0.95
2018,5,16,6,15,0.0,14.0,1.7,20.1,14.0,13.5,6.12
2018,5,16,6,30,0.0,20.0,1.8,20.3,20.0,19.29,10.51
2018,5,16,6,45,0.0,41.0,1.85,20.5,41.0,39.59,27.5
2018,5,16,7,0,0.0,62.0,1.9,20.7,62.0,59.92,44.32
2018,5,16,7,15,0.0,62.0,1.95,20.95,62.0,59.92,44.14
2018,5,16,7,30,0.0,62.0,2.0,21.2,62.0,59.92,43.95
2018,5,16,7,45,18.5,83.5,2.1,21.45,93.5,85.27,63.97
2018,5,16,8,0,37.0,105.0,2.2,21.7,125.0,113.0,85.92
2018,5,16,8,15,122.5,156.0,2.25,22.0,230.0,195.03,150.33
2018,5,16,8,30,208.0,207.0,2.3,22.3,335.0,285.5,220.47
2018,5,16,8,45,151.0,239.0,2.3,22.65,335.5,300.32,231.31
2018,5,16,9,0,94.0,271.0,2.3,23.0,336.0,308.42,236.41
2018,5,16,9,15,75.5,280.0,2.4,23.35,334.5,311.53,238.02
2018,5,16,9,30,57.0,289.0,2.5,23.7,333.0,312.72,238.02
2018,5,16,9,45,31.5,221.5,2.55,24.05,246.0,234.91,178.37
2018,5,16,10,0,6.0,154.0,2.6,24.4,159.0,153.34,115.0
2018,5,16,10,15,23.0,194.5,2.6,24.55,214.5,206.26,156.07
2018,5,16,10,30,40.0,235.0,2.6,24.7,270.0,260.61,197.35
2018,5,16,10,45,88.5,343.0,2.65,24.9,423.0,410.44,308.86
2018,5,16,11,0,137.0,451.0,2.7,25.1,576.0,562.65,417.25
2018,5,16,11,15,135.5,460.0,2.75,25.25,585.5,576.52,425.69
2018,5,16,11,30,134.0,469.0,2.8,25.4,595.0,589.95,434.6
2018,5,16,11,45,155.0,469.5,2.8,25.5,616.5,615.84,452.96
2018,5,16,12,0,176.0,470.0,2.8,25.6,638.0,641.88,471.28
2018,5,16,12,15,185.0,469.0,2.8,25.65,645.5,654.57,480.09
2018,5,16,12,30,194.0,468.0,2.8,25.7,653.0,666.65,488.58
2018,5,16,12,45,209.5,464.5,2.8,25.7,663.0,681.93,499.65
2018,5,16,13,0,225.0,461.0,2.8,25.7,673.0,696.38,510.16
2018,5,16,13,15,267.5,443.0,2.8,25.65,691.5,728.85,534.02
2018,5,16,13,30,310.0,425.0,2.8,25.6,710.0,753.05,552.19
2018,5,16,13,45,315.5,415.5,2.75,25.55,699.5,747.7,548.97
2018,5,16,14,0,321.0,406.0,2.7,25.5,689.0,740.86,545.0
2018,5,16,14,15,305.5,394.0,2.65,25.35,656.0,709.81,524.27
2018,5,16,14,30,290.0,382.0,2.6,25.2,623.0,678.04,503.06
2018,5,16,14,45,159.5,259.5,2.55,25.05,391.0,415.47,315.61
2018,5,16,15,0,29.0,137.0,2.5,24.9,159.0,162.42,122.94
2018,5,16,15,15,14.5,92.5,2.4,24.7,103.5,104.21,77.75
2018,5,16,15,30,0.0,48.0,2.3,24.5,48.0,46.43,31.62
2018,5,16,15,45,0.0,48.5,2.15,24.25,48.5,46.91,32.17
2018,5,16,16,0,0.0,49.0,2.0,24.0,49.0,47.38,32.69
2018,5,16,16,15,0.0,51.5,1.95,23.8,51.5,49.79,34.78
2018,5,16,16,30,0.0,54.0,1.9,23.6,54.0,52.2,36.9
2018,5,16,16,45,0.5,50.5,1.8,23.35,50.5,49.11,34.58
2018,5,16,17,0,1.0,47.0,1.7,23.1,47.0,45.98,32.21
2018,5,16,17,15,1.5,48.5,1.6,22.8,49.0,47.64,33.74
2018,5,16,17,30,2.0,50.0,1.5,22.5,51.0,49.26,35.2
2018,5,16,17,45,1.0,32.0,1.35,22.2,32.5,31.31,20.42
2018,5,16,18,0,0.0,14.0,1.2,21.9,14.0,13.5,5.61
2018,5,16,18,15,0.0,13.5,1.2,21.9,13.5,13.01,5.14
2018,5,16,18,30,0.0,13.0,1.2,21.9,13.0,12.53,4.57
2018,5,16,18,45,1.5,10.0,1.1,21.4,10.0,9.95,2.02
2018,5,16,19,0,3.0,7.0,1.0,20.9,7.0,7.26,0.0
2018,5,16,19,15,1.5,3.5,1.05,20.8,3.5,3.59,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,5,15,0.0,1.5,1.3,18.5,1.5,1.47,0.0
2018,5,17,5,30,0.0,3.0,1.5,18.8,3.0,2.89,0.0
2018,5,17,5,45,0.0,6.0,1.65,19.1,6.0,5.78,0.0
2018,5,17,6,0,0.0,9.0,1.8,19.4,9.0,8.67,1.8
2018,5,17,6,15,0.0,16.5,1.8,19.7,16.5,15.91,8.25
2018,5,17,6,30,0.0,24.0,1.8,20.0,24.0,23.15,13.77
2018,5,17,6,45,20.0,68.0,1.85,20.3,75.0,65.19,48.07
2018,5,17,7,0,40.0,112.0,1.9,20.6,126.0,107.31,81.57
2018,5,17,7,15,54.0,141.0,1.9,20.95,163.0,138.4,105.95
2018,5,17,7,30,68.0,170.0,1.9,21.3,200.0,171.46,131.79
2018,5,17,7,45,71.5,192.0,1.95,21.6,227.0,197.37,152.11
2018,5,17,8,0,75.0,214.0,2.0,21.9,254.0,223.79,172.6
2018,5,17,8,15,82.5,230.0,2.05,22.05,277.5,247.05,190.48
2018,5,17,8,30,90.0,246.0,2.1,22.2,301.0,271.03,208.77
2018,5,17,8,45,186.5,276.0,2.15,22.35,402.0,351.81,270.45
2018,5,17,9,0,283.0,306.0,2.2,22.5,503.0,442.82,338.78
2018,5,17,9,15,261.5,329.0,2.25,22.55,519.5,467.07,356.04
2018,5,17,9,30,240.0,352.0,2.3,22.6,536.0,489.03,371.54
2018,5,17,9,45,199.5,373.5,2.35,22.65,531.0,494.76,374.59
2018,5,17,10,0,159.0,395.0,2.4,22.7,526.0,495.75,374.03
2018,5,17,10,15,171.5,408.0,2.5,22.7,554.0,526.56,396.44
2018,5,17,10,30,184.0,421.0,2.6,22.7,582.0,557.94,418.97
2018,5,17,10,45,167.0,438.0,2.65,22.7,587.0,568.61,425.63
2018,5,17,11,0,150.0,455.0,2.7,22.7,592.0,577.89,431.38
2018,5,17,11,15,159.0,463.0,2.8,22.65,610.5,600.67,447.83
2018,5,17,11,30,168.0,471.0,2.9,22.6,629.0,623.45,464.19
2018,5,17,11,45,192.5,474.5,2.95,22.55,657.0,656.35,488.0
2018,5,17,12,0,217.0,478.0,3.0,22.5,685.0,689.46,511.79
2018,5,17,12,15,236.5,469.5,3.0,22.5,695.5,705.47,523.44
2018,5,17,12,30,256.0,461.0,3.0,22.5,706.0,726.42,538.52
2018,5,17,12,45,242.5,463.0,3.0,22.45,693.5,719.32,533.27
2018,5,17,13,0,229.0,465.0,3.0,22.4,681.0,704.44,522.97
2018,5,17,13,15,256.5,454.5,3.0,22.45,693.0,729.71,541.59
2018,5,17,13,30,284.0,444.0,3.0,22.5,705.0,746.96,554.53
2018,5,17,13,45,286.0,429.0,3.0,22.5,686.5,732.74,545.35
2018,5,17,14,0,288.0,414.0,3.0,22.5,668.0,717.16,535.47
2018,5,17,14,15,173.0,389.0,3.0,22.5,540.0,569.72,429.27
2018,5,17,14,30,58.0,364.0,3.0,22.5,412.0,425.21,321.89
2018,5,17,14,45,39.0,306.0,2.95,22.55,337.5,346.41,264.0
2018,5,17,15,0,20.0,248.0,2.9,22.6,263.0,262.24,200.51
2018,5,17,15,15,14.0,212.5,2.9,22.55,223.0,220.93,169.3
2018,5,17,15,30,8.0,177.0,2.9,22.5,183.0,180.02,137.85
2018,5,17,15,45,20.5,201.0,2.85,22.45,214.5,214.17,165.36
2018,5,17,16,0,33.0,225.0,2.8,22.4,246.0,254.03,196.99
2018,5,17,16,15,96.5,226.5,2.7,22.25,280.0,300.65,235.31
2018,5,17,16,30,160.0,228.0,2.6,22.1,314.0,348.43,273.76
2018,5,17,16,45,163.5,201.0,2.5,21.95,281.5,315.03,248.51
2018,5,17,17,0,167.0,174.0,2.4,21.8,249.0,280.89,222.47
2018,5,17,17,15,176.0,149.5,2.2,21.55,219.5,251.7,199.73
2018,5,17,17,30,185.0,125.0,2.0,21.3,190.0,226.12,179.13
2018,5,17,17,45,317.0,96.0,1.8,21.05,185.0,246.73,194.07
2018,5,17,18,0,449.0,67.0,1.6,20.8,180.0,249.47,191.82
2018,5,17,18,15,394.5,56.5,1.6,20.8,139.0,195.75,145.36
2018,5,17,18,30,340.0,46.0,1.6,20.8,98.0,147.71,103.55
2018,5,17,18,45,205.5,33.0,1.45,20.4,61.0,85.63,53.59
2018,5,17,19,0,71.0,20.0,1.3,20.0,24.0,33.62,0.49
2018,5,17,19,15,35.5,10.0,1.25,19.9,12.0,13.49,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,18,5,15,3.0,4.0,1.75,20.25,4.0,3.93,0.0
2018,5,18,5,30,6.0,8.0,1.9,20.4,8.0,7.77,0.0
2018,5,18,5,45,3.0,14.5,2.05,20.55,14.5,13.99,5.56
2018,5,18,6,0,0.0,21.0,2.2,20.7,21.0,20.26,11.67
2018,5,18,6,15,0.0,29.5,2.3,20.85,29.5,28.47,19.08
2018,5,18,6,30,0.0,38.0,2.4,21.0,38.0,36.69,24.94
2018,5,18,6,45,0.0,56.0,2.5,21.15,56.0,54.11,39.46
2018,5,18,7,0,0.0,74.0,2.6,21.3,74.0,71.19,53.49
2018,5,18,7,15,12.5,108.0,2.6,21.5,113.5,104.87,80.33
2018,5,18,7,30,25.0,142.0,2.6,21.7,153.0,137.41,105.93
2018,5,18,7,45,17.0,150.0,2.65,21.85,158.0,147.23,113.72
2018,5,18,8,0,9.0,158.0,2.7,22.0,163.0,153.47,118.47
2018,5,18,8,15,14.5,187.5,2.75,22.1,196.0,184.03,142.19
2018,5,18,8,30,20.0,217.0,2.8,22.2,229.0,215.32,166.19
2018,5,18,8,45,15.5,206.5,2.8,22.35,216.5,205.15,157.74
2018,5,18,9,0,11.0,196.0,2.8,22.5,204.0,194.12,148.72
2018,5,18,9,15,24.5,243.0,2.8,22.65,261.5,246.23,188.73
2018,5,18,9,30,38.0,290.0,2.8,22.8,319.0,301.23,230.18
2018,5,18,9,45,52.0,328.0,2.8,23.0,370.0,349.73,266.1
2018,5,18,10,0,66.0,366.0,2.8,23.2,421.0,399.7,302.61
2018,5,18,10,15,58.5,374.0,2.85,23.4,424.0,405.77,306.13
2018,5,18,10,30,51.0,382.0,2.9,23.6,427.0,411.13,309.29
2018,5,18,10,45,77.0,414.5,2.9,23.8,484.0,467.99,350.74
2018,5,18,11,0,103.0,447.0,2.9,24.0,541.0,526.68,392.63
2018,5,18,11,15,79.5,434.0,2.9,24.1,507.5,497.4,370.42
2018,5,18,11,30,56.0,421.0,2.9,24.2,474.0,466.41,347.29
2018,5,18,11,45,60.0,434.5,2.9,24.3,491.5,486.49,361.64
2018,5,18,12,0,64.0,448.0,2.9,24.4,509.0,506.64,375.76
2018,5,18,12,15,54.0,432.0,2.9,24.4,483.5,483.26,358.71
2018,5,18,12,30,44.0,416.0,2.9,24.4,458.0,459.19,341.32
2018,5,18,12,45,35.0,360.5,2.9,24.35,394.0,395.35,295.38
2018,5,18,13,0,26.0,305.0,2.9,24.3,330.0,330.95,248.43
2018,5,18,13,15,15.0,219.5,2.8,24.2,234.0,233.88,176.03
2018,5,18,13,30,4.0,134.0,2.7,24.1,138.0,134.4,99.97
2018,5,18,13,45,2.0,104.5,2.65,23.95,106.5,103.48,76.14
2018,5,18,14,0,0.0,75.0,2.6,23.8,75.0,72.7,52.06
2018,5,18,14,15,0.0,70.0,2.55,23.7,70.0,67.83,48.34
2018,5,18,14,30,0.0,65.0,2.5,23.6,65.0,62.96,44.59
2018,5,18,14,45,0.5,76.0,2.4,23.45,76.5,74.07,53.53
2018,5,18,15,0,1.0,87.0,2.3,23.3,88.0,85.15,62.46
2018,5,18,15,15,2.0,117.5,2.25,23.2,119.0,115.86,86.91
2018,5,18,15,30,3.0,148.0,2.2,23.1,150.0,146.87,111.5
2018,5,18,15,45,1.5,132.0,2.15,22.95,133.0,129.74,98.27
2018,5,18,16,0,0.0,116.0,2.1,22.8,116.0,112.74,85.11
2018,5,18,16,15,26.0,138.0,1.95,22.6,152.0,156.94,121.37
2018,5,18,16,30,52.0,160.0,1.8,22.4,188.0,196.66,153.61
2018,5,18,16,45,26.0,102.5,1.7,22.25,116.5,118.51,91.31
2018,5,18,17,0,0.0,45.0,1.6,22.1,45.0,43.47,30.21
2018,5,18,17,15,0.0,35.5,1.5,21.85,35.5,34.28,22.82
2018,5,18,17,30,0.0,26.0,1.4,21.6,26.0,25.09,15.29
2018,5,18,17,45,0.0,26.5,1.25,21.4,26.5,25.57,15.74
2018,5,18,18,0,0.0,27.0,1.1,21.2,27.0,26.05,16.13
2018,5,18,18,15,0.0,23.5,1.1,21.2,23.5,22.67,13.19
2018,5,18,18,30,0.0,20.0,1.1,21.2,20.0,19.29,10.16
2018,5,18,18,45,0.0,14.0,1.05,20.7,14.0,13.5,4.97
2018,5,18,19,0,0.0,8.0,1.0,20.2,8.0,7.71,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.1,4.0,3.93,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,19,5,15,2.5,4.5,1.55,19.15,4.5,4.42,0.0
2018,5,19,5,30,5.0,9.0,1.6,19.3,9.0,8.75,0.0
2018,5,19,5,45,2.5,15.0,1.7,19.45,15.0,14.47,6.08
2018,5,19,6,0,0.0,21.0,1.8,19.6,21.0,20.26,11.77
2018,5,19,6,15,0.0,27.0,1.85,19.8,27.0,26.05,17.09
2018,5,19,6,30,0.0,33.0,1.9,20.0,33.0,31.85,21.04
2018,5,19,6,45,7.5,67.5,1.95,20.15,70.0,65.35,48.68
2018,5,19,7,0,15.0,102.0,2.0,20.3,107.0,98.14,75.23
2018,5,19,7,15,10.0,115.0,2.0,20.55,118.5,110.67,85.38
2018,5,19,7,30,5.0,128.0,2.0,20.8,130.0,122.62,94.91
2018,5,19,7,45,10.5,144.5,2.05,21.0,150.0,140.34,108.64
2018,5,19,8,0,16.0,161.0,2.1,21.2,170.0,158.72,122.81
2018,5,19,8,15,24.0,194.0,2.15,21.45,208.5,193.88,150.04
2018,5,19,8,30,32.0,227.0,2.2,21.7,247.0,227.46,175.67
2018,5,19,8,45,24.5,230.5,2.25,21.95,246.5,232.06,178.61
2018,5,19,9,0,17.0,234.0,2.3,22.2,246.0,233.13,178.82
2018,5,19,9,15,19.5,254.0,2.35,22.45,268.5,254.93,195.02
2018,5,19,9,30,22.0,274.0,2.4,22.7,291.0,277.03,211.25
2018,5,19,9,45,53.0,323.0,2.4,22.95,366.5,345.73,262.84
2018,5,19,10,0,84.0,372.0,2.4,23.2,442.0,418.69,316.36
2018,5,19,10,15,73.0,385.5,2.45,23.45,448.0,428.0,321.89
2018,5,19,10,30,62.0,399.0,2.5,23.7,454.0,436.38,326.99
2018,5,19,10,45,71.5,418.0,2.55,23.9,482.5,466.67,348.57
2018,5,19,11,0,81.0,437.0,2.6,24.1,511.0,497.54,370.31
2018,5,19,11,15,84.5,442.0,2.65,24.25,520.5,509.73,378.64
2018,5,19,11,30,88.0,447.0,2.7,24.4,530.0,521.83,387.01
2018,5,19,11,45,93.0,451.0,2.7,24.55,539.5,534.23,395.54
2018,5,19,12,0,98.0,455.0,2.7,24.7,549.0,546.48,403.97
2018,5,19,12,15,113.5,461.0,2.75,24.8,570.0,576.16,425.17
2018,5,19,12,30,129.0,467.0,2.8,24.9,591.0,601.04,442.9
2018,5,19,12,45,113.0,430.0,2.85,25.0,538.0,550.28,407.18
2018,5,19,13,0,97.0,393.0,2.9,25.1,485.0,498.4,370.63
2018,5,19,13,15,109.0,392.0,2.95,25.05,493.5,510.74,380.53
2018,5,19,13,30,121.0,391.0,3.0,25.0,502.0,522.49,389.74
2018,5,19,13,45,280.5,357.5,3.0,25.0,607.5,652.47,487.39
2018,5,19,14,0,440.0,324.0,3.0,25.0,713.0,778.2,578.44
2018,5,19,14,15,399.0,329.5,3.05,24.9,673.5,738.93,550.49
2018,5,19,14,30,358.0,335.0,3.1,24.8,634.0,692.04,518.28
2018,5,19,14,45,306.0,337.0,3.15,24.7,585.0,639.49,481.29
2018,5,19,15,0,254.0,339.0,3.2,24.6,536.0,588.4,444.78
2018,5,19,15,15,245.5,311.5,3.2,24.45,493.5,545.23,415.14
2018,5,19,15,30,237.0,284.0,3.2,24.3,451.0,501.62,384.69
2018,5,19,15,45,258.0,257.5,3.2,24.2,428.5,482.2,372.3
2018,5,19,16,0,279.0,231.0,3.2,24.1,406.0,460.38,357.78
2018,5,19,16,15,347.5,179.0,3.15,23.9,379.0,450.15,353.01
2018,5,19,16,30,416.0,127.0,3.1,23.7,352.0,424.94,336.49
2018,5,19,16,45,371.0,128.0,3.05,23.5,314.0,379.16,300.85
2018,5,19,17,0,326.0,129.0,3.0,23.3,276.0,336.67,267.29
2018,5,19,17,15,230.0,130.5,2.85,23.05,227.5,265.06,210.01
2018,5,19,17,30,134.0,132.0,2.7,22.8,179.0,204.61,161.14
2018,5,19,17,45,247.0,103.5,2.6,22.55,173.0,220.33,172.94
2018,5,19,18,0,360.0,75.0,2.5,22.3,167.0,223.67,172.26
2018,5,19,18,15,322.0,62.5,2.5,22.3,131.0,178.28,132.81
2018,5,19,18,30,284.0,50.0,2.5,22.3,95.0,136.9,96.53
2018,5,19,18,45,212.0,36.5,2.2,21.7,63.5,91.41,58.21
2018,5,19,19,0,140.0,23.0,1.9,21.1,32.0,50.15,10.56
2018,5,19,19,15,70.0,11.5,1.9,21.0,16.0,18.71,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,19.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,5,20,5,15,9.0,8.0,2.0,19.35,8.5,7.86,0.0
2018,5,20,5,30,18.0,16.0,2.1,19.6,17.0,14.54,0.0
2018,5,20,5,45,101.5,33.5,2.2,19.85,47.5,27.74,16.9
2018,5,20,6,0,185.0,51.0,2.3,20.1,78.0,41.38,29.79
2018,5,20,6,15,186.5,66.0,2.35,20.45,102.5,52.64,40.04
2018,5,20,6,30,188.0,81.0,2.4,20.8,127.0,69.38,48.94
2018,5,20,6,45,265.0,96.0,2.45,21.15,178.0,100.55,67.69
2018,5,20,7,0,342.0,111.0,2.5,21.5,229.0,136.35,91.94
2018,5,20,7,15,307.5,127.5,2.5,21.9,246.5,168.99,120.22
2018,5,20,7,30,273.0,144.0,2.5,22.3,264.0,193.8,142.63
2018,5,20,7,45,205.5,177.5,2.5,22.7,274.5,219.51,165.97
2018,5,20,8,0,138.0,211.0,2.5,23.1,285.0,241.17,184.63
2018,5,20,8,15,166.0,234.5,2.4,23.5,331.5,282.93,216.64
2018,5,20,8,30,194.0,258.0,2.3,23.9,378.0,327.7,250.48
2018,5,20,8,45,186.5,290.5,2.2,24.25,413.0,365.14,278.09
2018,5,20,9,0,179.0,323.0,2.1,24.6,448.0,401.9,304.46
2018,5,20,9,15,180.5,342.5,2.05,24.9,475.0,431.71,325.51
2018,5,20,9,30,182.0,362.0,2.0,25.2,502.0,461.47,346.16
2018,5,20,9,45,265.0,362.5,1.95,25.45,577.0,529.86,395.82
2018,5,20,10,0,348.0,363.0,1.9,25.7,652.0,605.65,449.45
2018,5,20,10,15,392.0,361.0,1.85,25.9,697.5,654.32,482.68
2018,5,20,10,30,436.0,359.0,1.8,26.1,743.0,705.95,517.51
2018,5,20,10,45,478.0,345.0,1.8,26.3,776.0,745.88,544.49
2018,5,20,11,0,520.0,331.0,1.8,26.5,809.0,786.76,571.87
2018,5,20,11,15,676.0,242.5,1.8,26.6,875.0,858.76,623.29
2018,5,20,11,30,832.0,154.0,1.8,26.7,941.0,928.73,667.08
2018,5,20,11,45,774.0,188.0,1.85,26.85,925.0,929.56,666.76
2018,5,20,12,0,716.0,222.0,1.9,27.0,909.0,925.25,664.0
2018,5,20,12,15,625.0,271.0,1.9,27.0,871.0,896.91,644.97
2018,5,20,12,30,534.0,320.0,1.9,27.0,833.0,864.04,621.18
2018,5,20,12,45,550.0,315.5,1.9,27.05,840.0,881.02,632.91
2018,5,20,13,0,566.0,311.0,1.9,27.1,847.0,895.89,642.81
2018,5,20,13,15,460.5,364.5,1.95,27.1,796.5,846.62,608.08
2018,5,20,13,30,355.0,418.0,2.0,27.1,746.0,790.3,568.92
2018,5,20,13,45,398.0,386.5,2.0,27.05,745.5,798.54,577.12
2018,5,20,14,0,441.0,355.0,2.0,27.0,745.0,811.2,587.54
2018,5,20,14,15,436.0,344.0,2.0,26.9,719.0,789.39,573.95
2018,5,20,14,30,431.0,333.0,2.0,26.8,693.0,765.97,559.54
2018,5,20,14,45,459.5,305.0,2.0,26.65,674.5,754.07,554.03
2018,5,20,15,0,488.0,277.0,2.0,26.5,656.0,738.91,546.18
2018,5,20,15,15,486.0,261.5,1.95,26.3,622.0,707.2,525.85
2018,5,20,15,30,484.0,246.0,1.9,26.1,588.0,673.93,504.34
2018,5,20,15,45,498.0,223.5,1.85,25.9,555.5,644.5,485.67
2018,5,20,16,0,512.0,201.0,1.8,25.7,523.0,612.48,464.8
2018,5,20,16,15,462.5,197.0,1.8,25.4,470.0,552.11,422.27
2018,5,20,16,30,413.0,193.0,1.8,25.1,417.0,494.59,381.03
2018,5,20,16,45,339.5,184.0,1.75,24.8,356.0,413.57,321.08
2018,5,20,17,0,266.0,175.0,1.7,24.5,295.0,345.58,269.54
2018,5,20,17,15,154.5,136.5,1.65,24.2,204.0,226.27,177.04
2018,5,20,17,30,43.0,98.0,1.6,23.9,113.0,119.45,91.89
2018,5,20,17,45,21.5,70.0,1.6,23.55,77.5,79.03,59.32
2018,5,20,18,0,0.0,42.0,1.6,23.2,42.0,40.56,27.89
2018,5,20,18,15,0.0,35.5,1.6,23.2,35.5,34.27,22.58
2018,5,20,18,30,0.0,29.0,1.6,23.2,29.0,27.99,17.11
2018,5,20,18,45,1.0,20.0,1.65,22.65,20.0,19.51,9.66
2018,5,20,19,0,2.0,11.0,1.7,22.1,11.0,10.93,0.0
2018,5,20,19,15,2.0,6.0,1.7,22.0,6.0,6.11,0.0
2018,5,20,19,30,2.0,1.0,1.7,21.9,1.0,0.0,0.0
2018,5,20,19,45,1.0,0.5,1.7,21.8,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,21,5,15,2.5,5.0,0.9,18.8,5.0,4.91,0.0
2018,5,21,5,30,5.0,10.0,1.1,19.2,10.0,9.72,0.0
2018,5,21,5,45,20.0,22.5,1.3,19.6,25.0,21.69,12.12
2018,5,21,6,0,35.0,35.0,1.5,20.0,40.0,31.33,21.27
2018,5,21,6,15,40.0,47.0,1.5,20.4,55.0,41.47,30.44
2018,5,21,6,30,45.0,59.0,1.5,20.8,70.0,56.17,40.37
2018,5,21,6,45,22.5,77.5,1.55,21.2,83.0,73.69,54.74
2018,5,21,7,0,0.0,96.0,1.6,21.6,96.0,90.95,69.56
2018,5,21,7,15,39.5,122.5,1.65,22.1,140.0,120.59,91.67
2018,5,21,7,30,79.0,149.0,1.7,22.6,184.0,156.92,119.2
2018,5,21,7,45,223.5,174.5,1.7,23.1,290.5,222.57,167.4
2018,5,21,8,0,368.0,200.0,1.7,23.6,397.0,310.77,233.74
2018,5,21,8,15,308.5,233.5,1.75,23.95,409.5,337.88,255.95
2018,5,21,8,30,249.0,267.0,1.8,24.3,422.0,358.76,272.34
2018,5,21,8,45,195.5,283.5,1.85,24.7,410.5,363.64,275.85
2018,5,21,9,0,142.0,300.0,1.9,25.1,399.0,360.44,272.72
2018,5,21,9,15,86.0,294.5,1.9,25.35,355.5,331.49,250.19
2018,5,21,9,30,30.0,289.0,1.9,25.6,312.0,295.03,221.64
2018,5,21,9,45,23.0,277.5,1.9,25.85,295.5,281.91,211.36
2018,5,21,10,0,16.0,266.0,1.9,26.1,279.0,268.1,200.48
2018,5,21,10,15,16.0,268.0,1.85,26.2,281.5,271.13,202.39
2018,5,21,10,30,16.0,270.0,1.8,26.3,284.0,274.09,204.2
2018,5,21,10,45,36.0,335.5,1.75,26.4,368.5,356.61,264.65
2018,5,21,11,0,56.0,401.0,1.7,26.5,453.0,440.37,324.06
2018,5,21,11,15,133.0,431.5,1.65,26.45,557.0,546.05,399.49
2018,5,21,11,30,210.0,462.0,1.6,26.4,661.0,653.38,473.5
2018,5,21,11,45,250.0,465.0,1.5,26.35,703.5,704.91,507.31
2018,5,21,12,0,290.0,468.0,1.4,26.3,746.0,754.06,539.38
2018,5,21,12,15,245.5,475.0,1.35,26.2,710.5,724.44,517.92
2018,5,21,12,30,201.0,482.0,1.3,26.1,675.0,687.42,492.31
2018,5,21,12,45,200.5,477.0,1.25,26.0,668.5,685.37,491.25
2018,5,21,13,0,200.0,472.0,1.2,25.9,662.0,682.36,489.28
2018,5,21,13,15,231.5,461.5,1.15,25.85,678.0,704.71,505.04
2018,5,21,13,30,263.0,451.0,1.1,25.8,694.0,733.07,524.25
2018,5,21,13,45,251.0,441.5,1.05,25.7,669.0,711.04,509.41
2018,5,21,14,0,239.0,432.0,1.0,25.6,644.0,680.32,489.49
2018,5,21,14,15,164.5,394.5,0.95,25.6,538.0,567.13,412.31
2018,5,21,14,30,90.0,357.0,0.9,25.6,432.0,447.6,328.92
2018,5,21,14,45,48.5,268.0,0.9,25.55,308.0,315.25,234.92
2018,5,21,15,0,7.0,179.0,0.9,25.5,184.0,181.29,135.2
2018,5,21,15,15,4.0,144.5,0.85,25.35,147.5,144.27,107.65
2018,5,21,15,30,1.0,110.0,0.8,25.2,111.0,107.58,79.53
2018,5,21,15,45,0.5,103.0,0.8,25.05,103.5,100.25,74.13
2018,5,21,16,0,0.0,96.0,0.8,24.9,96.0,92.96,68.66
2018,5,21,16,15,21.5,121.5,0.8,24.7,133.0,136.71,104.07
2018,5,21,16,30,43.0,147.0,0.8,24.5,170.0,176.96,136.22
2018,5,21,16,45,72.5,165.5,0.85,24.3,200.0,213.74,165.61
2018,5,21,17,0,102.0,184.0,0.9,24.1,230.0,254.12,197.33
2018,5,21,17,15,83.5,157.0,0.85,23.8,191.5,205.78,159.91
2018,5,21,17,30,65.0,130.0,0.8,23.5,153.0,164.55,127.73
2018,5,21,17,45,74.0,114.0,0.7,23.2,136.5,149.06,115.38
2018,5,21,18,0,83.0,98.0,0.6,22.9,120.0,136.25,104.48
2018,5,21,18,15,62.0,77.0,0.6,22.9,91.5,99.71,74.44
2018,5,21,18,30,41.0,56.0,0.6,22.9,63.0,68.93,49.0
2018,5,21,18,45,24.5,36.5,0.6,22.25,40.5,42.87,27.28
2018,5,21,19,0,8.0,17.0,0.6,21.6,18.0,18.01,3.08
2018,5,21,19,15,5.0,9.0,0.6,21.45,9.5,9.39,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.3,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.15,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,22,5,15,51.5,10.5,0.95,18.65,13.5,10.32,0.0
2018,5,22,5,30,103.0,21.0,1.2,19.1,27.0,16.5,0.0
2018,5,22,5,45,219.0,34.5,1.4,19.5,63.0,26.58,16.21
2018,5,22,6,0,335.0,48.0,1.6,19.9,99.0,36.17,25.44
2018,5,22,6,15,410.0,57.0,1.7,20.25,143.5,41.55,30.52
2018,5,22,6,30,485.0,66.0,1.8,20.6,188.0,60.55,36.1
2018,5,22,6,45,532.5,74.0,1.9,21.0,236.0,99.7,56.69
2018,5,22,7,0,580.0,82.0,2.0,21.4,284.0,144.36,88.25
2018,5,22,7,15,624.5,86.0,2.1,21.8,335.5,190.29,124.91
2018,5,22,7,30,669.0,90.0,2.2,22.2,387.0,241.09,167.49
2018,5,22,7,45,698.0,93.5,2.25,22.6,437.0,291.38,210.74
2018,5,22,8,0,727.0,97.0,2.3,23.0,487.0,346.77,257.5
2018,5,22,8,15,748.0,101.0,2.35,23.4,535.0,399.19,301.17
2018,5,22,8,30,769.0,105.0,2.4,23.8,583.0,453.02,344.73
2018,5,22,8,45,785.0,108.0,2.4,24.25,627.5,504.49,385.11
2018,5,22,9,0,801.0,111.0,2.4,24.7,672.0,556.35,424.49
2018,5,22,9,15,809.5,115.5,2.45,24.95,711.5,605.19,460.98
2018,5,22,9,30,818.0,120.0,2.5,25.2,751.0,653.25,495.94
2018,5,22,9,45,823.0,125.0,2.5,25.45,785.0,698.34,527.67
2018,5,22,10,0,828.0,130.0,2.5,25.7,819.0,741.85,556.13
2018,5,22,10,15,718.0,191.5,2.5,25.9,804.5,748.4,558.76
2018,5,22,10,30,608.0,253.0,2.5,26.1,790.0,745.39,553.27
2018,5,22,10,45,623.0,242.5,2.5,26.25,805.0,770.57,570.64
2018,5,22,11,0,638.0,232.0,2.5,26.4,820.0,794.68,586.9
2018,5,22,11,15,636.5,240.5,2.55,26.5,835.5,821.12,604.22
2018,5,22,11,30,635.0,249.0,2.6,26.6,851.0,845.52,620.04
2018,5,22,11,45,494.5,324.5,2.6,26.7,795.5,801.71,585.85
2018,5,22,12,0,354.0,400.0,2.6,26.8,740.0,747.9,545.09
2018,5,22,12,15,454.0,360.5,2.6,26.9,797.0,818.38,595.53
2018,5,22,12,30,554.0,321.0,2.6,27.0,854.0,884.88,641.67
2018,5,22,12,45,569.0,305.5,2.6,27.05,849.5,890.13,645.27
2018,5,22,13,0,584.0,290.0,2.6,27.1,845.0,893.35,648.14
2018,5,22,13,15,419.5,300.5,2.6,27.1,696.0,740.01,543.0
2018,5,22,13,30,255.0,311.0,2.6,27.1,547.0,579.46,429.76
2018,5,22,13,45,522.0,234.5,2.6,27.15,702.5,772.44,571.76
2018,5,22,14,0,789.0,158.0,2.6,27.2,858.0,943.78,686.0
2018,5,22,14,15,645.5,221.0,2.55,27.15,781.5,864.73,633.09
2018,5,22,14,30,502.0,284.0,2.5,27.1,705.0,781.77,574.98
2018,5,22,14,45,354.5,327.0,2.5,27.1,618.0,673.43,498.42
2018,5,22,15,0,207.0,370.0,2.5,27.1,531.0,571.52,424.28
2018,5,22,15,15,217.0,347.5,2.45,26.95,508.5,551.28,411.97
2018,5,22,15,30,227.0,325.0,2.4,26.8,486.0,529.65,398.05
2018,5,22,15,45,344.0,265.0,2.35,26.7,491.0,558.95,423.44
2018,5,22,16,0,461.0,205.0,2.3,26.6,496.0,578.62,441.16
2018,5,22,16,15,390.0,206.5,2.2,26.45,439.0,510.66,391.1
2018,5,22,16,30,319.0,208.0,2.1,26.3,382.0,440.88,339.49
2018,5,22,16,45,332.5,182.0,1.95,26.1,348.0,407.41,315.6
2018,5,22,17,0,346.0,156.0,1.8,25.9,314.0,371.92,289.33
2018,5,22,17,15,372.0,132.0,1.65,25.55,282.5,349.35,272.16
2018,5,22,17,30,398.0,108.0,1.5,25.2,251.0,317.13,246.67
2018,5,22,17,45,407.5,91.5,1.35,24.8,218.0,282.59,218.16
2018,5,22,18,0,417.0,75.0,1.2,24.4,185.0,246.54,187.16
2018,5,22,18,15,286.0,65.5,1.2,24.4,133.0,170.89,126.3
2018,5,22,18,30,155.0,56.0,1.2,24.4,81.0,105.73,74.83
2018,5,22,18,45,109.5,40.0,1.05,23.35,54.5,70.43,45.77
2018,5,22,19,0,64.0,24.0,0.9,22.3,28.0,37.99,13.03
2018,5,22,19,15,36.0,13.0,0.95,22.1,15.0,16.75,0.0
2018,5,22,19,30,8.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,23,5,15,12.0,9.5,1.75,19.5,10.0,9.34,0.0
2018,5,23,5,30,24.0,19.0,1.9,19.8,20.0,17.06,0.0
2018,5,23,5,45,64.0,36.5,2.1,20.1,45.0,31.74,20.45
2018,5,23,6,0,104.0,54.0,2.3,20.4,70.0,46.1,33.86
2018,5,23,6,15,171.5,71.0,2.35,20.8,109.0,56.32,43.2
2018,5,23,6,30,239.0,88.0,2.4,21.2,148.0,76.96,53.76
2018,5,23,6,45,288.5,103.5,2.4,21.65,192.5,109.48,73.76
2018,5,23,7,0,338.0,119.0,2.4,22.1,237.0,143.7,97.79
2018,5,23,7,15,339.5,140.5,2.35,22.6,275.5,187.02,133.03
2018,5,23,7,30,341.0,162.0,2.3,23.1,314.0,226.81,165.96
2018,5,23,7,45,395.0,171.5,2.25,23.55,368.0,269.38,199.72
2018,5,23,8,0,449.0,181.0,2.2,24.0,422.0,320.86,240.46
2018,5,23,8,15,464.5,195.5,2.05,24.4,465.5,366.41,276.54
2018,5,23,8,30,480.0,210.0,1.9,24.8,509.0,413.22,312.54
2018,5,23,8,45,465.0,233.5,1.8,25.2,541.0,453.58,342.66
2018,5,23,9,0,450.0,257.0,1.7,25.6,573.0,491.96,370.19
2018,5,23,9,15,415.5,288.5,1.6,25.95,593.5,523.75,391.76
2018,5,23,9,30,381.0,320.0,1.5,26.3,614.0,552.65,410.4
2018,5,23,9,45,451.5,306.5,1.4,26.6,671.0,608.25,449.2
2018,5,23,10,0,522.0,293.0,1.3,26.9,728.0,669.33,490.55
2018,5,23,10,15,488.0,319.5,1.25,27.1,737.5,690.66,502.5
2018,5,23,10,30,454.0,346.0,1.2,27.3,747.0,708.43,512.09
2018,5,23,10,45,478.0,351.0,1.15,27.5,783.0,751.68,539.63
2018,5,23,11,0,502.0,356.0,1.1,27.7,819.0,795.07,566.43
2018,5,23,11,15,476.5,372.5,1.1,27.85,818.0,804.52,570.71
2018,5,23,11,30,451.0,389.0,1.1,28.0,817.0,811.32,573.63
2018,5,23,11,45,373.0,426.5,1.1,28.15,782.5,783.55,553.03
2018,5,23,12,0,295.0,464.0,1.1,28.3,748.0,754.72,531.87
2018,5,23,12,15,291.5,466.0,1.05,28.35,746.5,760.33,534.98
2018,5,23,12,30,288.0,468.0,1.0,28.4,745.0,764.69,536.94
2018,5,23,12,45,320.5,450.5,1.0,28.45,757.0,783.83,550.27
2018,5,23,13,0,353.0,433.0,1.0,28.5,769.0,801.65,562.61
2018,5,23,13,15,414.0,399.0,0.95,28.5,787.0,835.06,585.08
2018,5,23,13,30,475.0,365.0,0.9,28.5,805.0,861.21,602.72
2018,5,23,13,45,494.0,345.0,0.85,28.5,793.0,857.13,600.37
2018,5,23,14,0,513.0,325.0,0.8,28.5,781.0,850.49,596.85
2018,5,23,14,15,553.0,292.5,0.75,28.55,769.5,848.25,596.75
2018,5,23,14,30,593.0,260.0,0.7,28.6,758.0,844.35,595.53
2018,5,23,14,45,659.0,214.5,0.65,28.6,746.5,845.41,598.09
2018,5,23,15,0,725.0,169.0,0.6,28.6,735.0,839.77,594.75
2018,5,23,15,15,665.0,179.0,0.5,28.55,677.0,778.25,555.44
2018,5,23,15,30,605.0,189.0,0.4,28.5,619.0,717.98,516.27
2018,5,23,15,45,631.0,169.5,0.35,28.45,592.5,697.17,504.35
2018,5,23,16,0,657.0,150.0,0.3,28.4,566.0,672.48,489.13
2018,5,23,16,15,529.0,154.5,0.25,28.4,472.5,558.66,411.31
2018,5,23,16,30,401.0,159.0,0.2,28.4,379.0,450.84,336.04
2018,5,23,16,45,395.5,153.0,0.15,28.4,352.0,422.92,316.97
2018,5,23,17,0,390.0,147.0,0.1,28.4,325.0,394.62,296.36
2018,5,23,17,15,216.0,96.0,0.15,28.05,192.5,220.47,167.81
2018,5,23,17,30,42.0,45.0,0.2,27.7,60.0,66.79,48.32
2018,5,23,17,45,70.0,63.0,0.25,27.35,83.5,95.95,71.79
2018,5,23,18,0,98.0,81.0,0.3,27.0,107.0,123.05,92.33
2018,5,23,18,15,88.0,70.0,0.3,27.0,89.5,103.46,75.68
2018,5,23,18,30,78.0,59.0,0.3,27.0,72.0,85.13,59.93
2018,5,23,18,45,48.0,41.0,0.3,26.05,48.0,55.48,35.92
2018,5,23,19,0,18.0,23.0,0.3,25.1,24.0,26.28,8.79
2018,5,23,19,15,11.0,12.0,0.3,24.85,12.5,13.02,0.0
2018,5,23,19,30,4.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
