Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,5,24,5,15,7.5,9.5,2.35,19.05,10.0,9.34,0.0
2018,5,24,5,30,15.0,19.0,2.4,19.1,20.0,17.88,0.6
2018,5,24,5,45,82.0,37.5,2.4,19.15,49.5,30.86,19.9
2018,5,24,6,0,149.0,56.0,2.4,19.2,79.0,45.14,33.24
2018,5,24,6,15,263.5,68.5,2.45,19.4,128.0,50.59,38.5
2018,5,24,6,30,378.0,81.0,2.5,19.6,177.0,71.37,46.67
2018,5,24,6,45,398.0,95.5,2.5,19.8,217.0,108.27,69.02
2018,5,24,7,0,418.0,110.0,2.5,20.0,257.0,147.58,98.36
2018,5,24,7,15,417.5,129.5,2.6,20.25,296.0,189.52,133.32
2018,5,24,7,30,417.0,149.0,2.7,20.5,335.0,231.56,169.27
2018,5,24,7,45,415.0,170.5,2.75,20.75,374.5,274.88,206.12
2018,5,24,8,0,413.0,192.0,2.8,21.0,414.0,317.95,242.11
2018,5,24,8,15,433.5,205.0,2.8,21.3,457.5,362.37,278.05
2018,5,24,8,30,454.0,218.0,2.8,21.6,501.0,408.57,314.65
2018,5,24,8,45,431.0,242.5,2.85,21.85,527.5,444.39,342.56
2018,5,24,9,0,408.0,267.0,2.9,22.1,554.0,477.49,367.55
2018,5,24,9,15,428.5,281.0,2.85,22.3,598.0,524.94,402.75
2018,5,24,9,30,449.0,295.0,2.8,22.5,642.0,573.6,438.03
2018,5,24,9,45,450.0,311.0,2.75,22.75,672.5,611.45,464.44
2018,5,24,10,0,451.0,327.0,2.7,23.0,703.0,648.5,489.79
2018,5,24,10,15,388.5,365.5,2.65,23.2,697.5,656.0,492.41
2018,5,24,10,30,326.0,404.0,2.6,23.4,692.0,658.27,491.27
2018,5,24,10,45,271.0,425.0,2.6,23.65,668.5,645.39,480.02
2018,5,24,11,0,216.0,446.0,2.6,23.9,645.0,626.85,464.8
2018,5,24,11,15,187.0,449.0,2.55,24.15,623.5,611.92,452.85
2018,5,24,11,30,158.0,452.0,2.5,24.4,602.0,594.9,439.4
2018,5,24,11,45,265.5,437.5,2.45,24.6,692.0,692.09,509.42
2018,5,24,12,0,373.0,423.0,2.4,24.8,782.0,789.2,576.75
2018,5,24,12,15,333.0,440.5,2.3,25.0,761.0,775.33,564.21
2018,5,24,12,30,293.0,458.0,2.2,25.2,740.0,759.42,551.25
2018,5,24,12,45,201.0,456.0,2.15,25.35,649.0,664.18,484.18
2018,5,24,13,0,109.0,454.0,2.1,25.5,558.0,572.57,418.59
2018,5,24,13,15,112.5,450.0,2.05,25.55,556.0,573.66,420.05
2018,5,24,13,30,116.0,446.0,2.0,25.6,554.0,574.16,420.53
2018,5,24,13,45,169.5,425.0,1.95,25.7,578.0,605.68,444.36
2018,5,24,14,0,223.0,404.0,1.9,25.8,602.0,635.24,466.41
2018,5,24,14,15,223.0,384.5,1.85,25.75,577.5,620.45,456.52
2018,5,24,14,30,223.0,365.0,1.8,25.7,553.0,596.89,441.05
2018,5,24,14,45,285.5,332.5,1.75,25.7,562.5,615.98,457.04
2018,5,24,15,0,348.0,300.0,1.7,25.7,572.0,630.84,469.67
2018,5,24,15,15,328.0,294.5,1.65,25.65,540.0,598.46,447.11
2018,5,24,15,30,308.0,289.0,1.6,25.6,508.0,566.23,424.83
2018,5,24,15,45,298.5,273.5,1.55,25.5,474.5,532.02,401.46
2018,5,24,16,0,289.0,258.0,1.5,25.4,441.0,497.59,377.64
2018,5,24,16,15,350.5,223.0,1.45,25.3,428.0,493.16,376.9
2018,5,24,16,30,412.0,188.0,1.4,25.2,415.0,489.69,376.09
2018,5,24,16,45,425.5,165.0,1.3,25.1,379.5,455.12,351.14
2018,5,24,17,0,439.0,142.0,1.2,25.0,344.0,418.31,324.04
2018,5,24,17,15,504.0,116.5,1.15,24.7,321.0,404.23,313.74
2018,5,24,17,30,569.0,91.0,1.1,24.4,298.0,385.61,298.47
2018,5,24,17,45,521.5,83.0,1.0,24.1,249.5,326.32,250.86
2018,5,24,18,0,474.0,75.0,0.9,23.8,201.0,271.27,205.58
2018,5,24,18,15,405.0,64.5,0.9,23.8,156.0,209.64,154.63
2018,5,24,18,30,336.0,54.0,0.9,23.8,111.0,157.24,110.72
2018,5,24,18,45,246.0,41.0,0.85,22.8,75.0,104.99,68.32
2018,5,24,19,0,156.0,28.0,0.8,21.8,39.0,60.44,26.12
2018,5,24,19,15,82.0,15.0,0.8,21.5,20.5,24.02,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.2,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,20.95,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,15,1.0,3.0,1.05,18.9,3.0,2.95,0.0
2018,5,25,5,30,2.0,6.0,1.3,19.3,6.0,5.83,0.0
2018,5,25,5,45,51.5,17.0,1.5,19.7,25.0,14.49,6.38
2018,5,25,6,0,101.0,28.0,1.7,20.1,44.0,23.37,14.49
2018,5,25,6,15,50.5,33.0,1.8,20.45,41.0,29.97,20.49
2018,5,25,6,30,0.0,38.0,1.9,20.8,38.0,36.69,25.0
2018,5,25,6,45,0.0,44.5,2.0,21.15,44.5,42.97,30.23
2018,5,25,7,0,0.0,51.0,2.1,21.5,51.0,49.27,35.34
2018,5,25,7,15,1.0,82.0,2.1,21.85,82.5,79.2,59.71
2018,5,25,7,30,2.0,113.0,2.1,22.2,114.0,108.4,83.03
2018,5,25,7,45,7.0,142.5,2.1,22.55,146.0,137.59,105.84
2018,5,25,8,0,12.0,172.0,2.1,22.9,178.0,167.45,128.86
2018,5,25,8,15,7.0,166.0,2.05,23.2,169.5,161.28,123.48
2018,5,25,8,30,2.0,160.0,2.0,23.5,161.0,154.25,117.47
2018,5,25,8,45,2.0,161.0,1.95,23.8,162.0,155.65,118.1
2018,5,25,9,0,2.0,162.0,1.9,24.1,163.0,156.98,118.66
2018,5,25,9,15,35.0,237.0,1.9,24.4,264.0,247.05,187.8
2018,5,25,9,30,68.0,312.0,1.9,24.7,365.0,341.4,257.94
2018,5,25,9,45,86.5,345.5,1.9,24.95,416.0,390.23,293.01
2018,5,25,10,0,105.0,379.0,1.9,25.2,467.0,440.78,328.96
2018,5,25,10,15,156.0,405.0,1.9,25.45,540.5,511.46,379.49
2018,5,25,10,30,207.0,431.0,1.9,25.7,614.0,586.03,431.55
2018,5,25,10,45,223.5,441.5,1.9,25.9,644.0,619.65,453.92
2018,5,25,11,0,240.0,452.0,1.9,26.1,674.0,653.73,476.66
2018,5,25,11,15,191.0,460.0,1.95,26.2,638.5,626.2,456.13
2018,5,25,11,30,142.0,468.0,2.0,26.3,603.0,595.64,433.75
2018,5,25,11,45,114.5,461.0,2.05,26.45,570.5,568.1,414.07
2018,5,25,12,0,87.0,454.0,2.1,26.6,538.0,534.4,389.97
2018,5,25,12,15,136.5,465.5,2.15,26.55,597.0,602.68,439.16
2018,5,25,12,30,186.0,477.0,2.2,26.5,656.0,667.12,484.45
2018,5,25,12,45,291.5,434.5,2.25,26.45,713.0,738.39,536.28
2018,5,25,13,0,397.0,392.0,2.3,26.4,770.0,809.08,586.89
2018,5,25,13,15,578.5,288.0,2.3,26.4,829.5,887.2,644.4
2018,5,25,13,30,760.0,184.0,2.3,26.4,889.0,956.05,690.94
2018,5,25,13,45,804.0,155.5,2.35,26.4,885.5,964.87,697.02
2018,5,25,14,0,848.0,127.0,2.4,26.4,882.0,963.79,697.44
2018,5,25,14,15,844.0,123.0,2.35,26.4,854.5,943.6,684.75
2018,5,25,14,30,840.0,119.0,2.3,26.4,827.0,920.55,670.43
2018,5,25,14,45,803.5,128.5,2.3,26.35,783.0,884.27,648.03
2018,5,25,15,0,767.0,138.0,2.3,26.3,739.0,841.94,621.52
2018,5,25,15,15,617.5,176.0,2.3,26.3,643.5,734.55,550.18
2018,5,25,15,30,468.0,214.0,2.3,26.3,548.0,627.6,474.12
2018,5,25,15,45,587.5,164.5,2.25,26.25,556.5,657.82,499.72
2018,5,25,16,0,707.0,115.0,2.2,26.2,565.0,671.47,511.26
2018,5,25,16,15,715.0,105.5,2.15,26.05,530.0,638.84,489.52
2018,5,25,16,30,723.0,96.0,2.1,25.9,495.0,603.71,465.27
2018,5,25,16,45,694.0,93.5,2.05,25.8,446.0,551.6,427.08
2018,5,25,17,0,665.0,91.0,2.0,25.7,397.0,499.37,387.96
2018,5,25,17,15,597.5,89.5,1.85,25.4,339.5,428.9,333.94
2018,5,25,17,30,530.0,88.0,1.7,25.1,282.0,363.92,282.95
2018,5,25,17,45,530.5,75.5,1.5,24.8,244.0,322.83,248.95
2018,5,25,18,0,531.0,63.0,1.3,24.5,206.0,281.03,212.89
2018,5,25,18,15,386.5,59.0,1.3,24.5,151.0,199.76,147.37
2018,5,25,18,30,242.0,55.0,1.3,24.5,96.0,132.71,94.05
2018,5,25,18,45,148.0,35.5,1.1,23.35,58.0,77.17,50.15
2018,5,25,19,0,54.0,16.0,0.9,22.2,20.0,27.41,9.96
2018,5,25,19,15,27.0,8.5,0.95,22.05,10.5,11.45,0.0
2018,5,25,19,30,0.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,25,19,45,0.0,0.5,1.05,21.7,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,26,4,45,0.5,0.0,1.6,19.85,0.0,0.0,0.0
2018,5,26,5,0,1.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,26,5,15,1.0,3.5,1.7,20.0,3.5,3.44,0.0
2018,5,26,5,30,1.0,7.0,1.8,20.2,7.0,6.75,0.0
2018,5,26,5,45,0.5,14.5,1.95,20.4,14.5,13.98,5.95
2018,5,26,6,0,0.0,22.0,2.1,20.6,22.0,21.22,12.62
2018,5,26,6,15,0.0,34.0,2.2,20.85,34.0,32.82,22.93
2018,5,26,6,30,0.0,46.0,2.3,21.1,46.0,44.43,31.39
2018,5,26,6,45,5.5,70.5,2.4,21.35,72.5,68.05,50.72
2018,5,26,7,0,11.0,95.0,2.5,21.6,99.0,91.73,69.76
2018,5,26,7,15,12.5,112.0,2.55,21.8,117.0,108.7,83.27
2018,5,26,7,30,14.0,129.0,2.6,22.0,135.0,125.93,96.85
2018,5,26,7,45,20.5,148.5,2.7,22.25,159.0,147.18,113.38
2018,5,26,8,0,27.0,168.0,2.8,22.5,183.0,166.85,128.54
2018,5,26,8,15,15.5,161.0,2.85,22.65,170.0,160.18,123.03
2018,5,26,8,30,4.0,154.0,2.9,22.8,157.0,149.56,114.31
2018,5,26,8,45,3.5,151.0,2.95,23.0,153.5,146.99,111.91
2018,5,26,9,0,3.0,148.0,3.0,23.2,150.0,144.26,109.4
2018,5,26,9,15,5.0,170.5,3.05,23.35,174.0,167.22,127.05
2018,5,26,9,30,7.0,193.0,3.1,23.5,198.0,190.44,144.7
2018,5,26,9,45,5.5,171.5,3.1,23.7,175.5,169.39,128.02
2018,5,26,10,0,4.0,150.0,3.1,23.9,153.0,148.01,111.17
2018,5,26,10,15,3.0,137.0,3.2,24.05,139.5,134.96,100.83
2018,5,26,10,30,2.0,124.0,3.3,24.2,126.0,121.76,90.39
2018,5,26,10,45,1.0,111.5,3.35,24.4,112.5,108.93,80.22
2018,5,26,11,0,0.0,99.0,3.4,24.6,99.0,96.0,69.99
2018,5,26,11,15,3.5,133.5,3.45,24.7,137.0,132.71,98.56
2018,5,26,11,30,7.0,168.0,3.5,24.8,175.0,169.69,127.01
2018,5,26,11,45,19.0,273.5,3.55,24.85,292.0,287.29,216.21
2018,5,26,12,0,31.0,379.0,3.6,24.9,409.0,405.09,302.87
2018,5,26,12,15,117.5,397.5,3.6,24.9,511.0,515.52,385.6
2018,5,26,12,30,204.0,416.0,3.6,24.9,613.0,623.11,464.28
2018,5,26,12,45,209.5,385.0,3.65,24.95,586.0,605.9,452.38
2018,5,26,13,0,215.0,354.0,3.7,25.0,559.0,582.14,436.55
2018,5,26,13,15,355.0,331.5,3.65,25.0,664.0,707.29,529.22
2018,5,26,13,30,495.0,309.0,3.6,25.0,769.0,823.59,612.49
2018,5,26,13,45,337.0,295.5,3.55,25.0,605.5,651.0,489.09
2018,5,26,14,0,179.0,282.0,3.5,25.0,442.0,472.02,357.83
2018,5,26,14,15,247.0,307.0,3.4,25.0,520.0,561.86,425.37
2018,5,26,14,30,315.0,332.0,3.3,25.0,598.0,648.6,488.07
2018,5,26,14,45,320.0,334.0,3.25,25.0,594.5,649.31,488.48
2018,5,26,15,0,325.0,336.0,3.2,25.0,591.0,648.68,488.5
2018,5,26,15,15,278.5,325.5,3.05,24.95,536.0,588.82,445.27
2018,5,26,15,30,232.0,315.0,2.9,24.9,481.0,523.2,397.79
2018,5,26,15,45,172.0,291.5,2.75,24.85,410.0,442.99,338.64
2018,5,26,16,0,112.0,268.0,2.6,24.8,339.0,366.52,281.21
2018,5,26,16,15,63.5,171.5,2.45,24.65,211.0,218.71,168.95
2018,5,26,16,30,15.0,75.0,2.3,24.5,83.0,84.27,62.73
2018,5,26,16,45,7.5,56.0,2.15,24.4,60.0,58.89,42.44
2018,5,26,17,0,0.0,37.0,2.0,24.3,37.0,35.74,23.61
2018,5,26,17,15,15.0,61.0,1.85,24.05,66.5,68.14,50.42
2018,5,26,17,30,30.0,85.0,1.7,23.8,96.0,99.5,76.06
2018,5,26,17,45,120.0,89.0,1.55,23.55,123.0,145.95,113.4
2018,5,26,18,0,210.0,93.0,1.4,23.3,150.0,183.62,141.51
2018,5,26,18,15,188.0,75.0,1.4,23.3,118.0,145.88,109.41
2018,5,26,18,30,166.0,57.0,1.4,23.3,86.0,110.34,79.01
2018,5,26,18,45,118.0,41.5,1.35,22.85,58.5,74.17,49.1
2018,5,26,19,0,70.0,26.0,1.3,22.4,31.0,42.05,19.49
2018,5,26,19,15,37.0,14.0,1.3,22.3,16.5,18.05,0.0
2018,5,26,19,30,4.0,2.0,1.3,22.2,2.0,0.0,0.0
2018,5,26,19,45,2.0,1.0,1.3,22.1,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.15,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.1,1.0,0.0,0.0
2018,5,27,5,15,54.0,13.0,1.6,20.25,16.5,12.78,0.0
2018,5,27,5,30,105.0,25.0,1.7,20.4,32.0,20.87,4.42
2018,5,27,5,45,180.0,39.0,1.85,20.55,63.0,30.07,19.31
2018,5,27,6,0,255.0,53.0,2.0,20.7,94.0,39.92,28.64
2018,5,27,6,15,208.5,59.5,2.05,20.95,101.0,43.29,31.98
2018,5,27,6,30,162.0,66.0,2.1,21.2,108.0,58.89,39.97
2018,5,27,6,45,109.0,76.0,2.2,21.45,107.0,77.14,54.12
2018,5,27,7,0,56.0,86.0,2.3,21.7,106.0,88.41,65.06
2018,5,27,7,15,48.5,91.0,2.3,22.05,110.0,95.29,70.88
2018,5,27,7,30,41.0,96.0,2.3,22.4,114.0,101.19,75.91
2018,5,27,7,45,200.5,123.5,2.35,22.75,230.0,172.17,129.08
2018,5,27,8,0,360.0,151.0,2.4,23.1,346.0,263.19,199.01
2018,5,27,8,15,268.5,182.5,2.3,23.45,335.5,277.24,211.84
2018,5,27,8,30,177.0,214.0,2.2,23.8,325.0,281.35,215.56
2018,5,27,8,45,122.5,260.0,2.1,24.15,339.5,305.31,233.12
2018,5,27,9,0,68.0,306.0,2.0,24.5,354.0,325.95,247.08
2018,5,27,9,15,286.5,270.0,1.9,24.75,490.0,429.06,326.14
2018,5,27,9,30,505.0,234.0,1.8,25.0,626.0,554.14,418.83
2018,5,27,9,45,378.0,290.0,1.7,25.25,591.0,541.38,405.72
2018,5,27,10,0,251.0,346.0,1.6,25.5,556.0,517.66,385.09
2018,5,27,10,15,183.5,380.0,1.55,25.7,536.5,509.28,376.72
2018,5,27,10,30,116.0,414.0,1.5,25.9,517.0,495.31,364.05
2018,5,27,10,45,144.0,433.0,1.5,26.05,564.0,543.7,397.97
2018,5,27,11,0,172.0,452.0,1.5,26.2,611.0,593.66,432.03
2018,5,27,11,15,176.0,457.0,1.5,26.25,622.0,609.48,442.19
2018,5,27,11,30,180.0,462.0,1.5,26.3,633.0,624.95,452.37
2018,5,27,11,45,235.5,462.5,1.55,26.4,688.5,684.57,493.93
2018,5,27,12,0,291.0,463.0,1.6,26.5,744.0,749.41,537.9
2018,5,27,12,15,284.5,464.5,1.65,26.55,739.5,751.51,538.79
2018,5,27,12,30,278.0,466.0,1.7,26.6,735.0,752.32,539.46
2018,5,27,12,45,309.5,453.0,1.75,26.65,750.0,775.03,555.89
2018,5,27,13,0,341.0,440.0,1.8,26.7,765.0,796.53,571.34
2018,5,27,13,15,327.0,438.0,1.8,26.7,746.0,782.33,561.78
2018,5,27,13,30,313.0,436.0,1.8,26.7,727.0,766.81,551.71
2018,5,27,13,45,317.0,424.5,1.85,26.7,713.5,758.05,547.18
2018,5,27,14,0,321.0,413.0,1.9,26.7,700.0,747.82,541.64
2018,5,27,14,15,316.0,398.5,1.9,26.6,673.5,724.33,526.94
2018,5,27,14,30,311.0,384.0,1.9,26.5,647.0,699.71,511.5
2018,5,27,14,45,202.5,331.0,1.95,26.4,499.5,530.24,394.11
2018,5,27,15,0,94.0,278.0,2.0,26.3,352.0,372.92,280.29
2018,5,27,15,15,169.0,294.5,1.95,26.2,419.0,453.32,342.16
2018,5,27,15,30,244.0,311.0,1.9,26.1,486.0,536.57,403.41
2018,5,27,15,45,252.5,294.0,1.9,25.95,465.0,517.47,390.57
2018,5,27,16,0,261.0,277.0,1.9,25.8,444.0,496.97,377.23
2018,5,27,16,15,236.0,253.0,1.9,25.6,395.0,443.28,338.97
2018,5,27,16,30,211.0,229.0,1.9,25.4,346.0,384.48,296.39
2018,5,27,16,45,310.5,192.5,1.85,25.25,346.0,405.91,315.03
2018,5,27,17,0,410.0,156.0,1.8,25.1,346.0,417.33,324.88
2018,5,27,17,15,340.5,146.0,1.7,24.75,291.0,343.13,267.87
2018,5,27,17,30,271.0,136.0,1.6,24.4,236.0,281.6,219.84
2018,5,27,17,45,186.5,119.5,1.5,24.1,183.5,213.05,165.57
2018,5,27,18,0,102.0,103.0,1.4,23.8,131.0,149.15,114.6
2018,5,27,18,15,156.0,79.5,1.4,23.8,112.0,140.41,105.53
2018,5,27,18,30,210.0,56.0,1.4,23.8,93.0,125.38,89.74
2018,5,27,18,45,137.0,41.0,1.4,23.1,62.0,77.9,51.44
2018,5,27,19,0,64.0,26.0,1.4,22.4,31.0,41.2,19.85
2018,5,27,19,15,39.0,14.5,1.45,22.2,17.0,18.83,0.0
2018,5,27,19,30,14.0,3.0,1.5,22.0,3.0,0.0,0.0
2018,5,27,19,45,7.0,1.5,1.5,21.85,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.25,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.3,2.0,0.0,0.0
2018,5,28,5,15,8.0,6.5,0.6,19.6,7.0,6.39,0.0
2018,5,28,5,30,8.0,11.0,0.7,19.9,12.0,10.69,0.0
2018,5,28,5,45,7.5,22.0,0.8,20.2,23.0,21.4,12.21
2018,5,28,6,0,7.0,33.0,0.9,20.5,34.0,31.87,21.82
2018,5,28,6,15,13.0,49.5,1.05,20.7,52.5,46.31,34.66
2018,5,28,6,30,19.0,66.0,1.2,20.9,71.0,61.68,45.3
2018,5,28,6,45,37.0,84.5,1.3,21.15,97.0,81.16,60.28
2018,5,28,7,0,55.0,103.0,1.4,21.4,123.0,102.87,76.92
2018,5,28,7,15,44.0,133.0,1.5,21.6,150.5,130.77,99.81
2018,5,28,7,30,33.0,163.0,1.6,21.8,178.0,157.79,121.62
2018,5,28,7,45,35.0,186.5,1.7,21.95,204.0,182.38,140.77
2018,5,28,8,0,37.0,210.0,1.8,22.1,230.0,207.39,160.02
2018,5,28,8,15,42.5,232.5,1.9,22.2,257.5,233.36,179.82
2018,5,28,8,30,48.0,255.0,2.0,22.3,285.0,260.04,199.98
2018,5,28,8,45,40.0,263.5,2.1,22.45,290.0,267.83,205.45
2018,5,28,9,0,32.0,272.0,2.2,22.6,295.0,274.64,210.12
2018,5,28,9,15,29.5,276.5,2.35,22.65,298.5,280.26,214.04
2018,5,28,9,30,27.0,281.0,2.5,22.7,302.0,285.47,217.65
2018,5,28,9,45,18.5,250.5,2.6,22.8,265.0,253.89,193.23
2018,5,28,10,0,10.0,220.0,2.7,22.9,228.0,219.64,166.72
2018,5,28,10,15,9.5,208.5,2.8,22.95,216.5,208.89,158.37
2018,5,28,10,30,9.0,197.0,2.9,23.0,205.0,197.98,149.86
2018,5,28,10,45,10.0,209.5,3.0,23.05,218.5,211.42,160.04
2018,5,28,11,0,11.0,222.0,3.1,23.1,232.0,224.94,170.22
2018,5,28,11,15,13.0,250.0,3.15,23.15,262.0,254.52,192.54
2018,5,28,11,30,15.0,278.0,3.2,23.2,292.0,284.31,214.81
2018,5,28,11,45,20.0,318.5,3.2,23.2,337.5,329.4,248.43
2018,5,28,12,0,25.0,359.0,3.2,23.2,383.0,379.22,285.1
2018,5,28,12,15,23.0,343.5,3.2,23.2,365.5,363.25,273.13
2018,5,28,12,30,21.0,328.0,3.2,23.2,348.0,341.94,257.45
2018,5,28,12,45,18.5,307.5,3.15,23.2,325.0,319.67,240.96
2018,5,28,13,0,16.0,287.0,3.1,23.2,302.0,297.19,224.26
2018,5,28,13,15,20.5,311.5,3.1,23.15,330.5,326.33,246.37
2018,5,28,13,30,25.0,336.0,3.1,23.1,359.0,362.4,273.33
2018,5,28,13,45,18.5,287.5,3.1,23.05,304.5,300.72,227.48
2018,5,28,14,0,12.0,239.0,3.1,23.0,250.0,245.97,186.44
2018,5,28,14,15,10.5,220.5,3.15,23.0,230.0,226.07,171.62
2018,5,28,14,30,9.0,202.0,3.2,23.0,210.0,206.16,156.61
2018,5,28,14,45,13.0,227.0,3.2,23.0,237.5,234.74,178.98
2018,5,28,15,0,17.0,252.0,3.2,23.0,265.0,263.4,201.23
2018,5,28,15,15,11.5,219.0,3.2,22.9,227.5,225.16,172.16
2018,5,28,15,30,6.0,186.0,3.2,22.8,190.0,187.26,143.15
2018,5,28,15,45,3.5,153.0,3.15,22.75,155.5,152.19,116.07
2018,5,28,16,0,1.0,120.0,3.1,22.7,121.0,117.42,88.87
2018,5,28,16,15,0.5,89.0,3.0,22.6,89.5,86.49,64.46
2018,5,28,16,30,0.0,58.0,2.9,22.5,58.0,56.07,40.13
2018,5,28,16,45,13.0,98.5,2.8,22.4,104.5,103.86,79.38
2018,5,28,17,0,26.0,139.0,2.7,22.3,151.0,155.64,121.43
2018,5,28,17,15,27.0,108.0,2.65,22.15,119.0,122.93,95.4
2018,5,28,17,30,28.0,77.0,2.6,22.0,87.0,90.26,69.05
2018,5,28,17,45,14.0,61.0,2.5,21.85,66.0,66.44,49.48
2018,5,28,18,0,0.0,45.0,2.4,21.7,45.0,43.46,30.52
2018,5,28,18,15,0.0,35.5,2.4,21.7,35.5,34.27,22.8
2018,5,28,18,30,0.0,26.0,2.4,21.7,26.0,25.09,14.98
2018,5,28,18,45,0.0,19.0,2.3,21.5,19.0,18.33,9.1
2018,5,28,19,0,0.0,12.0,2.2,21.3,12.0,11.57,2.35
2018,5,28,19,15,3.0,7.0,2.2,21.25,7.0,7.24,0.0
2018,5,28,19,30,6.0,2.0,2.2,21.2,2.0,0.0,0.0
2018,5,28,19,45,3.0,1.0,2.15,21.15,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,19.9,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,29,5,15,9.0,6.0,1.0,20.3,6.5,5.9,0.0
2018,5,29,5,30,9.0,10.0,1.1,20.6,11.0,9.72,0.0
2018,5,29,5,45,4.5,19.0,1.25,20.95,19.5,18.33,9.63
2018,5,29,6,0,0.0,28.0,1.4,21.3,28.0,27.03,17.58
2018,5,29,6,15,0.0,39.0,1.4,21.5,39.0,37.66,27.07
2018,5,29,6,30,0.0,50.0,1.4,21.7,50.0,48.3,34.53
2018,5,29,6,45,2.0,62.0,1.45,21.9,62.5,60.1,44.19
2018,5,29,7,0,4.0,74.0,1.5,22.1,75.0,71.89,53.66
2018,5,29,7,15,6.0,107.0,1.5,22.4,109.5,103.0,78.64
2018,5,29,7,30,8.0,140.0,1.5,22.7,144.0,134.33,103.32
2018,5,29,7,45,5.0,146.0,1.5,22.95,148.5,140.2,107.58
2018,5,29,8,0,2.0,152.0,1.5,23.2,153.0,145.6,111.42
2018,5,29,8,15,3.0,158.5,1.45,23.5,160.5,152.7,116.46
2018,5,29,8,30,4.0,165.0,1.4,23.8,168.0,159.86,121.52
2018,5,29,8,45,6.0,182.0,1.35,24.1,186.5,177.44,134.61
2018,5,29,9,0,8.0,199.0,1.3,24.4,205.0,195.28,147.73
2018,5,29,9,15,4.5,166.5,1.3,24.65,170.0,163.11,122.56
2018,5,29,9,30,1.0,134.0,1.3,24.9,135.0,130.13,96.81
2018,5,29,9,45,2.5,146.5,1.25,25.15,148.5,143.32,106.79
2018,5,29,10,0,4.0,159.0,1.2,25.4,162.0,156.66,116.7
2018,5,29,10,15,9.0,207.5,1.25,25.6,215.0,207.53,155.04
2018,5,29,10,30,14.0,256.0,1.3,25.8,268.0,258.91,192.96
2018,5,29,10,45,14.5,267.0,1.35,25.95,280.0,270.8,201.27
2018,5,29,11,0,15.0,278.0,1.4,26.1,292.0,282.73,209.75
2018,5,29,11,15,14.5,266.0,1.45,26.25,279.5,271.43,201.23
2018,5,29,11,30,14.0,254.0,1.5,26.4,267.0,259.96,192.71
2018,5,29,11,45,17.0,285.0,1.55,26.5,301.0,293.73,217.47
2018,5,29,12,0,20.0,316.0,1.6,26.6,335.0,327.74,242.01
2018,5,29,12,15,24.0,340.5,1.65,26.7,363.5,361.18,265.98
2018,5,29,12,30,28.0,365.0,1.7,26.8,392.0,391.08,287.26
2018,5,29,12,45,42.5,382.5,1.8,26.9,423.0,424.54,311.58
2018,5,29,13,0,57.0,400.0,1.9,27.0,454.0,458.11,335.83
2018,5,29,13,15,116.0,428.0,1.95,27.1,536.5,554.03,404.66
2018,5,29,13,30,175.0,456.0,2.0,27.2,619.0,642.83,466.71
2018,5,29,13,45,194.0,445.5,2.05,27.25,622.5,650.87,472.77
2018,5,29,14,0,213.0,435.0,2.1,27.3,626.0,657.67,478.65
2018,5,29,14,15,193.5,418.5,2.1,27.3,587.5,619.75,452.88
2018,5,29,14,30,174.0,402.0,2.1,27.3,549.0,581.65,427.05
2018,5,29,14,45,245.0,371.5,2.15,27.25,569.5,620.01,457.15
2018,5,29,15,0,316.0,341.0,2.2,27.2,590.0,646.06,478.21
2018,5,29,15,15,266.0,334.0,2.2,27.1,536.0,587.14,436.78
2018,5,29,15,30,216.0,327.0,2.2,27.0,482.0,522.76,391.47
2018,5,29,15,45,156.0,300.0,2.2,26.9,408.5,439.32,331.42
2018,5,29,16,0,96.0,273.0,2.2,26.8,335.0,352.68,267.65
2018,5,29,16,15,51.5,207.0,2.1,26.6,240.0,247.31,188.67
2018,5,29,16,30,7.0,141.0,2.0,26.4,145.0,142.7,107.76
2018,5,29,16,45,3.5,106.5,1.95,26.2,108.5,105.77,79.23
2018,5,29,17,0,0.0,72.0,1.9,26.0,72.0,69.61,50.68
2018,5,29,17,15,0.0,61.5,1.8,25.7,61.5,59.44,42.75
2018,5,29,17,30,0.0,51.0,1.7,25.4,51.0,49.27,34.69
2018,5,29,17,45,0.0,37.5,1.6,25.1,37.5,36.2,24.14
2018,5,29,18,0,0.0,24.0,1.5,24.8,24.0,23.15,13.45
2018,5,29,18,15,0.0,19.5,1.5,24.8,19.5,18.81,9.82
2018,5,29,18,30,0.0,15.0,1.5,24.8,15.0,14.46,6.13
2018,5,29,18,45,0.0,11.0,1.35,23.95,11.0,10.6,2.82
2018,5,29,19,0,0.0,7.0,1.2,23.1,7.0,6.74,0.0
2018,5,29,19,15,4.0,4.0,1.2,22.9,4.0,4.41,0.0
2018,5,29,19,30,8.0,1.0,1.2,22.7,1.0,0.0,0.0
2018,5,29,19,45,4.0,0.5,1.25,22.55,0.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.0,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,5,30,5,15,3.0,8.0,1.2,21.2,8.0,7.86,0.0
2018,5,30,5,30,3.0,15.0,1.3,21.4,15.0,14.48,2.49
2018,5,30,5,45,1.5,26.5,1.4,21.6,26.5,25.59,15.63
2018,5,30,6,0,0.0,38.0,1.5,21.8,38.0,36.67,25.78
2018,5,30,6,15,0.0,54.5,1.55,21.95,54.5,51.84,39.23
2018,5,30,6,30,0.0,71.0,1.6,22.1,71.0,67.08,49.91
2018,5,30,6,45,0.0,65.0,1.65,22.3,65.0,62.69,46.3
2018,5,30,7,0,0.0,59.0,1.7,22.5,59.0,57.01,41.54
2018,5,30,7,15,0.0,65.0,1.75,22.7,65.0,62.83,46.14
2018,5,30,7,30,0.0,71.0,1.8,22.9,71.0,68.64,50.67
2018,5,30,7,45,0.5,102.0,1.9,23.05,102.5,98.33,74.38
2018,5,30,8,0,1.0,133.0,2.0,23.2,134.0,127.71,97.46
2018,5,30,8,15,2.5,151.0,2.0,23.35,153.0,145.54,111.09
2018,5,30,8,30,4.0,169.0,2.0,23.5,172.0,163.59,124.79
2018,5,30,8,45,23.0,225.5,2.05,23.65,242.0,226.78,173.33
2018,5,30,9,0,42.0,282.0,2.1,23.8,312.0,289.4,220.44
2018,5,30,9,15,38.0,290.5,2.15,23.95,318.5,298.34,226.43
2018,5,30,9,30,34.0,299.0,2.2,24.1,325.0,306.8,232.19
2018,5,30,9,45,32.5,312.5,2.25,24.3,338.5,321.26,242.38
2018,5,30,10,0,31.0,326.0,2.3,24.5,352.0,335.6,252.39
2018,5,30,10,15,26.0,318.0,2.35,24.7,340.5,326.63,245.16
2018,5,30,10,30,21.0,310.0,2.4,24.9,329.0,316.56,237.21
2018,5,30,10,45,21.5,310.0,2.45,25.15,329.5,318.26,238.13
2018,5,30,11,0,22.0,310.0,2.5,25.4,330.0,321.43,240.12
2018,5,30,11,15,31.0,325.5,2.55,25.6,354.5,346.42,258.45
2018,5,30,11,30,40.0,341.0,2.6,25.8,379.0,371.92,276.98
2018,5,30,11,45,25.5,277.5,2.65,26.0,302.0,297.31,221.72
2018,5,30,12,0,11.0,214.0,2.7,26.2,225.0,219.01,163.06
2018,5,30,12,15,29.5,262.5,2.7,26.3,291.0,288.66,215.8
2018,5,30,12,30,48.0,311.0,2.7,26.4,357.0,356.58,265.97
2018,5,30,12,45,66.0,367.0,2.75,26.55,430.0,432.26,320.75
2018,5,30,13,0,84.0,423.0,2.8,26.7,503.0,508.59,374.94
2018,5,30,13,15,126.5,444.0,2.8,26.75,563.0,580.92,426.62
2018,5,30,13,30,169.0,465.0,2.8,26.8,623.0,646.09,472.6
2018,5,30,13,45,181.0,453.5,2.8,26.9,619.0,646.28,473.05
2018,5,30,14,0,193.0,442.0,2.8,27.0,615.0,645.4,473.22
2018,5,30,14,15,156.5,422.0,2.8,27.0,559.5,587.8,432.89
2018,5,30,14,30,120.0,402.0,2.8,27.0,504.0,530.68,392.63
2018,5,30,14,45,82.5,360.0,2.8,27.0,428.5,442.4,329.66
2018,5,30,15,0,45.0,318.0,2.8,27.0,353.0,363.44,272.06
2018,5,30,15,15,99.0,316.0,2.75,26.9,388.5,407.8,307.35
2018,5,30,15,30,153.0,314.0,2.7,26.8,424.0,456.21,344.64
2018,5,30,15,45,152.5,300.5,2.65,26.75,404.5,437.05,331.14
2018,5,30,16,0,152.0,287.0,2.6,26.7,385.0,417.49,317.57
2018,5,30,16,15,205.5,260.5,2.5,26.55,382.0,422.7,323.66
2018,5,30,16,30,259.0,234.0,2.4,26.4,379.0,429.42,330.36
2018,5,30,16,45,228.0,211.5,2.3,26.25,330.0,374.36,289.29
2018,5,30,17,0,197.0,189.0,2.2,26.1,281.0,315.88,245.24
2018,5,30,17,15,202.5,162.0,2.05,25.85,247.0,280.99,218.92
2018,5,30,17,30,208.0,135.0,1.9,25.6,213.0,249.99,194.75
2018,5,30,17,45,236.5,114.5,1.75,25.35,190.5,230.11,178.45
2018,5,30,18,0,265.0,94.0,1.6,25.1,168.0,206.96,158.44
2018,5,30,18,15,206.0,77.5,1.6,25.1,128.0,155.38,116.14
2018,5,30,18,30,147.0,61.0,1.6,25.1,88.0,110.02,79.01
2018,5,30,18,45,110.5,45.0,1.5,24.3,61.5,76.73,51.5
2018,5,30,19,0,74.0,29.0,1.4,23.5,35.0,47.07,25.09
2018,5,30,19,15,42.0,16.5,1.5,23.35,19.5,21.33,0.0
2018,5,30,19,30,10.0,4.0,1.6,23.2,4.0,3.93,0.0
2018,5,30,19,45,5.0,2.0,1.65,23.05,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.65,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.7,2.0,0.0,0.0
2018,5,31,5,15,8.5,11.0,1.6,21.0,11.5,10.81,0.0
2018,5,31,5,30,10.0,20.0,1.8,21.3,21.0,18.93,5.37
2018,5,31,5,45,108.5,37.0,1.95,21.6,54.5,30.52,19.74
2018,5,31,6,0,207.0,54.0,2.1,21.9,88.0,40.55,29.07
2018,5,31,6,15,213.5,71.5,2.2,22.15,117.0,56.7,43.37
2018,5,31,6,30,220.0,89.0,2.3,22.4,146.0,79.08,54.82
2018,5,31,6,45,139.5,84.0,2.35,22.65,123.0,82.78,57.19
2018,5,31,7,0,59.0,79.0,2.4,22.9,100.0,80.15,57.86
2018,5,31,7,15,30.0,93.5,2.4,23.2,104.0,93.95,70.19
2018,5,31,7,30,1.0,108.0,2.4,23.5,108.0,103.62,78.75
2018,5,31,7,45,21.0,157.0,2.4,23.75,168.0,155.1,118.93
2018,5,31,8,0,41.0,206.0,2.4,24.0,228.0,205.4,157.58
2018,5,31,8,15,41.5,225.5,2.35,24.25,249.5,226.8,173.61
2018,5,31,8,30,42.0,245.0,2.3,24.5,271.0,248.34,189.57
2018,5,31,8,45,32.0,246.5,2.3,24.8,267.5,248.3,188.89
2018,5,31,9,0,22.0,248.0,2.3,25.1,264.0,249.05,188.77
2018,5,31,9,15,74.5,301.5,2.3,25.35,359.0,330.86,250.37
2018,5,31,9,30,127.0,355.0,2.3,25.6,454.0,418.7,314.8
2018,5,31,9,45,127.0,373.0,2.3,25.85,475.5,443.32,331.52
2018,5,31,10,0,127.0,391.0,2.3,26.1,497.0,467.8,348.25
2018,5,31,10,15,91.5,392.5,2.3,26.3,470.5,448.64,332.93
2018,5,31,10,30,56.0,394.0,2.3,26.5,444.0,426.11,315.26
2018,5,31,10,45,52.0,395.5,2.25,26.7,442.5,427.71,315.77
2018,5,31,11,0,48.0,397.0,2.2,26.9,441.0,428.86,315.86
2018,5,31,11,15,49.0,402.5,2.25,27.05,448.5,438.05,322.13
2018,5,31,11,30,50.0,408.0,2.3,27.2,456.0,447.16,328.32
2018,5,31,11,45,85.0,427.0,2.3,27.35,509.0,501.93,367.74
2018,5,31,12,0,120.0,446.0,2.3,27.5,562.0,562.34,410.18
2018,5,31,12,15,222.0,447.0,2.3,27.6,662.0,667.51,484.88
2018,5,31,12,30,324.0,448.0,2.3,27.7,762.0,779.32,561.45
2018,5,31,12,45,538.5,322.5,2.3,27.75,840.0,876.34,631.88
2018,5,31,13,0,753.0,197.0,2.3,27.8,918.0,963.95,691.29
2018,5,31,13,15,778.0,180.0,2.3,27.8,915.0,972.56,696.27
2018,5,31,13,30,803.0,163.0,2.3,27.8,912.0,977.81,700.0
2018,5,31,13,45,808.0,156.0,2.3,27.8,895.0,970.15,695.65
2018,5,31,14,0,813.0,149.0,2.3,27.8,878.0,959.35,689.51
2018,5,31,14,15,807.0,146.5,2.25,27.75,851.0,939.57,677.38
2018,5,31,14,30,801.0,144.0,2.2,27.7,824.0,917.11,663.64
2018,5,31,14,45,769.5,149.0,2.2,27.65,780.5,876.52,638.55
2018,5,31,15,0,738.0,154.0,2.2,27.6,737.0,834.76,612.58
2018,5,31,15,15,726.5,149.0,2.15,27.5,698.5,799.08,590.15
2018,5,31,15,30,715.0,144.0,2.1,27.4,660.0,764.27,568.08
2018,5,31,15,45,714.0,136.0,2.1,27.25,624.0,730.56,547.04
2018,5,31,16,0,713.0,128.0,2.1,27.1,588.0,694.85,524.36
2018,5,31,16,15,702.0,121.5,2.05,26.9,545.0,651.64,495.68
2018,5,31,16,30,691.0,115.0,2.0,26.7,502.0,607.54,464.95
2018,5,31,16,45,507.0,126.5,1.95,26.5,396.0,471.47,364.52
2018,5,31,17,0,323.0,138.0,1.9,26.3,290.0,347.68,270.46
2018,5,31,17,15,186.0,124.0,1.8,25.95,209.0,235.99,183.9
2018,5,31,17,30,49.0,110.0,1.7,25.6,128.0,135.18,103.78
2018,5,31,17,45,205.5,97.5,1.6,25.25,157.0,197.84,153.66
2018,5,31,18,0,362.0,85.0,1.5,24.9,186.0,240.08,183.75
2018,5,31,18,15,296.5,73.0,1.5,24.9,144.5,185.46,138.4
2018,5,31,18,30,231.0,61.0,1.5,24.9,103.0,137.72,98.88
2018,5,31,18,45,127.5,42.0,1.3,24.05,64.0,77.21,51.43
2018,5,31,19,0,24.0,23.0,1.1,23.2,25.0,29.04,14.41
2018,5,31,19,15,13.5,12.5,1.1,23.0,13.5,13.95,0.0
2018,5,31,19,30,3.0,2.0,1.1,22.8,2.0,1.97,0.0
2018,5,31,19,45,1.5,1.0,1.1,22.6,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,18.85,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,18.9,1.0,0.0,0.0
2018,6,1,5,15,2.0,7.0,0.95,19.15,7.0,6.88,0.0
2018,6,1,5,30,2.0,13.0,1.1,19.4,13.0,12.54,1.92
2018,6,1,5,45,1.0,28.5,1.25,19.65,28.5,27.53,17.47
2018,6,1,6,0,0.0,44.0,1.4,19.9,44.0,41.86,30.49
2018,6,1,6,15,11.0,65.0,1.45,20.1,68.0,60.6,47.13
2018,6,1,6,30,22.0,86.0,1.5,20.3,92.0,77.78,58.61
2018,6,1,6,45,62.0,110.5,1.5,20.5,132.0,104.48,78.55
2018,6,1,7,0,102.0,135.0,1.5,20.7,172.0,132.57,99.24
2018,6,1,7,15,139.0,160.5,1.5,21.05,219.0,169.17,127.12
2018,6,1,7,30,176.0,186.0,1.5,21.4,266.0,210.16,158.73
2018,6,1,7,45,199.5,208.5,1.45,21.7,309.0,248.76,188.86
2018,6,1,8,0,223.0,231.0,1.4,22.0,352.0,289.98,220.75
2018,6,1,8,15,362.5,217.5,1.4,22.55,436.0,347.5,263.84
2018,6,1,8,30,502.0,204.0,1.4,23.1,520.0,419.21,317.88
2018,6,1,8,45,602.0,179.0,1.35,23.6,585.5,475.62,360.36
2018,6,1,9,0,702.0,154.0,1.3,24.1,651.0,540.51,408.36
2018,6,1,9,15,505.5,231.5,1.35,24.75,600.5,526.89,396.09
2018,6,1,9,30,309.0,309.0,1.4,25.4,550.0,495.03,369.81
2018,6,1,9,45,334.5,310.0,1.4,26.05,581.5,529.63,394.08
2018,6,1,10,0,360.0,311.0,1.4,26.7,613.0,565.48,418.33
2018,6,1,10,15,588.0,228.5,1.35,27.1,742.0,682.14,502.25
2018,6,1,10,30,816.0,146.0,1.3,27.5,871.0,812.23,588.06
2018,6,1,10,45,821.5,147.0,1.25,27.9,893.0,846.04,606.25
2018,6,1,11,0,827.0,148.0,1.2,28.3,915.0,875.31,622.31
2018,6,1,11,15,799.0,168.5,1.25,28.45,920.0,896.01,634.88
2018,6,1,11,30,771.0,189.0,1.3,28.6,925.0,910.38,643.6
2018,6,1,11,45,800.0,172.5,1.35,28.7,942.0,939.02,661.49
2018,6,1,12,0,829.0,156.0,1.4,28.8,959.0,960.93,675.01
2018,6,1,12,15,835.5,152.0,1.55,28.8,961.5,975.6,685.88
2018,6,1,12,30,842.0,148.0,1.7,28.8,964.0,987.5,695.13
2018,6,1,12,45,822.5,157.5,1.85,28.75,950.0,989.75,698.58
2018,6,1,13,0,803.0,167.0,2.0,28.7,936.0,983.62,696.9
2018,6,1,13,15,800.0,165.5,2.1,28.6,922.0,979.77,696.3
2018,6,1,13,30,797.0,164.0,2.2,28.5,908.0,972.95,693.84
2018,6,1,13,45,818.0,147.5,2.3,28.45,896.0,971.26,694.58
2018,6,1,14,0,839.0,131.0,2.4,28.4,884.0,960.5,689.53
2018,6,1,14,15,832.0,130.0,2.35,28.25,857.0,940.98,677.85
2018,6,1,14,30,825.0,129.0,2.3,28.1,830.0,918.79,664.56
2018,6,1,14,45,816.0,127.0,2.25,27.95,796.5,891.16,647.75
2018,6,1,15,0,807.0,125.0,2.2,27.8,763.0,866.14,632.67
2018,6,1,15,15,794.5,122.5,2.15,27.6,724.0,830.3,610.47
2018,6,1,15,30,782.0,120.0,2.1,27.4,685.0,792.69,587.01
2018,6,1,15,45,755.5,120.5,2.05,27.2,638.5,745.53,556.79
2018,6,1,16,0,729.0,121.0,2.0,27.0,592.0,698.03,525.99
2018,6,1,16,15,691.5,121.5,1.9,26.75,540.5,644.5,489.95
2018,6,1,16,30,654.0,122.0,1.8,26.5,489.0,590.36,451.54
2018,6,1,16,45,483.0,139.0,1.7,26.2,396.0,466.53,360.06
2018,6,1,17,0,312.0,156.0,1.6,25.9,303.0,354.37,274.99
2018,6,1,17,15,194.0,128.0,1.55,25.5,216.0,244.85,190.86
2018,6,1,17,30,76.0,100.0,1.5,25.1,129.0,142.05,109.61
2018,6,1,17,45,38.0,65.0,1.45,24.75,79.5,81.27,60.85
2018,6,1,18,0,0.0,30.0,1.4,24.4,30.0,28.95,18.24
2018,6,1,18,15,0.0,25.5,1.4,24.4,25.5,24.6,14.62
2018,6,1,18,30,0.0,21.0,1.4,24.4,21.0,20.26,10.9
2018,6,1,18,45,0.0,15.5,1.5,23.7,15.5,14.95,6.35
2018,6,1,19,0,0.0,10.0,1.6,23.0,10.0,9.64,1.39
2018,6,1,19,15,0.0,5.5,1.6,22.85,5.5,5.41,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.7,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.5,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,21.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.05,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,2,5,15,1.0,3.0,1.25,19.4,3.0,2.95,0.0
2018,6,2,5,30,1.0,6.0,1.5,19.7,6.0,5.78,0.0
2018,6,2,5,45,0.5,12.0,1.75,20.0,12.0,11.57,4.07
2018,6,2,6,0,0.0,18.0,2.0,20.3,18.0,17.36,9.35
2018,6,2,6,15,5.5,35.5,2.0,20.7,37.0,34.28,24.25
2018,6,2,6,30,11.0,53.0,2.0,21.1,56.0,51.59,37.1
2018,6,2,6,45,82.5,95.0,2.05,21.45,124.0,90.69,66.23
2018,6,2,7,0,154.0,137.0,2.1,21.8,192.0,141.72,104.1
2018,6,2,7,15,123.0,136.5,2.15,22.3,185.0,146.38,109.08
2018,6,2,7,30,92.0,136.0,2.2,22.8,178.0,146.81,110.72
2018,6,2,7,45,91.5,164.5,2.25,23.35,210.5,178.01,135.57
2018,6,2,8,0,91.0,193.0,2.3,23.9,243.0,209.42,160.06
2018,6,2,8,15,145.5,236.0,2.35,24.4,324.0,276.54,211.13
2018,6,2,8,30,200.0,279.0,2.4,24.9,405.0,349.7,265.97
2018,6,2,8,45,327.5,266.5,2.4,25.4,490.5,414.8,314.76
2018,6,2,9,0,455.0,254.0,2.4,25.9,576.0,492.5,372.56
2018,6,2,9,15,608.0,201.0,2.45,26.2,658.5,561.44,424.71
2018,6,2,9,30,761.0,148.0,2.5,26.5,741.0,643.43,485.58
2018,6,2,9,45,774.0,149.5,2.55,26.8,776.5,688.18,516.93
2018,6,2,10,0,787.0,151.0,2.6,27.1,812.0,732.25,546.88
2018,6,2,10,15,686.0,195.0,2.65,27.25,785.5,726.77,541.32
2018,6,2,10,30,585.0,239.0,2.7,27.4,759.0,712.81,529.38
2018,6,2,10,45,508.5,267.5,2.75,27.55,728.0,696.74,516.49
2018,6,2,11,0,432.0,296.0,2.8,27.7,697.0,674.64,499.22
2018,6,2,11,15,412.5,313.0,2.85,27.75,701.0,687.74,507.62
2018,6,2,11,30,393.0,330.0,2.9,27.8,705.0,698.73,514.3
2018,6,2,11,45,591.0,255.0,2.9,27.9,824.5,824.13,604.48
2018,6,2,12,0,789.0,180.0,2.9,28.0,944.0,950.8,687.51
2018,6,2,12,15,547.5,287.5,2.9,28.05,818.0,836.42,608.7
2018,6,2,12,30,306.0,395.0,2.9,28.1,692.0,707.62,515.3
2018,6,2,12,45,291.0,401.5,2.9,28.15,682.5,703.51,512.85
2018,6,2,13,0,276.0,408.0,2.9,28.2,673.0,698.12,508.73
2018,6,2,13,15,254.5,420.5,2.85,28.2,662.0,691.27,503.24
2018,6,2,13,30,233.0,433.0,2.8,28.2,651.0,683.55,497.22
2018,6,2,13,45,450.0,328.0,2.75,28.25,736.5,796.2,580.95
2018,6,2,14,0,667.0,223.0,2.7,28.3,822.0,897.87,653.26
2018,6,2,14,15,741.5,180.5,2.65,28.2,827.0,912.34,662.51
2018,6,2,14,30,816.0,138.0,2.6,28.1,832.0,925.38,671.66
2018,6,2,14,45,807.5,135.0,2.55,28.05,798.5,897.26,653.92
2018,6,2,15,0,799.0,132.0,2.5,28.0,765.0,866.81,634.96
2018,6,2,15,15,510.5,173.5,2.4,27.9,570.5,640.97,481.16
2018,6,2,15,30,222.0,215.0,2.3,27.8,376.0,415.96,315.51
2018,6,2,15,45,425.5,186.5,2.2,27.7,470.5,549.9,418.62
2018,6,2,16,0,629.0,158.0,2.1,27.6,565.0,663.7,501.91
2018,6,2,16,15,640.5,141.0,1.95,27.4,528.0,629.02,477.21
2018,6,2,16,30,652.0,124.0,1.8,27.2,491.0,591.66,451.25
2018,6,2,16,45,648.0,113.0,1.7,27.05,449.0,548.26,420.16
2018,6,2,17,0,644.0,102.0,1.6,26.9,407.0,503.81,387.51
2018,6,2,17,15,620.5,94.5,1.5,26.55,360.5,451.6,348.28
2018,6,2,17,30,597.0,87.0,1.4,26.2,314.0,400.61,308.78
2018,6,2,17,45,401.5,69.5,1.35,25.85,212.0,263.26,202.92
2018,6,2,18,0,206.0,52.0,1.3,25.5,110.0,142.46,107.9
2018,6,2,18,15,201.0,49.5,1.3,25.5,96.5,127.26,94.06
2018,6,2,18,30,196.0,47.0,1.3,25.5,83.0,112.53,79.91
2018,6,2,18,45,139.5,37.0,1.05,24.3,58.5,74.43,48.99
2018,6,2,19,0,83.0,27.0,0.8,23.1,34.0,46.52,25.57
2018,6,2,19,15,47.0,15.5,0.85,22.8,19.0,22.55,0.0
2018,6,2,19,30,11.0,4.0,0.9,22.5,4.0,4.77,0.0
2018,6,2,19,45,5.5,2.0,0.9,22.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
