Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,3,4,45,3.0,0.5,0.9,18.1,0.5,0.0,0.0
2018,6,3,5,0,6.0,1.0,0.9,18.2,1.0,0.0,0.0
2018,6,3,5,15,11.0,9.5,1.15,18.65,10.0,9.34,0.0
2018,6,3,5,30,16.0,18.0,1.4,19.1,19.0,17.3,5.26
2018,6,3,5,45,95.0,35.0,1.65,19.55,50.0,28.97,18.72
2018,6,3,6,0,174.0,52.0,1.9,20.0,81.0,42.15,30.74
2018,6,3,6,15,351.0,58.0,1.9,20.5,142.0,42.01,30.97
2018,6,3,6,30,528.0,64.0,1.9,21.0,203.0,64.74,36.15
2018,6,3,6,45,576.5,70.5,1.9,21.5,252.5,105.05,58.38
2018,6,3,7,0,625.0,77.0,1.9,22.0,302.0,150.89,91.39
2018,6,3,7,15,660.5,81.5,2.0,22.75,352.5,197.8,129.38
2018,6,3,7,30,696.0,86.0,2.1,23.5,403.0,248.5,172.04
2018,6,3,7,45,722.5,90.5,2.2,24.3,453.5,302.55,217.76
2018,6,3,8,0,749.0,95.0,2.3,25.1,504.0,356.3,262.6
2018,6,3,8,15,769.0,98.5,2.3,25.5,552.0,408.62,305.71
2018,6,3,8,30,789.0,102.0,2.3,25.9,600.0,462.22,348.52
2018,6,3,8,45,804.5,105.5,2.3,26.3,645.0,514.52,389.07
2018,6,3,9,0,820.0,109.0,2.3,26.7,690.0,567.14,428.56
2018,6,3,9,15,831.0,112.0,2.3,26.95,730.5,618.19,465.94
2018,6,3,9,30,842.0,115.0,2.3,27.2,771.0,666.67,500.52
2018,6,3,9,45,850.5,118.0,2.3,27.45,806.5,712.55,531.96
2018,6,3,10,0,859.0,121.0,2.3,27.7,842.0,757.16,560.66
2018,6,3,10,15,863.5,123.5,2.3,27.85,870.0,796.7,585.79
2018,6,3,10,30,868.0,126.0,2.3,28.0,898.0,834.27,609.38
2018,6,3,10,45,859.0,134.5,2.3,28.15,915.0,863.95,627.57
2018,6,3,11,0,850.0,143.0,2.3,28.3,932.0,890.57,643.74
2018,6,3,11,15,788.0,176.5,2.3,28.5,917.5,893.57,644.45
2018,6,3,11,30,726.0,210.0,2.3,28.7,903.0,891.03,641.9
2018,6,3,11,45,786.5,182.0,2.25,28.85,939.0,935.31,669.32
2018,6,3,12,0,847.0,154.0,2.2,29.0,975.0,976.26,693.81
2018,6,3,12,15,800.5,177.0,2.2,29.1,953.5,971.26,689.9
2018,6,3,12,30,754.0,200.0,2.2,29.2,932.0,957.66,681.11
2018,6,3,12,45,714.0,225.0,2.15,29.3,914.0,953.54,677.99
2018,6,3,13,0,674.0,250.0,2.1,29.4,896.0,942.92,670.75
2018,6,3,13,15,680.5,244.5,2.05,29.45,888.5,945.16,671.96
2018,6,3,13,30,687.0,239.0,2.0,29.5,881.0,944.69,671.43
2018,6,3,13,45,629.5,259.5,1.95,29.55,837.5,904.84,645.44
2018,6,3,14,0,572.0,280.0,1.9,29.6,794.0,863.49,617.67
2018,6,3,14,15,663.5,229.0,1.85,29.55,807.5,891.93,638.92
2018,6,3,14,30,755.0,178.0,1.8,29.5,821.0,909.88,650.59
2018,6,3,14,45,666.5,211.0,1.7,29.45,761.5,850.92,612.58
2018,6,3,15,0,578.0,244.0,1.6,29.4,702.0,789.36,571.2
2018,6,3,15,15,463.5,271.0,1.55,29.35,626.5,700.02,510.33
2018,6,3,15,30,349.0,298.0,1.5,29.3,551.0,611.09,448.58
2018,6,3,15,45,289.0,287.0,1.45,29.25,487.5,539.83,399.46
2018,6,3,16,0,229.0,276.0,1.4,29.2,424.0,464.89,346.64
2018,6,3,16,15,330.0,233.5,1.4,29.0,429.0,491.44,369.44
2018,6,3,16,30,431.0,191.0,1.4,28.8,434.0,508.72,384.41
2018,6,3,16,45,459.5,168.5,1.45,28.6,406.0,483.95,367.83
2018,6,3,17,0,488.0,146.0,1.5,28.4,378.0,455.53,348.17
2018,6,3,17,15,455.0,135.0,1.35,27.95,331.5,402.04,308.18
2018,6,3,17,30,422.0,124.0,1.2,27.5,285.0,350.99,269.18
2018,6,3,17,45,307.5,114.5,1.1,27.05,222.5,262.74,201.22
2018,6,3,18,0,193.0,105.0,1.0,26.6,160.0,191.6,145.65
2018,6,3,18,15,177.5,86.0,1.0,26.6,128.5,155.83,116.23
2018,6,3,18,30,162.0,67.0,1.0,26.6,97.0,121.57,87.39
2018,6,3,18,45,127.0,50.0,0.95,25.7,69.0,86.59,58.66
2018,6,3,19,0,92.0,33.0,0.9,24.8,41.0,55.37,31.78
2018,6,3,19,15,50.5,18.5,0.9,24.6,22.5,26.36,0.0
2018,6,3,19,30,9.0,4.0,0.9,24.4,4.0,4.62,0.0
2018,6,3,19,45,4.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,4,4,45,4.5,1.0,1.15,16.55,1.0,0.0,0.0
2018,6,4,5,0,9.0,2.0,1.2,16.5,2.0,0.0,0.0
2018,6,4,5,15,101.5,15.0,1.45,16.85,22.0,14.74,0.0
2018,6,4,5,30,194.0,28.0,1.7,17.2,42.0,22.04,8.57
2018,6,4,5,45,304.5,39.5,1.9,17.6,81.0,31.13,20.73
2018,6,4,6,0,415.0,51.0,2.1,18.0,120.0,38.61,27.94
2018,6,4,6,15,489.5,59.0,2.1,18.45,168.0,42.36,31.56
2018,6,4,6,30,564.0,67.0,2.1,18.9,216.0,68.8,38.94
2018,6,4,6,45,614.0,73.5,2.1,19.3,267.5,111.17,62.44
2018,6,4,7,0,664.0,80.0,2.1,19.7,319.0,159.26,97.39
2018,6,4,7,15,699.5,85.0,2.2,20.35,372.0,208.73,137.91
2018,6,4,7,30,735.0,90.0,2.3,21.0,425.0,261.99,183.23
2018,6,4,7,45,761.0,94.0,2.4,21.6,476.5,317.69,231.03
2018,6,4,8,0,787.0,98.0,2.5,22.2,528.0,372.84,277.79
2018,6,4,8,15,805.0,102.5,2.5,22.65,577.0,427.25,323.02
2018,6,4,8,30,823.0,107.0,2.5,23.1,626.0,482.7,367.66
2018,6,4,8,45,836.5,110.5,2.55,23.5,671.5,535.68,409.3
2018,6,4,9,0,850.0,114.0,2.6,23.9,717.0,588.74,449.73
2018,6,4,9,15,864.5,115.0,2.5,24.15,759.0,641.44,488.37
2018,6,4,9,30,879.0,116.0,2.4,24.4,801.0,691.88,524.23
2018,6,4,9,45,890.0,116.0,2.3,24.65,837.0,738.29,555.5
2018,6,4,10,0,901.0,116.0,2.2,24.9,873.0,783.53,583.98
2018,6,4,10,15,907.0,117.5,2.2,25.15,902.5,824.88,610.06
2018,6,4,10,30,913.0,119.0,2.2,25.4,932.0,864.25,634.54
2018,6,4,10,45,917.0,120.5,2.2,25.6,954.5,899.77,656.36
2018,6,4,11,0,921.0,122.0,2.2,25.8,977.0,932.85,676.44
2018,6,4,11,15,924.0,121.5,2.25,25.95,992.0,960.49,693.54
2018,6,4,11,30,927.0,121.0,2.3,26.1,1007.0,985.35,708.89
2018,6,4,11,45,928.0,121.0,2.35,26.25,1014.5,1005.9,721.53
2018,6,4,12,0,929.0,121.0,2.4,26.4,1022.0,1023.4,732.32
2018,6,4,12,15,930.5,120.0,2.45,26.5,1023.0,1037.28,741.07
2018,6,4,12,30,932.0,119.0,2.5,26.6,1024.0,1047.98,747.94
2018,6,4,12,45,933.0,116.5,2.5,26.7,1017.0,1053.41,751.09
2018,6,4,13,0,934.0,114.0,2.5,26.8,1010.0,1055.49,752.31
2018,6,4,13,15,931.5,112.5,2.55,26.85,995.0,1051.7,750.67
2018,6,4,13,30,929.0,111.0,2.6,26.9,980.0,1044.55,747.06
2018,6,4,13,45,926.0,108.5,2.6,26.95,958.5,1032.53,739.98
2018,6,4,14,0,923.0,106.0,2.6,27.0,937.0,1017.22,730.95
2018,6,4,14,15,916.5,104.5,2.6,27.0,908.0,996.39,718.63
2018,6,4,14,30,910.0,103.0,2.6,27.0,879.0,972.58,704.46
2018,6,4,14,45,903.0,101.0,2.6,26.95,844.5,944.94,687.96
2018,6,4,15,0,896.0,99.0,2.6,26.9,810.0,914.64,669.68
2018,6,4,15,15,885.5,97.0,2.55,26.85,770.0,878.78,647.24
2018,6,4,15,30,875.0,95.0,2.5,26.8,730.0,840.81,623.3
2018,6,4,15,45,861.5,92.5,2.4,26.75,685.5,797.98,595.52
2018,6,4,16,0,848.0,90.0,2.3,26.7,641.0,753.68,566.53
2018,6,4,16,15,830.5,87.5,2.2,26.55,593.0,705.25,534.55
2018,6,4,16,30,813.0,85.0,2.1,26.4,545.0,659.29,503.91
2018,6,4,16,45,789.0,82.0,2.0,26.25,494.0,604.86,465.07
2018,6,4,17,0,765.0,79.0,1.9,26.1,443.0,550.89,425.22
2018,6,4,17,15,733.0,75.5,1.75,25.6,391.5,492.73,381.45
2018,6,4,17,30,701.0,72.0,1.6,25.1,340.0,436.39,337.68
2018,6,4,17,45,657.0,66.5,1.4,24.55,288.5,375.59,289.1
2018,6,4,18,0,613.0,61.0,1.2,24.0,237.0,317.55,241.27
2018,6,4,18,15,548.5,55.0,1.2,24.0,189.0,255.89,189.68
2018,6,4,18,30,484.0,49.0,1.2,24.0,141.0,200.67,142.55
2018,6,4,18,45,385.0,40.0,1.15,22.35,99.5,140.81,93.78
2018,6,4,19,0,286.0,31.0,1.1,20.7,58.0,91.7,52.57
2018,6,4,19,15,166.5,19.5,1.15,20.35,33.0,43.7,0.0
2018,6,4,19,30,47.0,8.0,1.2,20.0,8.0,11.55,0.0
2018,6,4,19,45,23.5,4.0,1.25,19.65,4.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,0.5,1.15,15.15,0.5,0.0,0.0
2018,6,5,5,0,4.0,1.0,1.1,15.2,1.0,0.0,0.0
2018,6,5,5,15,5.0,11.5,1.15,15.6,11.5,11.3,0.0
2018,6,5,5,30,6.0,22.0,1.2,16.0,22.0,21.0,8.15
2018,6,5,5,45,50.5,40.0,1.25,16.4,48.0,34.75,23.96
2018,6,5,6,0,95.0,58.0,1.3,16.8,74.0,49.4,37.49
2018,6,5,6,15,163.5,75.5,1.25,17.05,114.0,59.59,46.87
2018,6,5,6,30,232.0,93.0,1.2,17.3,154.0,83.04,58.78
2018,6,5,6,45,202.5,107.5,1.1,17.55,169.0,107.43,76.2
2018,6,5,7,0,173.0,122.0,1.0,17.8,184.0,128.65,93.98
2018,6,5,7,15,119.0,150.0,0.95,18.15,196.0,156.75,119.09
2018,6,5,7,30,65.0,178.0,0.9,18.5,208.0,178.64,138.46
2018,6,5,7,45,142.5,203.5,0.8,18.85,278.5,226.98,174.51
2018,6,5,8,0,220.0,229.0,0.7,19.2,349.0,287.16,219.78
2018,6,5,8,15,303.5,234.5,0.75,19.8,416.5,337.81,257.83
2018,6,5,8,30,387.0,240.0,0.8,20.4,484.0,399.84,304.38
2018,6,5,8,45,383.0,262.5,0.85,21.0,519.0,439.76,333.75
2018,6,5,9,0,379.0,285.0,0.9,21.6,554.0,478.94,361.88
2018,6,5,9,15,348.0,316.0,0.95,21.95,574.0,508.5,382.34
2018,6,5,9,30,317.0,347.0,1.0,22.3,594.0,534.89,399.98
2018,6,5,9,45,354.0,350.0,1.05,22.65,638.0,580.1,431.83
2018,6,5,10,0,391.0,353.0,1.1,23.0,682.0,627.55,464.61
2018,6,5,10,15,519.5,303.5,1.1,23.3,756.5,699.21,515.51
2018,6,5,10,30,648.0,254.0,1.1,23.6,831.0,778.11,569.88
2018,6,5,10,45,728.5,219.0,1.1,23.85,883.5,836.69,608.24
2018,6,5,11,0,809.0,184.0,1.1,24.1,936.0,896.3,644.7
2018,6,5,11,15,704.0,245.0,1.05,24.35,907.0,885.59,635.27
2018,6,5,11,30,599.0,306.0,1.0,24.6,878.0,866.01,618.61
2018,6,5,11,45,479.5,375.0,1.0,24.8,835.5,835.65,595.06
2018,6,5,12,0,360.0,444.0,1.0,25.0,793.0,796.17,565.59
2018,6,5,12,15,324.0,456.5,1.0,25.15,771.0,781.17,554.96
2018,6,5,12,30,288.0,469.0,1.0,25.3,749.0,764.19,542.76
2018,6,5,12,45,354.0,443.0,1.0,25.4,784.5,808.4,573.45
2018,6,5,13,0,420.0,417.0,1.0,25.5,820.0,856.29,605.3
2018,6,5,13,15,570.0,328.0,1.1,25.45,866.5,918.48,651.02
2018,6,5,13,30,720.0,239.0,1.2,25.4,913.0,977.65,692.76
2018,6,5,13,45,764.5,207.0,1.3,25.4,908.5,984.29,698.32
2018,6,5,14,0,809.0,175.0,1.4,25.4,904.0,983.26,699.86
2018,6,5,14,15,746.0,202.0,1.45,25.25,858.0,943.45,676.75
2018,6,5,14,30,683.0,229.0,1.5,25.1,812.0,899.38,651.0
2018,6,5,14,45,633.5,240.0,1.55,25.0,763.5,850.91,621.04
2018,6,5,15,0,584.0,251.0,1.6,24.9,715.0,802.28,589.84
2018,6,5,15,15,663.0,201.5,1.6,24.8,703.5,804.01,595.05
2018,6,5,15,30,742.0,152.0,1.6,24.7,692.0,797.46,592.17
2018,6,5,15,45,785.0,126.0,1.6,24.65,665.5,776.99,579.96
2018,6,5,16,0,828.0,100.0,1.6,24.6,639.0,753.42,565.76
2018,6,5,16,15,812.0,96.0,1.55,24.55,591.0,705.05,533.92
2018,6,5,16,30,796.0,92.0,1.5,24.5,543.0,655.92,501.31
2018,6,5,16,45,775.0,87.5,1.5,24.45,493.0,602.54,463.58
2018,6,5,17,0,754.0,83.0,1.5,24.4,443.0,549.38,424.83
2018,6,5,17,15,723.5,78.0,1.4,24.0,391.0,490.93,380.95
2018,6,5,17,30,693.0,73.0,1.3,23.6,339.0,434.17,336.95
2018,6,5,17,45,652.0,67.5,1.25,23.15,288.5,375.15,290.0
2018,6,5,18,0,611.0,62.0,1.2,22.7,238.0,318.54,243.38
2018,6,5,18,15,547.5,56.0,1.2,22.7,190.0,257.28,191.87
2018,6,5,18,30,484.0,50.0,1.2,22.7,142.0,202.32,144.73
2018,6,5,18,45,388.5,40.5,1.15,21.1,100.5,142.65,95.74
2018,6,5,19,0,293.0,31.0,1.1,19.5,59.0,93.38,54.25
2018,6,5,19,15,172.5,19.5,1.15,19.2,33.5,44.86,0.0
2018,6,5,19,30,52.0,8.0,1.2,18.9,8.0,12.0,0.0
2018,6,5,19,45,26.0,4.0,1.3,18.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,14.8,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,6,6,5,15,114.0,14.5,1.15,15.55,22.5,14.25,0.0
2018,6,6,5,30,215.0,27.0,1.3,16.2,43.0,21.16,8.4
2018,6,6,5,45,293.0,38.0,1.5,16.8,77.0,29.53,19.5
2018,6,6,6,0,371.0,49.0,1.7,17.4,111.0,36.59,26.28
2018,6,6,6,15,333.0,68.0,1.65,17.9,138.0,49.73,38.11
2018,6,6,6,30,295.0,87.0,1.6,18.4,165.0,76.25,51.41
2018,6,6,6,45,394.5,93.5,1.5,18.95,221.5,109.1,69.52
2018,6,6,7,0,494.0,100.0,1.4,19.5,278.0,152.77,99.31
2018,6,6,7,15,597.5,94.0,1.55,20.3,342.5,196.27,131.62
2018,6,6,7,30,701.0,88.0,1.7,21.1,407.0,251.56,175.63
2018,6,6,7,45,722.5,93.5,1.85,21.9,456.5,305.26,221.49
2018,6,6,8,0,744.0,99.0,2.0,22.7,506.0,358.03,265.96
2018,6,6,8,15,760.0,104.0,2.0,23.2,552.5,409.75,308.68
2018,6,6,8,30,776.0,109.0,2.0,23.7,599.0,462.35,350.74
2018,6,6,8,45,786.5,114.5,2.05,24.2,642.5,513.23,390.32
2018,6,6,9,0,797.0,120.0,2.1,24.7,686.0,564.0,428.56
2018,6,6,9,15,805.5,124.5,2.05,25.05,725.0,612.27,463.67
2018,6,6,9,30,814.0,129.0,2.0,25.4,764.0,659.81,497.15
2018,6,6,9,45,819.0,134.0,1.95,25.7,797.5,704.42,527.67
2018,6,6,10,0,824.0,139.0,1.9,26.0,831.0,747.61,555.22
2018,6,6,10,15,827.5,143.0,1.85,26.25,859.0,787.06,579.65
2018,6,6,10,30,831.0,147.0,1.8,26.5,887.0,824.63,602.48
2018,6,6,10,45,818.0,157.0,1.75,26.7,901.0,851.93,618.4
2018,6,6,11,0,805.0,167.0,1.7,26.9,915.0,876.1,632.25
2018,6,6,11,15,660.5,226.5,1.7,27.05,847.0,827.89,599.85
2018,6,6,11,30,516.0,286.0,1.7,27.2,779.0,769.5,558.13
2018,6,6,11,45,362.0,354.0,1.75,27.35,701.5,703.09,509.84
2018,6,6,12,0,208.0,422.0,1.8,27.5,624.0,623.12,451.35
2018,6,6,12,15,252.5,393.0,1.85,27.55,638.5,647.08,470.13
2018,6,6,12,30,297.0,364.0,1.9,27.6,653.0,666.89,485.4
2018,6,6,12,45,402.0,338.5,1.95,27.7,726.5,755.65,547.85
2018,6,6,13,0,507.0,313.0,2.0,27.8,800.0,838.37,604.59
2018,6,6,13,15,332.5,330.0,2.0,27.85,647.5,682.57,496.6
2018,6,6,13,30,158.0,347.0,2.0,27.9,495.0,512.87,376.4
2018,6,6,13,45,245.0,348.0,2.0,27.9,571.5,606.81,445.38
2018,6,6,14,0,332.0,349.0,2.0,27.9,648.0,691.51,504.97
2018,6,6,14,15,394.5,314.5,1.95,27.85,659.0,719.52,525.49
2018,6,6,14,30,457.0,280.0,1.9,27.8,670.0,736.46,539.08
2018,6,6,14,45,502.0,260.0,1.8,27.8,672.5,747.96,547.84
2018,6,6,15,0,547.0,240.0,1.7,27.8,675.0,755.48,553.9
2018,6,6,15,15,506.5,240.0,1.65,27.75,627.0,705.37,519.85
2018,6,6,15,30,466.0,240.0,1.6,27.7,579.0,655.98,486.33
2018,6,6,15,45,547.5,202.0,1.55,27.65,576.5,665.81,496.14
2018,6,6,16,0,629.0,164.0,1.5,27.6,574.0,671.65,502.36
2018,6,6,16,15,647.5,148.5,1.45,27.45,543.0,643.94,484.08
2018,6,6,16,30,666.0,133.0,1.4,27.3,512.0,613.0,463.38
2018,6,6,16,45,638.5,127.5,1.3,27.2,463.5,559.89,425.35
2018,6,6,17,0,611.0,122.0,1.2,27.1,415.0,507.82,387.36
2018,6,6,17,15,577.5,114.5,1.15,26.6,366.0,451.63,346.22
2018,6,6,17,30,544.0,107.0,1.1,26.1,317.0,397.63,305.41
2018,6,6,17,45,500.0,97.5,1.05,25.65,268.5,337.19,258.46
2018,6,6,18,0,456.0,88.0,1.0,25.2,220.0,283.19,215.08
2018,6,6,18,15,393.0,77.5,1.0,25.2,175.0,225.71,167.98
2018,6,6,18,30,330.0,67.0,1.0,25.2,130.0,174.72,125.59
2018,6,6,18,45,248.0,52.0,1.0,23.6,91.5,121.05,82.55
2018,6,6,19,0,166.0,37.0,1.0,22.0,53.0,76.43,46.05
2018,6,6,19,15,94.0,22.0,1.1,21.7,30.0,36.26,0.0
2018,6,6,19,30,22.0,7.0,1.2,21.4,7.0,8.66,0.0
2018,6,6,19,45,11.0,3.5,1.3,21.05,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.55,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.5,2.0,0.0,0.0
2018,6,7,5,15,48.0,15.0,2.35,15.85,18.5,14.74,0.0
2018,6,7,5,30,92.0,28.0,2.4,16.2,35.0,23.28,9.92
2018,6,7,5,45,132.0,43.0,2.5,16.5,61.0,35.16,24.3
2018,6,7,6,0,172.0,58.0,2.6,16.8,87.0,46.68,35.11
2018,6,7,6,15,267.0,72.5,2.55,17.35,135.0,53.23,41.24
2018,6,7,6,30,362.0,87.0,2.5,17.9,183.0,78.69,51.98
2018,6,7,6,45,418.5,101.0,2.5,18.4,235.0,117.43,75.67
2018,6,7,7,0,475.0,115.0,2.5,18.9,287.0,162.54,108.52
2018,6,7,7,15,520.0,123.5,2.4,19.45,338.5,206.97,143.9
2018,6,7,7,30,565.0,132.0,2.3,20.0,390.0,256.31,184.58
2018,6,7,7,45,593.5,140.5,2.25,20.55,439.5,304.93,225.48
2018,6,7,8,0,622.0,149.0,2.2,21.1,489.0,356.38,268.07
2018,6,7,8,15,637.5,157.5,2.1,21.6,533.5,405.05,307.7
2018,6,7,8,30,653.0,166.0,2.0,22.1,578.0,454.75,346.87
2018,6,7,8,45,682.0,167.0,1.9,22.6,625.5,505.35,385.51
2018,6,7,9,0,711.0,168.0,1.8,23.1,673.0,557.84,424.27
2018,6,7,9,15,736.0,166.5,1.75,23.5,715.5,607.14,459.96
2018,6,7,9,30,761.0,165.0,1.7,23.9,758.0,657.31,495.23
2018,6,7,9,45,786.5,158.5,1.6,24.35,796.0,704.61,527.13
2018,6,7,10,0,812.0,152.0,1.5,24.8,834.0,750.86,556.73
2018,6,7,10,15,820.0,154.0,1.45,25.1,863.5,791.51,581.5
2018,6,7,10,30,828.0,156.0,1.4,25.4,893.0,830.61,604.85
2018,6,7,10,45,835.0,156.0,1.3,25.7,916.0,865.19,624.25
2018,6,7,11,0,842.0,156.0,1.2,26.0,939.0,897.75,641.97
2018,6,7,11,15,846.5,156.5,1.15,26.25,955.0,923.16,655.73
2018,6,7,11,30,851.0,157.0,1.1,26.5,971.0,948.77,669.54
2018,6,7,11,45,854.0,156.5,1.0,26.7,979.5,969.43,679.41
2018,6,7,12,0,857.0,156.0,0.9,26.9,988.0,987.39,687.49
2018,6,7,12,15,859.5,155.0,0.8,27.05,990.0,1001.57,693.32
2018,6,7,12,30,862.0,154.0,0.7,27.2,992.0,1012.88,697.36
2018,6,7,12,45,864.0,151.0,0.65,27.35,986.0,1018.74,699.28
2018,6,7,13,0,866.0,148.0,0.6,27.5,980.0,1021.52,699.53
2018,6,7,13,15,862.0,147.5,0.55,27.6,966.0,1017.65,696.13
2018,6,7,13,30,858.0,147.0,0.5,27.7,952.0,1010.68,691.1
2018,6,7,13,45,851.5,146.5,0.5,27.8,930.0,998.18,684.11
2018,6,7,14,0,845.0,146.0,0.5,27.9,908.0,982.74,675.52
2018,6,7,14,15,837.5,144.5,0.5,27.9,880.0,968.21,667.86
2018,6,7,14,30,830.0,143.0,0.5,27.9,852.0,945.13,655.08
2018,6,7,14,45,814.0,143.5,0.5,27.9,816.0,913.72,637.33
2018,6,7,15,0,798.0,144.0,0.5,27.9,780.0,880.31,618.33
2018,6,7,15,15,788.5,139.5,0.5,27.85,741.5,845.48,598.42
2018,6,7,15,30,779.0,135.0,0.5,27.8,703.0,808.71,577.09
2018,6,7,15,45,749.5,136.0,0.55,27.7,655.0,759.86,548.62
2018,6,7,16,0,720.0,137.0,0.6,27.6,607.0,713.25,521.08
2018,6,7,16,15,705.0,130.5,0.6,27.5,562.0,667.1,492.13
2018,6,7,16,30,690.0,124.0,0.6,27.4,517.0,620.36,461.33
2018,6,7,16,45,667.0,117.5,0.65,27.3,468.5,568.09,426.24
2018,6,7,17,0,644.0,111.0,0.7,27.2,420.0,516.42,390.37
2018,6,7,17,15,583.0,108.5,0.75,26.95,364.0,448.87,341.68
2018,6,7,17,30,522.0,106.0,0.8,26.7,308.0,386.05,294.93
2018,6,7,17,45,402.0,103.5,0.8,26.4,245.5,299.84,229.12
2018,6,7,18,0,282.0,101.0,0.8,26.1,183.0,223.48,169.77
2018,6,7,18,15,275.0,81.0,0.8,26.1,148.0,188.88,140.78
2018,6,7,18,30,268.0,61.0,0.8,26.1,113.0,150.29,107.7
2018,6,7,18,45,206.5,48.0,0.8,24.55,81.0,106.94,72.65
2018,6,7,19,0,145.0,35.0,0.8,23.0,49.0,70.42,42.4
2018,6,7,19,15,85.5,21.0,0.8,22.65,28.0,34.2,0.0
2018,6,7,19,30,26.0,7.0,0.8,22.3,7.0,9.01,0.0
2018,6,7,19,45,13.0,3.5,0.85,21.95,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.6,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.6,2.0,0.0,0.0
2018,6,8,5,15,27.5,13.5,0.6,19.15,15.5,13.27,0.0
2018,6,8,5,30,51.0,25.0,0.7,19.7,29.0,22.14,9.09
2018,6,8,5,45,108.0,42.0,0.8,20.25,58.0,34.39,23.29
2018,6,8,6,0,165.0,59.0,0.9,20.8,87.0,47.42,35.18
2018,6,8,6,15,262.0,72.0,0.85,21.35,133.5,52.82,40.21
2018,6,8,6,30,359.0,85.0,0.8,21.9,180.0,76.97,49.74
2018,6,8,6,45,393.0,97.5,0.7,22.5,222.0,112.22,71.0
2018,6,8,7,0,427.0,110.0,0.6,23.1,264.0,151.33,99.22
2018,6,8,7,15,461.0,123.0,0.65,23.7,313.0,194.68,133.08
2018,6,8,7,30,495.0,136.0,0.7,24.3,362.0,241.76,170.83
2018,6,8,7,45,544.0,141.5,0.7,24.9,416.5,290.55,209.55
2018,6,8,8,0,593.0,147.0,0.7,25.5,471.0,343.89,251.4
2018,6,8,8,15,618.5,153.0,0.75,25.85,518.5,392.86,290.02
2018,6,8,8,30,644.0,159.0,0.8,26.2,566.0,443.92,329.25
2018,6,8,8,45,692.5,152.5,0.85,26.55,619.0,497.21,369.24
2018,6,8,9,0,741.0,146.0,0.9,26.9,672.0,554.23,410.94
2018,6,8,9,15,698.0,176.0,0.95,27.15,694.5,592.42,437.56
2018,6,8,9,30,655.0,206.0,1.0,27.4,717.0,625.61,459.94
2018,6,8,9,45,568.0,261.5,1.05,27.7,719.0,646.99,472.47
2018,6,8,10,0,481.0,317.0,1.1,28.0,721.0,659.96,478.79
2018,6,8,10,15,462.0,339.0,1.05,28.2,738.5,687.05,495.14
2018,6,8,10,30,443.0,361.0,1.0,28.4,756.0,711.75,509.37
2018,6,8,10,45,440.0,375.0,1.0,28.65,775.5,740.2,526.65
2018,6,8,11,0,437.0,389.0,1.0,28.9,795.0,767.33,542.79
2018,6,8,11,15,423.0,400.0,1.0,29.05,798.5,780.27,549.8
2018,6,8,11,30,409.0,411.0,1.0,29.2,802.0,791.28,555.69
2018,6,8,11,45,414.5,414.5,0.95,29.35,814.0,811.72,567.43
2018,6,8,12,0,420.0,418.0,0.9,29.5,826.0,830.95,578.18
2018,6,8,12,15,408.5,423.0,0.9,29.6,820.0,833.61,579.02
2018,6,8,12,30,397.0,428.0,0.9,29.7,814.0,830.68,576.71
2018,6,8,12,45,365.5,437.0,0.85,29.8,790.5,813.5,564.31
2018,6,8,13,0,334.0,446.0,0.8,29.9,767.0,794.61,551.02
2018,6,8,13,15,364.0,426.5,0.75,29.95,772.0,806.69,559.32
2018,6,8,13,30,394.0,407.0,0.7,30.0,777.0,816.93,566.09
2018,6,8,13,45,447.0,370.5,0.7,30.05,781.0,836.72,580.33
2018,6,8,14,0,500.0,334.0,0.7,30.1,785.0,847.66,589.12
2018,6,8,14,15,518.0,312.5,0.7,30.05,767.5,836.63,583.68
2018,6,8,14,30,536.0,291.0,0.7,30.0,750.0,822.89,576.84
2018,6,8,14,45,532.0,279.5,0.65,29.95,719.5,796.46,560.61
2018,6,8,15,0,528.0,268.0,0.6,29.9,689.0,768.27,543.34
2018,6,8,15,15,566.0,238.0,0.65,29.8,669.0,755.58,538.64
2018,6,8,15,30,604.0,208.0,0.7,29.7,649.0,741.68,532.74
2018,6,8,15,45,612.5,190.5,0.75,29.6,614.0,709.96,514.32
2018,6,8,16,0,621.0,173.0,0.8,29.5,579.0,675.75,493.97
2018,6,8,16,15,633.5,156.0,0.8,29.45,543.5,642.54,473.14
2018,6,8,16,30,646.0,139.0,0.8,29.4,508.0,606.6,449.87
2018,6,8,16,45,625.5,131.5,0.8,29.4,461.5,556.78,415.68
2018,6,8,17,0,605.0,124.0,0.8,29.4,415.0,507.39,380.95
2018,6,8,17,15,518.0,124.0,0.8,29.0,353.0,427.11,323.08
2018,6,8,17,30,431.0,124.0,0.8,28.6,291.0,357.52,271.52
2018,6,8,17,45,343.5,113.5,0.85,28.25,234.5,284.45,216.22
2018,6,8,18,0,256.0,103.0,0.9,27.9,178.0,215.49,162.87
2018,6,8,18,15,216.0,86.0,0.9,27.9,140.5,169.98,126.19
2018,6,8,18,30,176.0,69.0,0.9,27.9,103.0,128.59,92.35
2018,6,8,18,45,159.0,53.0,0.8,26.45,77.0,98.13,66.84
2018,6,8,19,0,142.0,37.0,0.7,25.0,51.0,69.56,41.72
2018,6,8,19,15,81.5,22.0,0.75,24.65,29.0,34.92,0.0
2018,6,8,19,30,21.0,7.0,0.8,24.3,7.0,8.62,0.0
2018,6,8,19,45,10.5,3.5,0.85,23.95,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.65,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,6,9,5,15,27.5,14.0,0.85,19.35,16.0,13.76,0.0
2018,6,9,5,30,50.0,26.0,1.0,19.9,30.0,22.92,9.66
2018,6,9,5,45,85.0,43.0,1.1,20.45,55.0,37.05,25.48
2018,6,9,6,0,120.0,60.0,1.2,21.0,80.0,48.14,35.76
2018,6,9,6,15,230.0,73.0,1.25,21.6,128.0,57.8,44.45
2018,6,9,6,30,340.0,86.0,1.3,22.2,176.0,77.06,50.2
2018,6,9,6,45,407.0,96.0,1.35,22.8,226.5,112.2,70.45
2018,6,9,7,0,474.0,106.0,1.4,23.4,277.0,154.73,100.16
2018,6,9,7,15,528.5,112.5,1.4,24.0,331.0,198.83,134.2
2018,6,9,7,30,583.0,119.0,1.4,24.6,385.0,248.79,174.26
2018,6,9,7,45,567.0,138.0,1.4,25.15,421.5,294.18,212.87
2018,6,9,8,0,551.0,157.0,1.4,25.7,458.0,337.68,248.95
2018,6,9,8,15,560.0,170.0,1.35,26.1,500.0,384.01,285.67
2018,6,9,8,30,569.0,183.0,1.3,26.5,542.0,430.79,321.52
2018,6,9,8,45,571.5,197.0,1.25,26.95,580.5,475.47,354.59
2018,6,9,9,0,574.0,211.0,1.2,27.4,619.0,519.66,386.15
2018,6,9,9,15,545.0,241.0,1.15,27.7,646.0,558.71,412.73
2018,6,9,9,30,516.0,271.0,1.1,28.0,673.0,594.34,435.97
2018,6,9,9,45,515.5,285.5,1.1,28.3,703.0,632.25,461.01
2018,6,9,10,0,515.0,300.0,1.1,28.6,733.0,669.11,484.74
2018,6,9,10,15,457.0,338.5,1.05,28.8,732.5,682.45,490.77
2018,6,9,10,30,399.0,377.0,1.0,29.0,732.0,690.64,493.3
2018,6,9,10,45,381.5,396.0,0.95,29.15,742.5,709.58,503.93
2018,6,9,11,0,364.0,415.0,0.9,29.3,753.0,726.81,513.12
2018,6,9,11,15,361.5,424.5,0.9,29.45,765.0,746.55,524.9
2018,6,9,11,30,359.0,434.0,0.9,29.6,777.0,765.14,535.83
2018,6,9,11,45,358.5,438.0,0.85,29.7,783.5,779.02,543.36
2018,6,9,12,0,358.0,442.0,0.8,29.8,790.0,791.67,550.11
2018,6,9,12,15,366.0,437.0,0.75,29.85,793.0,802.37,556.11
2018,6,9,12,30,374.0,432.0,0.7,29.9,796.0,811.77,561.31
2018,6,9,12,45,529.0,342.0,0.7,30.0,853.0,885.82,611.85
2018,6,9,13,0,684.0,252.0,0.7,30.1,910.0,954.66,656.76
2018,6,9,13,15,717.0,229.0,0.65,30.1,910.0,965.75,661.74
2018,6,9,13,30,750.0,206.0,0.6,30.1,910.0,973.52,665.59
2018,6,9,13,45,751.0,200.5,0.55,30.1,892.0,960.31,657.1
2018,6,9,14,0,752.0,195.0,0.5,30.1,874.0,948.47,649.82
2018,6,9,14,15,731.5,197.5,0.45,30.0,841.5,925.34,636.1
2018,6,9,14,30,711.0,200.0,0.4,29.9,809.0,896.27,618.99
2018,6,9,14,45,711.0,192.5,0.35,29.8,781.0,873.89,606.01
2018,6,9,15,0,711.0,185.0,0.3,29.7,753.0,849.02,591.45
2018,6,9,15,15,532.5,242.5,0.25,29.6,656.0,731.33,515.83
2018,6,9,15,30,354.0,300.0,0.2,29.5,559.0,618.22,440.12
2018,6,9,15,45,259.0,286.0,0.2,29.35,469.0,515.18,372.07
2018,6,9,16,0,164.0,272.0,0.2,29.2,379.0,410.97,300.5
2018,6,9,16,15,94.5,211.5,0.2,29.15,272.0,289.77,214.81
2018,6,9,16,30,25.0,151.0,0.2,29.1,165.0,168.81,125.28
2018,6,9,16,45,25.0,138.5,0.2,29.05,151.5,155.11,115.9
2018,6,9,17,0,25.0,126.0,0.2,29.0,138.0,141.36,105.8
2018,6,9,17,15,60.0,126.5,0.25,28.65,151.0,160.6,121.64
2018,6,9,17,30,95.0,127.0,0.3,28.3,164.0,180.99,137.75
2018,6,9,17,45,64.5,91.5,0.35,28.0,115.0,124.72,93.98
2018,6,9,18,0,34.0,56.0,0.4,27.7,66.0,68.94,49.92
2018,6,9,18,15,34.0,62.5,0.4,27.7,71.0,74.34,53.93
2018,6,9,18,30,34.0,69.0,0.4,27.7,76.0,80.74,58.24
2018,6,9,18,45,18.5,50.0,0.4,26.85,53.5,55.68,37.99
2018,6,9,19,0,3.0,31.0,0.4,26.0,31.0,31.12,17.9
2018,6,9,19,15,3.0,18.0,0.4,25.7,18.0,17.91,0.0
2018,6,9,19,30,3.0,5.0,0.4,25.4,5.0,5.17,0.0
2018,6,9,19,45,1.5,2.5,0.45,25.1,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.3,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,6,10,5,15,58.5,15.5,0.8,19.85,19.5,15.24,0.0
2018,6,10,5,30,112.0,29.0,0.9,20.3,37.0,24.07,10.46
2018,6,10,5,45,189.5,45.0,1.05,20.75,71.5,34.74,23.52
2018,6,10,6,0,267.0,61.0,1.2,21.2,106.0,46.08,33.98
2018,6,10,6,15,333.0,73.5,1.2,21.75,149.0,54.05,41.2
2018,6,10,6,30,399.0,86.0,1.2,22.3,192.0,79.13,50.54
2018,6,10,6,45,450.5,95.5,1.2,22.85,239.5,115.64,71.5
2018,6,10,7,0,502.0,105.0,1.2,23.4,287.0,157.84,101.39
2018,6,10,7,15,540.5,112.5,1.3,23.9,335.5,201.08,135.49
2018,6,10,7,30,579.0,120.0,1.4,24.4,384.0,248.51,174.27
2018,6,10,7,45,608.5,126.0,1.45,24.95,432.5,295.87,213.51
2018,6,10,8,0,638.0,132.0,1.5,25.5,481.0,346.13,254.54
2018,6,10,8,15,660.0,137.5,1.5,25.9,527.5,395.49,294.2
2018,6,10,8,30,682.0,143.0,1.5,26.3,574.0,446.51,333.99
2018,6,10,8,45,699.5,147.0,1.55,26.7,617.0,495.25,371.21
2018,6,10,9,0,717.0,151.0,1.6,27.1,660.0,544.72,407.91
2018,6,10,9,15,728.0,156.0,1.65,27.35,698.5,591.63,442.0
2018,6,10,9,30,739.0,161.0,1.7,27.6,737.0,638.23,475.02
2018,6,10,9,45,747.0,165.0,1.75,27.85,770.5,682.2,505.45
2018,6,10,10,0,755.0,169.0,1.8,28.1,804.0,723.84,533.7
2018,6,10,10,15,761.5,173.0,1.85,28.2,832.5,763.13,559.46
2018,6,10,10,30,768.0,177.0,1.9,28.3,861.0,800.93,583.7
2018,6,10,10,45,771.5,180.0,1.95,28.4,882.5,833.58,604.38
2018,6,10,11,0,775.0,183.0,2.0,28.5,904.0,864.23,623.71
2018,6,10,11,15,778.0,185.0,2.0,28.45,919.0,891.34,640.61
2018,6,10,11,30,781.0,187.0,2.0,28.4,934.0,916.17,656.04
2018,6,10,11,45,775.5,193.0,2.0,28.4,940.5,934.45,667.17
2018,6,10,12,0,770.0,199.0,2.0,28.4,947.0,949.99,676.66
2018,6,10,12,15,753.5,207.0,2.0,28.35,939.5,953.95,679.06
2018,6,10,12,30,737.0,215.0,2.0,28.3,932.0,958.86,682.28
2018,6,10,12,45,752.0,204.0,2.0,28.2,931.5,965.71,686.95
2018,6,10,13,0,767.0,193.0,2.0,28.1,931.0,973.72,692.43
2018,6,10,13,15,778.0,185.0,1.95,28.1,924.5,977.8,694.68
2018,6,10,13,30,789.0,177.0,1.9,28.1,918.0,978.84,695.15
2018,6,10,13,45,787.5,173.0,1.85,28.05,898.5,968.48,688.72
2018,6,10,14,0,786.0,169.0,1.8,28.0,879.0,955.23,680.67
2018,6,10,14,15,707.5,203.0,1.8,28.0,827.5,908.12,651.63
2018,6,10,14,30,629.0,237.0,1.8,28.0,776.0,857.37,619.82
2018,6,10,14,45,444.5,301.5,1.75,28.0,675.0,738.7,537.43
2018,6,10,15,0,260.0,366.0,1.7,28.0,574.0,622.75,454.98
2018,6,10,15,15,244.0,342.0,1.7,28.0,529.5,577.03,425.11
2018,6,10,15,30,228.0,318.0,1.7,28.0,485.0,523.84,389.1
2018,6,10,15,45,298.0,272.5,1.65,28.0,476.5,532.44,398.25
2018,6,10,16,0,368.0,227.0,1.6,28.0,468.0,535.01,402.51
2018,6,10,16,15,259.5,216.5,1.5,27.9,380.5,422.78,320.49
2018,6,10,16,30,151.0,206.0,1.4,27.8,293.0,319.72,243.55
2018,6,10,16,45,287.5,168.5,1.35,27.7,314.5,368.02,283.08
2018,6,10,17,0,424.0,131.0,1.3,27.6,336.0,403.59,311.01
2018,6,10,17,15,487.5,117.0,1.2,27.3,327.0,403.47,310.53
2018,6,10,17,30,551.0,103.0,1.1,27.0,318.0,399.13,306.01
2018,6,10,17,45,457.0,99.0,1.05,26.7,260.0,321.2,245.67
2018,6,10,18,0,363.0,95.0,1.0,26.4,202.0,255.07,193.65
2018,6,10,18,15,243.5,81.5,1.0,26.4,147.5,175.03,130.59
2018,6,10,18,30,124.0,68.0,1.0,26.4,93.0,109.19,78.99
2018,6,10,18,45,96.5,51.0,0.9,25.55,67.0,78.17,53.57
2018,6,10,19,0,69.0,34.0,0.8,24.7,41.0,50.01,30.05
2018,6,10,19,15,40.0,20.0,0.8,24.55,23.5,26.33,0.0
2018,6,10,19,30,11.0,6.0,0.8,24.4,6.0,6.83,0.0
2018,6,10,19,45,5.5,3.0,0.85,24.25,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,4,45,2.5,0.5,0.65,20.1,0.5,0.0,0.0
2018,6,11,5,0,5.0,1.0,0.6,20.1,1.0,0.0,0.0
2018,6,11,5,15,17.0,12.0,0.7,20.3,13.0,11.8,0.0
2018,6,11,5,30,29.0,23.0,0.8,20.5,25.0,20.57,8.15
2018,6,11,5,45,59.0,40.5,0.85,20.7,49.0,35.18,23.91
2018,6,11,6,0,89.0,58.0,0.9,20.9,73.0,49.43,36.89
2018,6,11,6,15,173.0,75.0,0.95,21.05,116.5,59.23,45.78
2018,6,11,6,30,257.0,92.0,1.0,21.2,160.0,83.14,57.35
2018,6,11,6,45,389.0,95.5,1.05,21.4,223.5,109.99,69.74
2018,6,11,7,0,521.0,99.0,1.1,21.6,287.0,155.05,99.06
2018,6,11,7,15,530.5,112.0,1.15,22.0,329.0,198.47,134.72
2018,6,11,7,30,540.0,125.0,1.2,22.4,371.0,242.96,172.3
2018,6,11,7,45,487.0,156.5,1.3,22.85,398.0,285.55,209.74
2018,6,11,8,0,434.0,188.0,1.4,23.3,425.0,322.3,241.19
2018,6,11,8,15,441.0,206.0,1.45,23.7,466.0,366.31,276.08
2018,6,11,8,30,448.0,224.0,1.5,24.1,507.0,410.76,310.36
2018,6,11,8,45,560.5,196.0,1.55,24.5,576.5,468.41,354.23
2018,6,11,9,0,673.0,168.0,1.6,24.9,646.0,535.27,404.37
2018,6,11,9,15,698.0,167.5,1.6,25.1,688.5,583.65,439.65
2018,6,11,9,30,723.0,167.0,1.6,25.3,731.0,633.0,474.87
2018,6,11,9,45,715.0,181.0,1.6,25.5,760.0,673.58,502.54
2018,6,11,10,0,707.0,195.0,1.6,25.7,789.0,712.02,528.1
2018,6,11,10,15,683.0,218.0,1.6,25.8,808.5,744.31,548.75
2018,6,11,10,30,659.0,241.0,1.6,25.9,828.0,773.24,566.76
2018,6,11,10,45,647.5,253.0,1.55,26.05,842.0,799.0,582.25
2018,6,11,11,0,636.0,265.0,1.5,26.2,856.0,822.27,595.85
2018,6,11,11,15,510.0,335.0,1.5,26.25,814.0,795.97,574.36
2018,6,11,11,30,384.0,405.0,1.5,26.3,772.0,759.65,546.53
2018,6,11,11,45,296.5,422.0,1.5,26.35,707.0,703.95,507.55
2018,6,11,12,0,209.0,439.0,1.5,26.4,642.0,640.49,462.88
2018,6,11,12,15,157.0,435.5,1.45,26.4,588.0,591.1,428.16
2018,6,11,12,30,105.0,432.0,1.4,26.4,534.0,539.72,391.51
2018,6,11,12,45,102.0,411.5,1.35,26.45,510.0,518.61,377.28
2018,6,11,13,0,99.0,391.0,1.3,26.5,486.0,496.73,362.26
2018,6,11,13,15,84.5,378.5,1.2,26.45,459.0,464.13,339.2
2018,6,11,13,30,70.0,366.0,1.1,26.4,432.0,437.46,320.17
2018,6,11,13,45,145.0,384.5,0.95,26.4,517.0,538.46,392.19
2018,6,11,14,0,220.0,403.0,0.8,26.4,602.0,638.11,459.39
2018,6,11,14,15,189.5,394.5,0.65,26.3,562.0,590.42,425.02
2018,6,11,14,30,159.0,386.0,0.5,26.2,522.0,550.33,396.94
2018,6,11,14,45,219.5,371.5,0.35,26.05,551.5,588.78,424.32
2018,6,11,15,0,280.0,357.0,0.2,25.9,581.0,631.33,452.82
2018,6,11,15,15,224.5,325.5,0.35,25.7,499.5,542.55,394.77
2018,6,11,15,30,169.0,294.0,0.5,25.5,418.0,448.68,332.22
2018,6,11,15,45,246.5,268.5,0.65,25.25,437.0,486.6,363.98
2018,6,11,16,0,324.0,243.0,0.8,25.0,456.0,510.86,384.8
2018,6,11,16,15,352.5,224.0,0.95,24.75,440.0,499.29,379.06
2018,6,11,16,30,381.0,205.0,1.1,24.5,424.0,491.27,375.62
2018,6,11,16,45,231.5,194.0,1.2,24.2,323.5,359.33,277.69
2018,6,11,17,0,82.0,183.0,1.3,23.9,223.0,235.97,182.9
2018,6,11,17,15,41.0,115.5,1.3,23.6,135.5,138.58,107.01
2018,6,11,17,30,0.0,48.0,1.3,23.3,48.0,46.37,32.53
2018,6,11,17,45,0.0,34.5,1.35,23.0,34.5,33.3,21.97
2018,6,11,18,0,0.0,21.0,1.4,22.7,21.0,20.26,11.21
2018,6,11,18,15,0.0,17.5,1.4,22.7,17.5,16.88,8.38
2018,6,11,18,30,0.0,14.0,1.4,22.7,14.0,13.5,5.49
2018,6,11,18,45,0.0,11.0,1.4,22.15,11.0,10.6,2.99
2018,6,11,19,0,0.0,8.0,1.4,21.6,8.0,7.71,0.36
2018,6,11,19,15,0.0,5.0,1.5,21.4,5.0,4.82,0.0
2018,6,11,19,30,0.0,2.0,1.6,21.2,2.0,1.97,0.0
2018,6,11,19,45,0.0,1.0,1.7,21.0,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,6,12,5,15,0.0,1.5,2.2,16.5,1.5,1.47,0.0
2018,6,12,5,30,0.0,3.0,2.3,16.6,3.0,2.89,0.0
2018,6,12,5,45,0.0,5.5,2.4,16.7,5.5,5.3,0.0
2018,6,12,6,0,0.0,8.0,2.5,16.8,8.0,7.71,1.1
2018,6,12,6,15,0.0,11.0,2.55,17.05,11.0,10.6,3.74
2018,6,12,6,30,0.0,14.0,2.6,17.3,14.0,13.5,5.8
2018,6,12,6,45,0.0,23.5,2.65,17.5,23.5,22.67,13.58
2018,6,12,7,0,0.0,33.0,2.7,17.7,33.0,31.86,21.28
2018,6,12,7,15,0.0,43.0,2.7,18.0,43.0,41.53,29.28
2018,6,12,7,30,0.0,53.0,2.7,18.3,53.0,51.21,37.19
2018,6,12,7,45,3.0,82.0,2.65,18.65,83.5,80.23,60.86
2018,6,12,8,0,6.0,111.0,2.6,19.0,114.0,109.0,83.96
2018,6,12,8,15,3.5,115.5,2.55,19.4,117.5,112.71,86.56
2018,6,12,8,30,1.0,120.0,2.5,19.8,121.0,116.14,88.9
2018,6,12,8,45,1.0,109.5,2.45,20.2,110.5,106.32,80.64
2018,6,12,9,0,1.0,99.0,2.4,20.6,100.0,96.38,72.37
2018,6,12,9,15,0.5,95.5,2.35,20.95,96.0,92.78,69.22
2018,6,12,9,30,0.0,92.0,2.3,21.3,92.0,89.12,66.04
2018,6,12,9,45,1.5,119.0,2.2,21.7,120.5,116.17,87.23
2018,6,12,10,0,3.0,146.0,2.1,22.1,149.0,143.38,108.22
2018,6,12,10,15,2.5,139.5,2.05,22.35,142.0,136.94,102.87
2018,6,12,10,30,2.0,133.0,2.0,22.6,135.0,130.43,97.56
2018,6,12,10,45,1.0,121.0,1.9,22.85,122.0,118.11,87.73
2018,6,12,11,0,0.0,109.0,1.8,23.1,109.0,105.69,77.86
2018,6,12,11,15,0.0,104.0,1.75,23.35,104.0,100.88,73.99
2018,6,12,11,30,0.0,99.0,1.7,23.6,99.0,96.07,70.12
2018,6,12,11,45,0.0,92.0,1.6,23.85,92.0,89.31,64.75
2018,6,12,12,0,0.0,85.0,1.5,24.1,85.0,82.53,59.39
2018,6,12,12,15,0.5,96.5,1.5,24.3,97.0,94.23,68.47
2018,6,12,12,30,1.0,108.0,1.5,24.5,109.0,105.97,77.51
2018,6,12,12,45,8.0,146.5,1.45,24.65,154.0,150.6,112.07
2018,6,12,13,0,15.0,185.0,1.4,24.8,199.0,198.53,148.56
2018,6,12,13,15,22.0,235.0,1.4,24.9,255.5,256.03,191.61
2018,6,12,13,30,29.0,285.0,1.4,25.0,312.0,313.93,234.18
2018,6,12,13,45,52.0,326.0,1.4,25.1,373.5,378.88,281.87
2018,6,12,14,0,75.0,367.0,1.4,25.2,435.0,443.76,328.58
2018,6,12,14,15,117.0,391.0,1.35,25.2,493.0,516.75,380.81
2018,6,12,14,30,159.0,415.0,1.3,25.2,551.0,580.77,425.74
2018,6,12,14,45,155.0,393.0,1.3,25.2,521.5,551.7,405.87
2018,6,12,15,0,151.0,371.0,1.3,25.2,492.0,522.13,386.26
2018,6,12,15,15,102.0,338.5,1.3,25.15,418.5,434.1,323.78
2018,6,12,15,30,53.0,306.0,1.3,25.1,345.0,356.22,267.26
2018,6,12,15,45,39.5,272.5,1.25,25.0,300.5,308.98,233.2
2018,6,12,16,0,26.0,239.0,1.2,24.9,256.0,262.53,198.98
2018,6,12,16,15,14.0,185.5,1.25,24.75,194.5,192.66,146.49
2018,6,12,16,30,2.0,132.0,1.3,24.6,133.0,130.14,98.31
2018,6,12,16,45,1.0,105.5,1.3,24.4,106.0,103.12,77.47
2018,6,12,17,0,0.0,79.0,1.3,24.2,79.0,76.4,56.44
2018,6,12,17,15,9.5,82.5,1.25,23.95,86.0,85.15,63.96
2018,6,12,17,30,19.0,86.0,1.2,23.7,93.0,95.19,72.38
2018,6,12,17,45,115.5,70.0,1.15,23.4,105.0,128.81,99.91
2018,6,12,18,0,212.0,54.0,1.1,23.1,117.0,149.13,114.92
2018,6,12,18,15,157.0,44.5,1.1,23.1,86.0,107.97,80.55
2018,6,12,18,30,102.0,35.0,1.1,23.1,55.0,69.1,48.56
2018,6,12,18,45,93.5,27.5,0.85,22.2,42.0,53.62,34.92
2018,6,12,19,0,85.0,20.0,0.6,21.3,29.0,41.85,23.88
2018,6,12,19,15,46.0,11.5,0.6,21.0,16.0,18.94,0.0
2018,6,12,19,30,7.0,3.0,0.6,20.7,3.0,3.56,0.0
2018,6,12,19,45,3.5,1.5,0.55,20.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
