Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.65,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,17.8,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.35,9.5,8.85,0.0
2018,6,13,5,30,14.0,16.0,1.6,18.9,17.0,15.57,4.84
2018,6,13,5,45,7.0,29.0,1.85,19.4,29.5,28.01,18.0
2018,6,13,6,0,0.0,42.0,2.1,19.9,42.0,40.25,29.14
2018,6,13,6,15,72.5,64.0,2.2,20.35,83.0,54.88,42.17
2018,6,13,6,30,145.0,86.0,2.3,20.8,124.0,74.46,52.97
2018,6,13,6,45,204.0,107.5,2.4,21.25,174.0,107.27,75.04
2018,6,13,7,0,263.0,129.0,2.5,21.7,224.0,146.92,103.73
2018,6,13,7,15,216.5,154.0,2.5,22.1,240.0,175.27,128.74
2018,6,13,7,30,170.0,179.0,2.5,22.5,256.0,202.49,152.61
2018,6,13,7,45,178.0,198.5,2.55,22.9,288.0,233.21,177.13
2018,6,13,8,0,186.0,218.0,2.6,23.3,320.0,264.82,202.06
2018,6,13,8,15,188.5,233.0,2.6,23.65,344.5,291.07,222.59
2018,6,13,8,30,191.0,248.0,2.6,24.0,369.0,317.42,242.83
2018,6,13,8,45,155.0,270.0,2.6,24.4,372.5,330.24,252.15
2018,6,13,9,0,119.0,292.0,2.6,24.8,376.0,339.46,258.21
2018,6,13,9,15,207.5,307.0,2.6,25.1,464.5,415.01,315.03
2018,6,13,9,30,296.0,322.0,2.6,25.4,553.0,496.82,375.27
2018,6,13,9,45,516.5,250.0,2.55,25.75,675.0,598.87,451.95
2018,6,13,10,0,737.0,178.0,2.5,26.1,797.0,717.47,538.12
2018,6,13,10,15,756.0,176.0,2.55,26.4,830.5,760.72,566.61
2018,6,13,10,30,775.0,174.0,2.6,26.7,864.0,802.83,593.78
2018,6,13,10,45,782.5,174.0,2.6,27.0,886.5,836.25,614.51
2018,6,13,11,0,790.0,174.0,2.6,27.3,909.0,867.88,633.94
2018,6,13,11,15,750.5,196.5,2.6,27.5,904.5,876.76,638.56
2018,6,13,11,30,711.0,219.0,2.6,27.7,900.0,883.9,642.29
2018,6,13,11,45,724.5,214.0,2.6,27.9,913.0,908.64,657.61
2018,6,13,12,0,738.0,209.0,2.6,28.1,926.0,931.37,671.43
2018,6,13,12,15,781.0,185.5,2.6,28.2,945.5,959.27,688.85
2018,6,13,12,30,824.0,162.0,2.6,28.3,965.0,988.07,706.74
2018,6,13,12,45,833.0,154.5,2.6,28.45,961.5,990.82,707.92
2018,6,13,13,0,842.0,147.0,2.6,28.6,958.0,996.32,711.19
2018,6,13,13,15,839.0,146.0,2.65,28.6,944.5,993.21,709.96
2018,6,13,13,30,836.0,145.0,2.7,28.6,931.0,987.07,706.98
2018,6,13,13,45,830.5,144.0,2.7,28.6,910.5,975.47,700.18
2018,6,13,14,0,825.0,143.0,2.7,28.6,890.0,960.99,691.65
2018,6,13,14,15,818.5,141.0,2.7,28.5,863.0,947.32,684.02
2018,6,13,14,30,812.0,139.0,2.7,28.4,836.0,925.26,670.97
2018,6,13,14,45,802.5,136.5,2.65,28.35,803.0,897.32,653.63
2018,6,13,15,0,793.0,134.0,2.6,28.3,770.0,867.1,634.79
2018,6,13,15,15,781.0,131.5,2.6,28.15,732.0,832.59,613.62
2018,6,13,15,30,769.0,129.0,2.6,28.0,694.0,796.31,591.09
2018,6,13,15,45,744.0,129.0,2.55,27.9,648.5,750.58,561.43
2018,6,13,16,0,719.0,129.0,2.5,27.8,603.0,706.45,532.59
2018,6,13,16,15,493.5,165.0,2.45,27.65,479.0,547.67,418.26
2018,6,13,16,30,268.0,201.0,2.4,27.5,355.0,402.19,308.81
2018,6,13,16,45,376.0,169.0,2.3,27.3,364.0,433.6,335.07
2018,6,13,17,0,484.0,137.0,2.2,27.1,373.0,447.45,346.68
2018,6,13,17,15,483.5,124.5,2.05,26.8,337.5,410.63,318.5
2018,6,13,17,30,483.0,112.0,1.9,26.5,302.0,373.02,289.11
2018,6,13,17,45,283.0,105.5,1.75,26.15,213.0,244.44,189.08
2018,6,13,18,0,83.0,99.0,1.6,25.8,124.0,137.84,105.21
2018,6,13,18,15,70.0,82.0,1.6,25.8,100.5,111.23,83.53
2018,6,13,18,30,57.0,65.0,1.6,25.8,77.0,85.93,62.51
2018,6,13,18,45,45.0,48.5,1.3,24.8,56.5,62.76,43.31
2018,6,13,19,0,33.0,32.0,1.0,23.8,36.0,40.77,24.72
2018,6,13,19,15,18.5,19.0,1.05,23.6,21.0,21.46,1.49
2018,6,13,19,30,4.0,6.0,1.1,23.4,6.0,6.25,0.0
2018,6,13,19,45,2.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.75,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.8,2.0,0.0,0.0
2018,6,14,5,15,23.5,13.5,1.25,21.1,15.0,13.27,0.0
2018,6,14,5,30,42.0,25.0,1.4,21.4,28.0,22.15,9.1
2018,6,14,5,45,144.0,42.5,1.55,21.7,64.5,34.79,23.45
2018,6,14,6,0,246.0,60.0,1.7,22.0,101.0,45.26,33.14
2018,6,14,6,15,327.5,71.5,1.7,22.4,146.0,52.47,39.72
2018,6,14,6,30,409.0,83.0,1.7,22.8,191.0,76.56,48.33
2018,6,14,6,45,460.0,91.5,1.7,23.2,238.0,112.58,68.69
2018,6,14,7,0,511.0,100.0,1.7,23.6,285.0,153.89,97.92
2018,6,14,7,15,542.5,109.0,1.75,24.15,332.0,197.43,132.58
2018,6,14,7,30,574.0,118.0,1.8,24.7,379.0,244.45,171.31
2018,6,14,7,45,596.5,125.5,1.85,25.2,425.0,290.66,209.98
2018,6,14,8,0,619.0,133.0,1.9,25.7,471.0,339.01,249.85
2018,6,14,8,15,640.5,139.0,1.85,26.15,517.0,387.55,288.91
2018,6,14,8,30,662.0,145.0,1.8,26.6,563.0,437.73,328.09
2018,6,14,8,45,689.5,145.5,1.8,27.0,609.0,487.36,366.01
2018,6,14,9,0,717.0,146.0,1.8,27.4,655.0,538.7,404.11
2018,6,14,9,15,741.0,145.5,1.7,27.65,698.0,590.01,440.86
2018,6,14,9,30,765.0,145.0,1.6,27.9,741.0,640.14,475.67
2018,6,14,9,45,764.5,155.0,1.5,28.15,774.0,683.6,504.37
2018,6,14,10,0,764.0,165.0,1.4,28.4,807.0,725.35,531.0
2018,6,14,10,15,775.0,165.5,1.3,28.6,836.5,765.17,554.99
2018,6,14,10,30,786.0,166.0,1.2,28.8,866.0,803.79,577.45
2018,6,14,10,45,796.0,164.5,1.1,28.95,889.5,838.23,596.85
2018,6,14,11,0,806.0,163.0,1.0,29.1,913.0,870.96,614.77
2018,6,14,11,15,682.5,234.0,1.0,29.25,876.5,853.26,602.44
2018,6,14,11,30,559.0,305.0,1.0,29.4,840.0,826.64,582.12
2018,6,14,11,45,496.0,340.0,0.95,29.5,818.0,815.46,572.42
2018,6,14,12,0,433.0,375.0,0.9,29.6,796.0,800.46,560.1
2018,6,14,12,15,371.0,405.0,0.9,29.6,766.0,774.58,542.03
2018,6,14,12,30,309.0,435.0,0.9,29.6,736.0,749.75,524.51
2018,6,14,12,45,456.0,354.0,0.9,29.6,795.0,824.49,577.13
2018,6,14,13,0,603.0,273.0,0.9,29.6,854.0,894.34,624.62
2018,6,14,13,15,573.0,290.5,0.9,29.6,836.5,883.67,616.4
2018,6,14,13,30,543.0,308.0,0.9,29.6,819.0,870.3,607.58
2018,6,14,13,45,597.0,272.0,0.85,29.55,822.5,885.79,618.93
2018,6,14,14,0,651.0,236.0,0.8,29.5,826.0,896.75,626.72
2018,6,14,14,15,691.0,207.5,0.8,29.45,816.5,897.49,627.86
2018,6,14,14,30,731.0,179.0,0.8,29.4,807.0,890.47,624.47
2018,6,14,14,45,740.0,166.0,0.8,29.4,780.5,870.65,613.18
2018,6,14,15,0,749.0,153.0,0.8,29.4,754.0,847.78,600.15
2018,6,14,15,15,757.0,142.0,0.8,29.35,724.0,823.08,586.1
2018,6,14,15,30,765.0,131.0,0.8,29.3,694.0,795.45,570.11
2018,6,14,15,45,678.5,152.5,0.8,29.25,629.5,725.33,526.3
2018,6,14,16,0,592.0,174.0,0.8,29.2,565.0,656.6,481.15
2018,6,14,16,15,568.5,164.5,0.8,29.15,517.0,606.16,448.21
2018,6,14,16,30,545.0,155.0,0.8,29.1,469.0,556.08,414.52
2018,6,14,16,45,581.0,135.0,0.75,29.0,442.5,534.41,400.38
2018,6,14,17,0,617.0,115.0,0.7,28.9,416.0,508.12,382.06
2018,6,14,17,15,591.5,107.0,0.65,28.7,369.5,455.66,343.84
2018,6,14,17,30,566.0,99.0,0.6,28.5,323.0,404.58,305.71
2018,6,14,17,45,491.0,94.0,0.55,28.25,268.5,335.53,253.21
2018,6,14,18,0,416.0,89.0,0.5,28.0,214.0,271.59,203.53
2018,6,14,18,15,367.0,76.5,0.5,28.0,171.5,218.59,160.97
2018,6,14,18,30,318.0,64.0,0.5,28.0,129.0,170.56,121.57
2018,6,14,18,45,260.5,51.5,0.5,27.5,95.0,125.6,84.93
2018,6,14,19,0,203.0,39.0,0.5,27.0,61.0,86.97,53.15
2018,6,14,19,15,120.0,24.0,0.5,26.85,35.5,44.84,8.9
2018,6,14,19,30,37.0,9.0,0.5,26.7,10.0,12.15,0.0
2018,6,14,19,45,18.5,4.5,0.55,26.6,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.5,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.4,2.0,0.0,0.0
2018,6,15,5,15,62.0,14.5,2.45,18.65,19.0,14.25,0.0
2018,6,15,5,30,118.0,27.0,2.5,18.9,36.0,21.11,8.49
2018,6,15,5,45,231.5,40.0,2.55,19.15,73.5,30.61,20.19
2018,6,15,6,0,345.0,53.0,2.6,19.4,111.0,39.65,28.68
2018,6,15,6,15,416.0,62.0,2.55,19.95,155.5,44.96,33.62
2018,6,15,6,30,487.0,71.0,2.5,20.5,200.0,68.85,40.78
2018,6,15,6,45,538.5,77.5,2.45,21.05,248.5,106.81,61.57
2018,6,15,7,0,590.0,84.0,2.4,21.6,297.0,150.64,92.87
2018,6,15,7,15,627.5,89.0,2.45,22.3,347.0,196.13,129.52
2018,6,15,7,30,665.0,94.0,2.5,23.0,397.0,245.67,171.06
2018,6,15,7,45,694.5,98.0,2.6,23.75,447.0,295.73,213.62
2018,6,15,8,0,724.0,102.0,2.7,24.5,497.0,351.13,259.79
2018,6,15,8,15,746.0,105.0,2.65,24.95,544.5,402.27,302.01
2018,6,15,8,30,768.0,108.0,2.6,25.4,592.0,454.93,344.19
2018,6,15,8,45,785.5,110.5,2.6,25.9,637.0,506.1,384.04
2018,6,15,9,0,803.0,113.0,2.6,26.4,682.0,557.86,423.08
2018,6,15,9,15,815.5,115.0,2.55,26.7,722.0,606.42,458.81
2018,6,15,9,30,828.0,117.0,2.5,27.0,762.0,655.82,494.04
2018,6,15,9,45,838.0,119.0,2.45,27.3,797.5,701.2,525.32
2018,6,15,10,0,848.0,121.0,2.4,27.6,833.0,745.49,553.63
2018,6,15,10,15,854.0,123.0,2.35,27.85,862.0,785.38,578.6
2018,6,15,10,30,860.0,125.0,2.3,28.1,891.0,823.47,602.04
2018,6,15,10,45,864.0,127.0,2.2,28.3,913.5,857.9,622.47
2018,6,15,11,0,868.0,129.0,2.1,28.5,936.0,890.07,641.14
2018,6,15,11,15,869.5,131.0,2.1,28.65,951.5,917.6,657.67
2018,6,15,11,30,871.0,133.0,2.1,28.8,967.0,942.49,672.5
2018,6,15,11,45,871.0,134.5,2.05,28.95,975.0,962.75,683.85
2018,6,15,12,0,871.0,136.0,2.0,29.1,983.0,980.15,693.43
2018,6,15,12,15,871.5,136.0,2.0,29.15,984.5,993.69,701.47
2018,6,15,12,30,872.0,136.0,2.0,29.2,986.0,1004.28,707.79
2018,6,15,12,45,870.0,136.0,2.0,29.25,979.5,1009.36,710.82
2018,6,15,13,0,868.0,136.0,2.0,29.3,973.0,1011.36,712.09
2018,6,15,13,15,865.0,134.5,2.0,29.25,959.0,1007.75,710.3
2018,6,15,13,30,862.0,133.0,2.0,29.2,945.0,1001.02,706.74
2018,6,15,13,45,820.5,156.5,2.0,29.15,915.5,984.56,697.22
2018,6,15,14,0,779.0,180.0,2.0,29.1,886.0,960.35,682.97
2018,6,15,14,15,798.0,161.5,1.95,28.95,866.0,949.41,676.92
2018,6,15,14,30,817.0,143.0,1.9,28.8,846.0,934.7,668.43
2018,6,15,14,45,806.5,140.5,1.9,28.65,811.5,905.82,651.5
2018,6,15,15,0,796.0,138.0,1.9,28.5,777.0,874.69,633.15
2018,6,15,15,15,796.5,129.5,1.8,28.35,742.5,844.73,614.5
2018,6,15,15,30,797.0,121.0,1.7,28.2,708.0,812.18,594.06
2018,6,15,15,45,783.0,118.0,1.6,28.05,665.5,771.32,567.99
2018,6,15,16,0,769.0,115.0,1.5,27.9,623.0,729.17,540.89
2018,6,15,16,15,751.0,110.5,1.45,27.85,576.5,681.42,509.86
2018,6,15,16,30,733.0,106.0,1.4,27.8,530.0,633.17,477.61
2018,6,15,16,45,709.5,102.0,1.35,27.75,482.0,583.06,442.24
2018,6,15,17,0,686.0,98.0,1.3,27.7,434.0,532.07,405.38
2018,6,15,17,15,655.0,93.0,1.2,27.4,384.5,476.58,364.35
2018,6,15,17,30,624.0,88.0,1.1,27.1,335.0,422.92,323.49
2018,6,15,17,45,581.5,81.5,1.05,26.8,286.0,364.41,278.0
2018,6,15,18,0,539.0,75.0,1.0,26.5,237.0,309.46,233.88
2018,6,15,18,15,478.5,67.0,1.0,26.5,190.5,250.3,185.5
2018,6,15,18,30,418.0,59.0,1.0,26.5,144.0,197.11,141.12
2018,6,15,18,45,334.0,48.5,0.9,25.15,104.5,140.85,95.63
2018,6,15,19,0,250.0,38.0,0.8,23.8,65.0,95.22,58.64
2018,6,15,19,15,152.0,24.5,0.85,23.45,38.5,50.15,11.83
2018,6,15,19,30,54.0,11.0,0.9,23.1,12.0,15.69,0.0
2018,6,15,19,45,27.0,5.5,0.9,22.7,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.7,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.7,2.0,0.0,0.0
2018,6,16,5,15,23.5,12.0,0.35,20.2,13.5,11.8,0.0
2018,6,16,5,30,41.0,22.0,0.4,20.7,25.0,19.76,7.47
2018,6,16,5,45,45.5,38.5,0.45,21.15,44.0,33.63,22.58
2018,6,16,6,0,50.0,55.0,0.5,21.6,63.0,47.18,34.87
2018,6,16,6,15,92.0,75.5,0.55,22.3,97.0,63.31,49.03
2018,6,16,6,30,134.0,96.0,0.6,23.0,131.0,85.45,61.69
2018,6,16,6,45,229.5,110.5,0.6,23.7,186.5,111.5,76.52
2018,6,16,7,0,325.0,125.0,0.6,24.4,242.0,152.06,103.53
2018,6,16,7,15,362.5,139.5,0.6,24.9,289.0,187.79,130.6
2018,6,16,7,30,400.0,154.0,0.6,25.4,336.0,231.67,164.89
2018,6,16,7,45,398.5,176.0,0.6,25.9,375.0,274.21,199.15
2018,6,16,8,0,397.0,198.0,0.6,26.4,414.0,316.6,232.46
2018,6,16,8,15,378.5,223.0,0.5,26.8,444.5,357.03,263.08
2018,6,16,8,30,360.0,248.0,0.4,27.2,475.0,392.44,288.72
2018,6,16,8,45,358.0,270.0,0.3,27.65,509.5,431.58,315.83
2018,6,16,9,0,356.0,292.0,0.2,28.1,544.0,470.22,341.5
2018,6,16,9,15,402.5,294.0,0.25,28.45,595.0,518.21,374.82
2018,6,16,9,30,449.0,296.0,0.3,28.8,646.0,571.47,411.02
2018,6,16,9,45,430.0,319.0,0.3,29.15,666.5,601.58,429.47
2018,6,16,10,0,411.0,342.0,0.3,29.5,687.0,629.36,446.15
2018,6,16,10,15,373.0,372.0,0.35,29.7,693.5,646.87,456.25
2018,6,16,10,30,335.0,402.0,0.4,29.9,700.0,660.48,463.74
2018,6,16,10,45,439.5,353.0,0.45,30.15,755.0,717.1,502.8
2018,6,16,11,0,544.0,304.0,0.5,30.4,810.0,778.09,543.57
2018,6,16,11,15,564.5,300.0,0.5,30.55,833.0,809.54,562.38
2018,6,16,11,30,585.0,296.0,0.5,30.7,856.0,841.02,581.35
2018,6,16,11,45,513.0,335.5,0.5,30.9,830.0,826.81,569.49
2018,6,16,12,0,441.0,375.0,0.5,31.1,804.0,807.89,555.28
2018,6,16,12,15,414.5,389.0,0.5,31.15,792.5,804.91,552.73
2018,6,16,12,30,388.0,403.0,0.5,31.2,781.0,799.84,548.71
2018,6,16,12,45,455.5,362.0,0.5,31.3,803.0,831.85,570.63
2018,6,16,13,0,523.0,321.0,0.5,31.4,825.0,861.94,590.75
2018,6,16,13,15,547.5,301.0,0.5,31.45,822.5,867.92,595.05
2018,6,16,13,30,572.0,281.0,0.5,31.5,820.0,872.77,599.02
2018,6,16,13,45,390.0,342.5,0.5,31.5,706.5,751.67,519.95
2018,6,16,14,0,208.0,404.0,0.5,31.5,593.0,620.0,432.7
2018,6,16,14,15,319.0,351.5,0.45,31.45,631.0,678.16,475.18
2018,6,16,14,30,430.0,299.0,0.4,31.4,669.0,731.62,511.72
2018,6,16,14,45,514.0,264.5,0.4,31.35,690.0,765.27,535.23
2018,6,16,15,0,598.0,230.0,0.4,31.3,711.0,795.84,556.78
2018,6,16,15,15,615.0,213.0,0.4,31.2,686.5,777.11,546.25
2018,6,16,15,30,632.0,196.0,0.4,31.1,662.0,755.28,534.3
2018,6,16,15,45,624.0,186.0,0.35,31.0,622.5,717.32,510.61
2018,6,16,16,0,616.0,176.0,0.3,30.9,583.0,678.05,485.92
2018,6,16,16,15,616.5,164.0,0.25,30.85,546.0,641.8,462.87
2018,6,16,16,30,617.0,152.0,0.2,30.8,509.0,603.88,438.2
2018,6,16,16,45,579.5,147.5,0.2,30.75,459.0,547.42,400.42
2018,6,16,17,0,542.0,143.0,0.2,30.7,409.0,490.32,361.41
2018,6,16,17,15,473.5,138.5,0.2,30.4,352.0,421.28,312.92
2018,6,16,17,30,405.0,134.0,0.2,30.1,295.0,357.95,267.21
2018,6,16,17,45,307.5,122.0,0.15,29.75,234.0,274.47,205.38
2018,6,16,18,0,210.0,110.0,0.1,29.4,173.0,206.09,153.69
2018,6,16,18,15,226.0,92.5,0.1,29.4,149.0,182.23,133.96
2018,6,16,18,30,242.0,75.0,0.1,29.4,125.0,156.51,111.49
2018,6,16,18,45,189.5,58.5,0.2,28.6,91.0,112.98,76.94
2018,6,16,19,0,137.0,42.0,0.3,27.8,57.0,75.13,46.65
2018,6,16,19,15,79.5,25.5,0.35,27.45,33.0,39.67,9.74
2018,6,16,19,30,22.0,9.0,0.4,27.1,9.0,10.85,0.0
2018,6,16,19,45,11.0,4.5,0.45,26.8,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.8,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.0,0.8,21.35,19.0,14.74,0.0
2018,6,17,5,30,110.0,28.0,0.9,21.8,36.0,23.29,9.62
2018,6,17,5,45,189.5,44.0,1.0,22.25,70.5,33.94,22.67
2018,6,17,6,0,269.0,60.0,1.1,22.7,105.0,45.32,33.09
2018,6,17,6,15,337.5,72.0,1.1,23.25,148.0,52.92,39.96
2018,6,17,6,30,406.0,84.0,1.1,23.8,191.0,76.58,48.48
2018,6,17,6,45,460.5,92.0,1.1,24.35,238.0,112.25,68.13
2018,6,17,7,0,515.0,100.0,1.1,24.9,285.0,153.59,96.82
2018,6,17,7,15,556.0,106.5,1.2,25.6,334.5,196.88,130.49
2018,6,17,7,30,597.0,113.0,1.3,26.3,384.0,244.68,169.16
2018,6,17,7,45,630.0,117.0,1.4,27.05,433.0,292.12,208.14
2018,6,17,8,0,663.0,121.0,1.5,27.8,482.0,342.8,249.2
2018,6,17,8,15,686.0,125.0,1.45,28.25,529.0,392.38,288.73
2018,6,17,8,30,709.0,129.0,1.4,28.7,576.0,443.67,328.33
2018,6,17,8,45,728.0,132.5,1.4,29.2,620.5,493.94,366.07
2018,6,17,9,0,747.0,136.0,1.4,29.7,665.0,546.93,404.47
2018,6,17,9,15,761.0,138.5,1.35,30.05,704.5,594.34,437.79
2018,6,17,9,30,775.0,141.0,1.3,30.4,744.0,641.63,469.97
2018,6,17,9,45,786.0,143.0,1.25,30.75,779.0,685.99,499.18
2018,6,17,10,0,797.0,145.0,1.2,31.1,814.0,729.52,526.38
2018,6,17,10,15,804.5,147.5,1.15,31.35,843.5,769.75,550.26
2018,6,17,10,30,812.0,150.0,1.1,31.6,873.0,808.47,572.75
2018,6,17,10,45,818.0,151.0,1.0,31.85,895.5,842.76,591.39
2018,6,17,11,0,824.0,152.0,0.9,32.1,918.0,875.08,608.39
2018,6,17,11,15,682.0,234.0,0.8,32.25,875.5,851.99,591.36
2018,6,17,11,30,540.0,316.0,0.7,32.4,833.0,819.1,565.49
2018,6,17,11,45,398.5,375.0,0.55,32.6,758.5,756.54,520.43
2018,6,17,12,0,257.0,434.0,0.4,32.8,684.0,684.9,469.59
2018,6,17,12,15,389.5,385.0,0.4,32.9,764.5,776.31,530.94
2018,6,17,12,30,522.0,336.0,0.4,33.0,845.0,865.88,587.55
2018,6,17,12,45,609.0,285.0,0.35,33.15,875.0,907.85,612.85
2018,6,17,13,0,696.0,234.0,0.3,33.3,905.0,947.94,635.88
2018,6,17,13,15,696.0,232.5,0.4,33.35,896.0,948.17,637.63
2018,6,17,13,30,696.0,231.0,0.5,33.4,887.0,945.73,638.54
2018,6,17,13,45,745.0,197.5,0.65,33.4,885.5,951.95,645.78
2018,6,17,14,0,794.0,164.0,0.8,33.4,884.0,958.8,653.3
2018,6,17,14,15,729.5,185.5,0.85,33.35,832.0,908.31,624.66
2018,6,17,14,30,665.0,207.0,0.9,33.3,780.0,861.47,598.41
2018,6,17,14,45,687.0,192.0,1.0,33.25,763.5,852.92,596.19
2018,6,17,15,0,709.0,177.0,1.1,33.2,747.0,840.88,591.29
2018,6,17,15,15,707.5,167.5,1.15,33.1,713.0,810.51,574.23
2018,6,17,15,30,706.0,158.0,1.2,33.0,679.0,777.93,555.72
2018,6,17,15,45,704.5,147.5,1.25,32.9,641.0,742.18,534.87
2018,6,17,16,0,703.0,137.0,1.3,32.8,603.0,704.44,512.38
2018,6,17,16,15,689.0,131.5,1.3,32.7,560.0,661.07,484.97
2018,6,17,16,30,675.0,126.0,1.3,32.6,517.0,617.03,455.8
2018,6,17,16,45,635.5,124.0,1.3,32.5,466.0,559.62,416.3
2018,6,17,17,0,596.0,122.0,1.3,32.4,415.0,504.24,377.27
2018,6,17,17,15,559.5,115.0,1.25,31.95,365.5,447.62,336.64
2018,6,17,17,30,523.0,108.0,1.2,31.5,316.0,393.46,296.6
2018,6,17,17,45,492.0,98.0,1.15,31.1,272.0,339.18,255.25
2018,6,17,18,0,461.0,88.0,1.1,30.7,228.0,290.1,216.49
2018,6,17,18,15,402.5,77.5,1.1,30.7,183.0,233.4,171.0
2018,6,17,18,30,344.0,67.0,1.1,30.7,138.0,182.63,129.59
2018,6,17,18,45,267.5,53.5,0.95,29.2,99.5,130.26,88.12
2018,6,17,19,0,191.0,40.0,0.8,27.7,61.0,86.23,53.28
2018,6,17,19,15,110.5,24.5,0.8,27.35,35.5,44.65,12.08
2018,6,17,19,30,30.0,9.0,0.8,27.0,10.0,11.61,0.0
2018,6,17,19,45,15.0,4.5,0.85,26.7,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,21.85,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,21.9,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.3,20.0,14.74,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.7,38.0,21.99,8.59
2018,6,18,5,45,228.0,41.5,1.55,23.05,72.5,31.89,20.85
2018,6,18,6,0,314.0,55.0,1.7,23.4,107.0,41.29,29.55
2018,6,18,6,15,371.0,66.0,1.65,24.0,148.5,48.23,35.82
2018,6,18,6,30,428.0,77.0,1.6,24.6,190.0,71.46,43.83
2018,6,18,6,45,484.5,84.5,1.55,25.15,238.5,107.39,63.17
2018,6,18,7,0,541.0,92.0,1.5,25.7,287.0,149.71,92.47
2018,6,18,7,15,574.0,100.0,1.6,26.55,335.0,194.19,127.42
2018,6,18,7,30,607.0,108.0,1.7,27.4,383.0,242.29,166.6
2018,6,18,7,45,634.0,114.0,1.8,28.2,431.5,290.22,206.12
2018,6,18,8,0,661.0,120.0,1.9,29.0,480.0,340.73,247.14
2018,6,18,8,15,691.5,122.5,1.9,29.5,529.5,391.91,287.92
2018,6,18,8,30,722.0,125.0,1.9,30.0,579.0,445.56,329.46
2018,6,18,8,45,739.0,128.0,1.95,30.5,622.5,497.1,368.44
2018,6,18,9,0,756.0,131.0,2.0,31.0,666.0,546.82,405.04
2018,6,18,9,15,669.0,181.0,1.95,31.3,675.0,575.79,424.52
2018,6,18,9,30,582.0,231.0,1.9,31.6,684.0,597.75,438.02
2018,6,18,9,45,563.0,254.0,1.85,31.95,709.0,633.5,461.27
2018,6,18,10,0,544.0,277.0,1.8,32.3,734.0,666.47,481.85
2018,6,18,10,15,476.0,323.0,1.75,32.5,733.0,680.4,488.32
2018,6,18,10,30,408.0,369.0,1.7,32.7,732.0,688.39,490.64
2018,6,18,10,45,546.5,305.0,1.6,32.95,805.0,761.48,540.72
2018,6,18,11,0,685.0,241.0,1.5,33.2,878.0,840.22,592.44
2018,6,18,11,15,713.5,228.5,1.5,33.35,902.0,874.84,612.76
2018,6,18,11,30,742.0,216.0,1.5,33.5,926.0,908.46,632.56
2018,6,18,11,45,790.5,184.0,1.5,33.65,947.0,938.1,649.76
2018,6,18,12,0,839.0,152.0,1.5,33.8,968.0,964.11,664.71
2018,6,18,12,15,683.0,254.0,1.5,33.85,919.0,934.01,645.85
2018,6,18,12,30,527.0,356.0,1.5,33.9,870.0,890.75,614.75
2018,6,18,12,45,630.5,288.0,1.5,34.0,899.0,932.21,644.16
2018,6,18,13,0,734.0,220.0,1.5,34.1,928.0,971.67,668.78
2018,6,18,13,15,736.5,213.5,1.5,34.1,915.5,969.2,667.15
2018,6,18,13,30,739.0,207.0,1.5,34.1,903.0,963.86,664.35
2018,6,18,13,45,575.0,287.0,1.5,34.1,821.5,879.29,610.82
2018,6,18,14,0,411.0,367.0,1.5,34.1,740.0,794.64,553.9
2018,6,18,14,15,338.5,384.0,1.5,34.0,685.0,731.1,513.0
2018,6,18,14,30,266.0,401.0,1.5,33.9,630.0,675.35,476.0
2018,6,18,14,45,345.0,347.5,1.55,33.85,632.5,688.03,488.8
2018,6,18,15,0,424.0,294.0,1.6,33.8,635.0,703.23,502.47
2018,6,18,15,15,353.5,294.0,1.6,33.7,569.0,622.82,448.57
2018,6,18,15,30,283.0,294.0,1.6,33.6,503.0,553.03,401.19
2018,6,18,15,45,422.0,236.5,1.6,33.5,527.0,603.79,440.87
2018,6,18,16,0,561.0,179.0,1.6,33.4,551.0,639.11,468.65
2018,6,18,16,15,498.0,174.5,1.55,33.25,486.5,562.76,415.84
2018,6,18,16,30,435.0,170.0,1.5,33.1,422.0,493.55,367.56
2018,6,18,16,45,317.5,179.0,1.5,32.95,354.0,400.56,300.31
2018,6,18,17,0,200.0,188.0,1.5,32.8,286.0,318.93,239.75
2018,6,18,17,15,219.0,166.0,1.45,32.4,262.5,302.53,228.59
2018,6,18,17,30,238.0,144.0,1.4,32.0,239.0,278.18,210.67
2018,6,18,17,45,224.5,117.0,1.35,31.65,196.5,231.04,174.67
2018,6,18,18,0,211.0,90.0,1.3,31.3,154.0,184.89,138.56
2018,6,18,18,15,280.0,78.0,1.3,31.3,146.0,190.29,140.04
2018,6,18,18,30,349.0,66.0,1.3,31.3,138.0,183.37,130.07
2018,6,18,18,45,259.5,53.5,1.05,29.65,99.0,128.47,86.92
2018,6,18,19,0,170.0,41.0,0.8,28.0,60.0,83.33,51.87
2018,6,18,19,15,96.0,25.5,0.85,27.65,35.0,42.3,12.06
2018,6,18,19,30,22.0,10.0,0.9,27.3,10.0,11.87,0.0
2018,6,18,19,45,11.0,5.0,0.9,26.95,5.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.6,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.7,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.15,20.5,14.25,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.6,39.0,21.17,7.87
2018,6,19,5,45,254.5,39.5,1.65,24.05,74.5,30.26,19.39
2018,6,19,6,0,347.0,52.0,1.8,24.5,110.0,38.91,27.39
2018,6,19,6,15,415.0,61.5,1.8,25.1,154.0,44.65,32.59
2018,6,19,6,30,483.0,71.0,1.8,25.7,198.0,67.53,39.44
2018,6,19,6,45,532.0,78.0,1.75,26.3,246.0,105.33,59.48
2018,6,19,7,0,581.0,85.0,1.7,26.9,294.0,148.74,89.63
2018,6,19,7,15,616.5,91.0,1.95,27.65,343.0,194.1,125.29
2018,6,19,7,30,652.0,97.0,2.2,28.4,392.0,243.31,165.63
2018,6,19,7,45,678.0,102.0,2.45,29.2,441.0,292.42,206.55
2018,6,19,8,0,704.0,107.0,2.7,30.0,490.0,343.96,248.9
2018,6,19,8,15,724.5,110.5,2.65,30.35,536.5,394.12,289.6
2018,6,19,8,30,745.0,114.0,2.6,30.7,583.0,447.89,331.77
2018,6,19,8,45,761.0,117.5,2.6,31.1,627.0,498.07,370.2
2018,6,19,9,0,777.0,121.0,2.6,31.5,671.0,548.75,407.82
2018,6,19,9,15,788.0,125.0,2.55,31.8,710.5,597.11,442.67
2018,6,19,9,30,799.0,129.0,2.5,32.1,750.0,645.03,476.19
2018,6,19,9,45,806.0,132.5,2.45,32.4,784.0,689.05,506.08
2018,6,19,10,0,813.0,136.0,2.4,32.7,818.0,731.85,533.41
2018,6,19,10,15,819.5,138.0,2.35,32.95,846.5,771.44,557.8
2018,6,19,10,30,826.0,140.0,2.3,33.2,875.0,808.38,580.12
2018,6,19,10,45,831.0,141.5,2.3,33.4,897.5,842.22,600.66
2018,6,19,11,0,836.0,143.0,2.3,33.6,920.0,873.97,619.7
2018,6,19,11,15,838.5,144.5,2.3,33.75,935.5,901.24,635.91
2018,6,19,11,30,841.0,146.0,2.3,33.9,951.0,926.02,650.52
2018,6,19,11,45,808.0,164.5,2.35,34.05,944.0,935.27,655.85
2018,6,19,12,0,775.0,183.0,2.4,34.2,937.0,937.36,656.93
2018,6,19,12,15,716.0,219.5,2.45,34.3,917.0,931.71,653.44
2018,6,19,12,30,657.0,256.0,2.5,34.4,897.0,919.69,646.08
2018,6,19,12,45,690.0,235.5,2.5,34.45,905.0,938.89,658.23
2018,6,19,13,0,723.0,215.0,2.5,34.5,913.0,955.46,668.5
2018,6,19,13,15,744.0,202.0,2.55,34.45,911.5,960.85,672.61
2018,6,19,13,30,765.0,189.0,2.6,34.4,910.0,967.48,677.69
2018,6,19,13,45,705.0,213.5,2.6,34.4,867.0,933.1,656.56
2018,6,19,14,0,645.0,238.0,2.6,34.4,824.0,893.4,632.28
2018,6,19,14,15,653.5,227.5,2.55,34.3,806.0,882.79,626.42
2018,6,19,14,30,662.0,217.0,2.5,34.2,788.0,869.43,618.63
2018,6,19,14,45,685.0,196.5,2.5,34.15,767.0,856.25,611.29
2018,6,19,15,0,708.0,176.0,2.5,34.1,746.0,839.43,601.65
2018,6,19,15,15,723.0,161.0,2.45,33.95,718.5,817.74,588.78
2018,6,19,15,30,738.0,146.0,2.4,33.8,691.0,790.29,572.15
2018,6,19,15,45,703.5,148.0,2.35,33.65,642.5,742.64,541.98
2018,6,19,16,0,669.0,150.0,2.3,33.5,594.0,692.8,510.02
2018,6,19,16,15,608.5,155.5,2.25,33.3,536.5,628.07,465.71
2018,6,19,16,30,548.0,161.0,2.2,33.1,479.0,563.14,420.49
2018,6,19,16,45,402.0,164.5,2.1,32.9,386.5,447.43,336.73
2018,6,19,17,0,256.0,168.0,2.0,32.7,294.0,337.34,255.08
2018,6,19,17,15,154.5,145.0,1.9,32.3,218.5,238.45,180.75
2018,6,19,17,30,53.0,122.0,1.8,31.9,143.0,150.29,112.81
2018,6,19,17,45,115.5,117.0,1.65,31.55,154.5,176.22,133.27
2018,6,19,18,0,178.0,112.0,1.5,31.2,166.0,195.56,147.2
2018,6,19,18,15,239.0,91.0,1.5,31.2,149.0,185.77,137.26
2018,6,19,18,30,300.0,70.0,1.5,31.2,132.0,172.98,123.39
2018,6,19,18,45,242.5,55.5,1.2,29.6,97.0,126.57,86.11
2018,6,19,19,0,185.0,41.0,0.9,28.0,62.0,86.45,53.8
2018,6,19,19,15,110.0,25.5,0.9,27.7,36.5,44.46,13.39
2018,6,19,19,30,35.0,10.0,0.9,27.4,11.0,13.11,0.0
2018,6,19,19,45,17.5,5.0,0.95,27.1,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.4,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.5,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,22.9,19.5,14.74,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.3,37.0,22.02,8.26
2018,6,20,5,45,209.0,42.0,1.4,23.65,71.0,32.33,21.13
2018,6,20,6,0,297.0,56.0,1.5,24.0,105.0,42.13,30.17
2018,6,20,6,15,367.5,66.0,1.55,24.7,148.0,48.27,35.73
2018,6,20,6,30,438.0,76.0,1.6,25.4,191.0,70.33,42.85
2018,6,20,6,45,491.0,83.5,1.7,26.1,238.5,106.33,61.96
2018,6,20,7,0,544.0,91.0,1.8,26.8,286.0,148.43,90.98
2018,6,20,7,15,582.5,97.0,1.85,27.4,335.0,192.32,125.24
2018,6,20,7,30,621.0,103.0,1.9,28.0,384.0,240.41,164.37
2018,6,20,7,45,651.0,107.0,2.0,28.65,432.5,288.17,203.94
2018,6,20,8,0,681.0,111.0,2.1,29.3,481.0,338.8,245.34
2018,6,20,8,15,703.5,115.0,2.0,29.7,528.0,389.04,285.66
2018,6,20,8,30,726.0,119.0,1.9,30.1,575.0,443.23,327.61
2018,6,20,8,45,744.5,121.5,1.85,30.5,619.0,492.82,365.13
2018,6,20,9,0,763.0,124.0,1.8,30.9,663.0,543.17,401.99
2018,6,20,9,15,717.5,154.0,1.8,31.2,684.5,579.25,427.28
2018,6,20,9,30,672.0,184.0,1.8,31.5,706.0,611.88,449.17
2018,6,20,9,45,734.0,162.5,1.8,31.75,757.5,666.81,487.65
2018,6,20,10,0,796.0,141.0,1.8,32.0,809.0,723.61,525.81
2018,6,20,10,15,804.0,142.5,1.8,32.2,837.5,763.27,550.32
2018,6,20,10,30,812.0,144.0,1.8,32.4,866.0,801.46,573.71
2018,6,20,10,45,542.0,274.5,1.85,32.6,762.0,727.47,521.03
2018,6,20,11,0,272.0,405.0,1.9,32.8,658.0,634.46,451.95
2018,6,20,11,15,217.0,426.5,1.9,32.95,630.5,614.26,437.04
2018,6,20,11,30,162.0,448.0,1.9,33.1,603.0,591.92,420.01
2018,6,20,11,45,116.5,370.5,1.95,33.2,482.5,478.25,342.79
2018,6,20,12,0,71.0,293.0,2.0,33.3,362.0,361.14,261.11
2018,6,20,12,15,254.5,309.0,2.0,33.35,557.0,563.24,407.32
2018,6,20,12,30,438.0,325.0,2.0,33.4,752.0,771.23,547.64
2018,6,20,12,45,394.5,360.0,2.05,33.4,743.0,768.6,542.85
2018,6,20,13,0,351.0,395.0,2.1,33.4,734.0,758.81,535.33
2018,6,20,13,15,298.5,422.0,2.1,33.35,707.5,735.89,518.96
2018,6,20,13,30,246.0,449.0,2.1,33.3,681.0,712.15,502.07
2018,6,20,13,45,195.0,376.5,2.1,33.25,558.0,579.67,414.75
2018,6,20,14,0,144.0,304.0,2.1,33.2,435.0,453.57,329.1
2018,6,20,14,15,99.0,248.5,2.05,33.05,337.5,351.23,257.13
2018,6,20,14,30,54.0,193.0,2.0,32.9,240.0,249.74,183.39
2018,6,20,14,45,311.0,197.0,1.95,32.8,449.5,505.65,374.99
2018,6,20,15,0,568.0,201.0,1.9,32.7,659.0,739.4,537.39
2018,6,20,15,15,597.5,193.0,1.85,32.5,654.0,741.88,538.36
2018,6,20,15,30,627.0,185.0,1.8,32.3,649.0,740.69,538.85
2018,6,20,15,45,639.5,169.0,1.75,32.15,617.5,713.33,521.81
2018,6,20,16,0,652.0,153.0,1.7,32.0,586.0,683.14,502.82
2018,6,20,16,15,635.5,146.5,1.65,31.8,543.0,638.85,473.33
2018,6,20,16,30,619.0,140.0,1.6,31.6,500.0,594.2,443.1
2018,6,20,16,45,473.0,159.0,1.5,31.45,419.5,488.41,366.81
2018,6,20,17,0,327.0,178.0,1.4,31.3,339.0,391.71,295.6
2018,6,20,17,15,334.5,154.0,1.3,30.95,303.0,354.98,269.4
2018,6,20,17,30,342.0,130.0,1.2,30.6,267.0,322.5,245.08
2018,6,20,17,45,297.0,117.5,1.15,30.25,224.5,265.62,201.54
2018,6,20,18,0,252.0,105.0,1.1,29.9,182.0,218.59,164.71
2018,6,20,18,15,203.0,89.0,1.1,29.9,143.5,170.75,126.59
2018,6,20,18,30,154.0,73.0,1.1,29.9,105.0,127.96,92.23
2018,6,20,18,45,105.0,55.5,0.9,28.85,74.5,85.95,59.0
2018,6,20,19,0,56.0,38.0,0.7,27.8,44.0,52.24,32.55
2018,6,20,19,15,30.5,23.0,0.7,27.55,26.0,28.79,8.15
2018,6,20,19,30,5.0,8.0,0.7,27.3,8.0,8.34,0.0
2018,6,20,19,45,2.5,4.0,0.7,27.0,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.5,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.35,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.4,2.0,0.0,0.0
2018,6,21,5,15,34.5,12.0,0.95,22.6,14.0,11.8,0.0
2018,6,21,5,30,63.0,22.0,1.1,22.8,26.0,18.54,5.93
2018,6,21,5,45,64.5,34.5,1.25,23.05,42.0,30.49,19.66
2018,6,21,6,0,66.0,47.0,1.4,23.3,58.0,41.07,29.36
2018,6,21,6,15,139.0,65.5,1.45,23.65,98.5,52.19,39.25
2018,6,21,6,30,212.0,84.0,1.5,24.0,139.0,74.08,50.91
2018,6,21,6,45,332.0,93.5,1.55,24.4,202.0,101.18,64.37
2018,6,21,7,0,452.0,103.0,1.6,24.8,265.0,146.05,93.66
2018,6,21,7,15,356.0,135.5,1.75,25.6,275.5,181.72,126.39
2018,6,21,7,30,260.0,168.0,1.9,26.4,286.0,210.85,153.63
2018,6,21,7,45,383.0,164.5,2.0,27.15,361.0,257.96,188.13
2018,6,21,8,0,506.0,161.0,2.1,27.9,436.0,321.25,235.97
2018,6,21,8,15,615.0,138.5,2.05,28.45,503.5,373.62,276.39
2018,6,21,8,30,724.0,116.0,2.0,29.0,571.0,438.98,326.32
2018,6,21,8,45,615.5,161.0,2.0,29.55,567.5,460.6,343.25
2018,6,21,9,0,507.0,206.0,2.0,30.1,564.0,473.51,352.35
2018,6,21,9,15,320.0,283.0,2.05,30.3,513.5,458.13,339.36
2018,6,21,9,30,133.0,360.0,2.1,30.5,463.0,425.19,312.32
2018,6,21,9,45,117.0,372.5,2.15,30.7,466.5,433.86,317.86
2018,6,21,10,0,101.0,385.0,2.2,30.9,470.0,441.63,322.42
2018,6,21,10,15,91.0,397.0,2.3,30.85,475.5,451.0,328.64
2018,6,21,10,30,81.0,409.0,2.4,30.8,481.0,459.44,334.15
2018,6,21,10,45,86.5,421.0,2.45,30.8,499.5,480.15,348.53
2018,6,21,11,0,92.0,433.0,2.5,30.8,518.0,501.05,362.95
2018,6,21,11,15,166.5,446.5,2.55,30.85,604.5,587.93,424.71
2018,6,21,11,30,241.0,460.0,2.6,30.9,691.0,679.05,487.68
2018,6,21,11,45,212.5,472.5,2.65,30.9,677.5,669.78,480.02
2018,6,21,12,0,184.0,485.0,2.7,30.9,664.0,661.04,473.32
2018,6,21,12,15,117.0,422.5,2.7,31.0,536.5,538.14,388.36
2018,6,21,12,30,50.0,360.0,2.7,31.1,409.0,407.0,295.54
2018,6,21,12,45,52.5,385.5,2.7,31.15,436.5,436.64,316.86
2018,6,21,13,0,55.0,411.0,2.7,31.2,464.0,466.34,337.45
2018,6,21,13,15,43.0,390.0,2.65,31.1,431.0,434.03,314.55
2018,6,21,13,30,31.0,369.0,2.6,31.0,398.0,401.39,291.53
2018,6,21,13,45,66.0,394.5,2.6,30.95,455.0,463.0,336.6
2018,6,21,14,0,101.0,420.0,2.6,30.9,512.0,524.11,380.29
2018,6,21,14,15,171.0,406.0,2.55,30.65,556.0,584.63,424.81
2018,6,21,14,30,241.0,392.0,2.5,30.4,600.0,642.31,466.77
2018,6,21,14,45,351.5,341.0,2.45,30.15,631.0,687.52,501.76
2018,6,21,15,0,462.0,290.0,2.4,29.9,662.0,733.93,537.04
2018,6,21,15,15,337.5,306.0,2.35,29.6,571.0,621.89,458.48
2018,6,21,15,30,213.0,322.0,2.3,29.3,480.0,516.29,383.13
2018,6,21,15,45,161.0,294.0,2.2,29.0,409.0,437.9,327.57
2018,6,21,16,0,109.0,266.0,2.1,28.7,338.0,362.53,272.77
2018,6,21,16,15,262.5,234.5,2.05,28.4,391.5,445.9,338.84
2018,6,21,16,30,416.0,203.0,2.0,28.1,445.0,516.17,392.94
2018,6,21,16,45,453.0,173.5,1.9,27.75,415.5,491.08,375.7
2018,6,21,17,0,490.0,144.0,1.8,27.4,386.0,461.51,355.12
2018,6,21,17,15,439.5,133.0,1.65,27.1,332.0,397.93,307.26
2018,6,21,17,30,389.0,122.0,1.5,26.8,278.0,338.41,261.64
2018,6,21,17,45,262.5,115.0,1.35,26.5,214.0,247.04,190.59
2018,6,21,18,0,136.0,108.0,1.2,26.2,150.0,170.01,130.06
2018,6,21,18,15,145.5,91.0,1.2,26.2,128.0,148.73,112.16
2018,6,21,18,30,155.0,74.0,1.2,26.2,106.0,129.49,94.96
2018,6,21,18,45,134.5,56.5,0.95,25.65,79.0,97.38,67.98
2018,6,21,19,0,114.0,39.0,0.7,25.1,52.0,67.41,42.59
2018,6,21,19,15,68.5,24.0,0.7,24.95,31.0,36.9,11.85
2018,6,21,19,30,23.0,9.0,0.7,24.8,10.0,11.04,0.0
2018,6,21,19,45,11.5,4.5,0.65,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.8,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,21.9,2.0,0.0,0.0
2018,6,22,5,15,86.0,13.5,1.65,22.2,19.0,13.27,0.0
2018,6,22,5,30,162.0,25.0,1.8,22.5,36.0,19.53,6.35
2018,6,22,5,45,261.5,37.0,1.9,22.8,72.0,28.27,17.81
2018,6,22,6,0,361.0,49.0,2.0,23.1,108.0,36.83,25.77
2018,6,22,6,15,413.5,57.5,1.9,23.45,148.0,41.14,29.81
2018,6,22,6,30,466.0,66.0,1.8,23.8,188.0,61.44,35.69
2018,6,22,6,45,411.5,80.0,1.75,24.1,204.5,96.6,57.78
2018,6,22,7,0,357.0,94.0,1.7,24.4,221.0,125.05,81.04
2018,6,22,7,15,228.0,112.5,1.55,24.9,198.5,141.49,99.85
2018,6,22,7,30,99.0,131.0,1.4,25.4,176.0,143.28,106.3
2018,6,22,7,45,166.0,147.5,1.3,25.9,233.0,181.08,134.48
2018,6,22,8,0,233.0,164.0,1.2,26.4,290.0,229.91,171.47
2018,6,22,8,15,424.0,153.0,1.25,26.85,409.0,308.97,230.52
2018,6,22,8,30,615.0,142.0,1.3,27.3,528.0,409.74,305.74
2018,6,22,8,45,656.5,141.5,1.35,27.8,581.0,463.12,345.81
2018,6,22,9,0,698.0,141.0,1.4,28.3,634.0,519.66,387.46
2018,6,22,9,15,739.5,135.5,1.5,28.6,685.0,575.94,428.55
2018,6,22,9,30,781.0,130.0,1.6,28.9,736.0,632.67,469.14
2018,6,22,9,45,808.0,125.0,1.75,29.2,778.0,681.79,503.96
2018,6,22,10,0,835.0,120.0,1.9,29.5,820.0,731.69,537.16
2018,6,22,10,15,840.5,123.0,2.0,29.7,849.0,771.79,563.03
2018,6,22,10,30,846.0,126.0,2.1,29.9,878.0,810.12,587.61
2018,6,22,10,45,849.5,128.5,2.15,30.15,900.5,844.35,608.83
2018,6,22,11,0,853.0,131.0,2.2,30.4,923.0,876.35,628.5
2018,6,22,11,15,855.5,132.0,2.3,30.55,938.5,903.66,645.77
2018,6,22,11,30,858.0,133.0,2.4,30.7,954.0,928.43,661.45
2018,6,22,11,45,859.0,134.0,2.5,30.85,962.5,949.15,674.58
2018,6,22,12,0,860.0,135.0,2.6,31.0,971.0,967.1,686.04
2018,6,22,12,15,855.5,138.5,2.65,31.05,971.5,979.28,693.78
2018,6,22,12,30,851.0,142.0,2.7,31.1,972.0,988.49,699.78
2018,6,22,12,45,821.0,157.5,2.75,31.15,954.5,986.84,699.05
2018,6,22,13,0,791.0,173.0,2.8,31.2,937.0,977.05,693.37
2018,6,22,13,15,779.5,176.5,2.85,31.25,921.0,970.65,689.97
2018,6,22,13,30,768.0,180.0,2.9,31.3,905.0,961.43,684.84
2018,6,22,13,45,781.5,167.5,2.95,31.35,891.5,957.88,683.42
2018,6,22,14,0,795.0,155.0,3.0,31.4,878.0,951.06,679.96
2018,6,22,14,15,727.0,175.5,3.0,31.35,821.5,896.39,645.53
