Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,0,291.0,434.0,0.7,30.3,703.0,677.17,475.2
2018,7,2,11,15,339.5,417.5,0.75,30.35,737.0,716.02,502.01
2018,7,2,11,30,388.0,401.0,0.8,30.4,771.0,756.05,528.82
2018,7,2,11,45,421.0,387.0,0.8,30.45,792.0,787.33,548.83
2018,7,2,12,0,454.0,373.0,0.8,30.5,813.0,816.3,567.38
2018,7,2,12,15,497.0,340.0,0.85,30.55,823.0,835.42,581.19
2018,7,2,12,30,540.0,307.0,0.9,30.6,833.0,853.15,594.3
2018,7,2,12,45,630.5,259.5,0.9,30.65,870.5,902.77,627.42
2018,7,2,13,0,721.0,212.0,0.9,30.7,908.0,949.85,655.72
2018,7,2,13,15,623.0,267.5,0.9,30.7,863.0,910.54,630.86
2018,7,2,13,30,525.0,323.0,0.9,30.7,818.0,868.1,602.44
2018,7,2,13,45,390.5,375.0,0.85,30.75,739.0,785.92,547.33
2018,7,2,14,0,256.0,427.0,0.8,30.8,660.0,698.91,488.49
2018,7,2,14,15,331.5,383.5,0.8,30.75,676.0,724.76,509.3
2018,7,2,14,30,407.0,340.0,0.8,30.7,692.0,753.86,530.69
2018,7,2,14,45,458.0,301.5,0.75,30.65,683.5,754.15,532.51
2018,7,2,15,0,509.0,263.0,0.7,30.6,675.0,750.11,531.88
2018,7,2,15,15,481.5,263.5,0.7,30.55,638.0,713.25,508.47
2018,7,2,15,30,454.0,264.0,0.7,30.5,601.0,676.31,485.07
2018,7,2,15,45,541.5,215.5,0.7,30.45,594.0,682.19,492.72
2018,7,2,16,0,629.0,167.0,0.7,30.4,587.0,683.56,496.63
2018,7,2,16,15,618.0,156.0,0.65,30.35,544.0,639.57,467.47
2018,7,2,16,30,607.0,145.0,0.6,30.3,501.0,594.8,437.71
2018,7,2,16,45,615.0,130.0,0.6,30.2,463.0,557.75,413.43
2018,7,2,17,0,623.0,115.0,0.6,30.1,425.0,518.56,386.76
2018,7,2,17,15,597.0,107.5,0.55,29.85,378.0,466.02,349.18
2018,7,2,17,30,571.0,100.0,0.5,29.6,331.0,414.85,311.55
2018,7,2,17,45,528.0,92.5,0.5,29.35,283.0,357.29,268.32
2018,7,2,18,0,485.0,85.0,0.5,29.1,235.0,303.33,226.43
2018,7,2,18,15,401.0,77.5,0.5,29.1,186.0,236.59,174.05
2018,7,2,18,30,317.0,70.0,0.5,29.1,137.0,180.64,129.46
2018,7,2,18,45,185.0,55.0,0.55,28.35,91.5,109.6,75.21
2018,7,2,19,0,53.0,40.0,0.6,27.6,46.0,54.25,34.39
2018,7,2,19,15,32.5,24.5,0.65,27.4,27.5,31.09,10.7
2018,7,2,19,30,12.0,9.0,0.7,27.2,9.0,10.04,0.0
2018,7,2,19,45,6.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.7,14.5,10.81,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.2,29.0,17.28,0.0
2018,7,3,5,45,203.0,36.0,1.9,24.65,62.0,27.78,16.81
2018,7,3,6,0,292.0,50.0,2.1,25.1,95.0,37.75,26.16
2018,7,3,6,15,360.5,61.5,2.05,25.85,137.5,45.24,32.88
2018,7,3,6,30,429.0,73.0,2.0,26.6,180.0,61.32,38.8
2018,7,3,6,45,478.5,82.0,1.95,27.35,227.0,97.36,56.28
2018,7,3,7,0,528.0,91.0,1.9,28.1,274.0,139.03,83.86
2018,7,3,7,15,537.5,102.0,1.95,28.85,314.0,180.84,116.75
2018,7,3,7,30,547.0,113.0,2.0,29.6,354.0,223.75,152.07
2018,7,3,7,45,600.0,116.5,2.05,30.4,410.5,273.51,191.72
2018,7,3,8,0,653.0,120.0,2.1,31.2,467.0,328.74,235.45
2018,7,3,8,15,673.0,126.0,2.15,31.55,513.5,378.33,275.33
2018,7,3,8,30,693.0,132.0,2.2,31.9,560.0,429.41,315.34
2018,7,3,8,45,707.5,138.5,2.25,32.3,604.0,479.47,353.46
2018,7,3,9,0,722.0,145.0,2.3,32.7,648.0,530.04,390.83
2018,7,3,9,15,737.0,147.5,2.3,33.0,688.0,577.47,425.05
2018,7,3,9,30,752.0,150.0,2.3,33.3,728.0,626.37,459.31
2018,7,3,9,45,697.5,182.0,2.3,33.6,738.0,652.32,475.89
2018,7,3,10,0,643.0,214.0,2.3,33.9,748.0,673.76,488.85
2018,7,3,10,15,599.5,245.5,2.3,34.2,758.0,697.46,502.96
2018,7,3,10,30,556.0,277.0,2.3,34.5,768.0,716.92,513.84
2018,7,3,10,45,673.5,223.0,2.35,34.75,834.0,784.91,561.11
2018,7,3,11,0,791.0,169.0,2.4,35.0,900.0,856.87,606.66
2018,7,3,11,15,712.0,212.5,2.4,35.2,879.5,853.39,602.86
2018,7,3,11,30,633.0,256.0,2.4,35.4,859.0,842.89,594.64
2018,7,3,11,45,588.0,285.0,2.4,35.6,849.5,844.78,593.91
2018,7,3,12,0,543.0,314.0,2.4,35.8,840.0,843.69,591.14
2018,7,3,12,15,650.5,258.0,2.4,35.9,890.0,903.99,632.26
2018,7,3,12,30,758.0,202.0,2.4,36.0,940.0,960.2,666.49
2018,7,3,12,45,741.0,209.0,2.45,36.15,927.0,961.73,667.05
2018,7,3,13,0,724.0,216.0,2.5,36.3,914.0,956.94,664.28
2018,7,3,13,15,620.5,267.0,2.5,36.35,860.0,907.54,633.01
2018,7,3,13,30,517.0,318.0,2.5,36.4,806.0,855.01,597.33
2018,7,3,13,45,546.0,296.5,2.55,36.4,802.0,859.9,602.68
2018,7,3,14,0,575.0,275.0,2.6,36.4,798.0,863.7,606.9
2018,7,3,14,15,605.5,251.5,2.65,36.35,788.0,862.77,608.41
2018,7,3,14,30,636.0,228.0,2.7,36.3,778.0,858.32,607.67
2018,7,3,14,45,705.5,188.5,2.75,36.25,777.0,869.59,616.3
2018,7,3,15,0,775.0,149.0,2.8,36.2,776.0,871.92,619.2
2018,7,3,15,15,762.5,146.5,2.8,36.0,738.5,838.03,598.91
2018,7,3,15,30,750.0,144.0,2.8,35.8,701.0,802.38,577.57
2018,7,3,15,45,734.5,140.5,2.8,35.6,659.0,764.04,554.22
2018,7,3,16,0,719.0,137.0,2.8,35.4,617.0,722.18,528.21
2018,7,3,16,15,699.0,132.5,2.8,35.1,571.5,675.01,498.35
2018,7,3,16,30,679.0,128.0,2.8,34.8,526.0,627.58,466.6
2018,7,3,16,45,653.0,123.0,2.75,34.45,478.0,575.62,430.76
2018,7,3,17,0,627.0,118.0,2.7,34.1,430.0,524.46,394.56
2018,7,3,17,15,593.0,112.0,2.5,33.6,381.0,468.74,353.89
2018,7,3,17,30,559.0,106.0,2.3,33.1,332.0,415.13,313.73
2018,7,3,17,45,514.5,98.0,2.15,32.6,283.5,356.86,269.14
2018,7,3,18,0,470.0,90.0,2.0,32.1,235.0,300.45,224.84
2018,7,3,18,15,412.5,79.5,2.0,32.1,189.5,243.12,178.73
2018,7,3,18,30,355.0,69.0,2.0,32.1,144.0,191.58,136.57
2018,7,3,18,45,277.0,55.5,1.6,30.4,104.5,137.5,93.7
2018,7,3,19,0,199.0,42.0,1.2,28.7,65.0,91.92,57.74
2018,7,3,19,15,120.0,26.0,1.2,28.35,38.0,49.39,18.0
2018,7,3,19,30,41.0,10.0,1.2,28.0,11.0,13.92,0.0
2018,7,3,19,45,20.5,5.0,1.2,27.65,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,4,5,15,49.0,10.5,1.05,22.6,13.5,10.32,0.0
2018,7,4,5,30,98.0,21.0,1.2,23.1,27.0,16.47,0.0
2018,7,4,5,45,188.0,36.5,1.4,23.55,60.5,28.23,17.21
2018,7,4,6,0,278.0,52.0,1.6,24.0,94.0,39.43,27.69
2018,7,4,6,15,353.0,63.0,1.65,24.75,137.0,46.48,34.09
2018,7,4,6,30,428.0,74.0,1.7,25.5,180.0,61.47,39.52
2018,7,4,6,45,486.0,81.0,1.75,26.2,227.5,96.36,55.63
2018,7,4,7,0,544.0,88.0,1.8,26.9,275.0,137.67,82.55
2018,7,4,7,15,585.0,93.5,1.95,27.45,324.5,181.14,115.75
2018,7,4,7,30,626.0,99.0,2.1,28.0,374.0,229.13,154.62
2018,7,4,7,45,658.5,103.0,2.25,28.5,424.0,277.66,195.0
2018,7,4,8,0,691.0,107.0,2.4,29.0,474.0,329.39,237.72
2018,7,4,8,15,714.0,110.5,2.5,29.4,521.5,379.87,279.05
2018,7,4,8,30,737.0,114.0,2.6,29.8,569.0,434.36,322.33
2018,7,4,8,45,755.5,117.0,2.7,30.25,614.0,485.08,361.73
2018,7,4,9,0,774.0,120.0,2.8,30.7,659.0,536.61,400.62
2018,7,4,9,15,756.5,136.0,2.85,31.05,689.5,579.41,431.87
2018,7,4,9,30,739.0,152.0,2.9,31.4,720.0,619.28,460.09
2018,7,4,9,45,776.0,142.5,2.95,31.75,764.0,669.49,495.71
2018,7,4,10,0,813.0,133.0,3.0,32.1,808.0,721.02,530.74
2018,7,4,10,15,739.5,172.0,3.0,32.35,803.5,735.04,538.56
2018,7,4,10,30,666.0,211.0,3.0,32.6,799.0,742.01,541.14
2018,7,4,10,45,435.5,319.0,3.0,32.85,707.5,677.09,490.69
2018,7,4,11,0,205.0,427.0,3.0,33.1,616.0,594.31,427.19
2018,7,4,11,15,163.5,439.5,3.0,33.3,592.0,577.41,414.3
2018,7,4,11,30,122.0,452.0,3.0,33.5,568.0,557.94,399.2
2018,7,4,11,45,163.0,444.0,3.0,33.75,601.0,594.01,424.7
2018,7,4,12,0,204.0,436.0,3.0,34.0,634.0,630.98,450.32
2018,7,4,12,15,280.0,420.0,2.95,34.1,692.0,698.76,497.32
2018,7,4,12,30,356.0,404.0,2.9,34.2,750.0,763.71,541.52
2018,7,4,12,45,386.5,399.0,2.9,34.3,773.0,799.0,564.64
2018,7,4,13,0,417.0,394.0,2.9,34.4,796.0,828.86,584.41
2018,7,4,13,15,440.0,379.5,2.85,34.4,799.0,839.99,592.13
2018,7,4,13,30,463.0,365.0,2.8,34.4,802.0,849.08,598.71
2018,7,4,13,45,551.0,308.0,2.8,34.45,817.0,876.82,619.89
2018,7,4,14,0,639.0,251.0,2.8,34.5,832.0,902.29,639.35
2018,7,4,14,15,599.0,259.0,2.8,34.4,791.0,864.23,614.65
2018,7,4,14,30,559.0,267.0,2.8,34.3,750.0,825.05,589.47
2018,7,4,14,45,399.5,320.0,2.75,34.2,658.5,719.02,516.12
2018,7,4,15,0,240.0,373.0,2.7,34.1,567.0,613.95,441.98
2018,7,4,15,15,324.0,323.0,2.75,33.95,571.5,629.64,457.38
2018,7,4,15,30,408.0,273.0,2.8,33.8,576.0,646.8,472.81
2018,7,4,15,45,365.5,262.5,2.8,33.65,522.0,580.37,427.4
2018,7,4,16,0,323.0,252.0,2.8,33.5,468.0,523.34,388.0
2018,7,4,16,15,486.0,196.5,2.75,33.2,494.5,581.2,433.67
2018,7,4,16,30,649.0,141.0,2.7,32.9,521.0,620.59,464.88
2018,7,4,16,45,624.0,134.5,2.7,32.6,473.5,568.92,428.57
2018,7,4,17,0,599.0,128.0,2.7,32.3,426.0,518.0,392.4
2018,7,4,17,15,566.5,120.5,2.5,31.85,377.5,462.77,351.79
2018,7,4,17,30,534.0,113.0,2.3,31.4,329.0,409.56,311.64
2018,7,4,17,45,492.0,103.5,2.15,30.9,281.0,349.95,265.85
2018,7,4,18,0,450.0,94.0,2.0,30.4,233.0,296.53,223.55
2018,7,4,18,15,392.5,83.0,2.0,30.4,188.0,239.68,177.6
2018,7,4,18,30,335.0,72.0,2.0,30.4,143.0,188.65,135.68
2018,7,4,18,45,261.5,57.5,1.6,28.95,104.0,135.72,93.34
2018,7,4,19,0,188.0,43.0,1.2,27.5,65.0,90.82,57.57
2018,7,4,19,15,113.0,27.0,1.25,27.2,38.5,47.7,17.13
2018,7,4,19,30,38.0,11.0,1.3,26.9,12.0,14.61,0.0
2018,7,4,19,45,19.0,5.5,1.3,26.6,6.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,25.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,5,5,15,49.0,11.0,0.9,23.5,13.5,10.81,0.0
2018,7,5,5,30,98.0,22.0,1.0,23.9,27.0,17.35,0.0
2018,7,5,5,45,192.5,36.0,1.1,24.3,60.0,27.86,16.78
2018,7,5,6,0,287.0,50.0,1.2,24.7,93.0,37.86,26.26
2018,7,5,6,15,334.0,61.0,1.2,25.2,129.5,44.94,32.71
2018,7,5,6,30,381.0,72.0,1.2,25.7,166.0,58.54,38.03
2018,7,5,6,45,455.5,79.0,1.25,26.2,217.0,91.78,53.14
2018,7,5,7,0,530.0,86.0,1.3,26.7,268.0,133.44,79.78
2018,7,5,7,15,436.5,115.0,1.3,27.1,281.0,173.04,115.15
2018,7,5,7,30,343.0,144.0,1.3,27.5,294.0,202.02,142.73
2018,7,5,7,45,258.5,176.5,1.3,27.9,297.5,230.02,168.12
2018,7,5,8,0,174.0,209.0,1.3,28.3,301.0,248.73,184.76
2018,7,5,8,15,164.5,226.0,1.3,28.7,319.5,271.33,202.1
2018,7,5,8,30,155.0,243.0,1.3,29.1,338.0,292.86,218.12
2018,7,5,8,45,189.5,278.0,1.3,29.5,403.5,351.2,260.56
2018,7,5,9,0,224.0,313.0,1.3,29.9,469.0,413.14,304.53
2018,7,5,9,15,226.0,334.0,1.25,30.25,499.5,446.53,327.17
2018,7,5,9,30,228.0,355.0,1.2,30.6,530.0,479.87,349.42
2018,7,5,9,45,207.0,364.0,1.15,30.95,528.5,486.32,352.45
2018,7,5,10,0,186.0,373.0,1.1,31.3,527.0,490.49,353.9
2018,7,5,10,15,161.5,390.0,1.05,31.6,527.5,497.35,356.94
2018,7,5,10,30,137.0,407.0,1.0,31.9,528.0,502.09,358.37
2018,7,5,10,45,136.0,420.5,0.95,32.2,543.5,521.26,370.1
2018,7,5,11,0,135.0,434.0,0.9,32.5,559.0,540.11,381.34
2018,7,5,11,15,142.5,434.0,0.85,32.75,568.0,553.18,389.14
2018,7,5,11,30,150.0,434.0,0.8,33.0,577.0,566.15,396.86
2018,7,5,11,45,147.5,429.0,0.7,33.2,570.5,564.56,394.46
2018,7,5,12,0,145.0,424.0,0.6,33.4,564.0,562.25,391.71
2018,7,5,12,15,120.5,423.0,0.55,33.55,539.5,541.69,376.88
2018,7,5,12,30,96.0,422.0,0.5,33.7,515.0,514.68,358.04
2018,7,5,12,45,110.5,430.0,0.45,33.85,537.0,545.22,377.93
2018,7,5,13,0,125.0,438.0,0.4,34.0,559.0,570.24,393.54
2018,7,5,13,15,140.0,436.0,0.4,34.05,569.5,585.1,403.39
2018,7,5,13,30,155.0,434.0,0.4,34.1,580.0,599.27,412.93
2018,7,5,13,45,220.5,406.5,0.35,34.1,609.5,643.47,442.81
2018,7,5,14,0,286.0,379.0,0.3,34.1,639.0,678.65,466.37
2018,7,5,14,15,333.5,355.0,0.3,34.05,649.5,697.13,479.61
2018,7,5,14,30,381.0,331.0,0.3,34.0,660.0,720.12,495.67
2018,7,5,14,45,298.5,320.0,0.3,33.95,572.0,617.4,429.79
2018,7,5,15,0,216.0,309.0,0.3,33.9,484.0,524.55,369.41
2018,7,5,15,15,444.0,233.0,0.3,33.75,570.0,648.37,458.2
2018,7,5,15,30,672.0,157.0,0.3,33.6,656.0,752.73,527.83
2018,7,5,15,45,540.5,191.0,0.3,33.4,577.0,659.15,466.61
2018,7,5,16,0,409.0,225.0,0.3,33.2,498.0,569.69,407.38
2018,7,5,16,15,395.5,205.0,0.4,33.0,453.5,522.82,379.01
2018,7,5,16,30,382.0,185.0,0.5,32.8,409.0,475.88,349.1
2018,7,5,16,45,522.5,144.0,0.55,32.55,421.0,508.52,375.47
2018,7,5,17,0,663.0,103.0,0.6,32.3,433.0,530.81,392.9
2018,7,5,17,15,630.5,97.5,0.6,32.0,383.5,474.86,353.07
2018,7,5,17,30,598.0,92.0,0.6,31.7,334.0,420.85,314.01
2018,7,5,17,45,529.0,89.0,0.65,31.35,281.0,354.49,264.88
2018,7,5,18,0,460.0,86.0,0.7,31.0,228.0,292.11,217.29
2018,7,5,18,15,267.5,80.0,0.7,31.0,159.0,190.55,140.02
2018,7,5,18,30,75.0,74.0,0.7,31.0,90.0,102.24,73.44
2018,7,5,18,45,101.0,55.5,0.7,29.75,71.0,85.67,58.84
2018,7,5,19,0,127.0,37.0,0.7,28.5,52.0,68.54,42.53
2018,7,5,19,15,88.5,24.0,0.7,28.05,32.0,40.51,13.59
2018,7,5,19,30,50.0,11.0,0.7,27.6,12.0,15.81,0.0
2018,7,5,19,45,25.0,5.5,0.75,27.2,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,6,5,15,25.5,9.5,1.3,23.1,11.0,9.34,0.0
2018,7,6,5,30,51.0,19.0,1.4,23.4,22.0,16.05,0.0
2018,7,6,5,45,80.0,34.0,1.5,23.75,43.5,28.12,16.93
2018,7,6,6,0,109.0,49.0,1.6,24.1,65.0,39.82,27.96
2018,7,6,6,15,143.5,68.0,1.65,24.6,98.0,54.1,40.56
2018,7,6,6,30,178.0,87.0,1.7,25.1,131.0,71.25,50.82
2018,7,6,6,45,234.0,104.0,1.7,25.65,175.5,101.08,68.56
2018,7,6,7,0,290.0,121.0,1.7,26.2,220.0,137.21,93.03
2018,7,6,7,15,316.0,138.5,1.75,26.85,262.5,174.72,121.46
2018,7,6,7,30,342.0,156.0,1.8,27.5,305.0,215.19,153.15
2018,7,6,7,45,351.0,176.5,1.8,28.15,346.0,256.21,185.91
2018,7,6,8,0,360.0,197.0,1.8,28.8,387.0,298.23,218.95
2018,7,6,8,15,370.5,213.5,1.75,29.25,425.5,338.25,249.9
2018,7,6,8,30,381.0,230.0,1.7,29.7,464.0,379.13,280.74
2018,7,6,8,45,340.5,257.5,1.65,30.15,478.5,405.24,299.91
2018,7,6,9,0,300.0,285.0,1.6,30.6,493.0,427.1,315.1
2018,7,6,9,15,355.5,282.5,1.55,30.85,544.0,474.67,349.27
2018,7,6,9,30,411.0,280.0,1.5,31.1,595.0,525.49,385.05
2018,7,6,9,45,336.0,332.5,1.5,31.35,598.0,544.2,395.62
2018,7,6,10,0,261.0,385.0,1.5,31.6,601.0,555.19,400.53
2018,7,6,10,15,323.5,380.5,1.5,31.75,658.5,612.08,439.81
2018,7,6,10,30,386.0,376.0,1.5,31.9,716.0,672.75,480.63
2018,7,6,10,45,447.0,356.5,1.5,32.1,760.5,721.91,513.38
2018,7,6,11,0,508.0,337.0,1.5,32.3,805.0,773.29,547.17
2018,7,6,11,15,445.0,373.5,1.5,32.4,789.0,769.17,541.76
2018,7,6,11,30,382.0,410.0,1.5,32.5,773.0,758.81,532.81
2018,7,6,11,45,276.0,429.0,1.5,32.65,693.0,688.7,484.48
2018,7,6,12,0,170.0,448.0,1.5,32.8,613.0,610.11,430.1
2018,7,6,12,15,104.5,356.5,1.5,32.8,458.0,459.53,328.62
2018,7,6,12,30,39.0,265.0,1.5,32.8,303.0,300.96,217.21
2018,7,6,12,45,34.5,263.5,1.5,32.8,297.0,295.94,214.15
2018,7,6,13,0,30.0,262.0,1.5,32.8,291.0,290.66,210.28
2018,7,6,13,15,15.0,174.5,1.45,32.7,189.0,188.25,136.03
2018,7,6,13,30,0.0,87.0,1.4,32.6,87.0,84.48,58.68
2018,7,6,13,45,0.0,83.0,1.35,32.5,83.0,80.55,55.92
2018,7,6,14,0,0.0,79.0,1.3,32.4,79.0,76.62,53.03
2018,7,6,14,15,0.0,75.5,1.25,32.2,75.5,73.19,50.54
2018,7,6,14,30,0.0,72.0,1.2,32.0,72.0,69.77,48.05
2018,7,6,14,45,0.0,67.0,1.15,31.75,67.0,64.91,44.47
2018,7,6,15,0,0.0,62.0,1.1,31.5,62.0,60.04,40.87
2018,7,6,15,15,0.0,56.5,1.05,31.15,56.5,54.69,36.9
2018,7,6,15,30,0.0,51.0,1.0,30.8,51.0,49.35,32.92
2018,7,6,15,45,0.0,45.5,0.9,30.4,45.5,44.01,28.91
2018,7,6,16,0,0.0,40.0,0.8,30.0,40.0,38.68,24.88
2018,7,6,16,15,0.0,40.0,0.75,29.65,40.0,38.67,25.0
2018,7,6,16,30,0.0,40.0,0.7,29.3,40.0,38.66,25.13
2018,7,6,16,45,0.0,49.0,0.65,28.9,49.0,47.36,32.19
2018,7,6,17,0,0.0,58.0,0.6,28.5,58.0,56.06,39.29
2018,7,6,17,15,0.0,63.0,0.55,28.1,63.0,60.89,43.36
2018,7,6,17,30,0.0,68.0,0.5,27.7,68.0,65.73,47.45
2018,7,6,17,45,0.0,59.0,0.45,27.3,59.0,57.01,40.65
2018,7,6,18,0,0.0,50.0,0.4,26.9,50.0,48.3,33.76
2018,7,6,18,15,0.0,40.0,0.4,26.9,40.0,38.62,25.89
2018,7,6,18,30,0.0,30.0,0.4,26.9,30.0,28.95,17.91
2018,7,6,18,45,0.0,23.0,0.55,26.15,23.0,22.19,12.25
2018,7,6,19,0,0.0,16.0,0.7,25.4,16.0,15.43,6.44
2018,7,6,19,15,0.5,10.0,0.85,25.15,10.0,9.72,0.0
2018,7,6,19,30,1.0,4.0,1.0,24.9,4.0,4.03,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.65,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.2,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.6,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,7,7,5,15,4.0,3.5,3.95,22.15,3.5,3.44,0.0
2018,7,7,5,30,8.0,7.0,4.1,22.0,7.0,6.71,0.0
2018,7,7,5,45,4.0,12.5,4.25,21.85,12.5,12.15,4.13
2018,7,7,6,0,0.0,18.0,4.4,21.7,18.0,17.36,9.14
2018,7,7,6,15,0.5,30.0,4.45,21.65,30.0,28.96,19.41
2018,7,7,6,30,1.0,42.0,4.5,21.6,42.0,40.57,28.07
2018,7,7,6,45,0.5,44.5,4.5,21.55,44.5,43.01,30.16
2018,7,7,7,0,0.0,47.0,4.5,21.5,47.0,45.39,32.14
2018,7,7,7,15,0.0,43.0,4.55,21.6,43.0,41.53,28.84
2018,7,7,7,30,0.0,39.0,4.6,21.7,39.0,37.67,25.54
2018,7,7,7,45,0.0,39.5,4.65,21.75,39.5,38.16,25.83
2018,7,7,8,0,0.0,40.0,4.7,21.8,40.0,38.65,26.12
2018,7,7,8,15,0.0,51.5,4.75,22.1,51.5,49.78,35.06
2018,7,7,8,30,0.0,63.0,4.8,22.4,63.0,60.93,43.91
2018,7,7,8,45,0.0,79.0,4.85,22.7,79.0,76.45,56.18
2018,7,7,9,0,0.0,95.0,4.9,23.0,95.0,91.97,68.34
2018,7,7,9,15,4.5,141.0,4.9,23.4,144.5,138.66,105.04
2018,7,7,9,30,9.0,187.0,4.9,23.8,194.0,185.72,141.43
2018,7,7,9,45,17.5,241.0,4.9,24.2,255.5,243.56,185.62
2018,7,7,10,0,26.0,295.0,4.9,24.6,317.0,301.41,229.04
2018,7,7,10,15,48.5,348.0,4.85,24.9,390.0,371.09,281.05
2018,7,7,10,30,71.0,401.0,4.8,25.2,463.0,442.92,333.64
2018,7,7,10,45,71.5,402.5,4.75,25.55,466.5,449.02,337.09
2018,7,7,11,0,72.0,404.0,4.7,25.9,470.0,454.87,340.58
2018,7,7,11,15,52.0,387.0,4.6,26.2,435.0,424.1,316.8
2018,7,7,11,30,32.0,370.0,4.5,26.5,400.0,391.81,291.99
2018,7,7,11,45,24.5,326.0,4.45,26.75,349.0,343.4,256.04
2018,7,7,12,0,17.0,282.0,4.4,27.0,298.0,291.09,217.0
2018,7,7,12,15,21.0,314.5,4.3,27.25,334.5,331.46,246.7
2018,7,7,12,30,25.0,347.0,4.2,27.5,371.0,369.14,273.9
2018,7,7,12,45,57.5,394.5,4.15,27.7,450.0,450.68,333.7
2018,7,7,13,0,90.0,442.0,4.1,27.9,529.0,533.02,392.71
2018,7,7,13,15,187.0,441.5,4.05,28.0,619.0,637.91,469.25
2018,7,7,13,30,284.0,441.0,4.0,28.1,709.0,742.3,543.4
2018,7,7,13,45,352.0,409.5,3.9,28.25,734.5,777.34,568.78
2018,7,7,14,0,420.0,378.0,3.8,28.4,760.0,816.01,596.61
2018,7,7,14,15,544.0,300.0,3.8,28.4,779.5,851.73,625.56
2018,7,7,14,30,668.0,222.0,3.8,28.4,799.0,883.06,650.62
2018,7,7,14,45,676.5,207.0,3.75,28.4,772.0,862.61,637.32
2018,7,7,15,0,685.0,192.0,3.7,28.4,745.0,839.28,622.46
2018,7,7,15,15,738.0,159.0,3.7,28.25,729.0,833.07,619.92
2018,7,7,15,30,791.0,126.0,3.7,28.1,713.0,818.93,611.95
2018,7,7,15,45,772.0,125.0,3.65,28.0,669.5,776.72,584.3
2018,7,7,16,0,753.0,124.0,3.6,27.9,626.0,733.51,555.85
2018,7,7,16,15,752.5,114.0,3.55,27.65,585.0,693.8,529.88
2018,7,7,16,30,752.0,104.0,3.5,27.4,544.0,652.12,502.12
2018,7,7,16,45,732.5,99.0,3.45,27.1,496.0,601.42,465.89
2018,7,7,17,0,713.0,94.0,3.4,26.8,448.0,552.08,429.62
2018,7,7,17,15,517.5,114.0,3.25,26.35,356.0,428.32,334.95
2018,7,7,17,30,322.0,134.0,3.1,25.9,264.0,313.57,245.45
2018,7,7,17,45,268.5,123.5,2.95,25.45,221.5,261.17,204.01
2018,7,7,18,0,215.0,113.0,2.8,25.0,179.0,213.94,165.91
2018,7,7,18,15,163.0,94.0,2.8,25.0,138.5,163.3,124.61
2018,7,7,18,30,111.0,75.0,2.8,25.0,98.0,114.76,85.0
2018,7,7,18,45,81.5,56.5,2.3,23.7,71.0,81.82,57.96
2018,7,7,19,0,52.0,38.0,1.8,22.4,44.0,51.91,33.35
2018,7,7,19,15,46.0,24.0,1.85,22.1,27.5,32.61,10.3
2018,7,7,19,30,40.0,10.0,1.9,21.8,11.0,13.82,0.0
2018,7,7,19,45,20.0,5.0,1.95,21.5,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.6,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.75,14.5,10.32,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.1,29.0,16.62,0.0
2018,7,8,5,45,269.0,32.0,2.95,16.45,64.0,25.23,14.96
2018,7,8,6,0,388.0,43.0,3.1,16.8,99.0,32.57,22.56
2018,7,8,6,15,469.5,50.5,3.3,17.35,145.0,36.22,26.17
2018,7,8,6,30,551.0,58.0,3.5,17.9,191.0,46.36,28.94
2018,7,8,6,45,608.5,62.5,3.65,18.45,242.0,85.48,44.93
2018,7,8,7,0,666.0,67.0,3.8,19.0,293.0,131.12,74.95
2018,7,8,7,15,704.5,71.0,3.8,19.55,345.0,182.1,115.53
2018,7,8,7,30,743.0,75.0,3.8,20.1,397.0,234.35,159.95
2018,7,8,7,45,772.0,77.5,3.8,20.7,449.0,286.55,205.65
2018,7,8,8,0,801.0,80.0,3.8,21.3,501.0,341.5,253.32
2018,7,8,8,15,822.0,82.5,3.75,21.85,551.0,395.81,299.75
2018,7,8,8,30,843.0,85.0,3.7,22.4,601.0,454.42,348.09
2018,7,8,8,45,859.0,86.5,3.65,22.95,647.5,507.61,390.95
2018,7,8,9,0,875.0,88.0,3.6,23.5,694.0,561.13,432.64
2018,7,8,9,15,887.5,90.0,3.55,24.0,737.0,613.13,471.91
2018,7,8,9,30,900.0,92.0,3.5,24.5,780.0,664.65,509.58
2018,7,8,9,45,909.0,93.0,3.45,25.0,816.5,712.09,542.58
2018,7,8,10,0,918.0,94.0,3.4,25.5,853.0,758.26,572.48
2018,7,8,10,15,924.5,95.0,3.35,25.9,884.0,801.01,599.74
2018,7,8,10,30,931.0,96.0,3.3,26.3,915.0,841.87,625.31
2018,7,8,10,45,935.5,97.5,3.25,26.7,939.5,879.45,648.32
2018,7,8,11,0,940.0,99.0,3.2,27.1,964.0,914.62,669.45
2018,7,8,11,15,942.5,99.5,3.1,27.4,981.0,944.48,686.77
2018,7,8,11,30,945.0,100.0,3.0,27.7,998.0,971.52,702.1
2018,7,8,11,45,946.0,100.5,2.95,28.0,1007.5,994.22,714.91
2018,7,8,12,0,947.0,101.0,2.9,28.3,1017.0,1013.83,725.73
2018,7,8,12,15,947.5,101.0,2.85,28.55,1019.5,1029.31,734.07
2018,7,8,12,30,948.0,101.0,2.8,28.8,1022.0,1041.54,740.44
2018,7,8,12,45,947.0,101.0,2.75,29.0,1017.0,1048.98,744.02
2018,7,8,13,0,946.0,101.0,2.7,29.2,1012.0,1053.06,745.62
2018,7,8,13,15,943.5,101.0,2.7,29.3,999.5,1052.24,745.09
2018,7,8,13,30,941.0,101.0,2.7,29.4,987.0,1048.02,742.6
2018,7,8,13,45,936.5,100.0,2.65,29.5,966.5,1037.42,735.75
2018,7,8,14,0,932.0,99.0,2.6,29.6,946.0,1023.51,727.0
2018,7,8,14,15,926.5,98.5,2.6,29.6,919.5,1005.94,716.84
2018,7,8,14,30,921.0,98.0,2.6,29.6,893.0,985.3,704.81
2018,7,8,14,45,914.0,96.5,2.55,29.6,860.0,959.25,688.91
2018,7,8,15,0,907.0,95.0,2.5,29.6,827.0,930.43,671.28
2018,7,8,15,15,898.0,93.0,2.5,29.45,788.5,896.7,651.25
2018,7,8,15,30,889.0,91.0,2.5,29.3,750.0,860.66,629.56
2018,7,8,15,45,876.5,89.5,2.5,29.2,707.0,820.18,604.57
2018,7,8,16,0,864.0,88.0,2.5,29.1,664.0,778.03,578.18
2018,7,8,16,15,848.0,85.5,2.5,28.8,616.5,730.75,548.34
2018,7,8,16,30,832.0,83.0,2.5,28.5,569.0,682.57,517.34
2018,7,8,16,45,812.5,80.0,2.5,28.25,519.5,633.81,484.7
2018,7,8,17,0,793.0,77.0,2.5,28.0,470.0,581.8,447.34
2018,7,8,17,15,765.5,73.5,2.3,27.45,418.5,524.85,404.99
2018,7,8,17,30,738.0,70.0,2.1,26.9,367.0,469.13,362.25
2018,7,8,17,45,699.5,65.0,1.95,26.35,315.0,408.09,314.29
2018,7,8,18,0,661.0,60.0,1.8,25.8,263.0,349.99,267.04
2018,7,8,18,15,605.5,54.5,1.8,25.8,213.5,289.31,216.3
2018,7,8,18,30,550.0,49.0,1.8,25.8,164.0,233.1,168.14
2018,7,8,18,45,465.5,41.5,1.45,23.75,120.5,172.8,118.28
2018,7,8,19,0,381.0,34.0,1.1,21.7,77.0,121.55,75.56
2018,7,8,19,15,247.0,23.0,1.15,21.3,45.5,65.65,21.52
2018,7,8,19,30,113.0,12.0,1.2,20.9,14.0,23.05,0.0
2018,7,8,19,45,56.5,6.0,1.2,20.45,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.05,15.5,10.32,0.0
2018,7,9,5,30,209.0,21.0,1.6,15.8,31.0,17.43,0.0
2018,7,9,5,45,334.5,30.0,1.9,16.5,68.0,23.38,13.35
2018,7,9,6,0,460.0,39.0,2.2,17.2,105.0,28.94,19.38
2018,7,9,6,15,535.0,45.5,2.15,18.0,152.0,31.96,22.38
2018,7,9,6,30,610.0,52.0,2.1,18.8,199.0,41.05,24.59
2018,7,9,6,45,659.5,57.5,2.05,19.65,250.5,86.6,44.14
2018,7,9,7,0,709.0,63.0,2.0,20.5,302.0,134.63,75.46
2018,7,9,7,15,744.0,66.5,2.1,21.25,354.5,183.95,114.24
2018,7,9,7,30,779.0,70.0,2.2,22.0,407.0,237.1,159.0
2018,7,9,7,45,804.5,73.0,2.25,22.75,459.0,290.72,205.32
2018,7,9,8,0,830.0,76.0,2.3,23.5,511.0,346.69,253.1
2018,7,9,8,15,849.0,79.0,2.3,24.05,561.5,405.37,302.04
2018,7,9,8,30,868.0,82.0,2.3,24.6,612.0,461.83,347.88
2018,7,9,8,45,882.0,84.0,2.3,25.15,658.5,515.79,390.39
2018,7,9,9,0,896.0,86.0,2.3,25.7,705.0,569.85,431.5
2018,7,9,9,15,904.0,88.5,2.3,26.15,746.0,620.69,469.07
2018,7,9,9,30,912.0,91.0,2.3,26.6,787.0,670.6,504.77
2018,7,9,9,45,917.5,95.0,2.25,27.1,824.0,719.08,537.34
2018,7,9,10,0,923.0,99.0,2.2,27.6,861.0,765.98,566.59
2018,7,9,10,15,930.0,100.0,2.15,28.0,892.5,809.4,593.15
2018,7,9,10,30,937.0,101.0,2.1,28.4,924.0,850.93,618.02
2018,7,9,10,45,942.0,101.5,2.05,28.75,948.5,888.24,639.87
2018,7,9,11,0,947.0,102.0,2.0,29.1,973.0,923.16,659.89
2018,7,9,11,15,949.0,102.5,1.95,29.4,989.5,952.83,676.47
2018,7,9,11,30,951.0,103.0,1.9,29.7,1006.0,979.64,691.14
2018,7,9,11,45,953.0,103.5,1.85,30.05,1016.5,1003.47,703.72
2018,7,9,12,0,955.0,104.0,1.8,30.4,1027.0,1024.25,714.34
2018,7,9,12,15,955.5,104.0,1.7,30.6,1029.5,1039.91,721.56
2018,7,9,12,30,956.0,104.0,1.6,30.8,1032.0,1052.3,726.79
2018,7,9,12,45,955.5,103.5,1.55,31.0,1027.0,1059.86,729.91
2018,7,9,13,0,955.0,103.0,1.5,31.2,1022.0,1064.02,731.12
2018,7,9,13,15,952.0,102.5,1.45,31.35,1009.0,1062.24,729.07
2018,7,9,13,30,949.0,102.0,1.4,31.5,996.0,1057.03,725.14
2018,7,9,13,45,945.0,101.0,1.35,31.6,975.5,1046.9,718.58
2018,7,9,14,0,941.0,100.0,1.3,31.7,955.0,1033.44,710.2
2018,7,9,14,15,935.5,99.0,1.3,31.7,928.0,1015.25,700.23
2018,7,9,14,30,930.0,98.0,1.3,31.7,901.0,993.96,688.48
2018,7,9,14,45,923.0,96.5,1.25,31.75,867.5,967.73,672.87
2018,7,9,15,0,916.0,95.0,1.2,31.8,834.0,938.71,655.6
2018,7,9,15,15,905.5,93.0,1.2,31.7,794.0,903.43,635.58
2018,7,9,15,30,895.0,91.0,1.2,31.6,754.0,865.89,614.01
2018,7,9,15,45,882.5,89.0,1.15,31.55,710.5,824.66,589.09
2018,7,9,16,0,870.0,87.0,1.1,31.5,667.0,781.75,562.87
2018,7,9,16,15,854.0,84.5,1.1,31.3,619.5,734.23,534.21
2018,7,9,16,30,838.0,82.0,1.1,31.1,572.0,685.79,504.4
2018,7,9,16,45,816.0,79.0,1.05,30.95,521.0,635.1,471.42
2018,7,9,17,0,794.0,76.0,1.0,30.8,470.0,581.37,434.01
2018,7,9,17,15,765.5,72.5,0.9,30.3,418.0,523.78,392.93
2018,7,9,17,30,737.0,69.0,0.8,29.8,366.0,467.53,351.44
2018,7,9,17,45,698.0,65.0,0.7,29.3,314.5,407.38,305.68
2018,7,9,18,0,659.0,61.0,0.6,28.8,263.0,350.2,260.57
2018,7,9,18,15,602.5,55.5,0.6,28.8,213.5,289.28,211.35
2018,7,9,18,30,546.0,50.0,0.6,28.8,164.0,232.88,164.52
2018,7,9,18,45,458.0,42.0,0.7,27.25,120.0,171.33,115.14
2018,7,9,19,0,370.0,34.0,0.8,25.7,76.0,119.22,72.76
2018,7,9,19,15,237.0,23.0,0.85,25.3,45.0,63.97,19.63
2018,7,9,19,30,104.0,12.0,0.9,24.9,14.0,22.12,0.0
2018,7,9,19,45,52.0,6.0,0.9,24.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,15,71.5,10.0,1.2,19.05,13.5,9.83,0.0
2018,7,10,5,30,143.0,20.0,1.4,19.8,27.0,15.85,0.0
2018,7,10,5,45,248.5,32.5,1.65,20.55,61.0,25.2,14.4
2018,7,10,6,0,354.0,45.0,1.9,21.3,95.0,34.77,23.92
2018,7,10,6,15,427.0,55.0,1.85,22.0,139.5,40.57,29.35
2018,7,10,6,30,500.0,65.0,1.8,22.7,184.0,50.4,38.02
2018,7,10,6,45,548.5,73.0,1.7,23.45,232.5,88.98,49.32
2018,7,10,7,0,597.0,81.0,1.6,24.2,281.0,133.19,77.84
2018,7,10,7,15,634.5,86.5,1.85,25.15,331.5,178.8,112.66
2018,7,10,7,30,672.0,92.0,2.1,26.1,382.0,228.56,153.25
2018,7,10,7,45,700.0,97.0,2.35,27.05,432.5,279.16,195.66
2018,7,10,8,0,728.0,102.0,2.6,28.0,483.0,332.46,239.93
2018,7,10,8,15,750.5,105.5,2.65,28.45,531.5,387.21,284.82
2018,7,10,8,30,773.0,109.0,2.7,28.9,580.0,440.92,327.85
2018,7,10,8,45,790.5,112.0,2.7,29.3,626.0,493.12,368.57
2018,7,10,9,0,808.0,115.0,2.7,29.7,672.0,545.98,408.5
2018,7,10,9,15,822.0,117.0,2.65,30.05,714.0,596.23,445.31
2018,7,10,9,30,836.0,119.0,2.6,30.4,756.0,646.3,480.86
2018,7,10,9,45,847.0,120.5,2.55,30.7,793.0,694.26,513.97
2018,7,10,10,0,858.0,122.0,2.5,31.0,830.0,740.0,543.54
2018,7,10,10,15,816.0,148.0,2.4,31.3,841.5,767.69,559.68
2018,7,10,10,30,774.0,174.0,2.3,31.6,853.0,790.56,572.56
2018,7,10,10,45,742.0,194.5,2.2,31.85,860.5,812.2,584.62
2018,7,10,11,0,710.0,215.0,2.1,32.1,868.0,829.72,593.89
2018,7,10,11,15,779.5,182.5,2.05,32.35,912.0,881.02,625.16
2018,7,10,11,30,849.0,150.0,2.0,32.6,956.0,930.96,654.69
2018,7,10,11,45,864.0,144.5,1.9,32.8,972.0,959.31,669.91
2018,7,10,12,0,879.0,139.0,1.8,33.0,988.0,985.35,683.68
2018,7,10,12,15,834.0,162.5,1.75,33.15,970.0,983.79,681.29
2018,7,10,12,30,789.0,186.0,1.7,33.3,952.0,974.17,674.38
2018,7,10,12,45,777.0,191.5,1.65,33.45,942.5,975.79,674.5
2018,7,10,13,0,765.0,197.0,1.6,33.6,933.0,974.47,672.79
2018,7,10,13,15,827.0,161.5,1.6,33.65,948.0,1002.75,690.1
2018,7,10,13,30,889.0,126.0,1.6,33.7,963.0,1021.66,701.43
2018,7,10,13,45,876.5,130.0,1.55,33.75,940.5,1008.78,693.13
2018,7,10,14,0,864.0,134.0,1.5,33.8,918.0,992.98,683.53
2018,7,10,14,15,866.0,127.5,1.5,33.8,894.0,977.63,675.16
2018,7,10,14,30,868.0,121.0,1.5,33.8,870.0,959.09,664.89
2018,7,10,14,45,859.0,119.5,1.45,33.75,837.0,932.39,649.14
2018,7,10,15,0,850.0,118.0,1.4,33.7,804.0,903.18,631.92
2018,7,10,15,15,839.5,116.0,1.35,33.6,766.0,869.78,612.17
2018,7,10,15,30,829.0,114.0,1.3,33.5,728.0,838.75,593.85
2018,7,10,15,45,815.5,111.0,1.3,33.4,685.0,797.65,569.53
2018,7,10,16,0,802.0,108.0,1.3,33.3,642.0,755.09,544.01
2018,7,10,16,15,785.0,104.5,1.25,33.1,595.5,708.12,514.93
2018,7,10,16,30,768.0,101.0,1.2,32.9,549.0,660.44,484.93
2018,7,10,16,45,745.0,96.5,1.15,32.75,499.5,607.24,449.16
2018,7,10,17,0,722.0,92.0,1.1,32.6,450.0,554.37,412.4
2018,7,10,17,15,692.0,87.5,0.95,32.2,399.5,499.39,372.75
2018,7,10,17,30,662.0,83.0,0.8,31.8,349.0,444.76,332.25
2018,7,10,17,45,620.5,77.5,0.7,31.4,299.0,385.49,287.43
2018,7,10,18,0,579.0,72.0,0.6,31.0,249.0,329.57,243.74
2018,7,10,18,15,520.5,64.5,0.6,31.0,201.0,268.87,195.43
2018,7,10,18,30,462.0,57.0,0.6,31.0,153.0,213.9,150.56
2018,7,10,18,45,378.0,47.0,0.45,30.3,111.5,155.68,103.89
2018,7,10,19,0,294.0,37.0,0.3,29.6,70.0,106.5,64.45
2018,7,10,19,15,183.5,24.0,0.3,29.3,41.0,56.45,16.01
2018,7,10,19,30,73.0,11.0,0.3,29.0,12.0,18.03,0.0
2018,7,10,19,45,36.5,5.5,0.3,28.7,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,11,5,15,51.0,8.5,1.3,21.65,11.0,8.36,0.0
2018,7,11,5,30,102.0,17.0,1.5,22.3,22.0,13.34,0.0
2018,7,11,5,45,200.5,31.5,1.7,22.95,55.0,24.41,13.45
2018,7,11,6,0,299.0,46.0,1.9,23.6,88.0,34.94,23.78
2018,7,11,6,15,371.5,57.0,1.8,24.25,130.5,42.15,30.39
2018,7,11,6,30,444.0,68.0,1.7,24.9,173.0,51.99,39.0
2018,7,11,6,45,440.5,83.0,1.6,25.5,208.5,90.54,53.9
2018,7,11,7,0,437.0,98.0,1.5,26.1,244.0,128.93,80.5
2018,7,11,7,15,457.0,112.5,1.5,27.15,288.0,170.75,112.39
2018,7,11,7,30,477.0,127.0,1.5,28.2,332.0,214.89,147.57
2018,7,11,7,45,575.5,119.0,1.55,29.25,397.5,262.99,184.11
2018,7,11,8,0,674.0,111.0,1.6,30.3,463.0,321.52,229.25
2018,7,11,8,15,697.5,116.0,1.55,30.75,511.5,372.75,270.22
2018,7,11,8,30,721.0,121.0,1.5,31.2,560.0,425.83,311.39
2018,7,11,8,45,737.5,125.5,1.45,31.7,604.5,478.8,351.06
2018,7,11,9,0,754.0,130.0,1.4,32.2,649.0,529.96,388.09
2018,7,11,9,15,714.0,157.5,1.4,32.5,673.5,567.94,414.74
2018,7,11,9,30,674.0,185.0,1.4,32.8,698.0,603.07,438.34
2018,7,11,9,45,673.5,198.0,1.4,33.1,732.0,646.75,467.45
2018,7,11,10,0,673.0,211.0,1.4,33.4,766.0,689.03,494.78
2018,7,11,10,15,734.5,185.5,1.45,33.6,812.0,740.48,529.74
2018,7,11,10,30,796.0,160.0,1.5,33.8,858.0,794.3,563.72
2018,7,11,10,45,792.0,167.0,1.55,34.0,878.0,826.46,583.07
2018,7,11,11,0,788.0,174.0,1.6,34.2,898.0,856.14,600.96
2018,7,11,11,15,765.5,190.5,1.65,34.3,904.5,875.93,612.86
2018,7,11,11,30,743.0,207.0,1.7,34.4,911.0,894.36,624.05
2018,7,11,11,45,729.5,217.0,1.8,34.5,914.5,910.08,634.14
2018,7,11,12,0,716.0,227.0,1.9,34.6,918.0,922.91,642.53
2018,7,11,12,15,729.0,218.5,1.95,34.7,924.0,940.21,653.25
2018,7,11,12,30,742.0,210.0,2.0,34.8,930.0,955.11,662.51
2018,7,11,12,45,745.0,208.5,2.05,34.85,928.0,960.77,666.32
2018,7,11,13,0,748.0,207.0,2.1,34.9,926.0,967.4,670.91
2018,7,11,13,15,782.5,184.0,2.15,34.95,928.0,981.12,679.95
2018,7,11,13,30,817.0,161.0,2.2,35.0,930.0,991.35,686.87
2018,7,11,13,45,813.0,159.5,2.25,35.0,911.0,981.96,682.03
2018,7,11,14,0,809.0,158.0,2.3,35.0,892.0,969.62,675.61
2018,7,11,14,15,802.5,155.5,2.3,34.95,865.5,950.94,664.99
2018,7,11,14,30,796.0,153.0,2.3,34.9,839.0,929.54,652.75
2018,7,11,14,45,630.0,223.5,2.3,34.85,753.5,836.84,594.9
2018,7,11,15,0,464.0,294.0,2.3,34.8,668.0,742.73,530.52
2018,7,11,15,15,264.5,271.5,2.25,34.6,482.5,523.07,380.54
2018,7,11,15,30,65.0,249.0,2.2,34.4,297.0,307.28,224.68
2018,7,11,15,45,37.5,213.0,2.15,34.25,240.5,245.57,180.28
2018,7,11,16,0,10.0,177.0,2.1,34.1,184.0,181.34,132.57
2018,7,11,16,15,23.0,172.0,2.0,33.85,186.0,190.17,140.21
2018,7,11,16,30,36.0,167.0,1.9,33.6,188.0,193.61,143.64
2018,7,11,16,45,34.0,121.0,1.8,33.35,139.5,143.4,106.19
2018,7,11,17,0,32.0,75.0,1.7,33.1,91.0,93.86,68.53
2018,7,11,17,15,43.0,81.0,1.55,32.65,100.0,104.79,77.48
2018,7,11,17,30,54.0,87.0,1.4,32.2,109.0,118.48,88.35
2018,7,11,17,45,56.5,79.5,1.25,31.8,99.5,109.27,81.16
2018,7,11,18,0,59.0,72.0,1.1,31.4,90.0,99.78,73.52
2018,7,11,18,15,50.0,69.0,1.1,31.4,82.5,87.59,63.47
2018,7,11,18,30,41.0,66.0,1.1,31.4,75.0,79.95,56.84
2018,7,11,18,45,30.5,47.0,0.9,29.95,52.5,55.48,37.23
2018,7,11,19,0,20.0,28.0,0.7,28.5,30.0,31.99,18.21
2018,7,11,19,15,13.5,16.0,0.7,28.3,17.0,17.69,1.88
2018,7,11,19,30,7.0,4.0,0.7,28.1,4.0,4.62,0.0
2018,7,11,19,45,3.5,2.0,0.65,27.9,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.6,8.5,7.37,0.0
2018,7,12,5,30,41.0,15.0,2.5,22.8,17.0,12.78,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.0,46.5,28.45,16.39
2018,7,12,6,0,159.0,54.0,2.8,23.2,76.0,43.57,31.01
2018,7,12,6,15,159.5,67.0,2.9,23.5,97.0,53.37,40.02
2018,7,12,6,30,160.0,80.0,3.0,23.8,118.0,63.82,49.29
2018,7,12,6,45,113.5,96.5,3.1,24.1,126.5,89.68,64.29
2018,7,12,7,0,67.0,113.0,3.2,24.4,135.0,109.9,81.38
2018,7,12,7,15,146.5,138.0,3.2,24.9,197.5,146.51,107.13
2018,7,12,7,30,226.0,163.0,3.2,25.4,260.0,192.05,140.63
2018,7,12,7,45,351.0,167.5,3.2,25.9,340.0,245.71,180.12
2018,7,12,8,0,476.0,172.0,3.2,26.4,420.0,309.34,228.54
2018,7,12,8,15,498.5,182.5,3.15,27.0,464.5,355.01,265.05
2018,7,12,8,30,521.0,193.0,3.1,27.6,509.0,402.66,302.28
2018,7,12,8,45,549.0,198.0,3.0,28.15,554.5,449.83,338.3
2018,7,12,9,0,577.0,203.0,2.9,28.7,600.0,499.09,374.89
2018,7,12,9,15,539.0,229.5,2.85,29.15,618.5,530.97,397.55
2018,7,12,9,30,501.0,256.0,2.8,29.6,637.0,558.59,416.29
