Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,45,576.0,240.0,2.7,30.0,698.5,619.29,459.5
2018,7,12,10,0,651.0,224.0,2.6,30.4,760.0,684.93,504.94
2018,7,12,10,15,659.5,229.0,2.5,30.7,789.5,724.2,530.38
2018,7,12,10,30,668.0,234.0,2.4,31.0,819.0,762.5,554.7
2018,7,12,10,45,673.0,238.5,2.3,31.25,842.0,796.25,575.55
2018,7,12,11,0,678.0,243.0,2.2,31.5,865.0,828.45,594.95
2018,7,12,11,15,683.5,244.5,2.15,31.65,882.0,856.52,612.05
2018,7,12,11,30,689.0,246.0,2.1,31.8,899.0,882.76,627.5
2018,7,12,11,45,632.0,278.5,2.05,31.95,882.5,878.5,622.19
2018,7,12,12,0,575.0,311.0,2.0,32.1,866.0,869.86,614.08
2018,7,12,12,15,394.0,397.5,2.05,32.25,778.0,791.09,558.15
2018,7,12,12,30,213.0,484.0,2.1,32.4,690.0,698.11,492.22
2018,7,12,12,45,215.0,473.0,2.1,32.5,680.5,693.1,489.77
2018,7,12,13,0,217.0,462.0,2.1,32.6,671.0,687.04,486.02
2018,7,12,13,15,179.0,444.5,2.15,32.55,615.5,633.19,450.11
2018,7,12,13,30,141.0,427.0,2.2,32.5,560.0,578.41,413.29
2018,7,12,13,45,319.0,361.5,2.25,32.45,653.5,695.02,498.69
2018,7,12,14,0,497.0,296.0,2.3,32.4,747.0,807.73,578.06
2018,7,12,14,15,613.0,243.0,2.35,32.35,782.5,862.08,616.77
2018,7,12,14,30,729.0,190.0,2.4,32.3,818.0,907.99,647.69
2018,7,12,14,45,722.5,184.5,2.45,32.25,787.0,882.21,632.17
2018,7,12,15,0,716.0,179.0,2.5,32.2,756.0,854.16,615.72
2018,7,12,15,15,702.5,175.5,2.5,32.05,719.0,819.93,594.99
2018,7,12,15,30,689.0,172.0,2.5,31.9,682.0,784.14,573.07
2018,7,12,15,45,664.0,170.5,2.55,31.8,638.0,739.69,545.24
2018,7,12,16,0,639.0,169.0,2.6,31.7,594.0,694.89,515.92
2018,7,12,16,15,604.5,166.0,2.6,31.45,544.5,641.36,479.78
2018,7,12,16,30,570.0,163.0,2.6,31.2,495.0,588.84,443.59
2018,7,12,16,45,567.5,150.0,2.6,31.0,455.5,548.52,415.8
2018,7,12,17,0,565.0,137.0,2.6,30.8,416.0,507.09,386.34
2018,7,12,17,15,533.5,128.5,2.45,30.4,368.5,450.21,344.36
2018,7,12,17,30,502.0,120.0,2.3,30.0,321.0,398.35,305.03
2018,7,12,17,45,461.0,109.0,2.2,29.6,273.5,341.63,261.09
2018,7,12,18,0,420.0,98.0,2.1,29.2,226.0,288.49,218.78
2018,7,12,18,15,362.0,85.5,2.1,29.2,181.0,231.35,172.43
2018,7,12,18,30,304.0,73.0,2.1,29.2,136.0,180.12,130.26
2018,7,12,18,45,233.5,57.0,1.7,27.65,97.5,128.04,88.47
2018,7,12,19,0,163.0,41.0,1.3,26.1,59.0,80.91,50.72
2018,7,12,19,15,96.5,25.0,1.35,25.8,34.5,42.62,10.17
2018,7,12,19,30,30.0,9.0,1.4,25.5,10.0,11.79,0.0
2018,7,12,19,45,15.0,4.5,1.4,25.15,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.8,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,19.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,13,5,15,27.0,8.0,2.0,20.2,9.0,7.86,0.0
2018,7,13,5,30,54.0,16.0,2.1,20.5,18.0,15.73,0.0
2018,7,13,5,45,67.0,24.0,2.25,20.85,30.5,20.2,9.99
2018,7,13,6,0,80.0,32.0,2.4,21.2,43.0,26.61,16.93
2018,7,13,6,15,51.5,44.5,2.45,21.75,52.5,39.35,28.29
2018,7,13,6,30,23.0,57.0,2.5,22.3,62.0,53.0,40.3
2018,7,13,6,45,13.0,73.5,2.5,22.85,76.5,70.55,52.23
2018,7,13,7,0,3.0,90.0,2.5,23.4,91.0,85.62,64.67
2018,7,13,7,15,31.5,128.0,2.5,24.05,141.5,122.09,92.59
2018,7,13,7,30,60.0,166.0,2.5,24.7,192.0,164.01,124.52
2018,7,13,7,45,96.0,193.0,2.45,25.3,240.0,202.48,153.34
2018,7,13,8,0,132.0,220.0,2.4,25.9,288.0,242.09,183.06
2018,7,13,8,15,144.0,242.5,2.35,26.5,324.0,275.87,208.51
2018,7,13,8,30,156.0,265.0,2.3,27.1,360.0,310.97,234.54
2018,7,13,8,45,127.0,286.0,2.25,27.65,367.0,325.91,245.06
2018,7,13,9,0,98.0,307.0,2.2,28.2,374.0,340.01,254.45
2018,7,13,9,15,144.0,330.5,2.15,28.65,436.0,393.41,293.11
2018,7,13,9,30,190.0,354.0,2.1,29.1,498.0,453.26,335.62
2018,7,13,9,45,257.0,358.0,2.1,29.55,563.0,512.32,377.52
2018,7,13,10,0,324.0,362.0,2.1,30.0,628.0,578.07,423.35
2018,7,13,10,15,426.0,332.5,2.1,30.3,696.5,643.69,469.68
2018,7,13,10,30,528.0,303.0,2.1,30.6,765.0,716.09,519.74
2018,7,13,10,45,584.5,283.5,2.1,30.9,808.5,765.03,552.39
2018,7,13,11,0,641.0,264.0,2.1,31.2,852.0,816.33,586.21
2018,7,13,11,15,716.0,223.5,2.15,31.4,892.0,864.88,618.28
2018,7,13,11,30,791.0,183.0,2.2,31.6,932.0,912.5,647.81
2018,7,13,11,45,774.5,197.0,2.2,31.8,937.0,929.76,657.45
2018,7,13,12,0,758.0,211.0,2.2,32.0,942.0,943.84,665.4
2018,7,13,12,15,754.0,215.0,2.2,32.1,944.0,960.8,675.51
2018,7,13,12,30,750.0,219.0,2.2,32.2,946.0,971.94,682.0
2018,7,13,12,45,710.0,240.5,2.2,32.3,926.0,962.24,675.64
2018,7,13,13,0,670.0,262.0,2.2,32.4,906.0,949.39,667.61
2018,7,13,13,15,628.5,285.5,2.2,32.45,883.5,934.23,657.18
2018,7,13,13,30,587.0,309.0,2.2,32.5,861.0,916.53,645.01
2018,7,13,13,45,494.0,346.0,2.2,32.55,803.5,859.79,606.73
2018,7,13,14,0,401.0,383.0,2.2,32.6,746.0,802.88,568.11
2018,7,13,14,15,252.5,357.0,2.15,32.55,583.5,621.24,446.2
2018,7,13,14,30,104.0,331.0,2.1,32.5,421.0,441.61,320.38
2018,7,13,14,45,112.0,327.0,2.1,32.45,420.5,443.64,323.48
2018,7,13,15,0,120.0,323.0,2.1,32.4,420.0,444.91,325.16
2018,7,13,15,15,132.5,298.0,2.05,32.3,400.0,427.12,313.82
2018,7,13,15,30,145.0,273.0,2.0,32.2,380.0,408.09,301.59
2018,7,13,15,45,342.0,236.5,2.0,32.05,469.0,542.05,402.23
2018,7,13,16,0,539.0,200.0,2.0,31.9,558.0,645.95,478.25
2018,7,13,16,15,405.0,210.5,2.0,31.6,468.5,536.48,400.11
2018,7,13,16,30,271.0,221.0,2.0,31.3,379.0,429.59,322.94
2018,7,13,16,45,334.0,195.0,1.95,31.0,372.0,432.09,327.26
2018,7,13,17,0,397.0,169.0,1.9,30.7,365.0,434.68,330.41
2018,7,13,17,15,371.5,154.5,1.75,30.15,321.5,385.66,294.24
2018,7,13,17,30,346.0,140.0,1.6,29.6,278.0,332.8,254.67
2018,7,13,17,45,316.5,122.0,1.45,29.1,234.5,282.29,215.78
2018,7,13,18,0,287.0,104.0,1.3,28.6,191.0,234.36,177.91
2018,7,13,18,15,285.5,87.0,1.3,28.6,159.5,204.88,152.93
2018,7,13,18,30,284.0,70.0,1.3,28.6,128.0,170.56,123.26
2018,7,13,18,45,224.5,54.5,1.1,26.7,92.5,122.95,84.93
2018,7,13,19,0,165.0,39.0,0.9,24.8,57.0,81.89,51.54
2018,7,13,19,15,99.0,23.5,0.95,24.4,33.0,41.2,8.47
2018,7,13,19,30,33.0,8.0,1.0,24.0,9.0,11.09,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.65,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,14,5,15,21.5,7.5,1.3,19.45,8.5,7.37,0.0
2018,7,14,5,30,43.0,15.0,1.4,19.9,17.0,14.74,0.0
2018,7,14,5,45,113.5,33.5,1.5,20.35,47.0,27.65,15.55
2018,7,14,6,0,184.0,52.0,1.6,20.8,77.0,42.06,30.01
2018,7,14,6,15,258.5,67.5,1.6,21.6,118.5,50.76,38.08
2018,7,14,6,30,333.0,83.0,1.6,22.4,160.0,61.42,47.51
2018,7,14,6,45,393.0,94.0,1.55,23.2,207.0,94.61,59.85
2018,7,14,7,0,453.0,105.0,1.5,24.0,254.0,134.47,85.11
2018,7,14,7,15,498.0,113.0,1.4,24.65,303.0,175.97,115.83
2018,7,14,7,30,543.0,121.0,1.3,25.3,352.0,222.38,152.45
2018,7,14,7,45,573.5,128.5,1.2,26.0,400.0,268.83,190.28
2018,7,14,8,0,604.0,136.0,1.1,26.7,448.0,318.46,230.21
2018,7,14,8,15,616.0,145.5,1.05,27.2,491.5,365.74,268.08
2018,7,14,8,30,628.0,155.0,1.0,27.7,535.0,413.8,305.31
2018,7,14,8,45,664.5,155.5,1.0,28.2,585.5,466.15,344.61
2018,7,14,9,0,701.0,156.0,1.0,28.7,636.0,521.28,384.73
2018,7,14,9,15,714.5,160.0,1.0,29.1,676.0,568.62,418.3
2018,7,14,9,30,728.0,164.0,1.0,29.5,716.0,615.98,450.9
2018,7,14,9,45,570.5,243.5,1.0,29.9,689.0,617.98,448.84
2018,7,14,10,0,413.0,323.0,1.0,30.3,662.0,605.27,436.36
2018,7,14,10,15,427.5,322.5,1.0,30.55,685.0,635.21,456.35
2018,7,14,10,30,442.0,322.0,1.0,30.8,708.0,665.15,475.64
2018,7,14,10,45,387.0,365.5,1.0,31.1,710.5,678.79,481.74
2018,7,14,11,0,332.0,409.0,1.0,31.4,713.0,687.27,484.44
2018,7,14,11,15,391.0,385.0,0.95,31.65,750.0,730.79,512.88
2018,7,14,11,30,450.0,361.0,0.9,31.9,787.0,775.03,540.92
2018,7,14,11,45,435.5,368.0,0.9,32.1,784.0,781.32,543.42
2018,7,14,12,0,421.0,375.0,0.9,32.3,781.0,785.61,545.1
2018,7,14,12,15,504.0,334.0,0.85,32.45,821.0,835.39,577.52
2018,7,14,12,30,587.0,293.0,0.8,32.6,861.0,884.96,608.65
2018,7,14,12,45,570.5,301.0,0.8,32.8,851.0,883.81,606.44
2018,7,14,13,0,554.0,309.0,0.8,33.0,841.0,880.05,603.36
2018,7,14,13,15,618.0,273.0,0.8,33.05,859.0,911.14,624.32
2018,7,14,13,30,682.0,237.0,0.8,33.1,877.0,938.65,641.59
2018,7,14,13,45,660.0,242.0,0.75,33.2,851.0,919.33,628.95
2018,7,14,14,0,638.0,247.0,0.7,33.3,825.0,897.81,615.54
2018,7,14,14,15,615.5,247.5,0.7,33.25,791.5,869.22,598.79
2018,7,14,14,30,593.0,248.0,0.7,33.2,758.0,838.95,580.95
2018,7,14,14,45,641.5,216.5,0.7,33.15,749.0,840.45,584.36
2018,7,14,15,0,690.0,185.0,0.7,33.1,740.0,836.97,583.29
2018,7,14,15,15,623.0,200.5,0.7,33.0,683.5,776.26,546.47
2018,7,14,15,30,556.0,216.0,0.7,32.9,627.0,716.86,508.84
2018,7,14,15,45,618.5,180.0,0.7,32.8,611.5,712.46,509.37
2018,7,14,16,0,681.0,144.0,0.7,32.7,596.0,701.15,504.22
2018,7,14,16,15,651.5,142.5,0.7,32.45,549.0,651.48,472.73
2018,7,14,16,30,622.0,141.0,0.7,32.2,502.0,602.34,440.8
2018,7,14,16,45,616.5,128.5,0.7,32.0,459.5,558.23,411.85
2018,7,14,17,0,611.0,116.0,0.7,31.8,417.0,513.17,381.26
2018,7,14,17,15,540.5,117.0,0.7,31.35,361.0,444.66,332.7
2018,7,14,17,30,470.0,118.0,0.7,30.9,305.0,379.37,285.22
2018,7,14,17,45,410.5,106.5,0.7,30.5,253.0,315.0,237.14
2018,7,14,18,0,351.0,95.0,0.7,30.1,201.0,256.18,191.9
2018,7,14,18,15,301.0,81.0,0.7,30.1,159.5,203.99,150.38
2018,7,14,18,30,251.0,67.0,0.7,30.1,118.0,156.92,112.26
2018,7,14,18,45,222.5,51.5,0.7,28.5,87.5,119.08,81.2
2018,7,14,19,0,194.0,36.0,0.7,26.9,57.0,84.39,51.78
2018,7,14,19,15,120.0,22.0,0.7,26.45,33.0,44.15,7.65
2018,7,14,19,30,46.0,8.0,0.7,26.0,9.0,12.33,0.0
2018,7,14,19,45,23.0,4.0,0.75,25.6,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,7,15,5,15,20.5,7.0,1.35,20.7,8.0,6.88,0.0
2018,7,15,5,30,41.0,14.0,1.5,21.2,16.0,13.76,0.0
2018,7,15,5,45,134.0,31.0,1.65,21.75,47.0,24.18,12.55
2018,7,15,6,0,227.0,48.0,1.8,22.3,78.0,36.82,25.36
2018,7,15,6,15,302.0,61.0,1.9,23.1,119.5,45.58,33.4
2018,7,15,6,30,377.0,74.0,2.0,23.9,161.0,53.89,40.76
2018,7,15,6,45,434.5,83.5,2.05,24.7,207.5,87.71,52.86
2018,7,15,7,0,492.0,93.0,2.1,25.5,254.0,128.1,78.05
2018,7,15,7,15,529.5,101.5,2.1,26.2,302.0,170.32,109.58
2018,7,15,7,30,567.0,110.0,2.1,26.9,350.0,216.88,146.83
2018,7,15,7,45,595.0,116.5,2.1,27.65,397.0,263.1,184.96
2018,7,15,8,0,623.0,123.0,2.1,28.4,444.0,312.16,225.13
2018,7,15,8,15,612.0,140.5,1.95,28.95,482.0,358.91,263.24
2018,7,15,8,30,601.0,158.0,1.8,29.5,520.0,404.08,298.62
2018,7,15,8,45,599.5,173.5,1.7,30.05,559.0,450.34,333.39
2018,7,15,9,0,598.0,189.0,1.6,30.6,598.0,495.75,366.16
2018,7,15,9,15,614.5,196.5,1.5,31.0,639.5,543.29,399.62
2018,7,15,9,30,631.0,204.0,1.4,31.4,681.0,591.37,432.29
2018,7,15,9,45,654.5,205.5,1.3,31.8,722.0,638.87,463.66
2018,7,15,10,0,678.0,207.0,1.2,32.2,763.0,686.99,494.41
2018,7,15,10,15,651.0,233.0,1.2,32.5,783.5,720.3,514.54
2018,7,15,10,30,624.0,259.0,1.2,32.8,804.0,750.05,531.99
2018,7,15,10,45,573.0,292.5,1.2,33.1,804.0,763.93,538.43
2018,7,15,11,0,522.0,326.0,1.2,33.4,804.0,772.93,541.71
2018,7,15,11,15,474.0,357.5,1.25,33.6,798.0,778.36,543.5
2018,7,15,11,30,426.0,389.0,1.3,33.8,792.0,779.98,542.83
2018,7,15,11,45,406.5,399.0,1.3,34.0,787.0,784.15,544.31
2018,7,15,12,0,387.0,409.0,1.3,34.2,782.0,783.18,542.6
2018,7,15,12,15,493.5,352.0,1.35,34.3,828.5,843.02,583.71
2018,7,15,12,30,600.0,295.0,1.4,34.4,875.0,899.71,621.84
2018,7,15,12,45,533.0,332.5,1.45,34.55,846.0,878.11,606.12
2018,7,15,13,0,466.0,370.0,1.5,34.7,817.0,853.92,589.51
2018,7,15,13,15,482.5,359.5,1.5,34.75,817.0,862.62,595.83
2018,7,15,13,30,499.0,349.0,1.5,34.8,817.0,869.21,600.57
2018,7,15,13,45,618.5,273.5,1.5,34.85,841.5,910.3,630.21
2018,7,15,14,0,738.0,198.0,1.5,34.9,866.0,945.13,652.67
2018,7,15,14,15,683.5,216.0,1.5,34.85,820.5,902.55,626.99
2018,7,15,14,30,629.0,234.0,1.5,34.8,775.0,858.88,600.97
2018,7,15,14,45,600.0,237.0,1.5,34.75,737.0,823.02,579.06
2018,7,15,15,0,571.0,240.0,1.5,34.7,699.0,786.18,556.19
2018,7,15,15,15,512.0,255.5,1.5,34.5,652.0,733.14,522.11
2018,7,15,15,30,453.0,271.0,1.5,34.3,605.0,684.21,490.17
2018,7,15,15,45,314.0,269.5,1.5,34.1,494.5,546.54,396.78
2018,7,15,16,0,175.0,268.0,1.5,33.9,384.0,417.96,306.32
2018,7,15,16,15,251.5,247.5,1.45,33.65,400.5,454.19,335.15
2018,7,15,16,30,328.0,227.0,1.4,33.4,417.0,476.39,352.8
2018,7,15,16,45,287.5,194.5,1.35,33.1,350.0,400.75,299.34
2018,7,15,17,0,247.0,162.0,1.3,32.8,283.0,327.93,247.07
2018,7,15,17,15,127.5,127.0,1.2,32.3,189.0,205.35,155.04
2018,7,15,17,30,8.0,92.0,1.1,31.8,95.0,93.73,68.45
2018,7,15,17,45,4.0,67.0,1.0,31.3,68.5,66.65,47.57
2018,7,15,18,0,0.0,42.0,0.9,30.8,42.0,40.56,26.96
2018,7,15,18,15,28.0,47.5,0.9,30.8,53.0,57.01,39.74
2018,7,15,18,30,56.0,53.0,0.9,30.8,64.0,73.27,51.42
2018,7,15,18,45,37.5,38.5,0.8,29.55,45.0,50.36,33.01
2018,7,15,19,0,19.0,24.0,0.7,28.3,26.0,27.49,14.64
2018,7,15,19,15,9.5,12.5,0.7,28.05,13.5,13.57,0.0
2018,7,15,19,30,0.0,1.0,0.7,27.8,1.0,0.98,0.0
2018,7,15,19,45,0.0,0.5,0.7,27.55,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.05,3.5,0.0,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.1,7.0,6.88,0.0
2018,7,16,5,45,1.5,15.5,0.7,23.2,15.5,14.95,5.39
2018,7,16,6,0,0.0,24.0,0.8,23.3,24.0,23.16,13.82
2018,7,16,6,15,0.0,35.0,0.85,23.5,35.0,33.8,23.32
2018,7,16,6,30,0.0,46.0,0.9,23.7,46.0,44.44,32.71
2018,7,16,6,45,14.5,65.5,1.0,23.9,70.0,61.96,44.95
2018,7,16,7,0,29.0,85.0,1.1,24.1,94.0,82.08,60.49
2018,7,16,7,15,116.0,126.5,1.2,24.6,174.0,131.08,95.92
2018,7,16,7,30,203.0,168.0,1.3,25.1,254.0,193.23,141.78
2018,7,16,7,45,166.5,182.0,1.45,25.6,258.5,208.91,155.66
2018,7,16,8,0,130.0,196.0,1.6,26.1,263.0,220.43,165.82
2018,7,16,8,15,124.0,223.0,1.65,26.4,292.0,250.83,189.31
2018,7,16,8,30,118.0,250.0,1.7,26.7,321.0,280.76,211.85
2018,7,16,8,45,138.5,277.5,1.8,27.05,367.5,323.57,243.55
2018,7,16,9,0,159.0,305.0,1.9,27.4,414.0,368.56,276.41
2018,7,16,9,15,110.0,314.0,2.05,27.65,391.5,358.22,268.0
2018,7,16,9,30,61.0,323.0,2.2,27.9,369.0,344.25,256.66
2018,7,16,9,45,101.0,354.0,2.35,28.15,434.5,404.59,300.9
2018,7,16,10,0,141.0,385.0,2.5,28.4,500.0,467.92,346.4
2018,7,16,10,15,98.0,372.5,2.6,28.7,454.0,431.68,318.87
2018,7,16,10,30,55.0,360.0,2.7,29.0,408.0,390.88,288.16
2018,7,16,10,45,38.0,338.5,2.8,29.3,372.0,359.47,264.82
2018,7,16,11,0,21.0,317.0,2.9,29.6,336.0,325.14,239.14
2018,7,16,11,15,23.0,326.5,2.9,29.8,348.0,339.23,249.12
2018,7,16,11,30,25.0,336.0,2.9,30.0,360.0,352.13,258.07
2018,7,16,11,45,42.5,381.5,2.95,30.2,422.5,415.26,303.35
2018,7,16,12,0,60.0,427.0,3.0,30.4,485.0,479.54,348.51
2018,7,16,12,15,87.5,428.0,3.05,30.65,512.5,509.91,370.17
2018,7,16,12,30,115.0,429.0,3.1,30.9,540.0,546.06,395.8
2018,7,16,12,45,313.0,383.5,3.1,31.1,684.0,705.32,510.88
2018,7,16,13,0,511.0,338.0,3.1,31.3,828.0,866.55,621.85
2018,7,16,13,15,666.5,243.5,3.15,31.5,874.0,929.72,666.38
2018,7,16,13,30,822.0,149.0,3.2,31.7,920.0,977.71,696.9
2018,7,16,13,45,828.0,142.0,3.2,31.85,904.5,972.65,693.37
2018,7,16,14,0,834.0,135.0,3.2,32.0,889.0,964.38,688.33
2018,7,16,14,15,828.5,133.0,3.2,32.05,863.5,946.89,677.77
2018,7,16,14,30,823.0,131.0,3.2,32.1,838.0,926.6,665.52
2018,7,16,14,45,792.0,137.5,3.25,32.15,796.5,894.16,645.7
2018,7,16,15,0,761.0,144.0,3.3,32.2,755.0,854.94,621.33
2018,7,16,15,15,772.0,133.0,3.25,32.1,727.0,833.17,608.28
2018,7,16,15,30,783.0,122.0,3.2,32.0,699.0,808.18,592.95
2018,7,16,15,45,581.0,160.0,3.2,31.95,574.0,660.37,492.86
2018,7,16,16,0,379.0,198.0,3.2,31.9,449.0,518.23,389.81
2018,7,16,16,15,399.5,170.5,3.2,31.65,417.5,489.57,371.6
2018,7,16,16,30,420.0,143.0,3.2,31.4,386.0,457.98,350.26
2018,7,16,16,45,438.5,138.0,3.15,31.15,371.5,446.74,342.67
2018,7,16,17,0,457.0,133.0,3.1,30.9,357.0,432.86,332.65
2018,7,16,17,15,239.5,122.0,3.0,30.45,238.5,268.87,207.26
2018,7,16,17,30,22.0,111.0,2.9,30.0,120.0,123.18,92.46
2018,7,16,17,45,197.0,97.5,2.75,29.55,158.0,199.05,153.06
2018,7,16,18,0,372.0,84.0,2.6,29.1,196.0,252.74,192.62
2018,7,16,18,15,369.0,73.0,2.6,29.1,166.0,219.86,163.84
2018,7,16,18,30,366.0,62.0,2.6,29.1,136.0,187.04,134.4
2018,7,16,18,45,267.0,49.0,2.25,27.75,95.0,127.59,86.95
2018,7,16,19,0,168.0,36.0,1.9,26.4,54.0,79.08,48.57
2018,7,16,19,15,97.5,22.0,1.95,26.15,31.0,40.49,3.37
2018,7,16,19,30,27.0,8.0,2.0,25.9,8.0,10.45,0.0
2018,7,16,19,45,13.5,4.0,2.05,25.65,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,24.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.45,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,22.8,16.0,13.76,0.0
2018,7,17,5,45,128.5,30.5,2.05,23.15,44.5,25.29,12.63
2018,7,17,6,0,206.0,47.0,2.2,23.5,73.0,36.13,24.55
2018,7,17,6,15,279.5,60.0,2.3,24.05,113.0,44.92,32.65
2018,7,17,6,30,353.0,73.0,2.4,24.6,153.0,53.25,40.07
2018,7,17,6,45,409.5,83.5,2.5,25.15,199.0,84.93,51.74
2018,7,17,7,0,466.0,94.0,2.6,25.7,245.0,124.57,76.4
2018,7,17,7,15,509.0,101.5,2.65,26.15,293.0,165.46,106.64
2018,7,17,7,30,552.0,109.0,2.7,26.6,341.0,211.14,143.14
2018,7,17,7,45,578.0,116.5,2.75,27.1,387.5,256.89,181.29
2018,7,17,8,0,604.0,124.0,2.8,27.6,434.0,305.28,221.5
2018,7,17,8,15,621.5,131.5,2.85,27.9,478.5,352.88,260.87
2018,7,17,8,30,639.0,139.0,2.9,28.2,523.0,401.83,300.39
2018,7,17,8,45,676.5,138.0,2.9,28.55,573.0,453.81,341.08
2018,7,17,9,0,714.0,137.0,2.9,28.9,623.0,508.64,382.88
2018,7,17,9,15,730.0,139.0,2.9,29.1,663.5,557.89,419.74
2018,7,17,9,30,746.0,141.0,2.9,29.3,704.0,605.32,454.42
2018,7,17,9,45,759.5,143.0,2.95,29.5,740.5,651.01,487.22
2018,7,17,10,0,773.0,145.0,3.0,29.7,777.0,696.19,518.96
2018,7,17,10,15,783.5,145.5,3.0,29.85,807.5,736.92,545.83
2018,7,17,10,30,794.0,146.0,3.0,30.0,838.0,776.44,571.34
2018,7,17,10,45,663.0,224.5,3.0,30.15,813.5,772.86,566.88
2018,7,17,11,0,532.0,303.0,3.0,30.3,789.0,759.02,553.21
2018,7,17,11,15,597.0,273.0,3.0,30.5,828.5,805.68,585.85
2018,7,17,11,30,662.0,243.0,3.0,30.7,868.0,853.98,618.74
2018,7,17,11,45,651.5,245.0,3.0,30.9,865.5,863.26,623.66
2018,7,17,12,0,641.0,247.0,3.0,31.1,863.0,869.93,627.24
2018,7,17,12,15,630.0,254.5,2.95,31.3,861.5,879.01,631.94
2018,7,17,12,30,619.0,262.0,2.9,31.5,860.0,885.58,634.96
2018,7,17,12,45,695.5,218.5,2.9,31.75,887.0,925.13,660.42
2018,7,17,13,0,772.0,175.0,2.9,32.0,914.0,958.76,681.11
2018,7,17,13,15,804.5,155.5,2.85,32.15,917.0,973.59,689.72
2018,7,17,13,30,837.0,136.0,2.8,32.3,920.0,979.46,692.87
2018,7,17,13,45,676.5,218.0,2.75,32.45,843.0,910.85,648.85
2018,7,17,14,0,516.0,300.0,2.7,32.6,766.0,830.77,593.8
2018,7,17,14,15,354.5,315.0,2.7,32.6,631.0,684.15,494.17
2018,7,17,14,30,193.0,330.0,2.7,32.6,496.0,533.33,388.17
2018,7,17,14,45,96.5,201.5,2.65,32.65,284.5,298.08,220.74
2018,7,17,15,0,0.0,73.0,2.6,32.7,73.0,70.7,48.67
2018,7,17,15,15,3.5,112.5,2.55,32.6,115.0,112.31,80.84
2018,7,17,15,30,7.0,152.0,2.5,32.5,157.0,154.24,112.84
2018,7,17,15,45,30.0,181.0,2.45,32.35,201.0,206.42,153.1
2018,7,17,16,0,53.0,210.0,2.4,32.2,245.0,253.93,189.46
2018,7,17,16,15,158.5,219.5,2.35,32.0,313.5,347.84,262.03
2018,7,17,16,30,264.0,229.0,2.3,31.8,382.0,433.41,326.48
2018,7,17,16,45,269.5,208.0,2.2,31.55,352.0,403.46,305.08
2018,7,17,17,0,275.0,187.0,2.1,31.3,322.0,372.36,282.94
2018,7,17,17,15,165.0,151.0,1.95,30.85,229.5,252.56,192.69
2018,7,17,17,30,55.0,115.0,1.8,30.4,137.0,144.61,109.18
2018,7,17,17,45,43.5,99.5,1.6,29.95,115.5,120.72,90.73
2018,7,17,18,0,32.0,84.0,1.4,29.5,94.0,97.96,72.75
2018,7,17,18,15,21.0,65.0,1.4,29.5,71.0,72.81,52.57
2018,7,17,18,30,10.0,46.0,1.4,29.5,48.0,47.63,32.27
2018,7,17,18,45,12.0,34.0,1.15,28.35,35.5,36.71,23.14
2018,7,17,19,0,14.0,22.0,0.9,27.2,23.0,24.35,12.4
2018,7,17,19,15,15.0,14.0,0.9,27.0,14.5,16.7,0.0
2018,7,17,19,30,16.0,6.0,0.9,26.8,6.0,7.42,0.0
2018,7,17,19,45,8.0,3.0,0.95,26.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,18,5,15,20.0,6.5,2.25,20.75,7.0,0.0,0.0
2018,7,18,5,30,40.0,13.0,2.3,20.9,14.0,12.78,0.0
2018,7,18,5,45,127.5,28.5,2.4,21.0,42.5,22.25,10.2
2018,7,18,6,0,215.0,44.0,2.5,21.1,71.0,33.71,22.74
2018,7,18,6,15,233.0,59.5,2.55,21.5,101.0,44.57,32.69
2018,7,18,6,30,251.0,75.0,2.6,21.9,131.0,59.26,45.7
2018,7,18,6,45,359.5,82.0,2.7,22.25,185.5,80.51,50.44
2018,7,18,7,0,468.0,89.0,2.8,22.6,240.0,119.91,73.6
2018,7,18,7,15,409.0,117.5,2.9,23.2,266.0,162.44,109.67
2018,7,18,7,30,350.0,146.0,3.0,23.8,292.0,202.54,145.16
2018,7,18,7,45,297.5,177.5,3.1,24.35,313.0,236.71,175.29
2018,7,18,8,0,245.0,209.0,3.2,24.9,334.0,265.44,200.02
2018,7,18,8,15,334.5,209.0,3.1,25.4,398.5,315.24,238.0
2018,7,18,8,30,424.0,209.0,3.0,25.9,463.0,371.5,281.1
2018,7,18,8,45,566.0,176.0,2.95,26.4,543.5,434.58,329.52
2018,7,18,9,0,708.0,143.0,2.9,26.9,624.0,510.29,387.06
2018,7,18,9,15,746.0,137.5,2.75,27.35,673.0,565.16,427.51
2018,7,18,9,30,784.0,132.0,2.6,27.8,722.0,620.15,466.96
2018,7,18,9,45,735.0,162.5,2.5,28.25,737.5,651.27,487.23
2018,7,18,10,0,686.0,193.0,2.4,28.7,753.0,678.11,503.73
2018,7,18,10,15,731.5,178.5,2.2,29.1,796.5,728.27,537.13
2018,7,18,10,30,777.0,164.0,2.0,29.5,840.0,779.8,568.67
2018,7,18,10,45,617.5,241.0,1.85,29.95,788.0,750.6,544.28
2018,7,18,11,0,458.0,318.0,1.7,30.4,736.0,709.45,510.78
2018,7,18,11,15,469.0,326.0,1.55,30.8,761.0,743.05,531.13
2018,7,18,11,30,480.0,334.0,1.4,31.2,786.0,775.86,549.74
2018,7,18,11,45,595.5,271.0,1.25,31.55,838.5,835.99,588.79
2018,7,18,12,0,711.0,208.0,1.1,31.9,891.0,897.97,625.18
2018,7,18,12,15,564.0,285.0,1.05,32.15,827.5,844.81,588.02
2018,7,18,12,30,417.0,362.0,1.0,32.4,764.0,786.17,546.14
2018,7,18,12,45,312.5,408.5,0.95,32.6,709.0,730.31,507.36
2018,7,18,13,0,208.0,455.0,0.9,32.8,654.0,671.16,465.93
2018,7,18,13,15,177.5,447.5,0.9,32.95,616.0,635.1,442.49
2018,7,18,13,30,147.0,440.0,0.9,33.1,578.0,598.22,418.05
2018,7,18,13,45,179.5,428.5,0.9,33.2,593.0,619.25,433.35
2018,7,18,14,0,212.0,417.0,0.9,33.3,608.0,638.92,447.2
2018,7,18,14,15,215.5,389.0,0.85,33.3,578.5,611.52,429.77
2018,7,18,14,30,219.0,361.0,0.8,33.3,549.0,590.86,416.99
2018,7,18,14,45,235.0,349.0,0.8,33.3,543.5,589.8,417.6
2018,7,18,15,0,251.0,337.0,0.8,33.3,538.0,587.11,416.97
2018,7,18,15,15,228.0,333.0,0.75,33.15,509.0,556.74,396.73
2018,7,18,15,30,205.0,329.0,0.7,33.0,480.0,519.15,371.85
2018,7,18,15,45,157.0,292.0,0.7,32.9,403.5,434.43,314.5
2018,7,18,16,0,109.0,255.0,0.7,32.8,327.0,352.4,257.63
2018,7,18,16,15,121.0,241.0,0.65,32.55,315.5,342.93,252.45
2018,7,18,16,30,133.0,227.0,0.6,32.3,304.0,332.18,245.76
2018,7,18,16,45,347.5,175.0,0.6,32.05,350.5,426.34,317.86
2018,7,18,17,0,562.0,123.0,0.6,31.8,397.0,489.89,365.03
2018,7,18,17,15,554.0,111.0,0.6,31.35,355.5,445.4,333.0
2018,7,18,17,30,546.0,99.0,0.6,30.9,314.0,400.62,300.54
2018,7,18,17,45,452.0,92.5,0.6,30.45,253.0,318.64,239.48
2018,7,18,18,0,358.0,86.0,0.6,30.0,192.0,248.81,186.11
2018,7,18,18,15,257.0,74.5,0.6,30.0,143.0,180.47,132.8
2018,7,18,18,30,156.0,63.0,0.6,30.0,94.0,118.72,84.63
2018,7,18,18,45,84.5,45.5,0.7,28.2,61.5,70.35,47.34
2018,7,18,19,0,13.0,28.0,0.8,26.4,29.0,30.81,17.3
2018,7,18,19,15,10.5,16.0,0.8,25.9,16.5,17.31,0.0
2018,7,18,19,30,8.0,4.0,0.8,25.4,4.0,4.69,0.0
2018,7,18,19,45,4.0,2.0,0.85,24.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,5,15,26.5,5.5,2.1,19.15,6.5,0.0,0.0
2018,7,19,5,30,53.0,11.0,2.2,19.5,13.0,10.81,0.0
2018,7,19,5,45,164.5,27.5,2.3,19.9,45.5,21.47,9.31
2018,7,19,6,0,276.0,44.0,2.4,20.3,78.0,33.81,22.86
2018,7,19,6,15,288.5,52.5,2.45,21.1,103.0,39.04,28.0
2018,7,19,6,30,301.0,61.0,2.5,21.9,128.0,44.02,32.56
2018,7,19,6,45,386.5,74.0,2.55,22.75,183.0,74.79,45.11
2018,7,19,7,0,472.0,87.0,2.6,23.6,238.0,117.47,71.22
2018,7,19,7,15,560.0,89.5,2.7,24.4,300.0,161.29,101.93
2018,7,19,7,30,648.0,92.0,2.8,25.2,362.0,215.0,143.43
2018,7,19,7,45,639.0,106.5,2.9,26.0,402.0,262.82,184.87
2018,7,19,8,0,630.0,121.0,3.0,26.8,442.0,309.49,224.85
2018,7,19,8,15,681.0,119.0,2.9,27.3,498.0,362.6,268.02
2018,7,19,8,30,732.0,117.0,2.8,27.8,554.0,420.5,314.02
2018,7,19,8,45,734.0,126.5,2.75,28.3,594.5,469.65,352.58
2018,7,19,9,0,736.0,136.0,2.7,28.8,635.0,518.08,389.25
2018,7,19,9,15,743.5,144.0,2.6,29.15,676.0,567.42,425.42
2018,7,19,9,30,751.0,152.0,2.5,29.5,717.0,617.61,460.92
2018,7,19,9,45,687.5,195.0,2.35,29.9,732.0,649.32,480.8
2018,7,19,10,0,624.0,238.0,2.2,30.3,747.0,675.69,496.05
2018,7,19,10,15,571.0,279.5,2.15,30.6,759.0,702.26,511.62
2018,7,19,10,30,518.0,321.0,2.1,30.9,771.0,723.56,523.11
2018,7,19,10,45,635.0,260.0,2.0,31.15,827.5,783.01,564.28
2018,7,19,11,0,752.0,199.0,1.9,31.4,884.0,846.36,605.15
2018,7,19,11,15,810.5,169.0,1.85,31.65,920.5,892.7,632.53
2018,7,19,11,30,869.0,139.0,1.8,31.9,957.0,935.96,657.65
2018,7,19,11,45,879.5,134.0,1.75,32.1,970.0,961.24,671.43
2018,7,19,12,0,890.0,129.0,1.7,32.3,983.0,983.96,683.72
2018,7,19,12,15,882.5,134.0,1.7,32.45,983.0,996.3,690.46
2018,7,19,12,30,875.0,139.0,1.7,32.6,983.0,1005.42,695.42
2018,7,19,12,45,866.0,142.5,1.65,32.75,974.5,1008.38,696.09
2018,7,19,13,0,857.0,146.0,1.6,32.9,966.0,1008.16,695.0
2018,7,19,13,15,734.5,215.5,1.6,32.9,911.5,968.82,671.39
2018,7,19,13,30,612.0,285.0,1.6,32.9,857.0,917.51,639.13
2018,7,19,13,45,446.0,351.0,1.65,32.95,763.5,817.49,572.99
2018,7,19,14,0,280.0,417.0,1.7,33.0,670.0,713.42,502.58
2018,7,19,14,15,193.5,401.0,1.7,32.95,573.5,602.83,429.17
2018,7,19,14,30,107.0,385.0,1.7,32.9,477.0,501.58,359.54
2018,7,19,14,45,177.5,372.0,1.7,32.8,517.5,552.58,398.0
2018,7,19,15,0,248.0,359.0,1.7,32.7,558.0,607.79,437.71
2018,7,19,15,15,264.5,341.0,1.75,32.6,543.5,597.54,432.15
2018,7,19,15,30,281.0,323.0,1.8,32.5,529.0,585.37,425.72
2018,7,19,15,45,258.5,302.5,1.8,32.35,483.5,536.52,392.96
2018,7,19,16,0,236.0,282.0,1.8,32.2,438.0,488.34,360.34
2018,7,19,16,15,348.0,230.5,1.8,31.9,441.0,507.95,378.63
2018,7,19,16,30,460.0,179.0,1.8,31.6,444.0,524.96,394.02
2018,7,19,16,45,318.5,189.5,1.8,31.3,365.0,415.78,314.1
2018,7,19,17,0,177.0,200.0,1.8,31.0,286.0,320.13,242.56
2018,7,19,17,15,292.0,160.0,1.65,30.45,283.0,340.04,259.8
2018,7,19,17,30,407.0,120.0,1.5,29.9,280.0,348.13,266.32
2018,7,19,17,45,393.0,106.0,1.3,29.35,242.0,305.59,232.89
2018,7,19,18,0,379.0,92.0,1.1,28.8,204.0,263.95,199.35
2018,7,19,18,15,332.5,77.5,1.1,28.8,162.0,211.05,156.44
2018,7,19,18,30,286.0,63.0,1.1,28.8,120.0,162.88,116.69
2018,7,19,18,45,218.5,48.5,0.95,27.1,84.5,114.34,77.81
2018,7,19,19,0,151.0,34.0,0.8,25.4,49.0,73.31,44.35
2018,7,19,19,15,95.0,21.0,0.85,25.1,28.5,38.48,0.0
2018,7,19,19,30,39.0,8.0,0.9,24.8,8.0,11.5,0.0
2018,7,19,19,45,19.5,4.0,1.0,24.45,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.85,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,20,5,15,2.5,3.0,1.55,20.4,3.0,0.0,0.0
2018,7,20,5,30,5.0,6.0,1.7,20.8,6.0,5.9,0.0
2018,7,20,5,45,2.5,14.5,1.8,21.2,14.5,13.99,3.74
2018,7,20,6,0,0.0,23.0,1.9,21.6,23.0,22.2,12.97
2018,7,20,6,15,0.0,35.0,2.1,22.25,35.0,33.8,23.36
2018,7,20,6,30,0.0,47.0,2.3,22.9,47.0,45.41,33.6
2018,7,20,6,45,0.0,55.0,2.45,23.5,55.0,53.15,38.23
2018,7,20,7,0,0.0,63.0,2.6,24.1,63.0,60.89,44.49
2018,7,20,7,15,5.0,97.0,2.7,24.6,99.0,93.02,70.17
2018,7,20,7,30,10.0,131.0,2.8,25.1,135.0,125.59,95.73
2018,7,20,7,45,34.5,164.0,2.85,25.6,181.0,160.23,121.95
2018,7,20,8,0,59.0,197.0,2.9,26.1,227.0,200.43,152.42
2018,7,20,8,15,81.0,224.0,2.95,26.5,269.5,237.5,180.38
2018,7,20,8,30,103.0,251.0,3.0,26.9,312.0,277.11,210.1
2018,7,20,8,45,89.0,268.5,3.0,27.35,324.5,293.37,221.82
2018,7,20,9,0,75.0,286.0,3.0,27.8,337.0,308.13,232.12
2018,7,20,9,15,145.0,314.0,3.0,28.25,420.0,378.23,284.09
2018,7,20,9,30,215.0,342.0,3.0,28.7,503.0,457.02,341.38
2018,7,20,9,45,350.5,307.0,3.0,29.1,585.5,526.93,393.31
2018,7,20,10,0,486.0,272.0,3.0,29.5,668.0,608.43,452.75
2018,7,20,10,15,566.0,251.0,3.0,29.85,729.5,671.07,497.01
2018,7,20,10,30,646.0,230.0,3.0,30.2,791.0,738.32,543.69
2018,7,20,10,45,586.0,270.0,3.0,30.5,790.0,751.62,549.78
2018,7,20,11,0,526.0,310.0,3.0,30.8,789.0,760.01,552.67
2018,7,20,11,15,414.0,377.0,2.95,31.05,758.5,743.04,536.71
2018,7,20,11,30,302.0,444.0,2.9,31.3,728.0,717.59,515.07
2018,7,20,11,45,499.0,337.5,2.9,31.5,813.0,810.63,583.06
2018,7,20,12,0,696.0,231.0,2.9,31.7,898.0,906.3,649.19
2018,7,20,12,15,697.0,229.5,2.85,31.8,899.0,918.91,655.79
2018,7,20,12,30,698.0,228.0,2.8,31.9,900.0,929.01,661.5
2018,7,20,12,45,460.5,342.5,2.8,32.05,785.0,815.99,582.38
2018,7,20,13,0,223.0,457.0,2.8,32.2,670.0,688.29,490.62
2018,7,20,13,15,225.0,456.0,2.75,32.2,668.5,691.49,493.62
2018,7,20,13,30,227.0,455.0,2.7,32.2,667.0,693.73,495.2
2018,7,20,13,45,250.5,441.5,2.65,32.2,671.0,710.7,507.35
2018,7,20,14,0,274.0,428.0,2.6,32.2,675.0,719.09,513.84
2018,7,20,14,15,273.0,398.0,2.55,32.05,638.0,684.64,491.92
2018,7,20,14,30,272.0,368.0,2.5,31.9,601.0,648.87,469.23
2018,7,20,14,45,232.0,367.5,2.45,31.75,561.0,606.72,440.32
2018,7,20,15,0,192.0,367.0,2.4,31.6,521.0,557.46,406.35
2018,7,20,15,15,195.0,345.0,2.4,31.35,494.5,532.62,390.81
2018,7,20,15,30,198.0,323.0,2.4,31.1,468.0,506.88,374.31
2018,7,20,15,45,189.0,308.0,2.35,30.85,439.5,477.91,354.76
2018,7,20,16,0,180.0,293.0,2.3,30.6,411.0,448.98,335.03
2018,7,20,16,15,158.5,260.5,2.25,30.4,359.0,391.97,294.58
2018,7,20,16,30,137.0,228.0,2.2,30.2,307.0,336.15,254.34
2018,7,20,16,45,166.0,205.5,2.2,30.0,292.5,325.92,248.37
2018,7,20,17,0,195.0,183.0,2.2,29.8,278.0,312.7,239.61
2018,7,20,17,15,175.5,163.5,2.05,29.45,241.5,272.08,208.96
2018,7,20,17,30,156.0,144.0,1.9,29.1,205.0,233.01,179.04
2018,7,20,17,45,86.0,100.0,1.75,28.7,133.0,145.23,110.51
2018,7,20,18,0,16.0,56.0,1.6,28.3,61.0,61.95,44.4
2018,7,20,18,15,8.0,40.0,1.6,28.3,42.5,41.52,27.9
2018,7,20,18,30,0.0,24.0,1.6,28.3,24.0,23.15,13.02
2018,7,20,18,45,39.5,22.5,1.3,26.85,26.5,33.38,19.79
2018,7,20,19,0,79.0,21.0,1.0,25.4,29.0,40.22,21.96
2018,7,20,19,15,50.5,14.0,1.1,25.1,18.0,22.71,0.0
2018,7,20,19,30,22.0,7.0,1.2,24.8,7.0,8.91,0.0
2018,7,20,19,45,11.0,3.5,1.3,24.55,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,21,5,15,5.5,5.0,1.05,19.6,5.0,0.0,0.0
2018,7,21,5,30,11.0,10.0,1.2,19.9,10.0,9.83,0.0
2018,7,21,5,45,72.0,26.5,1.35,20.2,34.5,22.1,8.67
2018,7,21,6,0,133.0,43.0,1.5,20.5,59.0,35.17,23.88
2018,7,21,6,15,236.0,56.0,1.4,21.05,101.0,41.97,30.48
2018,7,21,6,30,339.0,69.0,1.3,21.6,143.0,50.43,38.12
2018,7,21,6,45,425.0,76.5,1.25,22.15,194.5,77.16,46.6
2018,7,21,7,0,511.0,84.0,1.2,22.7,246.0,117.22,69.73
2018,7,21,7,15,555.5,90.5,1.1,23.35,295.5,159.81,100.91
2018,7,21,7,30,600.0,97.0,1.0,24.0,345.0,207.43,138.81
2018,7,21,7,45,634.0,102.0,0.9,24.65,395.0,255.75,178.63
2018,7,21,8,0,668.0,107.0,0.8,25.3,445.0,307.53,220.9
2018,7,21,8,15,694.0,110.5,0.65,26.0,493.5,358.19,261.27
2018,7,21,8,30,720.0,114.0,0.5,26.7,542.0,410.98,301.58
2018,7,21,8,45,572.5,174.5,0.4,27.4,532.0,434.6,319.35
2018,7,21,9,0,425.0,235.0,0.3,28.1,522.0,442.34,323.7
2018,7,21,9,15,251.0,271.0,0.35,28.55,443.5,398.75,292.03
2018,7,21,9,30,77.0,307.0,0.4,29.0,365.0,339.34,247.54
2018,7,21,9,45,71.0,329.0,0.5,29.45,384.5,360.86,262.68
2018,7,21,10,0,65.0,351.0,0.6,29.9,404.0,381.9,276.67
2018,7,21,10,15,46.5,331.0,0.75,30.2,369.5,353.26,256.11
2018,7,21,10,30,28.0,311.0,0.9,30.5,335.0,322.58,234.07
2018,7,21,10,45,25.5,313.5,1.1,30.75,336.0,325.07,235.96
2018,7,21,11,0,23.0,316.0,1.3,31.0,337.0,327.3,237.43
2018,7,21,11,15,28.0,336.0,1.5,31.15,362.0,353.07,255.87
2018,7,21,11,30,33.0,356.0,1.7,31.3,387.0,379.23,274.39
2018,7,21,11,45,39.0,384.5,1.9,31.45,421.5,415.1,299.62
2018,7,21,12,0,45.0,413.0,2.1,31.6,456.0,451.42,324.95
2018,7,21,12,15,54.5,420.5,2.1,31.65,473.0,470.44,338.14
2018,7,21,12,30,64.0,428.0,2.1,31.7,490.0,489.56,351.45
2018,7,21,12,45,266.0,378.0,2.15,31.7,632.5,653.1,469.89
2018,7,21,13,0,468.0,328.0,2.2,31.7,775.0,813.36,580.49
2018,7,21,13,15,629.0,248.5,2.1,31.65,841.0,897.09,637.48
2018,7,21,13,30,790.0,169.0,2.0,31.6,907.0,971.99,683.37
2018,7,21,13,45,648.5,230.0,1.95,31.55,827.5,895.38,634.56
2018,7,21,14,0,507.0,291.0,1.9,31.5,748.0,812.56,578.98
2018,7,21,14,15,621.5,229.0,1.8,31.35,772.0,855.86,611.19
2018,7,21,14,30,736.0,167.0,1.7,31.2,796.0,886.67,630.59
2018,7,21,14,45,640.5,196.5,1.65,31.05,728.5,818.32,587.19
2018,7,21,15,0,545.0,226.0,1.6,30.9,661.0,748.0,541.01
2018,7,21,15,15,639.0,180.5,1.6,30.75,666.5,768.93,558.54
2018,7,21,15,30,733.0,135.0,1.6,30.6,672.0,778.81,566.4
2018,7,21,15,45,720.5,131.0,1.6,30.45,632.0,740.47,542.5
2018,7,21,16,0,708.0,127.0,1.6,30.3,592.0,702.94,519.31
2018,7,21,16,15,615.0,134.0,1.65,30.1,516.5,614.22,459.92
2018,7,21,16,30,522.0,141.0,1.7,29.9,441.0,530.99,401.61
2018,7,21,16,45,611.5,113.5,1.7,29.65,433.5,537.53,408.77
2018,7,21,17,0,701.0,86.0,1.7,29.4,426.0,532.96,406.62
2018,7,21,17,15,682.0,79.5,1.55,29.0,379.0,482.68,369.02
2018,7,21,17,30,663.0,73.0,1.4,28.6,332.0,431.83,330.16
2018,7,21,17,45,595.5,66.5,1.25,28.2,273.5,359.17,273.84
2018,7,21,18,0,528.0,60.0,1.1,27.8,215.0,292.65,220.9
2018,7,21,18,15,476.5,56.0,1.1,27.8,175.0,241.2,178.13
2018,7,21,18,30,425.0,52.0,1.1,27.8,135.0,194.7,138.48
2018,7,21,18,45,223.0,39.5,0.95,26.6,82.0,105.01,70.35
2018,7,21,19,0,21.0,27.0,0.8,25.4,29.0,31.42,17.19
2018,7,21,19,15,15.0,15.5,0.8,25.25,16.5,17.46,0.0
2018,7,21,19,30,9.0,4.0,0.8,25.1,4.0,4.75,0.0
2018,7,21,19,45,4.5,2.0,0.75,25.0,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
