Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,4,45,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.55,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.7,3.0,2.95,0.0
2018,7,22,5,45,0.0,6.0,0.8,20.85,6.0,5.78,0.0
2018,7,22,6,0,0.0,9.0,0.9,21.0,9.0,8.67,1.63
2018,7,22,6,15,0.0,11.5,0.9,21.25,11.5,11.08,3.92
2018,7,22,6,30,0.0,14.0,0.9,21.5,14.0,13.5,6.13
2018,7,22,6,45,0.0,18.5,0.9,21.8,18.5,17.84,9.26
2018,7,22,7,0,0.0,23.0,0.9,22.1,23.0,22.19,12.88
2018,7,22,7,15,0.0,45.0,0.9,22.55,45.0,43.46,30.42
2018,7,22,7,30,0.0,67.0,0.9,23.0,67.0,64.76,47.66
2018,7,22,7,45,0.0,81.5,0.95,23.45,81.5,78.82,58.73
2018,7,22,8,0,0.0,96.0,1.0,23.9,96.0,92.6,69.43
2018,7,22,8,15,0.0,100.5,1.0,24.45,100.5,97.0,72.48
2018,7,22,8,30,0.0,105.0,1.0,25.0,105.0,101.38,75.51
2018,7,22,8,45,1.5,114.5,1.05,25.6,115.5,111.22,82.8
2018,7,22,9,0,3.0,124.0,1.1,26.2,126.0,121.24,90.16
2018,7,22,9,15,3.0,131.0,1.1,26.75,133.0,128.18,95.06
2018,7,22,9,30,3.0,138.0,1.1,27.3,140.0,135.12,99.94
2018,7,22,9,45,24.5,220.0,1.15,27.85,239.5,227.39,169.53
2018,7,22,10,0,46.0,302.0,1.2,28.4,339.0,322.21,238.35
2018,7,22,10,15,103.0,325.5,1.2,28.7,413.5,391.04,288.02
2018,7,22,10,30,160.0,349.0,1.2,29.0,488.0,464.44,339.93
2018,7,22,10,45,127.5,333.0,1.2,29.3,445.5,429.77,314.0
2018,7,22,11,0,95.0,317.0,1.2,29.6,403.0,392.23,286.53
2018,7,22,11,15,81.5,335.5,1.2,29.8,410.5,400.19,291.39
2018,7,22,11,30,68.0,354.0,1.2,30.0,418.0,409.33,296.74
2018,7,22,11,45,45.5,319.0,1.25,30.2,362.0,356.45,258.81
2018,7,22,12,0,23.0,284.0,1.3,30.4,306.0,302.1,219.58
2018,7,22,12,15,77.0,332.0,1.3,30.5,406.0,403.73,293.54
2018,7,22,12,30,131.0,380.0,1.3,30.6,506.0,512.65,369.34
2018,7,22,12,45,184.0,424.0,1.35,30.7,600.0,612.89,437.19
2018,7,22,13,0,237.0,468.0,1.4,30.8,694.0,713.63,503.55
2018,7,22,13,15,206.0,448.5,1.45,30.8,643.0,664.89,470.89
2018,7,22,13,30,175.0,429.0,1.5,30.8,592.0,615.07,438.33
2018,7,22,13,45,191.5,428.5,1.55,30.85,603.5,631.43,450.63
2018,7,22,14,0,208.0,428.0,1.6,30.9,615.0,646.75,461.74
2018,7,22,14,15,154.5,400.5,1.65,30.8,537.0,564.73,406.26
2018,7,22,14,30,101.0,373.0,1.7,30.7,459.0,483.48,350.5
2018,7,22,14,45,98.5,356.5,1.7,30.65,438.0,454.71,331.66
2018,7,22,15,0,96.0,340.0,1.7,30.6,417.0,433.72,317.7
2018,7,22,15,15,110.5,327.0,1.65,30.4,411.0,439.06,322.74
2018,7,22,15,30,125.0,314.0,1.6,30.2,405.0,435.17,321.21
2018,7,22,15,45,298.5,249.5,1.55,30.0,450.0,512.47,381.93
2018,7,22,16,0,472.0,185.0,1.5,29.8,495.0,576.83,431.53
2018,7,22,16,15,575.5,154.0,1.4,29.55,503.5,606.12,453.73
2018,7,22,16,30,679.0,123.0,1.3,29.3,512.0,621.74,466.19
2018,7,22,16,45,610.5,125.5,1.2,29.1,451.0,549.61,414.49
2018,7,22,17,0,542.0,128.0,1.1,28.9,390.0,481.92,365.54
2018,7,22,17,15,399.0,131.0,1.05,28.55,311.5,375.13,286.71
2018,7,22,17,30,256.0,134.0,1.0,28.2,233.0,278.83,213.8
2018,7,22,17,45,135.5,113.0,0.95,27.85,164.5,182.49,139.5
2018,7,22,18,0,15.0,92.0,0.9,27.5,96.0,97.13,72.52
2018,7,22,18,15,7.5,75.0,0.9,27.5,77.0,76.8,56.29
2018,7,22,18,30,0.0,58.0,0.9,27.5,58.0,57.23,40.37
2018,7,22,18,45,0.0,41.5,0.75,26.45,41.5,40.82,26.83
2018,7,22,19,0,0.0,25.0,0.6,25.4,25.0,24.24,12.47
2018,7,22,19,15,0.5,14.5,0.6,25.15,14.5,14.07,0.0
2018,7,22,19,30,1.0,4.0,0.6,24.9,4.0,4.02,0.0
2018,7,22,19,45,0.5,2.0,0.6,24.65,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.2,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.5,8.0,7.86,0.0
2018,7,23,5,45,3.5,21.0,0.95,21.75,21.0,20.05,5.92
2018,7,23,6,0,4.0,34.0,1.1,22.0,34.0,32.22,21.14
2018,7,23,6,15,8.5,43.0,1.15,22.25,44.5,41.03,29.47
2018,7,23,6,30,13.0,52.0,1.2,22.5,55.0,48.45,36.25
2018,7,23,6,45,10.5,55.0,1.25,22.75,58.0,53.59,38.45
2018,7,23,7,0,8.0,58.0,1.3,23.0,61.0,56.83,41.04
2018,7,23,7,15,21.5,96.5,1.35,23.3,105.0,93.09,69.87
2018,7,23,7,30,35.0,135.0,1.4,23.6,149.0,131.51,99.96
2018,7,23,7,45,93.0,153.5,1.45,23.9,198.5,163.54,123.38
2018,7,23,8,0,151.0,172.0,1.5,24.2,248.0,205.14,154.89
2018,7,23,8,15,77.0,155.0,1.5,24.55,194.0,172.38,130.75
2018,7,23,8,30,3.0,138.0,1.5,24.9,140.0,133.75,100.93
2018,7,23,8,45,9.5,145.0,1.5,25.3,151.5,143.9,108.49
2018,7,23,9,0,16.0,152.0,1.5,25.7,163.0,153.62,115.64
2018,7,23,9,15,8.5,139.5,1.45,26.15,145.5,139.46,104.15
2018,7,23,9,30,1.0,127.0,1.4,26.6,128.0,123.34,91.17
2018,7,23,9,45,4.5,163.5,1.35,27.0,167.0,160.79,119.59
2018,7,23,10,0,8.0,200.0,1.3,27.4,206.0,198.62,147.67
2018,7,23,10,15,6.5,183.5,1.35,27.85,188.5,182.22,134.78
2018,7,23,10,30,5.0,167.0,1.4,28.3,171.0,165.56,121.88
2018,7,23,10,45,4.0,153.5,1.45,28.7,157.0,151.99,111.37
2018,7,23,11,0,3.0,140.0,1.5,29.1,143.0,138.29,100.77
2018,7,23,11,15,6.5,160.5,1.6,29.3,166.5,161.47,118.22
2018,7,23,11,30,10.0,181.0,1.7,29.5,190.0,184.9,135.66
2018,7,23,11,45,21.0,244.5,1.8,29.75,264.5,259.96,191.12
2018,7,23,12,0,32.0,308.0,1.9,30.0,339.0,334.56,244.88
2018,7,23,12,15,47.5,362.5,2.0,30.1,408.5,405.58,295.41
2018,7,23,12,30,63.0,417.0,2.1,30.2,478.0,477.57,345.73
2018,7,23,12,45,90.5,430.5,2.15,30.35,517.0,520.58,375.96
2018,7,23,13,0,118.0,444.0,2.2,30.5,556.0,570.33,410.58
2018,7,23,13,15,94.5,436.5,2.25,30.45,525.5,534.11,385.24
2018,7,23,13,30,71.0,429.0,2.3,30.4,495.0,504.04,364.33
2018,7,23,13,45,70.0,409.0,2.35,30.35,473.0,483.11,350.58
2018,7,23,14,0,69.0,389.0,2.4,30.3,451.0,461.75,336.4
2018,7,23,14,15,50.0,347.5,2.45,30.15,391.5,400.19,293.2
2018,7,23,14,30,31.0,306.0,2.5,30.0,332.0,338.87,249.48
2018,7,23,14,45,59.5,324.0,2.5,29.85,372.0,384.3,284.05
2018,7,23,15,0,88.0,342.0,2.5,29.7,412.0,428.63,317.16
2018,7,23,15,15,111.5,338.5,2.6,29.55,423.0,452.27,335.51
2018,7,23,15,30,135.0,335.0,2.7,29.4,434.0,466.24,347.13
2018,7,23,15,45,82.5,255.0,2.75,29.2,314.5,326.88,245.9
2018,7,23,16,0,30.0,175.0,2.8,29.0,195.0,199.58,150.19
2018,7,23,16,15,15.0,104.0,2.8,28.75,114.0,114.54,85.06
2018,7,23,16,30,0.0,33.0,2.8,28.5,33.0,31.89,19.82
2018,7,23,16,45,0.0,29.5,2.8,28.25,29.5,28.49,17.24
2018,7,23,17,0,0.0,26.0,2.8,28.0,26.0,25.11,14.61
2018,7,23,17,15,0.0,25.0,2.6,27.65,25.0,24.13,13.92
2018,7,23,17,30,0.0,24.0,2.4,27.3,24.0,23.16,13.22
2018,7,23,17,45,0.0,26.5,2.25,26.9,26.5,25.57,15.26
2018,7,23,18,0,0.0,29.0,2.1,26.5,29.0,27.99,17.28
2018,7,23,18,15,0.0,23.0,2.1,26.5,23.0,22.19,12.49
2018,7,23,18,30,0.0,17.0,2.1,26.5,17.0,16.39,7.65
2018,7,23,18,45,0.0,13.0,1.9,25.65,13.0,12.53,4.37
2018,7,23,19,0,0.0,9.0,1.7,24.8,9.0,8.67,0.79
2018,7,23,19,15,0.0,5.0,1.75,24.55,5.0,4.82,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.3,1.0,0.98,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,24,5,15,11.5,4.5,1.15,20.25,4.5,0.0,0.0
2018,7,24,5,30,23.0,9.0,1.3,20.4,9.0,8.85,0.0
2018,7,24,5,45,14.5,12.5,1.45,20.5,13.0,11.69,0.62
2018,7,24,6,0,6.0,16.0,1.6,20.6,17.0,15.56,7.34
2018,7,24,6,15,3.0,21.0,1.65,20.75,21.5,20.26,11.82
2018,7,24,6,30,0.0,26.0,1.7,20.9,26.0,25.09,16.23
2018,7,24,6,45,0.0,29.0,1.75,21.0,29.0,27.98,17.75
2018,7,24,7,0,0.0,32.0,1.8,21.1,32.0,30.89,20.18
2018,7,24,7,15,2.0,55.0,1.85,21.35,56.0,53.44,38.73
2018,7,24,7,30,4.0,78.0,1.9,21.6,80.0,76.18,57.15
2018,7,24,7,45,5.5,82.0,1.95,21.85,85.0,80.73,60.56
2018,7,24,8,0,7.0,86.0,2.0,22.1,90.0,85.41,64.08
2018,7,24,8,15,3.5,93.0,2.0,22.5,95.0,91.21,68.5
2018,7,24,8,30,0.0,100.0,2.0,22.9,100.0,96.63,72.52
2018,7,24,8,45,7.0,154.0,2.0,23.3,158.5,151.15,115.26
2018,7,24,9,0,14.0,208.0,2.0,23.7,217.0,206.24,157.44
2018,7,24,9,15,23.5,246.5,2.0,24.1,263.5,249.09,189.5
2018,7,24,9,30,33.0,285.0,2.0,24.5,310.0,291.33,220.62
2018,7,24,9,45,71.5,319.0,1.95,24.95,376.0,351.79,265.26
2018,7,24,10,0,110.0,353.0,1.9,25.4,442.0,415.53,311.33
2018,7,24,10,15,92.5,337.5,1.85,25.7,414.5,394.11,294.49
2018,7,24,10,30,75.0,322.0,1.8,26.0,387.0,370.38,276.36
2018,7,24,10,45,122.5,359.5,1.8,26.3,469.0,451.08,335.05
2018,7,24,11,0,170.0,397.0,1.8,26.6,551.0,534.17,393.43
2018,7,24,11,15,112.0,351.0,1.75,26.85,453.5,445.02,328.41
2018,7,24,11,30,54.0,305.0,1.7,27.1,356.0,348.4,257.66
2018,7,24,11,45,32.0,256.0,1.65,27.3,286.5,281.63,208.61
2018,7,24,12,0,10.0,207.0,1.6,27.5,217.0,211.01,155.72
2018,7,24,12,15,11.0,218.5,1.55,27.6,229.5,223.59,165.17
2018,7,24,12,30,12.0,230.0,1.5,27.7,242.0,236.2,174.36
2018,7,24,12,45,13.0,243.5,1.45,27.85,256.0,250.79,184.93
2018,7,24,13,0,14.0,257.0,1.4,28.0,270.0,265.4,195.47
2018,7,24,13,15,33.5,328.5,1.4,28.05,359.5,362.57,266.18
2018,7,24,13,30,53.0,400.0,1.4,28.1,449.0,456.19,332.06
2018,7,24,13,45,93.5,412.5,1.45,28.15,497.0,510.1,370.63
2018,7,24,14,0,134.0,425.0,1.5,28.2,545.0,571.13,413.73
2018,7,24,14,15,182.0,416.5,1.5,28.15,574.5,608.32,440.66
2018,7,24,14,30,230.0,408.0,1.5,28.1,604.0,643.31,466.09
2018,7,24,14,45,168.0,384.5,1.5,28.05,524.5,557.31,406.51
2018,7,24,15,0,106.0,361.0,1.5,28.0,445.0,465.18,342.1
2018,7,24,15,15,62.5,302.5,1.5,27.9,351.5,363.05,269.59
2018,7,24,15,30,19.0,244.0,1.5,27.8,258.0,257.05,191.75
2018,7,24,15,45,11.0,202.5,1.55,27.7,210.5,208.15,155.87
2018,7,24,16,0,3.0,161.0,1.6,27.6,163.0,159.92,119.54
2018,7,24,16,15,2.5,150.5,1.55,27.45,152.0,149.1,111.72
2018,7,24,16,30,2.0,140.0,1.5,27.3,141.0,138.32,103.78
2018,7,24,16,45,4.5,137.0,1.45,27.15,139.0,137.15,103.37
2018,7,24,17,0,7.0,134.0,1.4,27.0,137.0,135.83,102.8
2018,7,24,17,15,47.0,132.5,1.3,26.7,151.0,160.71,123.42
2018,7,24,17,30,87.0,131.0,1.2,26.4,165.0,183.1,141.47
2018,7,24,17,45,136.0,117.0,1.1,26.1,160.5,187.05,144.49
2018,7,24,18,0,185.0,103.0,1.0,25.8,156.0,190.09,145.75
2018,7,24,18,15,166.5,82.5,1.0,25.8,123.0,151.59,113.91
2018,7,24,18,30,148.0,62.0,1.0,25.8,90.0,114.86,83.13
2018,7,24,18,45,114.0,46.5,0.85,24.85,64.0,81.9,55.85
2018,7,24,19,0,80.0,31.0,0.7,23.9,38.0,52.7,30.29
2018,7,24,19,15,44.5,17.5,0.75,23.7,21.0,23.4,0.0
2018,7,24,19,30,9.0,4.0,0.8,23.5,4.0,4.73,0.0
2018,7,24,19,45,4.5,2.0,0.85,23.3,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.4,0.0,0.0,0.0
2018,7,25,5,15,10.0,4.0,0.15,21.5,4.0,0.0,0.0
2018,7,25,5,30,20.0,8.0,0.2,21.6,8.0,7.86,0.0
2018,7,25,5,45,10.0,12.5,0.25,21.7,12.5,12.16,0.22
2018,7,25,6,0,0.0,17.0,0.3,21.8,17.0,16.4,7.98
2018,7,25,6,15,0.0,24.0,0.3,22.1,24.0,23.16,14.25
2018,7,25,6,30,0.0,31.0,0.3,22.4,31.0,29.92,20.34
2018,7,25,6,45,0.0,41.0,0.35,22.65,41.0,39.59,27.25
2018,7,25,7,0,0.0,51.0,0.4,22.9,51.0,49.27,35.21
2018,7,25,7,15,79.0,94.0,0.4,23.25,126.0,96.55,70.17
2018,7,25,7,30,158.0,137.0,0.4,23.6,201.0,155.3,113.82
2018,7,25,7,45,326.5,138.0,0.4,23.95,293.5,204.12,147.29
2018,7,25,8,0,495.0,139.0,0.4,24.3,386.0,278.49,202.18
2018,7,25,8,15,302.5,191.5,0.4,24.55,347.5,285.19,212.05
2018,7,25,8,30,110.0,244.0,0.4,24.8,309.0,270.81,203.34
2018,7,25,8,45,90.5,264.0,0.45,25.05,320.5,289.56,217.26
2018,7,25,9,0,71.0,284.0,0.5,25.3,332.0,303.85,227.24
2018,7,25,9,15,106.5,313.5,0.55,25.45,390.5,356.58,265.57
2018,7,25,9,30,142.0,343.0,0.6,25.6,449.0,411.58,304.73
2018,7,25,9,45,150.0,360.5,0.7,25.75,477.5,442.04,326.0
2018,7,25,10,0,158.0,378.0,0.8,25.9,506.0,473.01,347.64
2018,7,25,10,15,171.5,386.0,0.9,26.05,530.0,499.64,366.33
2018,7,25,10,30,185.0,394.0,1.0,26.2,554.0,526.89,385.4
2018,7,25,10,45,172.5,410.5,1.1,26.35,563.0,541.3,394.75
2018,7,25,11,0,160.0,427.0,1.2,26.5,572.0,554.55,403.34
2018,7,25,11,15,164.5,439.0,1.25,26.65,590.5,577.45,418.7
2018,7,25,11,30,169.0,451.0,1.3,26.8,609.0,600.19,433.81
2018,7,25,11,45,96.5,304.5,1.35,26.95,395.0,393.61,289.99
2018,7,25,12,0,24.0,158.0,1.4,27.1,181.0,178.4,131.93
2018,7,25,12,15,12.0,123.5,1.35,27.2,135.0,133.32,97.91
2018,7,25,12,30,0.0,89.0,1.3,27.3,89.0,86.43,61.55
2018,7,25,12,45,0.0,92.0,1.3,27.4,92.0,89.36,63.86
2018,7,25,13,0,0.0,95.0,1.3,27.5,95.0,92.29,66.09
2018,7,25,13,15,3.5,136.5,1.3,27.5,140.0,136.36,99.93
2018,7,25,13,30,7.0,178.0,1.3,27.5,185.0,180.66,133.42
2018,7,25,13,45,41.0,257.5,1.35,27.5,294.5,298.61,221.99
2018,7,25,14,0,75.0,337.0,1.4,27.5,404.0,413.78,305.38
2018,7,25,14,15,136.5,375.0,1.45,27.5,492.5,520.75,381.88
2018,7,25,14,30,198.0,413.0,1.5,27.5,581.0,618.22,449.96
2018,7,25,14,45,221.0,390.5,1.55,27.45,571.5,613.07,447.63
2018,7,25,15,0,244.0,368.0,1.6,27.4,562.0,614.08,450.22
2018,7,25,15,15,285.0,340.0,1.6,27.35,555.5,614.76,452.98
2018,7,25,15,30,326.0,312.0,1.6,27.3,549.0,611.98,453.32
2018,7,25,15,45,275.5,300.5,1.65,27.2,492.5,548.38,409.21
2018,7,25,16,0,225.0,289.0,1.7,27.1,436.0,479.98,361.22
2018,7,25,16,15,199.5,268.0,1.6,26.95,391.0,430.69,326.22
2018,7,25,16,30,174.0,247.0,1.5,26.8,346.0,382.87,291.63
2018,7,25,16,45,153.5,221.5,1.45,26.65,303.0,335.12,256.8
2018,7,25,17,0,133.0,196.0,1.4,26.5,260.0,288.8,222.39
2018,7,25,17,15,83.5,162.0,1.3,26.25,200.5,213.1,164.37
2018,7,25,17,30,34.0,128.0,1.2,26.0,141.0,147.85,113.37
2018,7,25,17,45,159.5,106.0,1.05,25.75,153.0,190.42,147.5
2018,7,25,18,0,285.0,84.0,0.9,25.5,165.0,215.01,164.72
2018,7,25,18,15,249.0,73.5,0.9,25.5,134.0,175.41,131.44
2018,7,25,18,30,213.0,63.0,0.9,25.5,103.0,135.6,97.94
2018,7,25,18,45,148.5,46.5,0.7,24.7,70.0,90.43,61.35
2018,7,25,19,0,84.0,30.0,0.5,23.9,37.0,52.32,29.43
2018,7,25,19,15,51.0,17.0,0.5,23.8,20.5,23.74,0.0
2018,7,25,19,30,18.0,4.0,0.5,23.7,4.0,3.93,0.0
2018,7,25,19,45,9.0,2.0,0.45,23.55,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,19.8,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.2,10.0,8.85,0.0
2018,7,26,5,45,146.5,23.5,1.2,20.55,37.5,18.49,2.14
2018,7,26,6,0,246.0,38.0,1.4,20.9,65.0,29.31,18.6
2018,7,26,6,15,331.0,49.0,1.3,21.4,106.0,36.76,25.86
2018,7,26,6,30,416.0,60.0,1.2,21.9,147.0,43.79,32.29
2018,7,26,6,45,477.5,68.5,1.15,22.4,194.5,68.27,39.58
2018,7,26,7,0,539.0,77.0,1.1,22.9,242.0,109.54,62.87
2018,7,26,7,15,582.5,83.0,1.15,23.75,292.0,153.01,94.12
2018,7,26,7,30,626.0,89.0,1.2,24.6,342.0,201.39,132.54
2018,7,26,7,45,659.0,93.5,1.2,25.5,392.5,250.43,173.14
2018,7,26,8,0,692.0,98.0,1.2,26.4,443.0,302.83,216.3
2018,7,26,8,15,716.0,102.5,1.2,27.0,492.0,355.01,258.97
2018,7,26,8,30,740.0,107.0,1.2,27.6,541.0,411.3,303.42
2018,7,26,8,45,758.5,110.0,1.25,28.2,587.0,462.81,343.27
2018,7,26,9,0,777.0,113.0,1.3,28.8,633.0,515.17,382.45
2018,7,26,9,15,791.5,116.0,1.3,29.2,675.0,565.8,419.19
2018,7,26,9,30,806.0,119.0,1.3,29.6,717.0,616.38,454.71
2018,7,26,9,45,818.0,120.5,1.35,30.0,754.5,663.55,487.25
2018,7,26,10,0,830.0,122.0,1.4,30.4,792.0,710.24,518.12
2018,7,26,10,15,839.5,123.5,1.4,30.65,824.0,753.26,544.75
2018,7,26,10,30,849.0,125.0,1.4,30.9,856.0,794.8,570.07
2018,7,26,10,45,856.5,125.0,1.4,31.15,881.0,831.59,592.0
2018,7,26,11,0,864.0,125.0,1.4,31.4,906.0,866.35,612.46
2018,7,26,11,15,829.0,149.0,1.4,31.6,910.5,884.35,622.38
2018,7,26,11,30,794.0,173.0,1.4,31.8,915.0,901.86,632.18
2018,7,26,11,45,839.5,147.5,1.4,32.0,940.0,934.79,651.52
2018,7,26,12,0,885.0,122.0,1.4,32.2,965.0,970.3,672.12
2018,7,26,12,15,887.5,121.0,1.45,32.35,968.5,986.5,681.72
2018,7,26,12,30,890.0,120.0,1.5,32.5,972.0,999.64,689.77
2018,7,26,12,45,892.0,118.0,1.5,32.6,968.5,1008.15,694.55
2018,7,26,13,0,894.0,116.0,1.5,32.7,965.0,1013.43,697.54
2018,7,26,13,15,892.5,115.5,1.5,32.75,953.5,1013.47,697.66
2018,7,26,13,30,891.0,115.0,1.5,32.8,942.0,1010.22,695.98
2018,7,26,13,45,887.5,113.5,1.5,32.85,922.5,1000.69,690.64
2018,7,26,14,0,884.0,112.0,1.5,32.9,903.0,987.93,683.53
2018,7,26,14,15,878.0,110.5,1.55,32.8,876.5,969.61,674.23
2018,7,26,14,30,872.0,109.0,1.6,32.7,850.0,948.32,663.13
2018,7,26,14,45,864.5,107.0,1.6,32.65,817.0,922.25,648.29
2018,7,26,15,0,857.0,105.0,1.6,32.6,784.0,893.53,631.78
2018,7,26,15,15,786.0,127.0,1.55,32.5,726.0,837.1,597.09
2018,7,26,15,30,715.0,149.0,1.5,32.4,668.0,779.79,561.57
2018,7,26,15,45,691.0,146.5,1.5,32.25,623.0,734.12,533.74
2018,7,26,16,0,667.0,144.0,1.5,32.1,578.0,687.98,505.0
2018,7,26,16,15,670.5,130.0,1.45,32.0,538.0,649.58,480.25
2018,7,26,16,30,674.0,116.0,1.4,31.9,498.0,609.02,453.22
2018,7,26,16,45,633.5,111.5,1.4,31.75,443.5,547.99,410.94
2018,7,26,17,0,593.0,107.0,1.4,31.6,389.0,489.1,369.14
2018,7,26,17,15,624.0,91.0,1.25,31.1,357.0,460.38,348.35
2018,7,26,17,30,655.0,75.0,1.1,30.6,325.0,427.35,323.03
2018,7,26,17,45,611.0,69.5,1.0,30.1,275.0,367.17,276.53
2018,7,26,18,0,567.0,64.0,0.9,29.6,225.0,310.68,231.5
2018,7,26,18,15,503.0,56.5,0.9,29.6,177.5,248.87,181.27
2018,7,26,18,30,439.0,49.0,0.9,29.6,130.0,193.52,135.3
2018,7,26,18,45,343.0,39.0,0.85,28.35,90.0,134.4,87.96
2018,7,26,19,0,247.0,29.0,0.8,27.1,50.0,85.77,46.34
2018,7,26,19,15,138.5,16.5,0.8,26.85,27.0,35.1,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.6,4.0,3.93,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.35,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.15,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.6,9.0,7.86,0.0
2018,7,27,5,45,91.0,20.5,0.75,22.0,28.0,16.0,0.0
2018,7,27,6,0,134.0,33.0,0.8,22.4,47.0,25.21,15.04
2018,7,27,6,15,251.5,47.0,0.7,23.0,92.0,35.18,24.32
2018,7,27,6,30,369.0,61.0,0.6,23.6,137.0,44.66,32.79
2018,7,27,6,45,463.0,66.5,0.55,24.2,189.5,65.17,37.45
2018,7,27,7,0,557.0,72.0,0.5,24.8,242.0,105.92,58.79
2018,7,27,7,15,601.5,77.5,0.6,25.8,292.5,150.09,90.0
2018,7,27,7,30,646.0,83.0,0.7,26.8,343.0,199.28,128.52
2018,7,27,7,45,678.5,87.0,0.8,27.75,393.5,248.85,169.19
2018,7,27,8,0,711.0,91.0,0.9,28.7,444.0,304.14,214.22
2018,7,27,8,15,735.0,94.5,1.05,29.2,493.0,356.19,256.85
2018,7,27,8,30,759.0,98.0,1.2,29.7,542.0,410.14,299.93
2018,7,27,8,45,777.5,101.0,1.35,30.15,588.5,462.65,340.94
2018,7,27,9,0,796.0,104.0,1.5,30.6,635.0,515.97,381.35
2018,7,27,9,15,805.5,108.5,1.6,30.9,676.0,566.07,418.36
2018,7,27,9,30,815.0,113.0,1.7,31.2,717.0,615.63,453.96
2018,7,27,9,45,820.5,117.5,1.8,31.5,752.5,662.54,486.81
2018,7,27,10,0,826.0,122.0,1.9,31.8,788.0,706.82,516.69
2018,7,27,10,15,835.0,123.5,1.95,32.0,819.5,749.33,543.77
2018,7,27,10,30,844.0,125.0,2.0,32.2,851.0,790.35,569.58
2018,7,27,10,45,850.5,126.0,2.05,32.4,876.0,827.13,592.41
2018,7,27,11,0,857.0,127.0,2.1,32.6,901.0,861.86,613.77
2018,7,27,11,15,806.5,157.0,2.15,32.75,897.0,874.75,621.23
2018,7,27,11,30,756.0,187.0,2.2,32.9,893.0,880.61,624.48
2018,7,27,11,45,813.5,157.5,2.25,33.05,925.0,923.98,651.65
2018,7,27,12,0,871.0,128.0,2.3,33.2,957.0,962.54,675.27
2018,7,27,12,15,868.5,130.5,2.35,33.3,959.0,977.2,684.11
2018,7,27,12,30,866.0,133.0,2.4,33.4,961.0,988.76,691.33
2018,7,27,12,45,798.0,170.5,2.4,33.5,930.5,973.2,681.35
2018,7,27,13,0,730.0,208.0,2.4,33.6,900.0,952.91,668.72
2018,7,27,13,15,724.5,208.5,2.4,33.6,888.0,950.62,667.76
2018,7,27,13,30,719.0,209.0,2.4,33.6,876.0,945.53,664.99
2018,7,27,13,45,754.5,185.5,2.4,33.6,872.0,949.27,667.9
2018,7,27,14,0,790.0,162.0,2.4,33.6,868.0,953.54,671.18
2018,7,27,14,15,777.5,161.0,2.4,33.55,838.5,930.89,657.74
2018,7,27,14,30,765.0,160.0,2.4,33.5,809.0,905.74,642.96
2018,7,27,14,45,728.0,169.5,2.35,33.45,767.5,869.86,620.87
2018,7,27,15,0,691.0,179.0,2.3,33.4,726.0,829.99,596.14
2018,7,27,15,15,673.0,175.5,2.3,33.25,686.5,792.3,573.26
2018,7,27,15,30,655.0,172.0,2.3,33.1,647.0,753.36,549.27
2018,7,27,15,45,677.0,153.5,2.25,32.95,617.5,729.93,535.18
2018,7,27,16,0,699.0,135.0,2.2,32.8,588.0,702.74,518.37
2018,7,27,16,15,698.0,124.5,2.1,32.6,547.5,663.5,493.02
2018,7,27,16,30,697.0,114.0,2.0,32.4,507.0,622.42,465.26
2018,7,27,16,45,640.0,115.5,1.9,32.2,450.5,556.15,418.27
2018,7,27,17,0,583.0,117.0,1.8,32.0,394.0,493.33,372.83
2018,7,27,17,15,586.0,103.0,1.6,31.45,353.0,451.57,342.38
2018,7,27,17,30,589.0,89.0,1.4,30.9,312.0,408.37,309.59
2018,7,27,17,45,542.0,82.0,1.25,30.4,263.0,348.43,263.15
2018,7,27,18,0,495.0,75.0,1.1,29.9,214.0,292.53,218.57
2018,7,27,18,15,409.0,66.5,1.1,29.9,165.5,223.86,163.66
2018,7,27,18,30,323.0,58.0,1.1,29.9,117.0,166.61,117.29
2018,7,27,18,45,250.5,44.5,0.95,28.55,81.5,116.49,76.93
2018,7,27,19,0,178.0,31.0,0.8,27.2,46.0,74.03,39.65
2018,7,27,19,15,98.0,17.5,0.8,27.0,25.0,30.42,0.0
2018,7,27,19,30,18.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.6,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,28,5,15,3.0,3.0,2.15,21.2,3.0,0.0,0.0
2018,7,28,5,30,6.0,6.0,2.3,21.5,6.0,5.9,0.0
2018,7,28,5,45,61.5,22.5,2.4,21.8,28.5,18.84,0.0
2018,7,28,6,0,117.0,39.0,2.5,22.1,51.0,32.01,20.47
2018,7,28,6,15,237.0,52.5,2.6,22.7,95.0,39.7,28.11
2018,7,28,6,30,357.0,66.0,2.7,23.3,139.0,48.68,36.22
2018,7,28,6,45,331.5,80.5,2.75,23.9,163.5,71.91,46.24
2018,7,28,7,0,306.0,95.0,2.8,24.5,188.0,102.61,66.32
2018,7,28,7,15,248.5,124.5,2.8,25.05,209.0,142.24,99.33
2018,7,28,7,30,191.0,154.0,2.8,25.6,230.0,175.16,128.06
2018,7,28,7,45,398.0,138.5,2.8,26.2,326.0,221.66,158.96
2018,7,28,8,0,605.0,123.0,2.8,26.8,422.0,296.4,214.48
2018,7,28,8,15,645.5,125.0,2.65,27.25,474.5,347.78,256.35
2018,7,28,8,30,686.0,127.0,2.5,27.7,527.0,402.96,300.32
2018,7,28,8,45,613.5,157.0,2.4,28.2,537.0,433.89,325.34
2018,7,28,9,0,541.0,187.0,2.3,28.7,547.0,456.77,342.81
2018,7,28,9,15,533.5,203.5,2.05,29.1,578.0,496.42,371.24
2018,7,28,9,30,526.0,220.0,1.8,29.5,609.0,534.56,397.26
2018,7,28,9,45,656.5,182.5,1.6,29.9,693.5,612.43,452.28
2018,7,28,10,0,787.0,145.0,1.4,30.3,778.0,700.32,511.76
2018,7,28,10,15,770.0,160.0,1.2,30.6,800.0,735.34,531.32
2018,7,28,10,30,753.0,175.0,1.0,30.9,822.0,767.11,547.97
2018,7,28,10,45,741.5,187.5,0.8,31.15,840.0,797.76,563.27
2018,7,28,11,0,730.0,200.0,0.6,31.4,858.0,826.8,576.8
2018,7,28,11,15,618.0,262.5,0.6,31.6,827.5,812.09,564.8
2018,7,28,11,30,506.0,325.0,0.6,31.8,797.0,789.75,547.26
2018,7,28,11,45,301.5,385.5,0.6,32.0,667.5,669.16,465.83
2018,7,28,12,0,97.0,446.0,0.6,32.2,538.0,534.45,372.91
2018,7,28,12,15,148.0,456.5,0.7,32.3,597.5,602.88,421.01
2018,7,28,12,30,199.0,467.0,0.8,32.4,657.0,667.83,464.33
2018,7,28,12,45,214.5,464.0,0.9,32.5,668.0,684.18,475.53
2018,7,28,13,0,230.0,461.0,1.0,32.6,679.0,699.78,486.77
2018,7,28,13,15,342.0,411.5,1.05,32.6,730.5,769.57,535.38
2018,7,28,13,30,454.0,362.0,1.1,32.6,782.0,837.61,581.56
2018,7,28,13,45,555.0,299.5,1.15,32.65,802.0,872.04,606.61
2018,7,28,14,0,656.0,237.0,1.2,32.7,822.0,904.28,630.17
2018,7,28,14,15,502.5,298.5,1.2,32.6,739.0,810.15,568.02
2018,7,28,14,30,349.0,360.0,1.2,32.5,656.0,713.84,503.76
2018,7,28,14,45,390.5,315.5,1.15,32.4,634.0,707.06,502.38
2018,7,28,15,0,432.0,271.0,1.1,32.3,612.0,689.42,493.22
2018,7,28,15,15,407.5,274.0,1.1,32.15,583.0,659.93,474.33
2018,7,28,15,30,383.0,277.0,1.1,32.0,554.0,622.6,450.3
2018,7,28,15,45,368.0,258.5,1.05,31.85,511.0,578.45,421.51
2018,7,28,16,0,353.0,240.0,1.0,31.7,468.0,534.15,392.21
2018,7,28,16,15,270.0,219.5,0.95,31.55,386.0,437.42,324.43
2018,7,28,16,30,187.0,199.0,0.9,31.4,304.0,339.83,254.4
2018,7,28,16,45,326.0,167.0,0.8,31.25,329.5,395.06,297.65
2018,7,28,17,0,465.0,135.0,0.7,31.1,355.0,437.19,328.83
2018,7,28,17,15,512.5,116.0,0.6,30.75,331.5,420.72,316.35
2018,7,28,17,30,560.0,97.0,0.5,30.4,308.0,401.56,301.28
2018,7,28,17,45,520.0,87.5,0.4,30.05,260.0,343.58,256.74
2018,7,28,18,0,480.0,78.0,0.3,29.7,212.0,288.99,213.73
2018,7,28,18,15,415.0,67.5,0.3,29.7,166.0,226.64,164.19
2018,7,28,18,30,350.0,57.0,0.3,29.7,120.0,173.19,120.78
2018,7,28,18,45,261.5,43.5,0.2,28.7,82.0,117.78,76.91
2018,7,28,19,0,173.0,30.0,0.1,27.7,44.0,71.38,36.82
2018,7,28,19,15,95.0,17.0,0.15,27.4,24.0,29.37,0.0
2018,7,28,19,30,17.0,4.0,0.2,27.1,4.0,0.0,0.0
2018,7,28,19,45,8.5,2.0,0.25,26.75,2.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,20.95,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,29,5,15,11.5,3.5,2.2,19.7,3.5,0.0,0.0
2018,7,29,5,30,23.0,7.0,2.3,19.9,7.0,6.88,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.1,26.0,17.65,0.0
2018,7,29,6,0,93.0,35.0,2.4,20.3,45.0,28.91,17.99
2018,7,29,6,15,132.5,53.0,2.45,20.9,75.5,42.87,31.01
2018,7,29,6,30,172.0,71.0,2.5,21.5,106.0,56.32,43.06
2018,7,29,6,45,205.0,90.0,2.55,22.05,143.5,78.89,55.26
2018,7,29,7,0,238.0,109.0,2.6,22.6,181.0,111.43,76.75
2018,7,29,7,15,299.0,123.0,2.6,23.35,230.5,147.88,102.37
2018,7,29,7,30,360.0,137.0,2.6,24.1,280.0,187.67,132.3
2018,7,29,7,45,343.0,158.5,2.6,24.85,310.5,227.57,165.87
2018,7,29,8,0,326.0,180.0,2.6,25.6,341.0,262.17,194.73
2018,7,29,8,15,283.5,211.0,2.5,26.2,361.5,293.86,220.82
2018,7,29,8,30,241.0,242.0,2.4,26.8,382.0,321.06,242.16
2018,7,29,8,45,152.0,238.0,2.35,27.4,329.0,292.99,221.25
2018,7,29,9,0,63.0,234.0,2.3,28.0,276.0,254.01,191.11
2018,7,29,9,15,163.5,245.5,2.2,28.4,364.0,325.44,245.2
2018,7,29,9,30,264.0,257.0,2.1,28.8,452.0,406.57,305.25
2018,7,29,9,45,250.0,291.5,2.05,29.25,483.5,443.53,330.34
2018,7,29,10,0,236.0,326.0,2.0,29.7,515.0,479.11,354.0
2018,7,29,10,15,130.0,292.5,1.95,29.95,397.5,379.9,280.8
2018,7,29,10,30,24.0,259.0,1.9,30.2,280.0,269.63,198.05
2018,7,29,10,45,41.0,287.5,1.9,30.45,324.0,312.91,229.95
2018,7,29,11,0,58.0,316.0,1.9,30.7,368.0,357.51,261.82
2018,7,29,11,15,131.5,387.5,1.85,30.85,509.0,498.09,361.67
2018,7,29,11,30,205.0,459.0,1.8,31.0,650.0,641.03,458.36
2018,7,29,11,45,260.5,451.0,1.75,31.15,696.5,695.78,494.37
2018,7,29,12,0,316.0,443.0,1.7,31.3,743.0,748.98,529.43
2018,7,29,12,15,294.5,451.5,1.6,31.35,731.5,744.71,524.57
2018,7,29,12,30,273.0,460.0,1.5,31.4,720.0,738.78,519.15
2018,7,29,12,45,231.5,463.5,1.45,31.45,683.5,700.57,492.97
2018,7,29,13,0,190.0,467.0,1.4,31.5,647.0,666.16,469.29
2018,7,29,13,15,201.5,449.5,1.4,31.5,638.0,661.84,467.61
2018,7,29,13,30,213.0,432.0,1.4,31.5,629.0,656.45,465.01
2018,7,29,13,45,237.5,423.0,1.45,31.5,638.0,679.24,481.41
2018,7,29,14,0,262.0,414.0,1.5,31.5,647.0,693.24,491.96
2018,7,29,14,15,322.5,379.5,1.6,31.4,658.0,713.42,508.73
2018,7,29,14,30,383.0,345.0,1.7,31.3,669.0,730.19,523.24
2018,7,29,14,45,396.0,330.0,1.8,31.2,653.0,727.16,523.08
2018,7,29,15,0,409.0,315.0,1.9,31.1,637.0,714.59,516.93
2018,7,29,15,15,365.5,303.0,1.95,30.85,580.0,645.78,471.77
2018,7,29,15,30,322.0,291.0,2.0,30.6,523.0,585.81,431.82
2018,7,29,15,45,356.0,271.5,2.1,30.4,513.5,582.54,432.46
2018,7,29,16,0,390.0,252.0,2.2,30.2,504.0,575.76,430.12
2018,7,29,16,15,384.5,237.0,2.2,29.85,469.5,540.92,406.84
2018,7,29,16,30,379.0,222.0,2.2,29.5,435.0,505.49,382.81
2018,7,29,16,45,347.5,208.0,2.15,29.15,389.0,453.66,345.77
2018,7,29,17,0,316.0,194.0,2.1,28.8,343.0,403.91,309.53
2018,7,29,17,15,238.5,167.0,2.05,28.35,271.5,316.43,243.89
2018,7,29,17,30,161.0,140.0,2.0,27.9,200.0,230.79,178.19
2018,7,29,17,45,135.0,116.0,1.9,27.45,161.0,185.26,142.57
2018,7,29,18,0,109.0,92.0,1.8,27.0,122.0,142.16,108.11
2018,7,29,18,15,97.5,76.0,1.8,27.0,98.5,115.72,86.09
2018,7,29,18,30,86.0,60.0,1.8,27.0,75.0,90.46,64.68
2018,7,29,18,45,58.5,41.0,1.65,26.05,49.5,59.0,38.94
2018,7,29,19,0,31.0,22.0,1.5,25.1,24.0,29.71,13.21
2018,7,29,19,15,16.0,11.5,1.55,24.95,12.5,13.41,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.8,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.65,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.25,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.3,2.0,1.97,0.0
2018,7,30,5,45,1.0,4.5,1.8,22.35,4.5,4.33,0.0
2018,7,30,6,0,0.0,7.0,1.9,22.4,7.0,6.74,0.0
2018,7,30,6,15,0.0,8.5,1.95,22.55,8.5,8.19,1.32
2018,7,30,6,30,0.0,10.0,2.0,22.7,10.0,9.64,2.68
2018,7,30,6,45,0.0,26.0,2.05,22.8,26.0,25.09,15.17
2018,7,30,7,0,0.0,42.0,2.1,22.9,42.0,40.56,28.0
2018,7,30,7,15,6.0,70.5,2.15,23.1,73.0,68.91,50.96
2018,7,30,7,30,12.0,99.0,2.2,23.3,104.0,96.93,73.31
2018,7,30,7,45,7.5,100.0,2.25,23.45,103.0,97.89,73.99
2018,7,30,8,0,3.0,101.0,2.3,23.6,102.0,98.16,74.06
2018,7,30,8,15,7.5,129.5,2.35,23.85,133.5,126.86,96.56
2018,7,30,8,30,12.0,158.0,2.4,24.1,165.0,156.11,119.17
2018,7,30,8,45,15.5,188.5,2.4,24.35,198.5,187.31,143.01
2018,7,30,9,0,19.0,219.0,2.4,24.6,232.0,219.01,166.9
2018,7,30,9,15,26.0,251.5,2.35,25.0,270.0,253.32,192.36
2018,7,30,9,30,33.0,284.0,2.3,25.4,308.0,290.37,219.49
2018,7,30,9,45,65.5,321.5,2.3,25.75,373.0,349.97,263.54
2018,7,30,10,0,98.0,359.0,2.3,26.1,438.0,412.72,309.03
2018,7,30,10,15,103.5,380.5,2.3,26.5,466.5,443.02,329.79
2018,7,30,10,30,109.0,402.0,2.3,26.9,495.0,474.44,351.24
2018,7,30,10,45,105.0,415.0,2.25,27.3,507.0,488.69,359.99
2018,7,30,11,0,101.0,428.0,2.2,27.7,519.0,503.21,368.92
2018,7,30,11,15,172.5,417.5,2.2,28.0,576.5,563.7,412.63
2018,7,30,11,30,244.0,407.0,2.2,28.3,634.0,628.33,458.17
2018,7,30,11,45,412.0,347.5,2.15,28.65,736.0,738.31,536.12
2018,7,30,12,0,580.0,288.0,2.1,29.0,838.0,850.42,612.52
2018,7,30,12,15,521.0,328.0,2.1,29.25,823.0,844.86,605.13
2018,7,30,12,30,462.0,368.0,2.1,29.5,808.0,836.2,596.82
2018,7,30,12,45,385.0,404.5,2.1,29.75,770.0,798.33,569.39
2018,7,30,13,0,308.0,441.0,2.1,30.0,732.0,763.43,543.83
2018,7,30,13,15,244.5,439.0,2.15,30.1,668.0,700.83,501.5
2018,7,30,13,30,181.0,437.0,2.2,30.2,604.0,629.87,453.05
2018,7,30,13,45,210.0,420.0,2.2,30.3,610.0,641.34,462.58
2018,7,30,14,0,239.0,403.0,2.2,30.4,616.0,659.24,475.76
2018,7,30,14,15,216.0,393.5,2.25,30.35,581.5,617.28,447.64
2018,7,30,14,30,193.0,384.0,2.3,30.3,547.0,583.05,424.72
2018,7,30,14,45,210.0,370.5,2.3,30.3,541.5,581.77,425.28
2018,7,30,15,0,227.0,357.0,2.3,30.3,536.0,578.91,424.58
2018,7,30,15,15,260.5,336.0,2.3,30.15,531.5,588.93,433.49
2018,7,30,15,30,294.0,315.0,2.3,30.0,527.0,587.79,434.74
2018,7,30,15,45,271.0,297.0,2.3,29.85,483.0,540.75,402.49
2018,7,30,16,0,248.0,279.0,2.3,29.7,439.0,494.4,370.49
2018,7,30,16,15,231.5,258.0,2.25,29.4,398.0,443.34,334.91
2018,7,30,16,30,215.0,237.0,2.2,29.1,357.0,400.47,304.53
2018,7,30,16,45,213.0,212.0,2.15,28.85,321.5,363.53,278.21
2018,7,30,17,0,211.0,187.0,2.1,28.6,286.0,326.23,251.01
2018,7,30,17,15,223.0,163.5,2.0,28.15,257.0,303.76,234.62
2018,7,30,17,30,235.0,140.0,1.9,27.7,228.0,273.55,211.64
2018,7,30,17,45,214.0,120.5,1.75,27.3,191.0,231.06,178.12
2018,7,30,18,0,193.0,101.0,1.6,26.9,154.0,190.46,145.37
2018,7,30,18,15,146.0,81.5,1.6,26.9,116.5,142.77,106.61
2018,7,30,18,30,99.0,62.0,1.6,26.9,79.0,96.65,69.16
2018,7,30,18,45,80.5,44.0,1.5,25.8,55.0,67.96,45.16
2018,7,30,19,0,62.0,26.0,1.4,24.7,31.0,42.38,19.77
2018,7,30,19,15,33.5,14.0,1.45,24.45,16.5,18.12,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.2,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.2,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.4,2.0,1.97,0.0
2018,7,31,5,45,2.0,5.5,0.65,22.65,5.5,5.34,0.0
2018,7,31,6,0,0.0,9.0,0.7,22.9,9.0,8.67,1.31
2018,7,31,6,15,0.0,15.0,0.75,23.05,15.0,14.46,6.66
2018,7,31,6,30,0.0,21.0,0.8,23.2,21.0,20.26,11.85
2018,7,31,6,45,0.0,22.5,0.9,23.35,22.5,21.7,12.35
2018,7,31,7,0,0.0,24.0,1.0,23.5,24.0,23.16,13.58
2018,7,31,7,15,0.0,32.5,1.0,23.75,32.5,31.37,20.32
2018,7,31,7,30,0.0,41.0,1.0,24.0,41.0,39.59,26.98
2018,7,31,7,45,0.0,57.0,1.0,24.25,57.0,55.08,39.45
2018,7,31,8,0,0.0,73.0,1.0,24.5,73.0,70.59,51.73
2018,7,31,8,15,0.0,84.5,1.05,24.7,84.5,81.74,60.39
2018,7,31,8,30,0.0,96.0,1.1,24.9,96.0,92.81,68.9
2018,7,31,8,45,0.0,97.5,1.15,25.15,97.5,94.3,69.76
2018,7,31,9,0,0.0,99.0,1.2,25.4,99.0,95.78,70.64
2018,7,31,9,15,0.5,117.0,1.25,25.65,117.5,113.34,84.1
2018,7,31,9,30,1.0,135.0,1.3,25.9,136.0,130.99,97.46
2018,7,31,9,45,5.0,171.0,1.4,26.15,175.0,168.28,125.81
2018,7,31,10,0,9.0,207.0,1.5,26.4,214.0,206.01,154.06
2018,7,31,10,15,8.0,197.5,1.6,26.6,204.0,196.79,146.69
2018,7,31,10,30,7.0,188.0,1.7,26.8,194.0,187.39,139.35
2018,7,31,10,45,8.5,199.0,1.8,26.95,206.5,199.69,148.49
2018,7,31,11,0,10.0,210.0,1.9,27.1,219.0,212.12,157.63
2018,7,31,11,15,20.0,239.5,1.95,27.05,258.0,251.89,187.51
2018,7,31,11,30,30.0,269.0,2.0,27.0,297.0,291.24,216.71
2018,7,31,11,45,54.0,346.5,2.05,26.95,397.5,391.9,290.26
2018,7,31,12,0,78.0,424.0,2.1,26.9,498.0,494.47,362.95
2018,7,31,12,15,90.5,437.0,2.1,26.75,523.0,522.57,382.51
2018,7,31,12,30,103.0,450.0,2.1,26.6,548.0,550.8,402.52
2018,7,31,12,45,94.5,441.5,2.1,26.4,531.0,536.24,392.41
2018,7,31,13,0,86.0,433.0,2.1,26.2,514.0,521.06,382.1
2018,7,31,13,15,103.0,422.5,2.1,26.15,518.5,535.93,393.51
2018,7,31,13,30,120.0,412.0,2.1,26.1,523.0,543.34,399.65
2018,7,31,13,45,235.0,390.0,2.05,26.0,601.0,642.4,472.4
2018,7,31,14,0,350.0,368.0,2.0,25.9,679.0,731.07,535.73
2018,7,31,14,15,265.0,369.5,2.05,25.85,601.0,647.37,476.71
2018,7,31,14,30,180.0,371.0,2.1,25.8,523.0,557.0,413.01
2018,7,31,14,45,135.0,352.5,2.15,25.8,464.0,493.11,367.89
2018,7,31,15,0,90.0,334.0,2.2,25.8,405.0,422.44,316.84
2018,7,31,15,15,49.0,227.5,2.2,25.8,266.0,272.81,206.65
2018,7,31,15,30,8.0,121.0,2.2,25.8,127.0,124.38,92.72
2018,7,31,15,45,4.0,79.0,2.2,25.75,82.0,79.71,58.0
2018,7,31,16,0,0.0,37.0,2.2,25.7,37.0,35.77,23.09
2018,7,31,16,15,3.5,62.5,2.15,25.65,64.5,63.02,45.15
2018,7,31,16,30,7.0,88.0,2.1,25.6,92.0,90.01,66.92
2018,7,31,16,45,10.0,117.5,2.05,25.55,122.5,121.15,91.91
2018,7,31,17,0,13.0,147.0,2.0,25.5,153.0,153.04,117.41
2018,7,31,17,15,38.0,129.5,1.85,25.3,144.0,152.61,117.82
2018,7,31,17,30,63.0,112.0,1.7,25.1,135.0,145.54,112.65
2018,7,31,17,45,56.0,95.5,1.55,24.95,113.5,122.33,93.92
2018,7,31,18,0,49.0,79.0,1.4,24.8,92.0,99.76,75.44
2018,7,31,18,15,49.5,65.5,1.4,24.8,76.5,83.78,61.85
2018,7,31,18,30,50.0,52.0,1.4,24.8,61.0,70.68,50.21
2018,7,31,18,45,38.5,36.5,1.25,24.3,42.0,49.03,31.84
2018,7,31,19,0,27.0,21.0,1.1,23.8,23.0,27.7,10.72
2018,7,31,19,15,16.0,11.0,1.1,23.75,12.0,12.87,0.0
2018,7,31,19,30,5.0,1.0,1.1,23.7,1.0,0.0,0.0
2018,7,31,19,45,2.5,0.5,1.15,23.6,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.65,0.0,0.0,0.0
