Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.4,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.7,2.0,0.0,0.0
2018,8,11,5,45,66.5,15.0,0.55,22.05,19.5,14.74,0.0
2018,8,11,6,0,127.0,28.0,0.6,22.4,37.0,22.02,8.34
2018,8,11,6,15,213.0,43.5,0.6,22.85,73.5,33.47,22.28
2018,8,11,6,30,299.0,59.0,0.6,23.3,110.0,44.33,32.24
2018,8,11,6,45,365.5,70.5,0.65,23.75,155.0,55.83,37.57
2018,8,11,7,0,432.0,82.0,0.7,24.2,200.0,93.22,55.78
2018,8,11,7,15,481.0,91.5,0.6,24.55,249.0,134.4,83.17
2018,8,11,7,30,530.0,101.0,0.5,24.9,298.0,180.9,118.38
2018,8,11,7,45,566.0,108.0,0.45,25.25,347.5,227.56,156.02
2018,8,11,8,0,602.0,115.0,0.4,25.6,397.0,278.11,197.02
2018,8,11,8,15,632.0,120.0,0.35,25.95,446.0,328.36,237.42
2018,8,11,8,30,662.0,125.0,0.3,26.3,495.0,381.32,278.76
2018,8,11,8,45,686.0,128.5,0.3,26.6,541.5,432.61,318.02
2018,8,11,9,0,710.0,132.0,0.3,26.9,588.0,485.42,357.12
2018,8,11,9,15,559.0,162.0,0.35,27.2,536.5,466.23,344.45
2018,8,11,9,30,408.0,192.0,0.4,27.5,485.0,431.2,319.7
2018,8,11,9,45,214.0,225.0,0.5,27.75,379.5,355.89,264.39
2018,8,11,10,0,20.0,258.0,0.6,28.0,274.0,262.47,193.05
2018,8,11,10,15,193.5,278.5,0.75,28.2,440.0,413.66,306.5
2018,8,11,10,30,367.0,299.0,0.9,28.4,606.0,579.74,423.97
2018,8,11,10,45,413.5,296.5,1.0,28.55,652.5,631.17,458.5
2018,8,11,11,0,460.0,294.0,1.1,28.7,699.0,684.47,494.95
2018,8,11,11,15,512.0,278.5,1.15,28.8,738.0,731.18,526.67
2018,8,11,11,30,564.0,263.0,1.2,28.9,777.0,779.49,559.13
2018,8,11,11,45,467.5,306.0,1.25,29.0,735.5,747.73,535.52
2018,8,11,12,0,371.0,349.0,1.3,29.1,694.0,711.21,509.23
2018,8,11,12,15,553.0,274.0,1.35,29.15,789.5,820.32,586.23
2018,8,11,12,30,735.0,199.0,1.4,29.2,885.0,927.05,655.38
2018,8,11,12,45,761.0,186.5,1.45,29.2,893.5,947.87,667.89
2018,8,11,13,0,787.0,174.0,1.5,29.2,902.0,965.89,679.74
2018,8,11,13,15,632.5,220.0,1.55,29.1,800.0,867.0,618.51
2018,8,11,13,30,478.0,266.0,1.6,29.0,698.0,759.9,548.17
2018,8,11,13,45,339.0,291.5,1.6,28.9,594.5,648.96,472.3
2018,8,11,14,0,200.0,317.0,1.6,28.8,491.0,530.68,388.81
2018,8,11,14,15,113.5,286.5,1.65,28.7,384.5,406.19,300.56
2018,8,11,14,30,27.0,256.0,1.7,28.6,278.0,284.13,210.39
2018,8,11,14,45,42.5,267.5,1.7,28.45,300.5,310.35,231.12
2018,8,11,15,0,58.0,279.0,1.7,28.3,323.0,335.94,250.75
2018,8,11,15,15,40.5,215.0,1.7,28.2,245.0,252.57,189.42
2018,8,11,15,30,23.0,151.0,1.7,28.1,167.0,170.66,127.92
2018,8,11,15,45,12.5,121.0,1.7,27.95,129.5,127.69,95.09
2018,8,11,16,0,2.0,91.0,1.7,27.8,92.0,89.59,65.41
2018,8,11,16,15,25.0,128.5,1.6,27.65,141.5,146.99,111.27
2018,8,11,16,30,48.0,166.0,1.5,27.5,191.0,201.49,154.11
2018,8,11,16,45,36.5,141.5,1.45,27.35,159.5,166.68,127.24
2018,8,11,17,0,25.0,117.0,1.4,27.2,128.0,132.86,101.01
2018,8,11,17,15,12.5,93.0,1.3,26.85,98.5,97.49,73.19
2018,8,11,17,30,0.0,69.0,1.2,26.5,69.0,66.78,48.69
2018,8,11,17,45,0.0,58.5,1.05,26.15,58.5,56.53,40.54
2018,8,11,18,0,0.0,48.0,0.9,25.8,48.0,46.37,32.26
2018,8,11,18,15,0.0,35.5,0.9,25.8,35.5,34.28,22.19
2018,8,11,18,30,0.0,23.0,0.9,25.8,23.0,22.19,12.06
2018,8,11,18,45,2.0,14.5,0.75,24.8,14.5,14.41,4.76
2018,8,11,19,0,4.0,6.0,0.6,23.8,6.0,6.53,0.0
2018,8,11,19,15,2.0,3.0,0.6,23.65,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.55,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.0,1.0,0.0,0.0
2018,8,12,5,45,73.0,14.0,1.15,20.45,19.0,13.76,0.0
2018,8,12,6,0,140.0,27.0,1.3,20.9,37.0,21.24,7.11
2018,8,12,6,15,229.0,42.0,1.25,21.35,74.0,32.31,21.38
2018,8,12,6,30,318.0,57.0,1.2,21.8,111.0,42.81,31.11
2018,8,12,6,45,384.5,68.5,1.2,22.2,156.5,53.76,40.9
2018,8,12,7,0,451.0,80.0,1.2,22.6,202.0,92.14,54.85
2018,8,12,7,15,493.5,89.5,1.05,23.35,249.5,133.45,82.47
2018,8,12,7,30,536.0,99.0,0.9,24.1,297.0,179.47,117.68
2018,8,12,7,45,575.0,106.0,0.8,24.8,348.0,227.18,156.19
2018,8,12,8,0,614.0,113.0,0.7,25.5,399.0,279.11,198.28
2018,8,12,8,15,643.0,118.0,0.7,25.95,448.0,329.69,239.47
2018,8,12,8,30,672.0,123.0,0.7,26.4,497.0,382.86,281.64
2018,8,12,8,45,692.0,127.5,0.65,26.85,542.5,433.78,320.73
2018,8,12,9,0,712.0,132.0,0.6,27.3,588.0,485.81,359.16
2018,8,12,9,15,723.5,138.0,0.6,27.6,629.0,535.37,395.01
2018,8,12,9,30,735.0,144.0,0.6,27.9,670.0,584.73,429.55
2018,8,12,9,45,741.5,151.0,0.6,28.2,706.0,632.31,461.71
2018,8,12,10,0,748.0,158.0,0.6,28.5,742.0,677.52,491.39
2018,8,12,10,15,746.5,166.5,0.6,28.65,770.0,717.0,516.74
2018,8,12,10,30,745.0,175.0,0.6,28.8,798.0,754.41,539.88
2018,8,12,10,45,744.0,182.0,0.6,28.95,820.0,788.61,560.24
2018,8,12,11,0,743.0,189.0,0.6,29.1,842.0,821.79,579.79
2018,8,12,11,15,613.5,273.5,0.6,29.2,820.0,815.4,572.44
2018,8,12,11,30,484.0,358.0,0.6,29.3,798.0,800.2,558.46
2018,8,12,11,45,461.5,368.0,0.65,29.4,791.5,803.47,560.55
2018,8,12,12,0,439.0,378.0,0.7,29.5,785.0,804.22,560.82
2018,8,12,12,15,412.0,391.5,0.7,29.55,774.5,801.77,558.31
2018,8,12,12,30,385.0,405.0,0.7,29.6,764.0,792.26,551.55
2018,8,12,12,45,384.0,403.0,0.75,29.65,759.0,794.98,554.14
2018,8,12,13,0,383.0,401.0,0.8,29.7,754.0,796.07,555.6
2018,8,12,13,15,434.5,366.5,0.8,29.7,762.0,820.27,572.78
2018,8,12,13,30,486.0,332.0,0.8,29.7,770.0,836.3,584.7
2018,8,12,13,45,451.5,328.5,0.85,29.75,728.0,797.44,560.58
2018,8,12,14,0,417.0,325.0,0.9,29.8,686.0,757.25,535.88
2018,8,12,14,15,471.5,286.5,0.9,29.75,682.5,764.33,543.57
2018,8,12,14,30,526.0,248.0,0.9,29.7,679.0,767.27,548.1
2018,8,12,14,45,395.0,243.5,0.9,29.65,559.5,632.28,458.13
2018,8,12,15,0,264.0,239.0,0.9,29.6,440.0,492.76,362.58
2018,8,12,15,15,210.5,226.5,0.85,29.5,381.0,426.44,316.52
2018,8,12,15,30,157.0,214.0,0.8,29.4,322.0,354.93,265.2
2018,8,12,15,45,85.0,153.5,0.7,29.3,211.5,228.14,171.58
2018,8,12,16,0,13.0,93.0,0.6,29.2,101.0,102.31,74.86
2018,8,12,16,15,62.0,143.5,0.6,29.0,176.5,189.26,143.54
2018,8,12,16,30,111.0,194.0,0.6,28.8,252.0,280.96,213.15
2018,8,12,16,45,81.0,166.5,0.6,28.6,206.5,221.75,168.37
2018,8,12,17,0,51.0,139.0,0.6,28.4,161.0,171.69,130.41
2018,8,12,17,15,35.0,102.5,0.65,27.9,116.5,122.28,92.46
2018,8,12,17,30,19.0,66.0,0.7,27.4,72.0,74.79,54.99
2018,8,12,17,45,10.0,50.0,0.7,26.95,53.0,52.62,37.22
2018,8,12,18,0,1.0,34.0,0.7,26.5,34.0,33.2,21.45
2018,8,12,18,15,0.5,24.0,0.7,26.5,24.0,23.32,13.25
2018,8,12,18,30,0.0,14.0,0.7,26.5,14.0,13.5,5.08
2018,8,12,18,45,1.5,9.5,0.65,25.55,9.5,9.47,1.0
2018,8,12,19,0,3.0,5.0,0.6,24.6,5.0,5.38,0.0
2018,8,12,19,15,1.5,2.5,0.55,24.35,2.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,20.95,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.5,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,18.8,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.1,18.0,13.76,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.4,35.0,21.31,6.27
2018,8,13,6,15,210.5,43.0,1.35,19.7,72.0,33.23,22.23
2018,8,13,6,30,299.0,59.0,1.4,20.0,109.0,44.53,32.8
2018,8,13,6,45,370.0,71.0,1.4,20.3,155.0,54.97,42.26
2018,8,13,7,0,441.0,83.0,1.4,20.6,201.0,93.24,56.76
2018,8,13,7,15,493.0,91.5,1.45,21.15,251.0,134.44,84.15
2018,8,13,7,30,545.0,100.0,1.5,21.7,301.0,181.3,120.17
2018,8,13,7,45,585.0,107.0,1.55,22.2,352.5,229.76,160.13
2018,8,13,8,0,625.0,114.0,1.6,22.7,404.0,282.55,204.19
2018,8,13,8,15,654.0,119.0,1.55,23.2,453.5,333.75,246.88
2018,8,13,8,30,683.0,124.0,1.5,23.7,503.0,387.54,290.55
2018,8,13,8,45,706.5,127.5,1.45,24.15,550.0,439.75,331.9
2018,8,13,9,0,730.0,131.0,1.4,24.6,597.0,493.41,372.92
2018,8,13,9,15,748.0,133.5,1.3,24.95,640.0,545.79,411.46
2018,8,13,9,30,766.0,136.0,1.2,25.3,683.0,596.63,447.51
2018,8,13,9,45,780.5,138.5,1.15,25.65,721.5,645.28,481.09
2018,8,13,10,0,795.0,141.0,1.1,26.0,760.0,693.43,513.24
2018,8,13,10,15,783.5,151.5,1.05,26.3,783.0,729.37,535.7
2018,8,13,10,30,772.0,162.0,1.0,26.6,806.0,762.36,555.11
2018,8,13,10,45,574.5,249.0,0.95,26.9,736.5,716.23,519.52
2018,8,13,11,0,377.0,336.0,0.9,27.2,667.0,654.7,472.8
2018,8,13,11,15,533.0,279.0,0.95,27.35,757.0,749.64,540.28
2018,8,13,11,30,689.0,222.0,1.0,27.5,847.0,851.31,608.02
2018,8,13,11,45,575.5,278.0,1.0,27.7,804.5,819.93,583.73
2018,8,13,12,0,462.0,334.0,1.0,27.9,762.0,782.03,555.94
2018,8,13,12,15,353.0,374.5,1.05,28.0,702.0,723.12,515.58
2018,8,13,12,30,244.0,415.0,1.1,28.1,642.0,665.25,475.06
2018,8,13,12,45,227.0,423.5,1.2,28.2,633.5,661.94,473.57
2018,8,13,13,0,210.0,432.0,1.3,28.3,625.0,650.51,466.25
2018,8,13,13,15,249.0,415.0,1.3,28.3,641.0,680.83,487.97
2018,8,13,13,30,288.0,398.0,1.3,28.3,657.0,702.76,503.82
2018,8,13,13,45,524.5,286.0,1.35,28.3,744.0,824.12,591.35
2018,8,13,14,0,761.0,174.0,1.4,28.3,831.0,929.68,661.73
2018,8,13,14,15,775.0,163.0,1.45,28.25,813.5,921.79,657.14
2018,8,13,14,30,789.0,152.0,1.5,28.2,796.0,910.42,651.72
2018,8,13,14,45,778.5,149.0,1.5,28.15,762.0,881.61,634.62
2018,8,13,15,0,768.0,146.0,1.5,28.1,728.0,850.48,616.11
2018,8,13,15,15,754.0,143.0,1.45,28.0,688.5,814.18,593.68
2018,8,13,15,30,740.0,140.0,1.4,27.9,649.0,778.99,571.88
2018,8,13,15,45,722.5,135.5,1.4,27.8,605.0,735.04,544.47
2018,8,13,16,0,705.0,131.0,1.4,27.7,561.0,690.1,516.05
2018,8,13,16,15,681.5,126.0,1.3,27.6,513.0,639.58,481.56
2018,8,13,16,30,658.0,121.0,1.2,27.5,465.0,589.1,446.12
2018,8,13,16,45,626.5,115.0,1.1,27.45,415.0,532.83,405.62
2018,8,13,17,0,595.0,109.0,1.0,27.4,365.0,477.95,365.15
2018,8,13,17,15,553.0,101.0,0.9,27.0,314.0,417.01,319.59
2018,8,13,17,30,511.0,93.0,0.8,26.6,263.0,359.17,274.98
2018,8,13,17,45,455.0,83.0,0.75,26.2,214.5,294.71,224.25
2018,8,13,18,0,399.0,73.0,0.7,25.8,166.0,238.2,178.26
2018,8,13,18,15,305.0,59.5,0.7,25.8,120.0,171.34,124.02
2018,8,13,18,30,211.0,46.0,0.7,25.8,74.0,114.87,78.25
2018,8,13,18,45,127.5,29.5,0.65,24.95,44.0,66.66,35.75
2018,8,13,19,0,44.0,13.0,0.6,24.1,14.0,19.53,0.0
2018,8,13,19,15,22.0,6.5,0.65,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,18.95,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,8,14,5,45,53.5,12.0,0.45,19.45,15.5,11.8,0.0
2018,8,14,6,0,107.0,24.0,0.5,19.7,31.0,18.82,3.86
2018,8,14,6,15,193.5,41.0,0.5,20.1,67.5,31.63,20.82
2018,8,14,6,30,280.0,58.0,0.5,20.5,104.0,43.8,32.11
2018,8,14,6,45,348.5,71.5,0.55,20.9,150.0,54.61,41.84
2018,8,14,7,0,417.0,85.0,0.6,21.3,196.0,92.68,57.08
2018,8,14,7,15,468.5,95.0,0.7,22.0,245.5,133.71,84.15
2018,8,14,7,30,520.0,105.0,0.8,22.7,295.0,180.59,119.71
2018,8,14,7,45,559.0,112.0,0.9,23.35,345.0,227.53,157.83
2018,8,14,8,0,598.0,119.0,1.0,24.0,395.0,278.55,199.81
2018,8,14,8,15,627.5,124.5,1.1,24.5,444.0,328.89,241.4
2018,8,14,8,30,657.0,130.0,1.2,25.0,493.0,381.93,284.26
2018,8,14,8,45,681.0,134.0,1.25,25.5,540.0,433.49,324.89
2018,8,14,9,0,705.0,138.0,1.3,26.0,587.0,486.61,365.45
2018,8,14,9,15,726.5,140.0,1.35,26.3,630.5,537.72,403.74
2018,8,14,9,30,748.0,142.0,1.4,26.6,674.0,590.83,442.35
2018,8,14,9,45,766.5,141.5,1.4,26.85,712.5,638.42,475.96
2018,8,14,10,0,785.0,141.0,1.4,27.1,751.0,685.88,508.63
2018,8,14,10,15,795.5,142.5,1.45,27.3,783.0,728.96,537.41
2018,8,14,10,30,806.0,144.0,1.5,27.5,815.0,770.73,564.11
2018,8,14,10,45,814.5,144.5,1.55,27.7,840.0,808.37,587.84
2018,8,14,11,0,823.0,145.0,1.6,27.9,865.0,844.14,610.2
2018,8,14,11,15,829.5,145.0,1.6,28.0,883.5,875.58,629.34
2018,8,14,11,30,836.0,145.0,1.6,28.1,902.0,901.22,644.71
2018,8,14,11,45,789.0,171.0,1.65,28.25,892.0,907.89,648.54
2018,8,14,12,0,742.0,197.0,1.7,28.4,882.0,906.37,647.46
2018,8,14,12,15,705.5,213.5,1.7,28.45,866.5,904.86,646.26
2018,8,14,12,30,669.0,230.0,1.7,28.5,851.0,896.93,641.07
2018,8,14,12,45,583.5,275.5,1.7,28.55,814.5,867.08,620.27
2018,8,14,13,0,498.0,321.0,1.7,28.6,778.0,833.17,596.04
2018,8,14,13,15,587.5,272.0,1.7,28.65,804.0,874.82,626.27
2018,8,14,13,30,677.0,223.0,1.7,28.7,830.0,912.34,651.73
2018,8,14,13,45,642.0,237.0,1.7,28.7,802.0,889.71,637.44
2018,8,14,14,0,607.0,251.0,1.7,28.7,774.0,865.01,621.44
2018,8,14,14,15,616.5,237.0,1.7,28.65,753.0,852.1,614.63
2018,8,14,14,30,626.0,223.0,1.7,28.6,732.0,836.35,605.85
2018,8,14,14,45,691.0,186.0,1.65,28.55,726.0,843.92,611.81
2018,8,14,15,0,756.0,149.0,1.6,28.5,720.0,842.01,611.23
2018,8,14,15,15,564.0,197.5,1.55,28.4,610.5,711.43,524.18
2018,8,14,15,30,372.0,246.0,1.5,28.3,501.0,583.62,433.81
2018,8,14,15,45,324.0,248.0,1.5,28.25,459.0,527.2,395.11
2018,8,14,16,0,276.0,250.0,1.5,28.2,417.0,481.78,362.79
2018,8,14,16,15,452.5,188.5,1.4,28.1,435.5,538.56,407.9
2018,8,14,16,30,629.0,127.0,1.3,28.0,454.0,574.91,436.42
2018,8,14,16,45,480.0,134.5,1.2,27.95,368.5,457.34,349.63
2018,8,14,17,0,331.0,142.0,1.1,27.9,283.0,349.39,268.68
2018,8,14,17,15,166.5,97.5,1.05,27.4,168.5,196.66,151.89
2018,8,14,17,30,2.0,53.0,1.0,26.9,54.0,52.16,36.73
2018,8,14,17,45,1.0,34.0,0.9,26.4,34.5,33.25,21.58
2018,8,14,18,0,0.0,15.0,0.8,25.9,15.0,14.46,6.21
2018,8,14,18,15,0.0,11.0,0.8,25.9,11.0,10.6,2.96
2018,8,14,18,30,0.0,7.0,0.8,25.9,7.0,6.74,0.0
2018,8,14,18,45,0.0,4.5,0.85,25.05,4.5,4.33,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.2,2.0,1.97,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.05,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,19.85,15.0,11.8,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.2,30.0,20.07,3.12
2018,8,15,6,15,190.5,41.0,1.55,20.6,66.5,31.72,20.71
2018,8,15,6,30,277.0,58.0,1.6,21.0,103.0,43.9,32.04
2018,8,15,6,45,345.5,71.5,1.65,21.35,148.5,53.99,41.19
2018,8,15,7,0,414.0,85.0,1.7,21.7,194.0,91.84,56.65
2018,8,15,7,15,464.0,95.5,1.5,22.35,243.5,132.92,83.82
2018,8,15,7,30,514.0,106.0,1.3,23.0,293.0,179.69,119.33
2018,8,15,7,45,521.5,119.5,1.15,23.65,334.5,224.75,156.91
2018,8,15,8,0,529.0,133.0,1.0,24.3,376.0,270.48,195.02
2018,8,15,8,15,579.5,136.0,0.9,24.9,431.0,322.23,236.24
2018,8,15,8,30,630.0,139.0,0.8,25.5,486.0,378.78,280.18
2018,8,15,8,45,659.0,143.0,0.7,26.15,534.5,431.22,319.89
2018,8,15,9,0,688.0,147.0,0.6,26.8,583.0,485.79,359.53
2018,8,15,9,15,699.5,153.5,0.5,27.0,624.0,534.8,394.24
2018,8,15,9,30,711.0,160.0,0.4,27.2,665.0,583.65,427.43
2018,8,15,9,45,625.5,208.5,0.25,27.35,670.5,608.88,441.31
2018,8,15,10,0,540.0,257.0,0.1,27.5,676.0,624.8,448.42
2018,8,15,10,15,605.0,237.0,0.2,27.6,724.5,678.89,486.03
2018,8,15,10,30,670.0,217.0,0.3,27.7,773.0,735.89,524.75
2018,8,15,10,45,658.0,231.0,0.35,27.75,791.0,766.05,543.47
2018,8,15,11,0,646.0,245.0,0.4,27.8,809.0,793.53,560.63
2018,8,15,11,15,525.0,310.5,0.5,27.85,775.0,773.18,545.41
2018,8,15,11,30,404.0,376.0,0.6,27.9,741.0,745.26,525.52
2018,8,15,11,45,413.5,385.0,0.7,27.95,762.5,775.43,546.3
2018,8,15,12,0,423.0,394.0,0.8,28.0,784.0,804.57,565.64
2018,8,15,12,15,458.0,375.0,0.8,28.15,798.0,829.06,581.52
2018,8,15,12,30,493.0,356.0,0.8,28.3,812.0,852.36,596.64
2018,8,15,12,45,475.5,358.5,0.85,28.45,796.5,844.53,591.62
2018,8,15,13,0,458.0,361.0,0.9,28.6,781.0,834.5,585.62
2018,8,15,13,15,295.5,386.0,0.9,28.7,655.5,696.31,493.52
2018,8,15,13,30,133.0,411.0,0.9,28.8,530.0,556.19,397.49
2018,8,15,13,45,158.0,413.0,0.95,28.9,551.0,583.41,418.29
2018,8,15,14,0,183.0,415.0,1.0,29.0,572.0,609.59,436.85
2018,8,15,14,15,260.0,386.0,1.05,29.05,601.0,659.4,473.01
2018,8,15,14,30,337.0,357.0,1.1,29.1,630.0,697.05,500.77
2018,8,15,14,45,351.5,334.5,1.1,29.15,608.5,680.2,490.6
2018,8,15,15,0,366.0,312.0,1.1,29.2,587.0,661.21,479.52
2018,8,15,15,15,429.0,271.5,1.1,29.1,577.0,670.47,488.8
2018,8,15,15,30,492.0,231.0,1.1,29.0,567.0,666.36,488.96
2018,8,15,15,45,430.5,232.5,1.1,28.9,512.0,602.54,445.4
2018,8,15,16,0,369.0,234.0,1.1,28.8,457.0,534.16,398.4
2018,8,15,16,15,400.5,205.0,1.0,28.75,428.0,518.42,388.77
2018,8,15,16,30,432.0,176.0,0.9,28.7,399.0,491.21,370.37
2018,8,15,16,45,448.0,155.0,0.85,28.6,365.0,458.9,347.84
2018,8,15,17,0,464.0,134.0,0.8,28.5,331.0,423.97,322.67
2018,8,15,17,15,452.5,120.0,0.75,28.1,290.5,379.59,289.65
2018,8,15,17,30,441.0,106.0,0.7,27.7,250.0,335.53,255.7
2018,8,15,17,45,378.5,92.5,0.65,27.25,200.0,270.85,205.11
2018,8,15,18,0,316.0,79.0,0.6,26.8,150.0,212.41,158.26
2018,8,15,18,15,241.0,62.5,0.6,26.8,108.5,153.29,110.35
2018,8,15,18,30,166.0,46.0,0.6,26.8,67.0,98.74,66.21
2018,8,15,18,45,99.5,28.5,0.6,26.15,39.5,55.35,25.3
2018,8,15,19,0,33.0,11.0,0.6,25.5,12.0,15.71,0.0
2018,8,15,19,15,16.5,5.5,0.65,25.35,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,45,40.0,11.0,0.65,21.85,13.5,10.81,0.0
2018,8,16,6,0,80.0,22.0,0.6,22.1,27.0,18.47,0.89
2018,8,16,6,15,158.5,41.0,0.7,22.45,62.5,33.58,21.98
2018,8,16,6,30,237.0,60.0,0.8,22.8,98.0,45.63,33.24
2018,8,16,6,45,304.5,74.5,0.85,23.15,142.0,55.7,42.32
2018,8,16,7,0,372.0,89.0,0.9,23.5,186.0,91.99,57.85
2018,8,16,7,15,423.5,100.5,1.05,24.15,235.0,131.72,83.87
2018,8,16,7,30,475.0,112.0,1.2,24.8,284.0,177.33,118.09
2018,8,16,7,45,514.5,120.5,1.35,25.45,333.5,223.35,155.04
2018,8,16,8,0,554.0,129.0,1.5,26.1,383.0,273.73,196.11
2018,8,16,8,15,584.0,136.0,1.6,26.6,431.5,323.19,236.62
2018,8,16,8,30,614.0,143.0,1.7,27.1,480.0,375.48,278.6
2018,8,16,8,45,637.0,149.0,1.85,27.6,526.0,426.23,318.68
2018,8,16,9,0,660.0,155.0,2.0,28.1,572.0,478.52,358.88
2018,8,16,9,15,682.0,157.0,2.0,28.4,614.5,527.79,395.75
2018,8,16,9,30,704.0,159.0,2.0,28.7,657.0,577.93,432.24
2018,8,16,9,45,723.5,158.5,2.05,29.0,695.0,624.63,465.66
2018,8,16,10,0,743.0,158.0,2.1,29.3,733.0,671.92,498.72
2018,8,16,10,15,753.5,160.5,2.05,29.5,764.5,714.34,527.22
2018,8,16,10,30,764.0,163.0,2.0,29.7,796.0,755.58,553.48
2018,8,16,10,45,771.0,165.0,2.0,29.9,820.5,792.1,576.25
2018,8,16,11,0,778.0,167.0,2.0,30.1,845.0,826.78,597.63
2018,8,16,11,15,783.0,168.0,1.95,30.25,862.5,856.71,615.43
2018,8,16,11,30,788.0,169.0,1.9,30.4,880.0,884.35,631.63
2018,8,16,11,45,759.5,187.0,1.9,30.55,878.5,895.57,637.81
2018,8,16,12,0,731.0,205.0,1.9,30.7,877.0,906.1,643.77
2018,8,16,12,15,671.5,238.5,1.85,30.8,857.0,896.83,636.88
2018,8,16,12,30,612.0,272.0,1.8,30.9,837.0,883.3,626.32
2018,8,16,12,45,539.5,303.5,1.75,31.0,799.5,850.68,603.01
2018,8,16,13,0,467.0,335.0,1.7,31.1,762.0,816.5,578.72
2018,8,16,13,15,592.5,269.5,1.65,31.1,803.0,876.33,621.01
2018,8,16,13,30,718.0,204.0,1.6,31.1,844.0,931.41,656.43
2018,8,16,13,45,716.0,200.0,1.55,31.15,825.5,921.75,649.59
2018,8,16,14,0,714.0,196.0,1.5,31.2,807.0,909.27,641.79
2018,8,16,14,15,737.5,177.5,1.45,31.15,790.5,902.63,638.06
2018,8,16,14,30,761.0,159.0,1.4,31.1,774.0,888.92,629.91
2018,8,16,14,45,751.0,156.0,1.35,31.05,741.0,861.03,612.94
2018,8,16,15,0,741.0,153.0,1.3,31.0,708.0,834.08,596.69
2018,8,16,15,15,701.0,158.0,1.25,30.9,660.0,784.9,566.09
2018,8,16,15,30,661.0,163.0,1.2,30.8,612.0,735.62,535.26
2018,8,16,15,45,643.5,156.0,1.15,30.7,568.5,691.55,507.18
2018,8,16,16,0,626.0,149.0,1.1,30.6,525.0,646.7,477.62
2018,8,16,16,15,593.5,143.0,1.05,30.55,475.0,591.71,440.23
2018,8,16,16,30,561.0,137.0,1.0,30.5,425.0,537.73,402.78
2018,8,16,16,45,566.0,123.5,0.95,30.5,387.5,500.53,376.73
2018,8,16,17,0,571.0,110.0,0.9,30.5,350.0,461.5,348.36
2018,8,16,17,15,528.5,102.0,0.85,29.9,300.5,401.57,304.27
2018,8,16,17,30,486.0,94.0,0.8,29.3,251.0,342.64,259.6
2018,8,16,17,45,426.5,83.5,0.75,28.75,202.5,280.28,210.86
2018,8,16,18,0,367.0,73.0,0.7,28.2,154.0,223.81,165.37
2018,8,16,18,15,284.5,59.0,0.7,28.2,111.5,162.47,115.68
2018,8,16,18,30,202.0,45.0,0.7,28.2,69.0,110.38,73.26
2018,8,16,18,45,119.0,28.0,0.75,27.2,40.5,58.2,23.56
2018,8,16,19,0,36.0,11.0,0.8,26.2,12.0,16.06,0.0
2018,8,16,19,15,18.0,5.5,0.85,25.95,6.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,17,5,45,34.5,11.0,1.25,22.3,13.0,10.81,0.0
2018,8,17,6,0,69.0,22.0,1.4,22.7,26.0,18.45,0.0
2018,8,17,6,15,127.5,40.0,1.55,23.15,56.5,32.79,21.11
2018,8,17,6,30,186.0,58.0,1.7,23.6,87.0,46.66,33.93
2018,8,17,6,45,261.5,74.0,1.85,24.05,132.0,54.8,41.36
2018,8,17,7,0,337.0,90.0,2.0,24.5,177.0,90.21,57.5
2018,8,17,7,15,394.5,101.0,2.1,25.05,225.5,128.18,82.15
2018,8,17,7,30,452.0,112.0,2.2,25.6,274.0,172.72,115.31
2018,8,17,7,45,477.5,124.5,2.3,26.1,320.0,217.66,151.95
2018,8,17,8,0,503.0,137.0,2.4,26.6,366.0,265.33,191.28
2018,8,17,8,15,544.5,143.0,2.5,27.05,417.5,315.25,231.91
2018,8,17,8,30,586.0,149.0,2.6,27.5,469.0,369.3,275.24
2018,8,17,8,45,615.5,153.5,2.7,27.9,517.0,420.12,315.56
2018,8,17,9,0,645.0,158.0,2.8,28.3,565.0,473.2,356.65
2018,8,17,9,15,668.5,161.0,2.85,28.55,608.5,523.51,394.87
2018,8,17,9,30,692.0,164.0,2.9,28.8,652.0,574.88,432.95
2018,8,17,9,45,639.0,197.5,3.0,29.05,667.5,606.36,454.91
2018,8,17,10,0,586.0,231.0,3.1,29.3,683.0,631.8,471.92
2018,8,17,10,15,570.0,248.5,3.15,29.45,703.5,663.01,493.26
2018,8,17,10,30,554.0,266.0,3.2,29.6,724.0,692.06,512.64
2018,8,17,10,45,545.5,283.0,3.25,29.75,745.5,724.12,533.9
2018,8,17,11,0,537.0,300.0,3.3,29.9,767.0,754.15,553.46
2018,8,17,11,15,464.0,340.5,3.35,30.05,750.0,748.86,547.23
2018,8,17,11,30,391.0,381.0,3.4,30.2,733.0,735.07,535.4
2018,8,17,11,45,340.5,410.0,3.45,30.3,719.0,729.26,529.7
2018,8,17,12,0,290.0,439.0,3.5,30.4,705.0,720.47,521.86
2018,8,17,12,15,306.5,432.0,3.5,30.45,714.0,736.7,533.35
2018,8,17,12,30,323.0,425.0,3.5,30.5,723.0,752.04,544.09
2018,8,17,12,45,310.5,426.5,3.55,30.5,711.5,746.68,540.35
2018,8,17,13,0,298.0,428.0,3.6,30.5,700.0,739.85,535.79
2018,8,17,13,15,316.5,413.5,3.6,30.5,698.5,745.44,540.64
2018,8,17,13,30,335.0,399.0,3.6,30.5,697.0,749.46,544.41
2018,8,17,13,45,415.5,354.5,3.6,30.5,715.0,787.76,573.39
2018,8,17,14,0,496.0,310.0,3.6,30.5,733.0,816.02,595.43
2018,8,17,14,15,537.0,279.0,3.6,30.4,723.5,816.37,597.93
2018,8,17,14,30,578.0,248.0,3.6,30.3,714.0,815.47,599.75
2018,8,17,14,45,483.0,273.5,3.6,30.25,651.5,742.22,548.37
2018,8,17,15,0,388.0,299.0,3.6,30.2,589.0,665.86,494.46
2018,8,17,15,15,311.0,300.5,3.5,30.05,524.5,591.67,441.73
2018,8,17,15,30,234.0,302.0,3.4,29.9,460.0,512.84,384.85
2018,8,17,15,45,346.5,253.0,3.35,29.75,469.0,549.21,415.42
2018,8,17,16,0,459.0,204.0,3.3,29.6,478.0,576.07,438.15
2018,8,17,16,15,480.5,178.5,3.15,29.4,443.5,545.35,417.08
2018,8,17,16,30,502.0,153.0,3.0,29.2,409.0,511.32,393.38
2018,8,17,16,45,475.5,141.5,2.8,28.95,363.0,459.53,355.0
2018,8,17,17,0,449.0,130.0,2.6,28.7,317.0,409.1,316.86
2018,8,17,17,15,445.0,112.0,2.4,28.25,276.0,364.93,282.95
2018,8,17,17,30,441.0,94.0,2.2,27.8,235.0,320.28,247.41
2018,8,17,17,45,414.0,80.0,2.0,27.3,192.5,270.13,206.38
2018,8,17,18,0,387.0,66.0,1.8,26.8,150.0,222.37,166.01
2018,8,17,18,15,309.5,53.5,1.8,26.8,109.0,163.33,116.85
2018,8,17,18,30,232.0,41.0,1.8,26.8,68.0,113.01,74.64
2018,8,17,18,45,140.0,25.5,1.7,25.95,39.5,61.25,20.98
2018,8,17,19,0,48.0,10.0,1.6,25.1,11.0,16.69,0.0
2018,8,17,19,15,24.0,5.0,1.65,25.0,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,24.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.45,23.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,21.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,5,45,35.5,8.5,2.05,22.4,10.5,8.36,0.0
2018,8,18,6,0,71.0,17.0,2.2,22.6,21.0,14.45,0.0
2018,8,18,6,15,39.0,15.5,2.35,22.9,18.0,13.24,5.13
2018,8,18,6,30,7.0,14.0,2.5,23.2,15.0,13.61,5.94
2018,8,18,6,45,3.5,16.0,2.6,23.5,16.5,15.43,7.66
2018,8,18,7,0,0.0,18.0,2.7,23.8,18.0,17.36,8.71
2018,8,18,7,15,0.0,43.0,2.75,24.15,43.0,41.52,28.63
2018,8,18,7,30,0.0,68.0,2.8,24.5,68.0,65.73,48.31
2018,8,18,7,45,23.0,115.5,2.85,24.8,126.0,113.35,85.72
2018,8,18,8,0,46.0,163.0,2.9,25.1,184.0,164.33,125.36
2018,8,18,8,15,47.5,185.5,2.9,25.35,209.5,189.03,144.44
2018,8,18,8,30,49.0,208.0,2.9,25.6,235.0,214.04,163.55
2018,8,18,8,45,33.0,207.0,2.9,25.85,226.0,210.17,160.18
2018,8,18,9,0,17.0,206.0,2.9,26.1,217.0,205.52,156.07
2018,8,18,9,15,21.5,233.5,2.85,26.3,248.0,235.36,178.42
2018,8,18,9,30,26.0,261.0,2.8,26.5,279.0,264.88,200.18
2018,8,18,9,45,49.0,302.5,2.8,26.7,339.0,321.4,242.23
2018,8,18,10,0,72.0,344.0,2.8,26.9,399.0,380.37,285.33
2018,8,18,10,15,53.0,324.5,2.75,27.05,366.0,352.46,263.75
2018,8,18,10,30,34.0,305.0,2.7,27.2,333.0,322.39,240.8
2018,8,18,10,45,25.0,288.5,2.6,27.4,309.5,301.45,224.71
2018,8,18,11,0,16.0,272.0,2.5,27.6,286.0,277.53,206.39
2018,8,18,11,15,15.0,263.5,2.5,27.6,277.0,269.24,200.16
2018,8,18,11,30,14.0,255.0,2.5,27.6,268.0,260.78,193.78
2018,8,18,11,45,15.5,260.5,2.45,27.6,275.0,268.21,199.23
2018,8,18,12,0,17.0,266.0,2.4,27.6,282.0,275.66,204.67
2018,8,18,12,15,38.0,334.5,2.45,27.5,369.5,369.62,274.0
2018,8,18,12,30,59.0,403.0,2.5,27.4,457.0,461.31,339.88
2018,8,18,12,45,87.0,425.5,2.5,27.3,505.0,513.74,377.51
2018,8,18,13,0,115.0,448.0,2.5,27.2,553.0,573.92,420.2
2018,8,18,13,15,119.0,436.0,2.5,26.95,543.0,567.42,416.23
2018,8,18,13,30,123.0,424.0,2.5,26.7,533.0,560.22,412.22
2018,8,18,13,45,94.5,344.5,2.45,26.5,427.0,449.56,334.39
2018,8,18,14,0,66.0,265.0,2.4,26.3,321.0,331.02,248.93
2018,8,18,14,15,33.5,173.0,2.35,26.05,201.5,205.05,154.71
2018,8,18,14,30,1.0,81.0,2.3,25.8,82.0,79.39,57.06
2018,8,18,14,45,2.0,106.0,2.3,25.6,107.5,104.67,77.17
2018,8,18,15,0,3.0,131.0,2.3,25.4,133.0,130.18,97.29
2018,8,18,15,15,9.5,128.0,2.2,25.3,134.5,132.7,99.74
2018,8,18,15,30,16.0,125.0,2.1,25.2,136.0,138.16,104.53
2018,8,18,15,45,149.0,182.5,2.05,25.05,272.0,309.05,240.58
2018,8,18,16,0,282.0,240.0,2.0,24.9,408.0,473.99,365.52
2018,8,18,16,15,207.5,218.0,1.9,24.9,335.5,379.05,293.33
2018,8,18,16,30,133.0,196.0,1.8,24.9,263.0,297.49,230.99
2018,8,18,16,45,66.5,129.5,1.7,24.85,163.0,172.55,133.89
2018,8,18,17,0,0.0,63.0,1.6,24.8,63.0,60.89,44.02
2018,8,18,17,15,0.0,49.5,1.45,24.65,49.5,47.81,33.64
2018,8,18,17,30,0.0,36.0,1.3,24.5,36.0,34.75,23.02
2018,8,18,17,45,6.0,33.5,1.15,24.35,35.0,34.84,23.09
2018,8,18,18,0,12.0,31.0,1.0,24.2,34.0,34.52,22.57
2018,8,18,18,15,12.5,28.5,1.0,24.2,30.5,31.6,19.72
2018,8,18,18,30,13.0,26.0,1.0,24.2,27.0,29.14,16.77
2018,8,18,18,45,10.0,15.5,1.05,23.9,16.0,17.15,0.94
2018,8,18,19,0,7.0,5.0,1.1,23.6,5.0,5.9,0.0
2018,8,18,19,15,3.5,2.5,1.2,23.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,8,19,5,45,65.5,10.0,1.8,21.9,13.5,9.83,0.0
2018,8,19,6,0,131.0,20.0,1.9,22.1,27.0,15.74,0.0
2018,8,19,6,15,233.0,33.5,1.85,22.35,62.5,25.8,15.26
2018,8,19,6,30,335.0,47.0,1.8,22.6,98.0,35.34,24.42
2018,8,19,6,45,404.0,57.5,1.75,22.9,143.5,41.79,30.39
2018,8,19,7,0,473.0,68.0,1.7,23.2,189.0,78.12,44.11
2018,8,19,7,15,523.0,76.5,1.6,23.55,238.5,120.29,70.96
2018,8,19,7,30,573.0,85.0,1.5,23.9,288.0,168.29,107.41
2018,8,19,7,45,608.0,91.5,1.4,24.25,338.0,216.72,147.33
2018,8,19,8,0,643.0,98.0,1.3,24.6,388.0,268.86,190.93
2018,8,19,8,15,672.0,102.0,1.25,25.05,437.0,320.16,233.68
2018,8,19,8,30,701.0,106.0,1.2,25.5,486.0,373.98,277.38
2018,8,19,8,45,723.0,109.0,1.2,26.0,532.5,427.87,319.94
2018,8,19,9,0,745.0,112.0,1.2,26.5,579.0,480.86,360.48
2018,8,19,9,15,735.5,128.0,1.2,26.8,616.5,529.8,396.76
2018,8,19,9,30,726.0,144.0,1.2,27.1,654.0,575.26,429.3
2018,8,19,9,45,706.0,166.5,1.2,27.45,685.0,619.33,459.42
2018,8,19,10,0,686.0,189.0,1.2,27.8,716.0,660.16,486.32
2018,8,19,10,15,699.5,191.0,1.25,28.0,747.5,702.56,515.13
2018,8,19,10,30,713.0,193.0,1.3,28.2,779.0,744.15,542.86
2018,8,19,10,45,664.5,218.0,1.35,28.45,777.5,757.1,549.85
2018,8,19,11,0,616.0,243.0,1.4,28.7,776.0,764.88,553.51
2018,8,19,11,15,513.0,286.5,1.5,28.8,736.5,738.05,533.79
2018,8,19,11,30,410.0,330.0,1.6,28.9,697.0,704.94,509.72
2018,8,19,11,45,313.0,369.5,1.65,29.05,651.5,663.13,479.23
2018,8,19,12,0,216.0,409.0,1.7,29.2,606.0,615.58,444.41
2018,8,19,12,15,267.5,393.0,1.75,29.25,637.5,659.63,476.23
2018,8,19,12,30,319.0,377.0,1.8,29.3,669.0,698.72,503.91
2018,8,19,12,45,497.5,305.5,1.85,29.35,758.0,810.67,583.18
2018,8,19,13,0,676.0,234.0,1.9,29.4,847.0,918.0,655.99
2018,8,19,13,15,538.0,286.0,1.9,29.35,769.5,836.68,600.2
2018,8,19,13,30,400.0,338.0,1.9,29.3,692.0,756.07,544.57
2018,8,19,13,45,365.5,349.5,1.9,29.25,667.0,725.86,524.85
2018,8,19,14,0,331.0,361.0,1.9,29.2,642.0,702.59,509.01
2018,8,19,14,15,269.5,361.5,1.9,29.15,585.0,641.72,467.21
2018,8,19,14,30,208.0,362.0,1.9,29.1,528.0,573.08,419.73
2018,8,19,14,45,114.0,276.0,1.9,29.0,366.5,392.54,292.01
2018,8,19,15,0,20.0,190.0,1.9,28.9,205.0,209.25,155.74
2018,8,19,15,15,12.0,152.5,1.85,28.75,161.5,159.23,118.51
2018,8,19,15,30,4.0,115.0,1.8,28.6,118.0,115.02,84.68
2018,8,19,15,45,2.0,79.0,1.8,28.45,80.5,78.01,56.12
2018,8,19,16,0,0.0,43.0,1.8,28.3,43.0,41.56,27.51
2018,8,19,16,15,7.0,49.0,1.75,28.1,52.5,53.09,37.08
2018,8,19,16,30,14.0,55.0,1.7,27.9,62.0,63.39,45.63
2018,8,19,16,45,131.5,102.0,1.65,27.7,156.5,193.81,150.98
2018,8,19,17,0,249.0,149.0,1.6,27.5,251.0,307.54,239.05
2018,8,19,17,15,172.0,113.5,1.5,27.05,179.5,216.16,167.65
2018,8,19,17,30,95.0,78.0,1.4,26.6,108.0,127.26,97.35
2018,8,19,17,45,47.5,56.0,1.3,26.2,71.0,79.01,58.41
2018,8,19,18,0,0.0,34.0,1.2,25.8,34.0,32.82,21.1
2018,8,19,18,15,14.0,32.5,1.2,25.8,34.0,36.34,23.28
2018,8,19,18,30,28.0,31.0,1.2,25.8,34.0,38.84,23.48
2018,8,19,18,45,15.5,17.5,1.05,25.05,19.0,20.54,0.0
2018,8,19,19,0,3.0,4.0,0.9,24.3,4.0,4.34,0.0
2018,8,19,19,15,1.5,2.0,0.9,24.15,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.45,2.0,1.97,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.6,4.0,3.88,0.0
2018,8,20,6,15,1.5,7.0,1.75,21.8,7.0,6.74,0.0
2018,8,20,6,30,0.0,10.0,1.8,22.0,10.0,9.64,2.58
2018,8,20,6,45,6.0,16.5,1.85,22.2,18.0,16.05,8.26
2018,8,20,7,0,12.0,23.0,1.9,22.4,26.0,23.02,13.13
2018,8,20,7,15,6.0,33.5,1.95,22.65,35.0,33.0,21.53
2018,8,20,7,30,0.0,44.0,2.0,22.9,44.0,42.49,29.55
2018,8,20,7,45,18.0,97.0,2.0,23.2,105.0,95.69,72.17
2018,8,20,8,0,36.0,150.0,2.0,23.5,166.0,149.99,114.91
2018,8,20,8,15,168.0,167.0,2.0,23.85,256.0,211.57,160.78
2018,8,20,8,30,300.0,184.0,2.0,24.2,346.0,287.87,218.94
2018,8,20,8,45,239.5,205.0,1.95,24.6,342.0,297.91,227.45
2018,8,20,9,0,179.0,226.0,1.9,25.0,338.0,302.85,231.19
2018,8,20,9,15,96.0,221.5,1.85,25.35,282.0,263.61,200.7
2018,8,20,9,30,13.0,217.0,1.8,25.7,226.0,216.35,163.22
2018,8,20,9,45,22.0,252.0,1.75,26.1,268.5,256.58,193.2
2018,8,20,10,0,31.0,287.0,1.7,26.5,311.0,297.91,223.22
2018,8,20,10,15,24.5,272.0,1.65,26.75,291.5,281.24,210.03
2018,8,20,10,30,18.0,257.0,1.6,27.0,272.0,262.59,195.62
2018,8,20,10,45,15.5,251.5,1.6,27.25,264.5,256.3,190.56
2018,8,20,11,0,13.0,246.0,1.6,27.5,257.0,249.73,185.27
2018,8,20,11,15,12.0,233.5,1.6,27.75,244.0,237.37,175.82
2018,8,20,11,30,11.0,221.0,1.6,28.0,231.0,224.84,166.29
2018,8,20,11,45,8.5,193.5,1.6,28.25,201.0,196.09,144.65
2018,8,20,12,0,6.0,166.0,1.6,28.5,171.0,167.13,122.8
2018,8,20,12,15,11.5,212.0,1.6,28.6,222.5,217.76,160.76
2018,8,20,12,30,17.0,258.0,1.6,28.7,274.0,268.86,198.28
2018,8,20,12,45,21.5,282.0,1.6,28.8,302.0,303.0,222.99
2018,8,20,13,0,26.0,306.0,1.6,28.9,330.0,332.76,244.4
2018,8,20,13,15,30.5,328.5,1.6,28.9,356.0,361.19,264.84
2018,8,20,13,30,35.0,351.0,1.6,28.9,382.0,389.79,285.3
2018,8,20,13,45,88.5,370.0,1.6,28.9,445.5,462.33,338.51
2018,8,20,14,0,142.0,389.0,1.6,28.9,509.0,542.57,395.62
2018,8,20,14,15,140.5,385.0,1.6,28.8,500.5,536.31,391.31
2018,8,20,14,30,139.0,381.0,1.6,28.7,492.0,529.57,387.31
2018,8,20,14,45,149.0,361.5,1.55,28.65,475.5,516.01,378.92
2018,8,20,15,0,159.0,342.0,1.5,28.6,459.0,501.32,369.77
2018,8,20,15,15,129.0,313.0,1.4,28.55,404.5,441.11,327.17
2018,8,20,15,30,99.0,284.0,1.3,28.5,350.0,374.0,279.27
2018,8,20,15,45,157.5,267.5,1.2,28.4,364.0,407.65,306.08
2018,8,20,16,0,216.0,251.0,1.1,28.3,378.0,428.42,322.71
2018,8,20,16,15,274.5,218.0,1.0,28.2,364.5,433.12,327.67
2018,8,20,16,30,333.0,185.0,0.9,28.1,351.0,424.22,322.63
2018,8,20,16,45,304.5,169.0,0.8,28.0,308.0,374.57,285.97
2018,8,20,17,0,276.0,153.0,0.7,27.9,265.0,326.91,250.34
2018,8,20,17,15,319.0,132.0,0.65,27.65,243.5,312.79,239.86
2018,8,20,17,30,362.0,111.0,0.6,27.4,222.0,299.3,228.36
2018,8,20,17,45,313.0,94.5,0.5,27.1,177.0,241.78,182.5
2018,8,20,18,0,264.0,78.0,0.4,26.8,132.0,184.77,136.44
2018,8,20,18,15,195.5,59.0,0.4,26.8,92.5,129.2,91.42
2018,8,20,18,30,127.0,40.0,0.4,26.8,53.0,81.2,51.91
2018,8,20,18,45,71.5,23.0,0.4,26.2,29.5,41.04,0.0
2018,8,20,19,0,16.0,6.0,0.4,25.6,6.0,8.06,0.0
2018,8,20,19,15,8.0,3.0,0.4,25.4,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
