Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.5,4.5,1.5,22.6,4.5,4.42,0.0
2018,8,21,6,0,5.0,9.0,1.7,22.8,9.0,8.75,0.0
2018,8,21,6,15,2.5,20.0,1.85,23.0,20.0,19.3,9.75
2018,8,21,6,30,0.0,31.0,2.0,23.2,31.0,29.93,19.72
2018,8,21,6,45,6.5,48.0,2.15,23.4,49.5,46.02,33.91
2018,8,21,7,0,13.0,65.0,2.3,23.6,68.0,62.52,45.45
2018,8,21,7,15,6.5,67.5,2.4,23.8,69.0,65.61,48.14
2018,8,21,7,30,0.0,70.0,2.5,24.0,70.0,67.62,49.94
2018,8,21,7,45,0.0,54.0,2.6,24.2,54.0,52.17,37.18
2018,8,21,8,0,0.0,38.0,2.7,24.4,38.0,36.7,24.42
2018,8,21,8,15,0.5,68.5,2.75,24.7,69.0,66.4,48.33
2018,8,21,8,30,1.0,99.0,2.8,25.0,100.0,95.99,71.74
2018,8,21,8,45,15.5,162.5,2.9,25.25,172.5,162.63,123.91
2018,8,21,9,0,30.0,226.0,3.0,25.5,245.0,229.14,174.9
2018,8,21,9,15,28.0,219.5,3.05,25.8,238.0,224.78,170.91
2018,8,21,9,30,26.0,213.0,3.1,26.1,231.0,219.83,166.65
2018,8,21,9,45,16.0,191.0,3.15,26.4,202.5,194.53,146.7
2018,8,21,10,0,6.0,169.0,3.2,26.7,174.0,167.47,125.37
2018,8,21,10,15,21.0,237.0,3.2,27.0,254.0,245.03,184.34
2018,8,21,10,30,36.0,305.0,3.2,27.3,334.0,324.08,242.88
2018,8,21,10,45,40.5,326.5,3.25,27.55,360.5,351.15,262.16
2018,8,21,11,0,45.0,348.0,3.3,27.8,387.0,378.65,281.75
2018,8,21,11,15,33.0,323.0,3.3,28.0,352.0,346.21,257.29
2018,8,21,11,30,21.0,298.0,3.3,28.2,317.0,309.26,229.61
2018,8,21,11,45,21.5,305.0,3.35,28.4,324.5,317.55,235.56
2018,8,21,12,0,22.0,312.0,3.4,28.6,332.0,330.47,244.75
2018,8,21,12,15,20.0,297.0,3.4,28.75,315.0,309.84,229.43
2018,8,21,12,30,18.0,282.0,3.4,28.9,298.0,293.64,217.43
2018,8,21,12,45,41.0,334.0,3.45,29.05,371.0,375.07,277.6
2018,8,21,13,0,64.0,386.0,3.5,29.2,444.0,452.39,333.45
2018,8,21,13,15,80.0,392.5,3.5,29.2,463.5,476.1,350.78
2018,8,21,13,30,96.0,399.0,3.5,29.2,483.0,499.54,368.09
2018,8,21,13,45,67.5,355.0,3.5,29.25,413.5,426.29,315.29
2018,8,21,14,0,39.0,311.0,3.5,29.3,344.0,353.13,261.98
2018,8,21,14,15,56.0,319.0,3.5,29.2,364.5,377.86,281.31
2018,8,21,14,30,73.0,327.0,3.5,29.1,385.0,402.02,299.89
2018,8,21,14,45,175.5,317.5,3.5,29.05,448.5,492.4,369.2
2018,8,21,15,0,278.0,308.0,3.5,29.0,512.0,577.32,432.99
2018,8,21,15,15,405.5,250.0,3.45,28.8,529.0,624.13,470.64
2018,8,21,15,30,533.0,192.0,3.4,28.6,546.0,653.0,495.53
2018,8,21,15,45,425.5,174.5,3.35,28.45,444.5,531.68,407.7
2018,8,21,16,0,318.0,157.0,3.3,28.3,343.0,416.79,322.62
2018,8,21,16,15,184.0,113.0,3.1,28.0,218.5,253.25,197.61
2018,8,21,16,30,50.0,69.0,2.9,27.7,94.0,104.79,79.38
2018,8,21,16,45,85.5,58.5,2.7,27.45,95.5,116.95,90.14
2018,8,21,17,0,121.0,48.0,2.5,27.2,97.0,126.35,98.11
2018,8,21,17,15,122.5,53.5,2.25,26.75,97.0,122.61,94.77
2018,8,21,17,30,124.0,59.0,2.0,26.3,97.0,123.6,94.93
2018,8,21,17,45,144.0,43.5,1.75,25.8,79.0,113.24,85.56
2018,8,21,18,0,164.0,28.0,1.5,25.3,61.0,94.28,68.45
2018,8,21,18,15,168.0,30.0,1.5,25.3,55.0,90.04,62.34
2018,8,21,18,30,172.0,32.0,1.5,25.3,49.0,86.06,54.08
2018,8,21,18,45,94.5,18.0,1.5,24.6,26.5,40.9,0.0
2018,8,21,19,0,17.0,4.0,1.5,23.9,4.0,6.18,0.0
2018,8,21,19,15,8.5,2.0,1.6,23.85,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,22.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,22.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,8,22,5,45,64.5,8.5,1.6,20.75,11.5,8.36,0.0
2018,8,22,6,0,129.0,17.0,1.8,21.0,23.0,13.37,0.0
2018,8,22,6,15,245.0,30.0,1.85,21.3,59.5,23.42,12.98
2018,8,22,6,30,361.0,43.0,1.9,21.6,96.0,32.52,22.04
2018,8,22,6,45,438.0,52.0,2.0,21.9,142.5,37.32,26.62
2018,8,22,7,0,515.0,61.0,2.1,22.2,189.0,71.98,38.77
2018,8,22,7,15,566.5,68.0,2.15,22.7,239.5,115.35,65.62
2018,8,22,7,30,618.0,75.0,2.2,23.2,290.0,164.69,103.05
2018,8,22,7,45,654.0,80.0,2.25,23.75,341.0,214.55,144.55
2018,8,22,8,0,690.0,85.0,2.3,24.3,392.0,268.18,190.1
2018,8,22,8,15,714.5,90.0,2.35,24.8,441.5,323.54,237.11
2018,8,22,8,30,739.0,95.0,2.4,25.3,491.0,378.59,282.93
2018,8,22,8,45,756.5,99.5,2.45,25.8,537.5,431.78,326.19
2018,8,22,9,0,774.0,104.0,2.5,26.3,584.0,485.68,368.63
2018,8,22,9,15,735.0,129.0,2.5,26.65,611.0,527.11,400.26
2018,8,22,9,30,696.0,154.0,2.5,27.0,638.0,565.06,428.0
2018,8,22,9,45,528.0,226.5,2.5,27.35,605.5,559.48,421.48
2018,8,22,10,0,360.0,299.0,2.5,27.7,573.0,537.42,402.22
2018,8,22,10,15,458.0,279.0,2.5,27.9,643.0,608.61,454.34
2018,8,22,10,30,556.0,259.0,2.5,28.1,713.0,685.19,508.73
2018,8,22,10,45,622.5,234.0,2.5,28.3,757.0,737.54,545.26
2018,8,22,11,0,689.0,209.0,2.5,28.5,801.0,791.54,582.52
2018,8,22,11,15,602.0,257.0,2.5,28.65,782.0,786.01,575.46
2018,8,22,11,30,515.0,305.0,2.5,28.8,763.0,773.49,564.05
2018,8,22,11,45,335.5,322.0,2.5,28.9,621.5,640.38,469.82
2018,8,22,12,0,156.0,339.0,2.5,29.0,480.0,488.47,359.8
2018,8,22,12,15,135.5,366.0,2.5,29.0,489.0,500.58,368.05
2018,8,22,12,30,115.0,393.0,2.5,29.0,498.0,511.92,374.91
2018,8,22,12,45,148.5,387.0,2.45,29.05,521.5,541.07,396.29
2018,8,22,13,0,182.0,381.0,2.4,29.1,545.0,569.89,417.21
2018,8,22,13,15,268.5,358.0,2.35,29.05,595.5,639.64,467.96
2018,8,22,13,30,355.0,335.0,2.3,29.0,646.0,700.39,511.61
2018,8,22,13,45,426.0,303.0,2.25,28.95,667.0,742.47,541.85
2018,8,22,14,0,497.0,271.0,2.2,28.9,688.0,773.2,564.58
2018,8,22,14,15,301.0,259.5,2.15,28.8,509.5,561.5,416.67
2018,8,22,14,30,105.0,248.0,2.1,28.7,331.0,355.96,266.15
2018,8,22,14,45,98.5,263.0,2.1,28.6,338.0,364.54,273.36
2018,8,22,15,0,92.0,278.0,2.1,28.5,345.0,365.02,273.87
2018,8,22,15,15,113.5,262.0,2.05,28.35,340.0,372.55,280.73
2018,8,22,15,30,135.0,246.0,2.0,28.2,335.0,370.02,280.25
2018,8,22,15,45,223.5,237.5,1.95,28.1,372.5,433.92,329.85
2018,8,22,16,0,312.0,229.0,1.9,28.0,410.0,482.45,367.17
2018,8,22,16,15,234.5,210.5,1.8,27.75,339.5,395.98,303.01
2018,8,22,16,30,157.0,192.0,1.7,27.5,269.0,308.34,237.26
2018,8,22,16,45,85.5,147.5,1.6,27.3,189.0,209.37,161.35
2018,8,22,17,0,14.0,103.0,1.5,27.1,109.0,108.86,82.05
2018,8,22,17,15,9.0,69.0,1.35,26.6,72.5,71.32,52.41
2018,8,22,17,30,4.0,35.0,1.2,26.1,36.0,35.62,23.56
2018,8,22,17,45,2.0,23.0,1.05,25.6,23.5,23.0,13.24
2018,8,22,18,0,0.0,11.0,0.9,25.1,11.0,10.6,3.03
2018,8,22,18,15,3.0,8.5,0.9,25.1,9.0,9.14,1.64
2018,8,22,18,30,6.0,6.0,0.9,25.1,7.0,7.59,0.0
2018,8,22,18,45,3.5,3.5,0.9,24.2,4.0,4.04,0.0
2018,8,22,19,0,1.0,1.0,0.9,23.3,1.0,0.98,0.0
2018,8,22,19,15,0.5,0.5,1.0,23.1,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.65,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.4,12.0,8.85,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.6,24.0,17.69,0.0
2018,8,23,6,15,262.5,31.0,2.45,16.1,62.0,24.6,14.09
2018,8,23,6,30,389.0,44.0,2.6,16.6,100.0,33.68,23.52
2018,8,23,6,45,475.5,52.5,2.75,17.1,149.5,37.96,27.74
2018,8,23,7,0,562.0,61.0,2.9,17.6,199.0,73.58,39.78
2018,8,23,7,15,618.5,67.0,3.0,18.15,253.0,119.3,68.04
2018,8,23,7,30,675.0,73.0,3.1,18.7,307.0,171.57,108.23
2018,8,23,7,45,716.0,77.0,3.25,19.2,361.5,227.38,155.49
2018,8,23,8,0,757.0,81.0,3.4,19.7,416.0,284.77,205.36
2018,8,23,8,15,785.0,84.5,3.35,20.15,469.0,341.38,254.8
2018,8,23,8,30,813.0,88.0,3.3,20.6,522.0,400.27,305.04
2018,8,23,8,45,835.5,90.0,3.25,21.0,572.0,457.3,352.59
2018,8,23,9,0,858.0,92.0,3.2,21.4,622.0,517.19,400.75
2018,8,23,9,15,872.5,94.5,3.15,21.75,667.0,571.85,443.56
2018,8,23,9,30,887.0,97.0,3.1,22.1,712.0,626.17,484.73
2018,8,23,9,45,898.5,98.5,3.0,22.45,751.5,677.01,521.9
2018,8,23,10,0,910.0,100.0,2.9,22.8,791.0,726.7,556.45
2018,8,23,10,15,918.5,101.0,2.85,23.05,824.0,772.34,586.36
2018,8,23,10,30,927.0,102.0,2.8,23.3,857.0,816.1,614.54
2018,8,23,10,45,932.0,102.5,2.75,23.55,881.5,854.46,638.65
2018,8,23,11,0,937.0,103.0,2.7,23.8,906.0,890.29,660.79
2018,8,23,11,15,941.0,103.5,2.65,24.0,924.0,922.54,680.46
2018,8,23,11,30,945.0,104.0,2.6,24.2,942.0,951.87,698.07
2018,8,23,11,45,947.5,104.0,2.55,24.4,952.5,976.26,712.36
2018,8,23,12,0,950.0,104.0,2.5,24.6,963.0,997.39,724.52
2018,8,23,12,15,950.0,104.0,2.5,24.7,964.5,1012.79,733.81
2018,8,23,12,30,950.0,104.0,2.5,24.8,966.0,1024.69,741.0
2018,8,23,12,45,948.0,103.5,2.45,24.95,959.0,1030.56,743.79
2018,8,23,13,0,946.0,103.0,2.4,25.1,952.0,1032.81,744.45
2018,8,23,13,15,943.5,102.5,2.35,25.1,938.0,1030.95,743.09
2018,8,23,13,30,941.0,102.0,2.3,25.1,924.0,1025.48,739.59
2018,8,23,13,45,935.5,101.5,2.25,25.15,901.5,1013.56,732.01
2018,8,23,14,0,930.0,101.0,2.2,25.2,879.0,998.19,722.4
2018,8,23,14,15,923.0,99.5,2.2,25.15,849.5,976.99,709.99
2018,8,23,14,30,916.0,98.0,2.2,25.1,820.0,952.61,695.61
2018,8,23,14,45,907.0,96.0,2.15,25.0,784.0,922.85,677.37
2018,8,23,15,0,898.0,94.0,2.1,24.9,748.0,890.31,657.29
2018,8,23,15,15,886.0,92.0,2.05,24.8,706.0,852.67,633.73
2018,8,23,15,30,874.0,90.0,2.0,24.7,664.0,812.83,608.56
2018,8,23,15,45,857.0,87.0,1.95,24.55,616.5,766.05,578.49
2018,8,23,16,0,840.0,84.0,1.9,24.4,569.0,717.93,547.13
2018,8,23,16,15,818.5,81.0,1.85,24.15,518.5,669.38,515.15
2018,8,23,16,30,797.0,78.0,1.8,23.9,468.0,616.47,478.35
2018,8,23,16,45,768.5,74.0,1.7,23.6,415.0,558.09,435.36
2018,8,23,17,0,740.0,70.0,1.6,23.3,362.0,500.61,391.69
2018,8,23,17,15,699.0,65.5,1.45,22.6,308.5,437.43,342.55
2018,8,23,17,30,658.0,61.0,1.3,21.9,255.0,378.68,294.97
2018,8,23,17,45,597.0,54.5,1.15,21.15,203.5,311.45,239.32
2018,8,23,18,0,536.0,48.0,1.0,20.4,152.0,250.04,186.7
2018,8,23,18,15,436.0,39.0,1.0,20.4,106.5,180.68,127.67
2018,8,23,18,30,336.0,30.0,1.0,20.4,61.0,122.37,74.59
2018,8,23,18,45,193.0,18.5,0.95,19.15,33.5,52.83,0.0
2018,8,23,19,0,50.0,7.0,0.9,17.9,6.0,0.0,0.0
2018,8,23,19,15,25.0,3.5,0.9,17.7,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,45,77.5,9.0,1.55,13.4,12.0,0.0,0.0
2018,8,24,6,0,155.0,18.0,1.7,13.9,24.0,17.69,0.0
2018,8,24,6,15,287.0,30.0,1.75,14.5,62.5,23.78,13.33
2018,8,24,6,30,419.0,42.0,1.8,15.1,101.0,31.94,22.14
2018,8,24,6,45,499.0,50.0,1.9,15.75,150.0,35.88,26.07
2018,8,24,7,0,579.0,58.0,2.0,16.4,199.0,70.95,37.61
2018,8,24,7,15,631.5,64.5,1.9,17.25,252.5,117.65,66.39
2018,8,24,7,30,684.0,71.0,1.8,18.1,306.0,170.43,106.88
2018,8,24,7,45,720.0,76.0,1.75,18.95,360.0,226.48,154.05
2018,8,24,8,0,756.0,81.0,1.7,19.8,414.0,283.63,203.05
2018,8,24,8,15,781.0,84.5,1.85,20.45,465.5,339.18,251.13
2018,8,24,8,30,806.0,88.0,2.0,21.1,517.0,396.69,299.74
2018,8,24,8,45,825.0,91.0,2.15,21.75,565.5,452.73,345.95
2018,8,24,9,0,844.0,94.0,2.3,22.4,614.0,509.52,391.27
2018,8,24,9,15,859.5,96.5,2.3,22.7,659.0,565.77,434.79
2018,8,24,9,30,875.0,99.0,2.3,23.0,704.0,620.09,475.55
2018,8,24,9,45,887.0,100.5,2.3,23.3,743.5,670.71,512.47
2018,8,24,10,0,899.0,102.0,2.3,23.6,783.0,720.25,547.14
2018,8,24,10,15,907.0,103.0,2.25,23.85,815.0,765.07,576.02
2018,8,24,10,30,915.0,104.0,2.2,24.1,847.0,808.01,603.17
2018,8,24,10,45,920.0,105.0,2.15,24.35,872.0,846.43,626.88
2018,8,24,11,0,925.0,106.0,2.1,24.6,897.0,882.36,648.65
2018,8,24,11,15,929.5,106.5,2.0,24.8,915.0,914.69,667.43
2018,8,24,11,30,934.0,107.0,1.9,25.0,933.0,944.15,684.1
2018,8,24,11,45,936.0,107.5,1.85,25.2,943.5,968.33,697.78
2018,8,24,12,0,938.0,108.0,1.8,25.4,954.0,989.27,709.4
2018,8,24,12,15,938.5,107.0,1.75,25.55,955.0,1003.91,717.19
2018,8,24,12,30,939.0,106.0,1.7,25.7,956.0,1015.09,722.91
2018,8,24,12,45,939.0,105.0,1.7,25.85,950.0,1022.25,726.95
2018,8,24,13,0,939.0,104.0,1.7,26.0,944.0,1025.84,728.93
2018,8,24,13,15,934.5,104.0,1.7,26.05,929.0,1022.5,727.06
2018,8,24,13,30,930.0,104.0,1.7,26.1,914.0,1015.6,723.17
2018,8,24,13,45,924.0,103.0,1.75,26.15,891.0,1002.7,716.36
2018,8,24,14,0,918.0,102.0,1.8,26.2,868.0,986.38,707.52
2018,8,24,14,15,909.5,101.5,1.75,26.15,838.0,964.98,694.53
2018,8,24,14,30,901.0,101.0,1.7,26.1,808.0,940.5,679.69
2018,8,24,14,45,889.5,99.5,1.7,26.05,771.0,909.33,661.18
2018,8,24,15,0,878.0,98.0,1.7,26.0,734.0,875.57,640.93
2018,8,24,15,15,864.5,96.0,1.7,25.9,692.0,837.2,617.62
2018,8,24,15,30,851.0,94.0,1.7,25.8,650.0,796.81,592.73
2018,8,24,15,45,833.5,92.0,1.7,25.7,604.0,755.81,567.12
2018,8,24,16,0,816.0,90.0,1.7,25.6,558.0,709.1,537.17
2018,8,24,16,15,794.0,86.0,1.65,25.35,507.5,656.06,502.19
2018,8,24,16,30,772.0,82.0,1.6,25.1,457.0,602.72,464.9
2018,8,24,16,45,741.5,78.0,1.5,24.9,404.5,544.26,421.88
2018,8,24,17,0,711.0,74.0,1.4,24.7,352.0,486.93,378.39
2018,8,24,17,15,666.5,69.5,1.25,24.0,299.0,425.11,330.5
2018,8,24,17,30,622.0,65.0,1.1,23.3,246.0,365.07,282.3
2018,8,24,17,45,556.5,57.5,1.0,22.6,194.5,296.92,226.52
2018,8,24,18,0,491.0,50.0,0.9,21.9,143.0,235.12,174.24
2018,8,24,18,15,389.0,40.0,0.9,21.9,99.0,166.83,116.77
2018,8,24,18,30,287.0,30.0,0.9,21.9,55.0,109.8,64.64
2018,8,24,18,45,161.5,18.0,0.9,20.9,30.0,46.17,0.0
2018,8,24,19,0,36.0,6.0,0.9,19.9,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.65,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,25,5,45,10.5,5.5,0.9,16.2,6.0,0.0,0.0
2018,8,25,6,0,21.0,11.0,1.0,16.6,12.0,10.81,0.0
2018,8,25,6,15,155.0,30.0,0.95,17.1,50.5,23.28,12.51
2018,8,25,6,30,289.0,49.0,0.9,17.6,89.0,37.46,26.61
2018,8,25,6,45,378.0,60.5,0.9,18.1,136.5,44.89,33.65
2018,8,25,7,0,467.0,72.0,0.9,18.6,184.0,77.75,46.36
2018,8,25,7,15,367.0,90.0,0.75,19.55,191.5,111.67,71.81
2018,8,25,7,30,267.0,108.0,0.6,20.5,199.0,137.77,96.47
2018,8,25,7,45,302.0,131.5,0.5,21.45,251.0,183.31,132.21
2018,8,25,8,0,337.0,155.0,0.4,22.4,303.0,233.06,171.11
2018,8,25,8,15,437.0,156.0,0.35,22.9,372.0,286.47,211.53
2018,8,25,8,30,537.0,157.0,0.3,23.4,441.0,352.75,261.62
2018,8,25,8,45,644.5,141.0,0.3,23.95,514.0,416.9,309.79
2018,8,25,9,0,752.0,125.0,0.3,24.5,587.0,490.85,364.18
2018,8,25,9,15,663.5,166.5,0.3,24.8,595.5,521.61,386.09
2018,8,25,9,30,575.0,208.0,0.3,25.1,604.0,541.99,399.75
2018,8,25,9,45,591.0,211.0,0.35,25.4,638.0,584.72,429.83
2018,8,25,10,0,607.0,214.0,0.4,25.7,672.0,626.91,458.67
2018,8,25,10,15,452.0,288.5,0.45,25.95,637.5,612.55,445.53
2018,8,25,10,30,297.0,363.0,0.5,26.2,603.0,584.15,422.8
2018,8,25,10,45,397.0,328.5,0.5,26.45,660.5,646.52,466.75
2018,8,25,11,0,497.0,294.0,0.5,26.7,718.0,712.39,511.16
2018,8,25,11,15,604.0,252.5,0.55,26.9,778.0,782.07,558.17
2018,8,25,11,30,711.0,211.0,0.6,27.1,838.0,854.35,604.88
2018,8,25,11,45,622.5,252.0,0.6,27.25,805.5,832.98,588.75
2018,8,25,12,0,534.0,293.0,0.6,27.4,773.0,804.89,568.53
2018,8,25,12,15,504.5,309.5,0.6,27.55,764.0,804.45,567.36
2018,8,25,12,30,475.0,326.0,0.6,27.7,755.0,801.36,564.19
2018,8,25,12,45,381.5,352.5,0.55,27.85,695.5,744.2,524.53
2018,8,25,13,0,288.0,379.0,0.5,28.0,636.0,678.03,479.34
2018,8,25,13,15,219.0,380.0,0.45,28.0,573.5,614.16,436.3
2018,8,25,13,30,150.0,381.0,0.4,28.0,511.0,541.35,386.59
2018,8,25,13,45,188.0,359.5,0.35,28.05,518.5,555.48,398.06
2018,8,25,14,0,226.0,338.0,0.3,28.1,526.0,576.54,413.01
2018,8,25,14,15,376.0,292.0,0.4,28.05,591.5,674.2,483.15
2018,8,25,14,30,526.0,246.0,0.5,28.0,657.0,756.62,541.3
2018,8,25,14,45,543.0,225.0,0.55,27.95,632.5,738.37,530.85
2018,8,25,15,0,560.0,204.0,0.6,27.9,608.0,720.72,521.87
2018,8,25,15,15,667.0,160.5,0.5,27.75,614.0,748.08,541.44
2018,8,25,15,30,774.0,117.0,0.4,27.6,620.0,762.82,550.76
2018,8,25,15,45,774.0,107.5,0.35,27.5,579.5,725.29,527.04
2018,8,25,16,0,774.0,98.0,0.3,27.4,539.0,685.33,502.19
2018,8,25,16,15,749.5,94.5,0.25,27.25,489.5,632.79,468.43
2018,8,25,16,30,725.0,91.0,0.2,27.1,440.0,580.26,432.62
2018,8,25,16,45,692.5,86.0,0.15,27.0,388.0,523.48,392.63
2018,8,25,17,0,660.0,81.0,0.1,26.9,336.0,466.35,351.2
2018,8,25,17,15,615.5,74.5,0.15,26.3,284.0,403.31,305.23
2018,8,25,17,30,571.0,68.0,0.2,25.7,232.0,343.67,259.74
2018,8,25,17,45,436.5,64.0,0.3,25.1,174.0,254.77,191.09
2018,8,25,18,0,302.0,60.0,0.4,24.5,116.0,178.73,131.1
2018,8,25,18,15,159.5,43.5,0.4,24.5,72.0,98.4,67.86
2018,8,25,18,30,17.0,27.0,0.4,24.5,28.0,32.42,16.39
2018,8,25,18,45,8.5,14.0,0.6,23.25,14.5,15.23,0.0
2018,8,25,19,0,0.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,8,25,19,15,0.0,0.5,0.8,21.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.45,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.7,19.0,15.73,0.0
2018,8,26,6,15,203.5,30.0,0.7,19.2,52.5,23.36,12.13
2018,8,26,6,30,310.0,44.0,0.8,19.7,86.0,33.45,22.9
2018,8,26,6,45,386.5,55.0,0.9,20.2,131.0,40.77,29.77
2018,8,26,7,0,463.0,66.0,1.0,20.7,176.0,71.36,41.07
2018,8,26,7,15,515.0,74.5,1.2,21.5,225.5,112.9,66.28
2018,8,26,7,30,567.0,83.0,1.4,22.3,275.0,160.57,101.87
2018,8,26,7,45,602.5,90.5,1.65,23.05,325.5,209.63,142.25
2018,8,26,8,0,638.0,98.0,1.9,23.8,376.0,262.49,186.73
2018,8,26,8,15,664.0,104.5,1.95,24.35,425.5,314.83,230.94
2018,8,26,8,30,690.0,111.0,2.0,24.9,475.0,369.41,275.99
2018,8,26,8,45,695.5,121.0,2.05,25.45,517.5,420.17,317.1
2018,8,26,9,0,701.0,131.0,2.1,26.0,560.0,470.54,356.51
2018,8,26,9,15,727.0,131.5,2.05,26.4,605.0,522.53,395.88
2018,8,26,9,30,753.0,132.0,2.0,26.8,650.0,576.73,435.57
2018,8,26,9,45,764.0,136.5,2.0,27.25,687.0,624.55,469.56
2018,8,26,10,0,775.0,141.0,2.0,27.7,724.0,671.57,502.04
2018,8,26,10,15,782.0,145.0,1.9,28.0,755.0,714.15,530.26
2018,8,26,10,30,789.0,149.0,1.8,28.3,786.0,755.16,555.47
2018,8,26,10,45,792.0,153.0,1.75,28.65,809.5,791.21,577.16
2018,8,26,11,0,795.0,157.0,1.7,29.0,833.0,825.04,597.13
2018,8,26,11,15,798.5,158.5,1.6,29.25,849.5,854.46,613.7
2018,8,26,11,30,802.0,160.0,1.5,29.5,866.0,881.4,628.44
2018,8,26,11,45,802.5,163.0,1.45,29.75,876.0,904.5,641.19
2018,8,26,12,0,803.0,166.0,1.4,30.0,886.0,924.76,652.12
2018,8,26,12,15,802.5,167.0,1.4,30.15,887.5,939.13,660.32
2018,8,26,12,30,802.0,168.0,1.4,30.3,889.0,950.46,666.79
2018,8,26,12,45,799.0,168.0,1.35,30.45,882.5,955.26,668.62
2018,8,26,13,0,796.0,168.0,1.3,30.6,876.0,956.91,668.69
2018,8,26,13,15,793.0,166.5,1.35,30.65,862.0,953.87,667.76
2018,8,26,13,30,790.0,165.0,1.4,30.7,848.0,947.69,665.05
2018,8,26,13,45,784.5,163.0,1.4,30.75,827.0,935.51,658.04
2018,8,26,14,0,779.0,161.0,1.4,30.8,806.0,920.34,649.32
2018,8,26,14,15,722.0,179.0,1.4,30.8,760.5,879.36,624.56
2018,8,26,14,30,665.0,197.0,1.4,30.8,715.0,833.99,597.02
2018,8,26,14,45,696.5,175.5,1.45,30.75,695.5,824.89,593.37
2018,8,26,15,0,728.0,154.0,1.5,30.7,676.0,811.38,586.54
2018,8,26,15,15,702.0,153.0,1.45,30.6,632.5,767.81,559.11
2018,8,26,15,30,676.0,152.0,1.4,30.5,589.0,723.41,531.12
2018,8,26,15,45,500.5,177.5,1.35,30.35,488.0,588.49,437.76
2018,8,26,16,0,325.0,203.0,1.3,30.2,387.0,460.99,346.36
2018,8,26,16,15,423.0,171.0,1.25,30.0,387.5,488.63,369.34
2018,8,26,16,30,521.0,139.0,1.2,29.8,388.0,498.26,377.84
2018,8,26,16,45,510.0,125.0,1.2,29.6,345.0,452.23,344.56
2018,8,26,17,0,499.0,111.0,1.2,29.4,302.0,406.06,310.46
2018,8,26,17,15,473.5,98.5,1.1,28.7,257.5,354.39,271.15
2018,8,26,17,30,448.0,86.0,1.0,28.0,213.0,304.5,231.76
2018,8,26,17,45,383.5,73.5,0.9,27.3,166.0,241.35,181.1
2018,8,26,18,0,319.0,61.0,0.8,26.6,119.0,184.86,134.68
2018,8,26,18,15,230.5,45.5,0.8,26.6,80.0,125.23,85.87
2018,8,26,18,30,142.0,30.0,0.8,26.6,41.0,73.86,38.64
2018,8,26,18,45,75.0,16.0,0.9,25.65,21.5,28.47,0.0
2018,8,26,19,0,8.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,8,26,19,15,4.0,1.0,1.0,24.45,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,5,45,29.0,7.0,0.75,21.3,8.0,0.0,0.0
2018,8,27,6,0,58.0,14.0,0.8,21.6,16.0,13.76,0.0
2018,8,27,6,15,146.5,31.5,0.85,22.05,48.0,24.69,12.54
2018,8,27,6,30,235.0,49.0,0.9,22.5,80.0,37.63,26.06
2018,8,27,6,45,308.5,63.0,0.95,23.0,123.5,47.05,34.72
2018,8,27,7,0,382.0,77.0,1.0,23.5,167.0,76.36,47.03
2018,8,27,7,15,436.0,88.5,1.0,24.25,216.0,116.44,71.62
2018,8,27,7,30,490.0,100.0,1.0,25.0,265.0,162.74,105.46
2018,8,27,7,45,529.0,109.0,1.0,25.75,314.5,209.93,142.98
2018,8,27,8,0,568.0,118.0,1.0,26.5,364.0,260.94,184.3
2018,8,27,8,15,597.0,125.0,0.9,27.15,412.5,310.85,224.66
2018,8,27,8,30,626.0,132.0,0.8,27.8,461.0,363.44,265.99
2018,8,27,8,45,647.5,138.5,0.75,28.45,507.0,414.68,305.19
2018,8,27,9,0,669.0,145.0,0.7,29.1,553.0,467.28,343.89
2018,8,27,9,15,685.5,150.0,0.65,29.5,594.5,516.82,379.35
2018,8,27,9,30,702.0,155.0,0.6,29.9,636.0,566.68,413.74
2018,8,27,9,45,713.5,160.5,0.55,30.25,673.0,613.9,445.14
2018,8,27,10,0,725.0,166.0,0.5,30.6,710.0,660.49,475.04
2018,8,27,10,15,734.0,169.0,0.55,30.8,740.0,701.99,502.39
2018,8,27,10,30,743.0,172.0,0.6,31.0,770.0,742.21,528.43
2018,8,27,10,45,748.5,175.5,0.7,31.2,794.0,778.62,551.52
2018,8,27,11,0,754.0,179.0,0.8,31.4,818.0,811.88,572.5
2018,8,27,11,15,759.0,180.5,0.85,31.5,835.0,841.49,590.66
2018,8,27,11,30,764.0,182.0,0.9,31.6,852.0,868.83,607.41
2018,8,27,11,45,757.5,187.5,0.95,31.7,858.0,887.27,618.68
2018,8,27,12,0,751.0,193.0,1.0,31.8,864.0,902.75,628.31
2018,8,27,12,15,646.0,242.5,1.05,31.85,820.5,870.65,608.65
2018,8,27,12,30,541.0,292.0,1.1,31.9,777.0,828.79,580.57
2018,8,27,12,45,435.5,334.0,1.1,31.95,722.5,776.73,545.17
2018,8,27,13,0,330.0,376.0,1.1,32.0,668.0,715.17,503.33
2018,8,27,13,15,416.0,338.0,1.15,32.0,700.5,768.1,541.3
2018,8,27,13,30,502.0,300.0,1.2,32.0,733.0,811.78,572.07
2018,8,27,13,45,565.5,260.0,1.2,32.0,736.0,830.41,585.99
2018,8,27,14,0,629.0,220.0,1.2,32.0,739.0,843.76,596.85
2018,8,27,14,15,660.0,199.5,1.2,31.9,727.0,842.44,596.91
2018,8,27,14,30,691.0,179.0,1.2,31.8,715.0,837.18,594.76
2018,8,27,14,45,584.5,206.5,1.15,31.75,645.0,757.04,542.95
2018,8,27,15,0,478.0,234.0,1.1,31.7,575.0,676.7,488.99
2018,8,27,15,15,520.5,203.5,1.1,31.6,555.0,665.71,484.86
2018,8,27,15,30,563.0,173.0,1.1,31.5,535.0,653.93,479.27
2018,8,27,15,45,555.5,154.5,1.05,31.4,489.5,608.35,449.26
2018,8,27,16,0,548.0,136.0,1.0,31.3,444.0,561.41,418.02
2018,8,27,16,15,583.5,125.0,0.95,31.1,425.5,551.04,411.97
2018,8,27,16,30,619.0,114.0,0.9,30.9,407.0,535.99,401.84
2018,8,27,16,45,523.0,116.0,0.85,30.7,343.0,451.84,340.91
2018,8,27,17,0,427.0,118.0,0.8,30.5,279.0,373.16,282.87
2018,8,27,17,15,387.0,103.0,0.7,29.85,232.0,315.2,239.39
2018,8,27,17,30,347.0,88.0,0.6,29.2,185.0,260.67,196.98
2018,8,27,17,45,320.0,72.0,0.55,28.55,146.5,213.81,159.16
2018,8,27,18,0,293.0,56.0,0.5,27.9,108.0,169.52,122.14
2018,8,27,18,15,219.5,41.5,0.5,27.9,73.0,116.92,78.83
2018,8,27,18,30,146.0,27.0,0.5,27.9,38.0,70.04,32.96
2018,8,27,18,45,77.0,14.5,0.55,27.1,20.0,27.09,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.3,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.1,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,21.8,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.1,14.0,11.8,0.0
2018,8,28,6,15,141.5,29.5,0.9,22.65,45.5,23.07,10.89
2018,8,28,6,30,229.0,47.0,1.0,23.2,77.0,36.05,24.6
2018,8,28,6,45,304.5,61.5,1.05,23.7,121.0,45.94,33.64
2018,8,28,7,0,380.0,76.0,1.1,24.2,165.0,74.9,45.98
2018,8,28,7,15,437.0,87.0,1.2,24.9,214.0,114.69,70.08
2018,8,28,7,30,494.0,98.0,1.3,25.6,263.0,161.04,103.79
2018,8,28,7,45,536.5,105.5,1.35,26.3,313.0,207.72,140.9
2018,8,28,8,0,579.0,113.0,1.4,27.0,363.0,258.72,182.4
2018,8,28,8,15,609.5,119.5,1.4,27.65,412.0,309.27,223.76
2018,8,28,8,30,640.0,126.0,1.4,28.3,461.0,362.65,266.45
2018,8,28,8,45,663.0,131.5,1.45,29.0,507.5,414.34,306.89
2018,8,28,9,0,686.0,137.0,1.5,29.7,554.0,467.51,347.15
2018,8,28,9,15,706.5,140.5,1.5,30.05,597.0,518.61,385.02
2018,8,28,9,30,727.0,144.0,1.5,30.4,640.0,570.36,422.2
2018,8,28,9,45,744.0,145.0,1.5,30.7,678.0,617.82,455.49
2018,8,28,10,0,761.0,146.0,1.5,31.0,716.0,665.47,487.99
2018,8,28,10,15,771.0,148.5,1.5,31.25,747.0,708.19,516.42
2018,8,28,10,30,781.0,151.0,1.5,31.5,778.0,749.59,542.43
2018,8,28,10,45,788.0,153.0,1.5,31.75,802.5,786.55,564.92
2018,8,28,11,0,795.0,155.0,1.5,32.0,827.0,821.55,585.95
2018,8,28,11,15,799.5,157.0,1.5,32.15,844.5,852.27,604.31
2018,8,28,11,30,804.0,159.0,1.5,32.3,862.0,880.55,621.06
2018,8,28,11,45,807.0,159.0,1.5,32.45,871.5,902.86,634.03
2018,8,28,12,0,810.0,159.0,1.5,32.6,881.0,922.37,645.32
2018,8,28,12,15,748.0,190.0,1.5,32.65,857.5,909.18,636.68
2018,8,28,12,30,686.0,221.0,1.5,32.7,834.0,895.75,628.34
2018,8,28,12,45,658.0,233.5,1.45,32.8,818.0,888.95,623.49
2018,8,28,13,0,630.0,246.0,1.4,32.9,802.0,879.21,616.44
2018,8,28,13,15,620.0,247.5,1.4,32.9,787.5,872.88,612.7
2018,8,28,13,30,610.0,249.0,1.4,32.9,773.0,864.03,607.4
2018,8,28,13,45,598.0,250.5,1.35,32.9,753.0,850.85,598.83
2018,8,28,14,0,586.0,252.0,1.3,32.9,733.0,835.4,588.92
2018,8,28,14,15,612.5,231.0,1.3,32.85,718.0,830.36,587.62
2018,8,28,14,30,639.0,210.0,1.3,32.8,703.0,821.7,583.96
2018,8,28,14,45,659.0,191.5,1.25,32.7,679.0,806.12,574.81
2018,8,28,15,0,679.0,173.0,1.2,32.6,655.0,786.91,563.44
2018,8,28,15,15,661.0,168.0,1.15,32.5,614.5,747.01,538.66
2018,8,28,15,30,643.0,163.0,1.1,32.4,574.0,705.92,512.65
2018,8,28,15,45,380.5,168.5,1.1,32.3,407.0,484.71,359.63
2018,8,28,16,0,118.0,174.0,1.1,32.2,240.0,270.09,202.14
2018,8,28,16,15,139.5,175.0,1.05,32.0,246.0,281.9,212.71
2018,8,28,16,30,161.0,176.0,1.0,31.8,252.0,291.82,220.65
2018,8,28,16,45,207.0,153.0,0.95,31.55,238.5,293.83,223.09
2018,8,28,17,0,253.0,130.0,0.9,31.3,225.0,283.88,216.07
2018,8,28,17,15,269.5,113.0,0.85,30.6,199.5,261.05,198.64
2018,8,28,17,30,286.0,96.0,0.8,29.9,174.0,236.05,178.5
2018,8,28,17,45,251.0,77.0,0.7,29.2,134.5,186.6,138.73
2018,8,28,18,0,216.0,58.0,0.6,28.5,95.0,145.56,104.72
2018,8,28,18,15,170.5,42.0,0.6,28.5,65.0,103.58,69.45
2018,8,28,18,30,125.0,26.0,0.6,28.5,35.0,63.2,25.73
2018,8,28,18,45,65.5,13.5,0.65,27.5,18.0,23.98,0.0
2018,8,28,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,28,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,5,45,24.0,6.0,1.0,21.3,6.5,0.0,0.0
2018,8,29,6,0,48.0,12.0,1.1,21.6,13.0,11.8,0.0
2018,8,29,6,15,131.0,29.5,1.15,22.05,43.5,23.14,10.46
2018,8,29,6,30,214.0,47.0,1.2,22.5,74.0,36.14,24.69
2018,8,29,6,45,289.5,62.0,1.25,22.95,117.5,46.44,34.15
2018,8,29,7,0,365.0,77.0,1.3,23.4,161.0,74.57,46.48
2018,8,29,7,15,423.5,87.5,1.3,24.1,209.5,113.2,69.73
2018,8,29,7,30,482.0,98.0,1.3,24.8,258.0,158.54,102.62
2018,8,29,7,45,527.0,105.5,1.35,25.45,308.5,205.09,139.61
2018,8,29,8,0,572.0,113.0,1.4,26.1,359.0,256.2,181.24
2018,8,29,8,15,605.0,118.5,1.4,26.95,407.5,306.24,222.14
2018,8,29,8,30,638.0,124.0,1.4,27.8,456.0,359.39,264.57
2018,8,29,8,45,664.5,127.5,1.4,28.65,502.5,410.62,304.49
2018,8,29,9,0,691.0,131.0,1.4,29.5,549.0,463.67,344.4
2018,8,29,9,15,710.0,135.0,1.35,29.95,592.0,514.63,381.82
2018,8,29,9,30,729.0,139.0,1.3,30.4,635.0,566.09,418.28
2018,8,29,9,45,744.0,141.5,1.25,30.85,672.5,614.54,451.42
2018,8,29,10,0,759.0,144.0,1.2,31.3,710.0,661.46,482.48
2018,8,29,10,15,767.5,147.5,1.3,31.55,741.0,703.97,511.37
2018,8,29,10,30,776.0,151.0,1.4,31.8,772.0,745.04,537.99
2018,8,29,10,45,781.0,154.5,1.45,32.05,796.0,781.69,560.72
2018,8,29,11,0,786.0,158.0,1.5,32.3,820.0,816.28,581.98
2018,8,29,11,15,789.5,159.5,1.6,32.45,836.5,845.35,600.38
2018,8,29,11,30,793.0,161.0,1.7,32.6,853.0,871.96,617.25
2018,8,29,11,45,705.0,209.0,1.75,32.75,829.0,862.41,610.74
2018,8,29,12,0,617.0,257.0,1.8,32.9,805.0,844.84,598.36
2018,8,29,12,15,503.5,305.5,1.85,33.0,753.5,797.59,565.35
2018,8,29,12,30,390.0,354.0,1.9,33.1,702.0,747.05,529.86
2018,8,29,12,45,513.0,293.5,1.95,33.15,747.5,808.59,574.54
2018,8,29,13,0,636.0,233.0,2.0,33.2,793.0,870.76,617.98
2018,8,29,13,15,671.5,215.0,2.0,33.2,797.5,887.93,628.67
2018,8,29,13,30,707.0,197.0,2.0,33.2,802.0,901.89,637.83
2018,8,29,13,45,692.0,198.5,2.05,33.15,778.0,885.04,628.2
2018,8,29,14,0,677.0,200.0,2.1,33.1,754.0,865.71,617.29
2018,8,29,14,15,620.0,216.5,2.1,33.0,710.0,821.04,589.41
2018,8,29,14,30,563.0,233.0,2.1,32.9,666.0,772.61,557.71
2018,8,29,14,45,580.0,214.0,2.1,32.85,641.5,758.64,550.41
2018,8,29,15,0,597.0,195.0,2.1,32.8,617.0,738.55,538.77
2018,8,29,15,15,653.5,164.0,2.0,32.65,600.5,735.0,538.31
2018,8,29,15,30,710.0,133.0,1.9,32.5,584.0,724.98,532.61
2018,8,29,15,45,685.5,130.0,1.85,32.4,538.5,677.88,502.06
2018,8,29,16,0,661.0,127.0,1.8,32.3,493.0,630.46,470.16
2018,8,29,16,15,630.5,122.0,1.75,32.05,444.5,576.72,433.19
2018,8,29,16,30,600.0,117.0,1.7,31.8,396.0,523.82,395.88
2018,8,29,16,45,559.5,110.0,1.65,31.55,345.5,464.0,352.51
2018,8,29,17,0,519.0,103.0,1.6,31.3,295.0,406.65,309.7
2018,8,29,17,15,467.5,93.5,1.45,30.5,245.5,341.84,260.43
2018,8,29,17,30,416.0,84.0,1.3,29.7,196.0,284.44,215.24
2018,8,29,17,45,347.5,70.5,1.15,28.9,150.0,220.9,164.32
2018,8,29,18,0,279.0,57.0,1.0,28.1,104.0,164.57,118.24
2018,8,29,18,15,193.5,40.5,1.0,28.1,67.5,107.76,71.71
2018,8,29,18,30,108.0,24.0,1.0,28.1,31.0,56.17,17.88
2018,8,29,18,45,54.0,12.0,1.0,27.1,15.5,20.45,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,24.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.0,23.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,5,45,34.5,6.0,0.95,21.95,7.0,0.0,0.0
2018,8,30,6,0,69.0,12.0,1.0,22.2,14.0,11.8,0.0
2018,8,30,6,15,174.0,27.0,1.0,22.65,45.5,21.11,8.47
2018,8,30,6,30,279.0,42.0,1.0,23.1,77.0,32.11,21.21
2018,8,30,6,45,362.5,53.0,1.05,23.5,121.5,39.35,28.02
2018,8,30,7,0,446.0,64.0,1.1,23.9,166.0,66.45,38.03
2018,8,30,7,15,504.0,72.5,1.15,24.65,216.0,107.42,61.76
2018,8,30,7,30,562.0,81.0,1.2,25.4,266.0,155.24,96.42
2018,8,30,7,45,604.5,86.5,1.25,26.1,317.0,203.66,135.27
2018,8,30,8,0,647.0,92.0,1.3,26.8,368.0,256.65,178.91
2018,8,30,8,15,676.5,96.5,1.3,27.55,417.5,308.78,222.04
2018,8,30,8,30,706.0,101.0,1.3,28.3,467.0,363.48,266.16
2018,8,30,8,45,728.5,104.5,1.3,29.05,514.0,418.22,309.02
2018,8,30,9,0,751.0,108.0,1.3,29.8,561.0,472.23,349.88
2018,8,30,9,15,763.5,113.0,1.2,30.25,602.5,523.25,387.06
2018,8,30,9,30,776.0,118.0,1.1,30.7,644.0,574.0,422.52
2018,8,30,9,45,573.5,206.5,1.05,31.15,607.5,566.99,414.27
2018,8,30,10,0,371.0,295.0,1.0,31.6,571.0,539.42,391.05
2018,8,30,10,15,437.0,286.5,1.05,31.85,625.0,598.37,432.37
2018,8,30,10,30,503.0,278.0,1.1,32.1,679.0,660.11,474.15
2018,8,30,10,45,508.0,272.5,1.15,32.4,688.5,679.38,486.41
2018,8,30,11,0,513.0,267.0,1.2,32.7,698.0,697.25,498.05
2018,8,30,11,15,439.0,312.0,1.3,32.8,686.0,695.98,495.37
2018,8,30,11,30,365.0,357.0,1.4,32.9,674.0,685.42,486.68
2018,8,30,11,45,362.0,356.0,1.45,33.05,673.5,692.39,491.36
2018,8,30,12,0,359.0,355.0,1.5,33.2,673.0,697.85,494.91
2018,8,30,12,15,259.5,390.5,1.55,33.25,620.5,648.51,459.71
2018,8,30,12,30,160.0,426.0,1.6,33.3,568.0,589.21,417.78
2018,8,30,12,45,109.5,345.0,1.6,33.3,442.0,459.89,330.29
2018,8,30,13,0,59.0,264.0,1.6,33.3,316.0,322.0,233.73
2018,8,30,13,15,91.0,215.5,1.65,33.25,294.0,310.08,227.73
2018,8,30,13,30,123.0,167.0,1.7,33.2,272.0,296.19,219.74
2018,8,30,13,45,155.0,171.5,1.7,33.15,300.0,331.22,246.35
2018,8,30,14,0,187.0,176.0,1.7,33.1,328.0,365.04,271.69
2018,8,30,14,15,326.0,206.0,1.7,32.95,460.0,532.97,393.09
2018,8,30,14,30,465.0,236.0,1.7,32.8,592.0,686.06,498.6
2018,8,30,14,45,354.0,241.5,1.7,32.7,505.0,584.31,427.11
2018,8,30,15,0,243.0,247.0,1.7,32.6,418.0,477.49,352.1
2018,8,30,15,15,289.0,242.0,1.6,32.5,433.0,503.81,372.63
2018,8,30,15,30,335.0,237.0,1.5,32.4,448.0,526.3,389.41
2018,8,30,15,45,315.0,225.5,1.45,32.3,412.0,487.36,362.27
2018,8,30,16,0,295.0,214.0,1.4,32.2,376.0,448.96,335.54
2018,8,30,16,15,223.0,193.5,1.35,31.9,309.5,366.04,275.64
2018,8,30,16,30,151.0,173.0,1.3,31.6,243.0,281.63,213.34
2018,8,30,16,45,280.5,141.5,1.2,31.25,251.5,323.15,246.82
2018,8,30,17,0,410.0,110.0,1.1,30.9,260.0,351.58,268.3
2018,8,30,17,15,410.0,97.0,1.0,30.3,226.5,316.46,240.64
2018,8,30,17,30,410.0,84.0,0.9,29.7,193.0,280.63,211.51
2018,8,30,17,45,332.5,71.5,0.85,29.15,146.5,215.37,159.41
2018,8,30,18,0,255.0,59.0,0.8,28.6,100.0,158.36,113.2
2018,8,30,18,15,156.0,39.0,0.8,28.6,61.0,91.05,59.39
2018,8,30,18,30,57.0,19.0,0.8,28.6,22.0,35.46,5.3
2018,8,30,18,45,28.5,9.5,0.8,28.15,11.0,13.82,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.3,0.0,0.0,0.0
