Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,45,0.0,0.0,0.55,27.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.65,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,21.8,12.0,10.81,0.0
2018,8,31,6,15,139.5,27.5,1.1,22.2,42.5,21.59,8.14
2018,8,31,6,30,234.0,44.0,1.1,22.6,73.0,33.84,22.63
2018,8,31,6,45,314.0,57.5,1.1,22.95,116.5,43.01,31.18
2018,8,31,7,0,394.0,71.0,1.1,23.3,160.0,69.68,42.28
2018,8,31,7,15,450.5,81.0,1.0,23.9,208.5,109.2,65.59
2018,8,31,7,30,507.0,91.0,0.9,24.5,257.0,155.26,98.92
2018,8,31,7,45,547.5,99.0,0.75,25.05,307.0,202.28,136.31
2018,8,31,8,0,588.0,107.0,0.6,25.6,357.0,253.76,178.01
2018,8,31,8,15,617.5,113.5,0.55,26.0,405.5,304.45,219.38
2018,8,31,8,30,647.0,120.0,0.5,26.4,454.0,357.83,261.82
2018,8,31,8,45,669.0,125.5,0.4,26.85,500.0,409.42,301.34
2018,8,31,9,0,691.0,131.0,0.3,27.3,546.0,462.35,340.18
2018,8,31,9,15,718.0,130.5,0.3,27.8,590.0,513.34,376.98
2018,8,31,9,30,745.0,130.0,0.3,28.3,634.0,566.56,414.07
2018,8,31,9,45,770.0,126.5,0.3,28.85,673.0,615.11,446.81
2018,8,31,10,0,795.0,123.0,0.3,29.4,712.0,663.98,478.79
2018,8,31,10,15,802.0,126.0,0.35,29.65,742.5,706.25,506.06
2018,8,31,10,30,809.0,129.0,0.4,29.9,773.0,746.85,531.04
2018,8,31,10,45,813.0,132.5,0.5,30.2,796.5,783.7,554.13
2018,8,31,11,0,817.0,136.0,0.6,30.5,820.0,818.32,575.75
2018,8,31,11,15,820.5,138.0,0.65,30.55,837.0,848.6,594.36
2018,8,31,11,30,824.0,140.0,0.7,30.6,854.0,876.3,611.41
2018,8,31,11,45,824.0,141.5,0.7,30.7,862.5,897.6,623.55
2018,8,31,12,0,824.0,143.0,0.7,30.8,871.0,915.94,633.98
2018,8,31,12,15,767.0,172.0,0.75,30.85,850.5,906.01,628.38
2018,8,31,12,30,710.0,201.0,0.8,30.9,830.0,895.27,622.71
2018,8,31,12,45,753.5,177.0,0.8,30.9,840.0,915.54,635.39
2018,8,31,13,0,797.0,153.0,0.8,30.9,850.0,936.52,648.12
2018,8,31,13,15,811.5,143.0,0.8,30.9,842.0,940.9,650.87
2018,8,31,13,30,826.0,133.0,0.8,30.9,834.0,936.14,648.42
2018,8,31,13,45,819.5,132.0,0.75,30.9,812.5,929.07,643.88
2018,8,31,14,0,813.0,131.0,0.7,30.9,791.0,913.21,634.14
2018,8,31,14,15,779.0,140.5,0.7,30.9,754.0,880.39,615.09
2018,8,31,14,30,745.0,150.0,0.7,30.9,717.0,845.68,594.95
2018,8,31,14,45,729.0,146.0,0.65,30.9,679.0,814.15,575.87
2018,8,31,15,0,713.0,142.0,0.6,30.9,641.0,777.55,553.45
2018,8,31,15,15,728.0,129.0,0.5,30.75,611.5,754.82,539.42
2018,8,31,15,30,743.0,116.0,0.4,30.6,582.0,726.26,521.47
2018,8,31,15,45,696.0,119.5,0.3,30.45,529.5,670.64,485.83
2018,8,31,16,0,649.0,123.0,0.2,30.3,477.0,613.97,448.25
2018,8,31,16,15,641.0,112.5,0.2,30.1,434.0,569.89,419.84
2018,8,31,16,30,633.0,102.0,0.2,29.9,391.0,524.72,389.56
2018,8,31,16,45,605.5,94.0,0.25,29.7,343.0,470.07,351.75
2018,8,31,17,0,578.0,86.0,0.3,29.5,295.0,416.64,313.34
2018,8,31,17,15,528.0,78.5,0.3,29.1,245.5,354.39,266.71
2018,8,31,17,30,478.0,71.0,0.3,28.7,196.0,296.27,221.45
2018,8,31,17,45,405.5,60.5,0.3,28.25,149.5,230.97,169.53
2018,8,31,18,0,333.0,50.0,0.3,27.8,103.0,172.25,121.68
2018,8,31,18,15,231.5,36.0,0.3,27.8,66.0,111.67,72.05
2018,8,31,18,30,130.0,22.0,0.3,27.8,29.0,56.65,2.07
2018,8,31,18,45,65.0,11.0,0.35,27.2,14.5,20.83,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.45,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,1,5,45,22.0,5.5,0.65,22.65,6.0,0.0,0.0
2018,9,1,6,0,44.0,11.0,0.7,22.7,12.0,10.81,0.0
2018,9,1,6,15,133.0,27.5,0.8,22.9,41.5,21.66,7.34
2018,9,1,6,30,222.0,44.0,0.9,23.1,71.0,33.92,22.59
2018,9,1,6,45,302.5,57.5,1.0,23.35,114.0,43.1,31.18
2018,9,1,7,0,383.0,71.0,1.1,23.6,157.0,68.72,41.94
2018,9,1,7,15,442.0,81.0,1.05,24.0,205.5,107.79,64.85
2018,9,1,7,30,501.0,91.0,1.0,24.4,254.0,153.76,98.04
2018,9,1,7,45,545.0,98.0,0.9,24.8,304.0,200.22,135.01
2018,9,1,8,0,589.0,105.0,0.8,25.2,354.0,251.55,176.87
2018,9,1,8,15,564.5,122.5,0.8,25.7,385.5,294.9,214.09
2018,9,1,8,30,540.0,140.0,0.8,26.2,417.0,335.05,247.51
2018,9,1,8,45,493.5,173.5,0.75,26.65,445.5,376.59,280.21
2018,9,1,9,0,447.0,207.0,0.7,27.1,474.0,413.15,307.44
2018,9,1,9,15,511.5,202.0,0.8,27.4,529.5,468.38,348.54
2018,9,1,9,30,576.0,197.0,0.9,27.7,585.0,529.53,393.05
2018,9,1,9,45,670.5,167.0,0.95,28.0,643.5,589.68,436.49
2018,9,1,10,0,765.0,137.0,1.0,28.3,702.0,656.51,483.73
2018,9,1,10,15,783.5,135.0,1.0,28.5,735.5,700.97,513.33
2018,9,1,10,30,802.0,133.0,1.0,28.7,769.0,744.66,540.55
2018,9,1,10,45,808.5,134.5,1.05,28.85,793.0,781.25,563.51
2018,9,1,11,0,815.0,136.0,1.1,29.0,817.0,815.76,585.04
2018,9,1,11,15,819.0,138.0,1.1,29.15,834.0,846.37,603.33
2018,9,1,11,30,823.0,140.0,1.1,29.3,851.0,874.43,619.93
2018,9,1,11,45,810.5,141.5,1.1,29.4,848.0,884.37,625.27
2018,9,1,12,0,798.0,143.0,1.1,29.5,845.0,890.87,628.76
2018,9,1,12,15,705.0,185.0,1.1,29.55,806.0,863.08,611.02
2018,9,1,12,30,612.0,227.0,1.1,29.6,767.0,828.25,589.05
2018,9,1,12,45,486.5,248.5,1.1,29.65,675.5,734.38,526.57
2018,9,1,13,0,361.0,270.0,1.1,29.7,584.0,640.07,462.5
2018,9,1,13,15,440.5,221.5,1.05,29.7,598.5,666.53,483.75
2018,9,1,13,30,520.0,173.0,1.0,29.7,613.0,693.99,503.83
2018,9,1,13,45,395.0,182.5,0.95,29.7,511.5,578.5,424.19
2018,9,1,14,0,270.0,192.0,0.9,29.7,410.0,468.3,346.36
2018,9,1,14,15,197.0,230.5,0.85,29.65,386.5,430.31,318.15
2018,9,1,14,30,124.0,269.0,0.8,29.6,363.0,394.76,290.81
2018,9,1,14,45,147.5,288.5,0.75,29.55,395.0,434.62,319.79
2018,9,1,15,0,171.0,308.0,0.7,29.5,427.0,473.27,347.0
2018,9,1,15,15,95.0,199.5,0.7,29.35,265.0,288.68,215.37
2018,9,1,15,30,19.0,91.0,0.7,29.2,103.0,105.56,77.47
2018,9,1,15,45,9.5,59.0,0.75,29.05,65.0,65.38,46.5
2018,9,1,16,0,0.0,27.0,0.8,28.9,27.0,26.08,15.24
2018,9,1,16,15,0.0,24.5,0.8,28.55,24.5,23.66,13.41
2018,9,1,16,30,0.0,22.0,0.8,28.2,22.0,21.24,11.55
2018,9,1,16,45,0.0,18.0,0.85,27.8,18.0,17.37,8.49
2018,9,1,17,0,0.0,14.0,0.9,27.4,14.0,13.5,5.39
2018,9,1,17,15,0.0,11.5,0.8,26.9,11.5,11.09,3.45
2018,9,1,17,30,0.0,9.0,0.7,26.4,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,25.9,7.5,7.23,0.26
2018,9,1,18,0,0.0,6.0,0.6,25.4,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.4,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.4,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.8,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,2,5,45,0.5,1.0,1.2,20.6,1.0,0.0,0.0
2018,9,2,6,0,1.0,2.0,1.4,20.8,2.0,1.97,0.0
2018,9,2,6,15,0.5,6.5,1.45,21.15,6.5,6.26,0.0
2018,9,2,6,30,0.0,11.0,1.5,21.5,11.0,10.6,3.22
2018,9,2,6,45,0.0,18.5,1.55,21.8,18.5,17.84,9.72
2018,9,2,7,0,0.0,26.0,1.6,22.1,26.0,25.09,15.17
2018,9,2,7,15,0.0,44.0,1.45,22.6,44.0,42.49,29.63
2018,9,2,7,30,0.0,62.0,1.3,23.1,62.0,59.92,43.89
2018,9,2,7,45,0.0,80.0,1.2,23.6,80.0,77.04,57.63
2018,9,2,8,0,0.0,98.0,1.1,24.1,98.0,94.12,71.06
2018,9,2,8,15,0.0,99.5,1.0,24.6,99.5,95.83,71.98
2018,9,2,8,30,0.0,101.0,0.9,25.1,101.0,97.44,72.84
2018,9,2,8,45,3.5,139.0,0.85,25.55,141.0,135.11,101.99
2018,9,2,9,0,7.0,177.0,0.8,26.0,181.0,173.22,130.78
2018,9,2,9,15,21.0,217.5,0.7,26.6,231.0,219.89,165.33
2018,9,2,9,30,35.0,258.0,0.6,27.2,281.0,267.78,199.85
2018,9,2,9,45,71.0,293.5,0.55,27.8,344.5,327.22,242.37
2018,9,2,10,0,107.0,329.0,0.5,28.4,408.0,390.19,286.17
2018,9,2,10,15,146.0,352.5,0.4,28.8,465.0,448.58,325.59
2018,9,2,10,30,185.0,376.0,0.3,29.2,522.0,508.89,365.15
2018,9,2,10,45,292.5,360.0,0.2,29.55,599.5,590.14,419.4
2018,9,2,11,0,400.0,344.0,0.1,29.9,677.0,678.32,476.04
2018,9,2,11,15,403.0,347.0,0.2,30.05,688.5,698.7,488.61
2018,9,2,11,30,406.0,350.0,0.3,30.2,700.0,717.84,501.45
2018,9,2,11,45,586.0,262.0,0.45,30.35,773.0,805.12,563.2
2018,9,2,12,0,766.0,174.0,0.6,30.5,846.0,892.06,619.79
2018,9,2,12,15,794.0,158.5,0.7,30.55,856.0,915.35,634.43
2018,9,2,12,30,822.0,143.0,0.8,30.6,866.0,935.98,648.39
2018,9,2,12,45,827.5,138.0,0.85,30.65,861.0,937.9,650.21
2018,9,2,13,0,833.0,133.0,0.9,30.7,856.0,941.83,653.61
2018,9,2,13,15,829.5,132.0,0.95,30.7,841.5,938.05,652.51
2018,9,2,13,30,826.0,131.0,1.0,30.7,827.0,931.06,649.64
2018,9,2,13,45,820.0,129.5,1.05,30.7,805.0,923.73,646.68
2018,9,2,14,0,814.0,128.0,1.1,30.7,783.0,907.65,638.37
2018,9,2,14,15,805.5,126.0,1.15,30.6,754.0,885.76,626.77
2018,9,2,14,30,797.0,124.0,1.2,30.5,725.0,861.11,613.42
2018,9,2,14,45,785.5,122.0,1.2,30.4,690.0,831.22,595.99
2018,9,2,15,0,774.0,120.0,1.2,30.3,655.0,799.06,577.03
2018,9,2,15,15,758.0,117.0,1.2,30.15,614.0,760.04,553.51
2018,9,2,15,30,742.0,114.0,1.2,30.0,573.0,719.45,528.7
2018,9,2,15,45,690.5,119.0,1.15,29.85,520.0,662.29,491.78
2018,9,2,16,0,639.0,124.0,1.1,29.7,467.0,604.43,452.41
2018,9,2,16,15,606.0,115.5,1.1,29.45,415.5,546.18,412.59
2018,9,2,16,30,573.0,107.0,1.1,29.2,364.0,489.11,372.37
2018,9,2,16,45,459.5,93.5,1.05,28.9,283.0,381.59,293.24
2018,9,2,17,0,346.0,80.0,1.0,28.6,202.0,279.99,216.26
2018,9,2,17,15,258.5,70.0,0.9,28.05,152.5,209.55,161.2
2018,9,2,17,30,171.0,60.0,0.8,27.5,103.0,141.57,107.05
2018,9,2,17,45,144.0,56.5,0.7,26.95,86.5,119.62,88.32
2018,9,2,18,0,117.0,53.0,0.6,26.4,70.0,101.4,72.08
2018,9,2,18,15,72.0,33.0,0.6,26.4,42.0,61.28,38.05
2018,9,2,18,30,27.0,13.0,0.6,26.4,14.0,19.47,0.0
2018,9,2,18,45,13.5,6.5,0.6,25.8,7.0,6.39,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,3,5,45,30.5,5.0,0.85,22.15,5.5,0.0,0.0
2018,9,3,6,0,61.0,10.0,0.9,22.3,11.0,9.83,0.0
2018,9,3,6,15,178.5,24.0,1.1,22.7,41.5,18.84,3.76
2018,9,3,6,30,296.0,38.0,1.3,23.1,72.0,29.86,19.07
2018,9,3,6,45,382.5,48.0,1.45,23.45,116.5,35.68,24.79
2018,9,3,7,0,469.0,58.0,1.6,23.8,161.0,59.43,32.99
2018,9,3,7,15,527.5,65.0,1.55,24.3,210.5,100.3,55.56
2018,9,3,7,30,586.0,72.0,1.5,24.8,260.0,148.04,89.91
2018,9,3,7,45,626.5,78.0,1.45,25.3,311.0,197.76,130.12
2018,9,3,8,0,667.0,84.0,1.4,25.8,362.0,251.8,175.11
2018,9,3,8,15,695.0,88.0,1.35,26.2,411.0,304.02,219.07
2018,9,3,8,30,723.0,92.0,1.3,26.6,460.0,360.39,265.26
2018,9,3,8,45,743.5,96.0,1.3,27.05,506.5,413.58,307.93
2018,9,3,9,0,764.0,100.0,1.3,27.5,553.0,467.79,349.92
2018,9,3,9,15,778.5,103.5,1.2,27.8,595.0,519.03,388.07
2018,9,3,9,30,793.0,107.0,1.1,28.1,637.0,570.13,424.61
2018,9,3,9,45,802.5,111.0,1.0,28.4,674.0,618.17,457.55
2018,9,3,10,0,812.0,115.0,0.9,28.7,711.0,665.12,488.46
2018,9,3,10,15,821.0,116.5,0.9,28.95,741.5,707.93,516.01
2018,9,3,10,30,830.0,118.0,0.9,29.2,772.0,747.95,540.52
2018,9,3,10,45,836.0,120.0,0.85,29.45,796.5,784.97,562.1
2018,9,3,11,0,842.0,122.0,0.8,29.7,821.0,819.78,581.93
2018,9,3,11,15,846.5,122.5,0.85,29.85,837.5,849.42,600.06
2018,9,3,11,30,851.0,123.0,0.9,30.0,854.0,876.43,616.57
2018,9,3,11,45,688.0,198.5,0.9,30.15,793.5,832.34,587.95
2018,9,3,12,0,525.0,274.0,0.9,30.3,733.0,772.45,546.91
2018,9,3,12,15,362.5,345.0,0.95,30.4,662.0,697.24,494.89
2018,9,3,12,30,200.0,416.0,1.0,30.5,591.0,616.58,437.83
2018,9,3,12,45,214.5,397.0,1.0,30.55,583.5,614.09,437.73
2018,9,3,13,0,229.0,378.0,1.0,30.6,576.0,618.41,441.33
2018,9,3,13,15,231.5,372.5,1.0,30.6,569.5,616.94,440.73
2018,9,3,13,30,234.0,367.0,1.0,30.6,563.0,614.39,439.51
2018,9,3,13,45,313.0,334.5,1.0,30.6,589.5,654.01,468.82
2018,9,3,14,0,392.0,302.0,1.0,30.6,616.0,699.07,500.79
2018,9,3,14,15,551.0,234.0,1.0,30.6,657.0,767.08,549.82
2018,9,3,14,30,710.0,166.0,1.0,30.6,698.0,830.27,592.37
2018,9,3,14,45,622.0,190.5,1.0,30.6,640.0,764.23,550.05
2018,9,3,15,0,534.0,215.0,1.0,30.6,582.0,696.57,505.23
2018,9,3,15,15,609.5,174.5,1.0,30.55,568.5,702.54,512.82
2018,9,3,15,30,685.0,134.0,1.0,30.5,555.0,697.61,511.72
2018,9,3,15,45,544.0,148.0,1.0,30.45,466.0,582.94,433.19
2018,9,3,16,0,403.0,162.0,1.0,30.4,377.0,473.56,355.92
2018,9,3,16,15,405.0,142.5,0.95,30.2,340.0,436.65,330.95
2018,9,3,16,30,407.0,123.0,0.9,30.0,303.0,398.34,303.7
2018,9,3,16,45,375.0,116.0,0.9,29.8,265.5,353.34,270.31
2018,9,3,17,0,343.0,109.0,0.9,29.6,228.0,310.59,237.72
2018,9,3,17,15,325.5,88.0,0.85,29.05,185.5,261.42,199.67
2018,9,3,17,30,308.0,67.0,0.8,28.5,143.0,213.26,161.07
2018,9,3,17,45,269.0,56.0,0.75,27.95,110.5,170.29,125.38
2018,9,3,18,0,230.0,45.0,0.7,27.4,78.0,131.53,92.32
2018,9,3,18,15,137.0,28.5,0.7,27.4,46.0,76.88,46.49
2018,9,3,18,30,44.0,12.0,0.7,27.4,14.0,20.49,0.0
2018,9,3,18,45,22.0,6.0,0.7,26.85,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,4,5,45,8.5,3.5,0.9,22.55,3.5,0.0,0.0
2018,9,4,6,0,17.0,7.0,1.0,22.7,7.0,6.88,0.0
2018,9,4,6,15,92.5,23.0,1.15,23.1,32.5,19.28,2.68
2018,9,4,6,30,168.0,39.0,1.3,23.5,58.0,30.0,19.06
2018,9,4,6,45,231.5,54.5,1.45,23.95,96.0,40.92,29.15
2018,9,4,7,0,295.0,70.0,1.6,24.4,134.0,63.44,40.09
2018,9,4,7,15,387.5,79.5,1.55,25.0,187.5,99.83,60.59
2018,9,4,7,30,480.0,89.0,1.5,25.6,241.0,146.9,93.1
2018,9,4,7,45,534.5,95.5,1.4,26.2,293.5,193.9,129.87
2018,9,4,8,0,589.0,102.0,1.3,26.8,346.0,246.85,172.59
2018,9,4,8,15,613.5,109.5,1.3,27.35,393.0,296.84,214.02
2018,9,4,8,30,638.0,117.0,1.3,27.9,440.0,348.96,256.26
2018,9,4,8,45,572.5,152.0,1.25,28.5,463.5,389.98,289.23
2018,9,4,9,0,507.0,187.0,1.2,29.1,487.0,422.49,313.98
2018,9,4,9,15,432.0,229.0,1.25,29.45,498.0,449.7,333.87
2018,9,4,9,30,357.0,271.0,1.3,29.8,509.0,468.63,346.64
2018,9,4,9,45,372.0,286.5,1.3,30.15,547.0,511.81,376.74
2018,9,4,10,0,387.0,302.0,1.3,30.5,585.0,555.61,406.42
2018,9,4,10,15,424.0,299.5,1.3,30.7,622.0,599.94,436.77
2018,9,4,10,30,461.0,297.0,1.3,30.9,659.0,644.77,466.97
2018,9,4,10,45,460.5,303.5,1.35,31.1,674.5,670.0,483.31
2018,9,4,11,0,460.0,310.0,1.4,31.3,690.0,693.8,498.69
2018,9,4,11,15,511.0,289.5,1.45,31.4,720.0,733.15,525.9
2018,9,4,11,30,562.0,269.0,1.5,31.5,750.0,773.05,553.1
2018,9,4,11,45,593.5,252.5,1.5,31.6,765.5,801.05,571.5
2018,9,4,12,0,625.0,236.0,1.5,31.7,781.0,826.73,588.44
2018,9,4,12,15,450.5,316.5,1.55,31.7,709.5,755.98,538.06
2018,9,4,12,30,276.0,397.0,1.6,31.7,638.0,675.41,480.88
2018,9,4,12,45,302.5,369.5,1.6,31.75,631.5,676.28,483.43
2018,9,4,13,0,329.0,342.0,1.6,31.8,625.0,675.75,484.45
2018,9,4,13,15,499.0,274.5,1.6,31.75,695.5,776.57,556.01
2018,9,4,13,30,669.0,207.0,1.6,31.7,766.0,869.15,618.6
2018,9,4,13,45,616.5,223.5,1.6,31.65,728.0,832.92,594.9
2018,9,4,14,0,564.0,240.0,1.6,31.6,690.0,795.02,570.14
2018,9,4,14,15,476.5,266.5,1.6,31.5,636.5,732.82,528.43
2018,9,4,14,30,389.0,293.0,1.6,31.4,583.0,665.96,483.15
2018,9,4,14,45,322.0,284.5,1.6,31.3,516.5,590.57,432.21
2018,9,4,15,0,255.0,276.0,1.6,31.2,450.0,517.3,381.55
2018,9,4,15,15,279.0,237.0,1.55,31.1,416.5,487.36,362.9
2018,9,4,15,30,303.0,198.0,1.5,31.0,383.0,454.66,341.68
2018,9,4,15,45,197.0,177.5,1.45,30.95,294.0,342.85,259.39
2018,9,4,16,0,91.0,157.0,1.4,30.9,205.0,231.09,174.91
2018,9,4,16,15,65.0,153.5,1.35,30.6,186.0,200.49,151.98
2018,9,4,16,30,39.0,150.0,1.3,30.3,167.0,178.98,135.47
2018,9,4,16,45,24.5,102.5,1.2,30.0,112.5,118.04,88.47
2018,9,4,17,0,10.0,55.0,1.1,29.7,58.0,58.35,41.39
2018,9,4,17,15,5.0,46.0,1.0,29.15,47.5,46.78,32.21
2018,9,4,17,30,0.0,37.0,0.9,28.6,37.0,35.72,23.29
2018,9,4,17,45,0.0,28.5,0.8,28.0,28.5,27.5,16.53
2018,9,4,18,0,0.0,20.0,0.7,27.4,20.0,19.29,9.66
2018,9,4,18,15,3.0,13.5,0.7,27.4,13.5,13.77,4.12
2018,9,4,18,30,6.0,7.0,0.7,27.4,7.0,8.04,0.0
2018,9,4,18,45,3.0,3.5,0.7,26.85,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,22.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.55,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.6,9.0,7.86,0.0
2018,9,5,6,15,158.0,23.0,0.75,23.05,38.5,18.11,0.71
2018,9,5,6,30,268.0,38.0,0.9,23.5,68.0,29.29,18.4
2018,9,5,6,45,359.5,49.0,1.0,24.0,112.0,37.01,25.81
2018,9,5,7,0,451.0,60.0,1.1,24.5,156.0,59.53,33.98
2018,9,5,7,15,514.0,67.0,1.15,25.25,206.0,99.58,55.46
2018,9,5,7,30,577.0,74.0,1.2,26.0,256.0,147.08,88.97
2018,9,5,7,45,525.0,96.5,1.3,26.75,285.0,192.26,128.53
2018,9,5,8,0,473.0,119.0,1.4,27.5,314.0,230.9,163.16
2018,9,5,8,15,398.0,157.0,1.5,27.95,336.0,270.1,197.67
2018,9,5,8,30,323.0,195.0,1.6,28.4,358.0,302.06,224.7
2018,9,5,8,45,341.0,212.0,1.7,28.8,399.0,345.17,257.92
2018,9,5,9,0,359.0,229.0,1.8,29.2,440.0,389.8,291.56
2018,9,5,9,15,430.0,222.0,1.85,29.5,493.5,441.72,330.37
2018,9,5,9,30,501.0,215.0,1.9,29.8,547.0,499.97,373.24
2018,9,5,9,45,350.0,265.5,1.95,30.1,504.0,477.66,355.25
2018,9,5,10,0,199.0,316.0,2.0,30.4,461.0,440.9,326.16
2018,9,5,10,15,257.0,323.0,2.05,30.6,518.5,501.12,369.8
2018,9,5,10,30,315.0,330.0,2.1,30.8,576.0,564.14,414.25
2018,9,5,10,45,563.0,234.0,2.1,31.05,691.0,683.26,501.19
2018,9,5,11,0,811.0,138.0,2.1,31.3,806.0,810.59,587.47
2018,9,5,11,15,772.0,157.0,2.15,31.45,803.5,821.54,593.02
2018,9,5,11,30,733.0,176.0,2.2,31.6,801.0,827.76,596.6
2018,9,5,11,45,557.0,264.0,2.2,31.75,742.0,778.99,561.31
2018,9,5,12,0,381.0,352.0,2.2,31.9,683.0,712.97,512.4
2018,9,5,12,15,322.5,379.0,2.2,32.0,659.5,694.32,498.4
2018,9,5,12,30,264.0,406.0,2.2,32.1,636.0,673.21,482.33
2018,9,5,12,45,351.0,373.0,2.15,32.2,676.0,725.64,519.81
2018,9,5,13,0,438.0,340.0,2.1,32.3,716.0,784.36,560.12
2018,9,5,13,15,468.5,319.5,2.1,32.3,715.0,793.89,567.27
2018,9,5,13,30,499.0,299.0,2.1,32.3,714.0,800.97,573.31
2018,9,5,13,45,470.0,304.0,2.05,32.3,686.5,776.39,556.59
2018,9,5,14,0,441.0,309.0,2.0,32.3,659.0,750.43,539.21
2018,9,5,14,15,422.0,305.0,1.95,32.2,629.5,723.07,521.49
2018,9,5,14,30,403.0,301.0,1.9,32.1,600.0,686.37,497.65
2018,9,5,14,45,525.5,234.5,1.85,32.0,604.0,721.38,525.69
2018,9,5,15,0,648.0,168.0,1.8,31.9,608.0,742.82,543.62
2018,9,5,15,15,646.0,153.0,1.75,31.7,568.5,705.75,519.85
2018,9,5,15,30,644.0,138.0,1.7,31.5,529.0,666.47,494.81
2018,9,5,15,45,684.5,118.0,1.7,31.35,503.5,650.98,486.23
2018,9,5,16,0,725.0,98.0,1.7,31.2,478.0,627.93,472.01
2018,9,5,16,15,696.5,93.5,1.6,30.9,428.5,575.73,435.25
2018,9,5,16,30,668.0,89.0,1.5,30.6,379.0,522.07,396.74
2018,9,5,16,45,629.5,83.5,1.45,30.3,328.5,462.54,353.0
2018,9,5,17,0,591.0,78.0,1.4,30.0,278.0,405.26,309.49
2018,9,5,17,15,530.0,71.5,1.25,29.2,227.0,338.98,258.02
2018,9,5,17,30,469.0,65.0,1.1,28.4,176.0,278.0,209.02
2018,9,5,17,45,315.0,55.0,0.95,27.55,121.5,184.11,134.94
2018,9,5,18,0,161.0,45.0,0.8,26.7,67.0,104.54,72.54
2018,9,5,18,15,105.0,28.5,0.8,26.7,40.5,63.37,35.04
2018,9,5,18,30,49.0,12.0,0.8,26.7,14.0,21.13,0.0
2018,9,5,18,45,24.5,6.0,0.85,25.75,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,45,25.0,4.5,0.65,21.0,4.5,0.0,0.0
2018,9,6,6,0,50.0,9.0,0.7,21.1,9.0,8.85,0.0
2018,9,6,6,15,162.5,22.5,0.8,21.65,37.5,17.75,0.0
2018,9,6,6,30,275.0,36.0,0.9,22.2,66.0,27.71,17.13
2018,9,6,6,45,366.0,47.0,1.05,22.75,110.5,35.29,24.47
2018,9,6,7,0,457.0,58.0,1.2,23.3,155.0,57.29,32.54
2018,9,6,7,15,518.5,66.0,1.25,24.1,205.0,98.43,54.74
2018,9,6,7,30,580.0,74.0,1.3,24.9,255.0,146.82,89.05
2018,9,6,7,45,623.5,78.5,1.35,25.7,306.0,195.37,127.86
2018,9,6,8,0,667.0,83.0,1.4,26.5,357.0,248.58,171.86
2018,9,6,8,15,697.0,87.5,1.35,27.1,407.0,301.85,216.34
2018,9,6,8,30,727.0,92.0,1.3,27.7,457.0,359.47,263.14
2018,9,6,8,45,749.5,95.5,1.25,28.25,504.0,413.23,305.82
2018,9,6,9,0,772.0,99.0,1.2,28.8,551.0,468.18,347.84
2018,9,6,9,15,785.5,103.0,1.05,29.2,593.0,519.72,385.49
2018,9,6,9,30,799.0,107.0,0.9,29.6,635.0,571.01,421.21
2018,9,6,9,45,808.5,110.5,0.8,30.0,671.5,618.78,453.3
2018,9,6,10,0,818.0,114.0,0.7,30.4,708.0,665.42,483.31
2018,9,6,10,15,727.0,150.5,0.65,30.7,695.5,671.59,484.76
2018,9,6,10,30,636.0,187.0,0.6,31.0,683.0,669.14,480.44
2018,9,6,10,45,392.5,264.5,0.5,31.25,573.5,577.34,413.44
2018,9,6,11,0,149.0,342.0,0.4,31.5,464.0,462.71,329.85
2018,9,6,11,15,198.5,354.5,0.35,31.75,521.0,523.51,371.91
2018,9,6,11,30,248.0,367.0,0.3,32.0,578.0,591.13,415.65
2018,9,6,11,45,272.0,374.5,0.25,32.2,608.0,628.35,438.35
2018,9,6,12,0,296.0,382.0,0.2,32.4,638.0,665.58,461.04
2018,9,6,12,15,240.0,398.0,0.2,32.5,605.5,636.95,440.61
2018,9,6,12,30,184.0,414.0,0.2,32.6,573.0,599.1,415.02
2018,9,6,12,45,240.0,393.5,0.15,32.75,599.5,641.54,443.63
2018,9,6,13,0,296.0,373.0,0.1,32.9,626.0,676.21,466.17
2018,9,6,13,15,344.0,353.0,0.1,32.9,642.0,702.41,483.91
2018,9,6,13,30,392.0,333.0,0.1,32.9,658.0,734.54,505.17
2018,9,6,13,45,440.5,306.5,0.1,32.95,662.0,750.52,516.52
2018,9,6,14,0,489.0,280.0,0.1,33.0,666.0,763.28,526.12
2018,9,6,14,15,562.0,238.5,0.1,32.95,666.0,778.44,538.3
2018,9,6,14,30,635.0,197.0,0.1,32.9,666.0,792.13,549.42
2018,9,6,14,45,667.0,172.5,0.1,32.8,643.0,779.34,542.58
2018,9,6,15,0,699.0,148.0,0.1,32.7,620.0,762.03,533.35
2018,9,6,15,15,651.0,151.0,0.15,32.55,568.5,705.88,500.22
2018,9,6,15,30,603.0,154.0,0.2,32.4,517.0,650.42,466.24
2018,9,6,15,45,570.5,148.5,0.25,32.3,470.0,598.45,433.69
2018,9,6,16,0,538.0,143.0,0.3,32.2,423.0,543.42,398.13
2018,9,6,16,15,486.0,138.5,0.35,31.95,371.5,481.92,356.85
2018,9,6,16,30,434.0,134.0,0.4,31.7,320.0,423.65,316.49
2018,9,6,16,45,377.0,111.5,0.4,31.5,258.0,346.09,260.75
2018,9,6,17,0,320.0,89.0,0.4,31.3,196.0,272.97,206.51
2018,9,6,17,15,384.5,74.5,0.45,30.6,180.0,270.23,203.85
2018,9,6,17,30,449.0,60.0,0.5,29.9,164.0,262.74,195.16
2018,9,6,17,45,384.5,51.0,0.5,29.25,123.5,204.95,147.91
2018,9,6,18,0,320.0,42.0,0.5,28.6,83.0,153.64,104.94
2018,9,6,18,15,203.0,28.0,0.5,28.6,49.5,89.92,46.89
2018,9,6,18,30,86.0,14.0,0.5,28.6,16.0,29.83,0.0
2018,9,6,18,45,43.0,7.0,0.6,27.75,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,7,5,45,21.5,4.0,0.7,21.5,4.0,0.0,0.0
2018,9,7,6,0,43.0,8.0,0.7,21.7,8.0,7.86,0.0
2018,9,7,6,15,147.5,22.0,0.8,22.3,35.5,17.39,0.0
2018,9,7,6,30,252.0,36.0,0.9,22.9,63.0,27.78,17.01
2018,9,7,6,45,342.0,48.0,1.0,23.5,106.5,36.44,25.33
2018,9,7,7,0,432.0,60.0,1.1,24.1,150.0,57.89,33.7
2018,9,7,7,15,494.0,68.5,1.0,24.95,199.5,97.95,55.19
2018,9,7,7,30,556.0,77.0,0.9,25.8,249.0,145.36,88.43
2018,9,7,7,45,572.0,88.0,0.75,26.65,294.0,192.81,126.77
2018,9,7,8,0,588.0,99.0,0.6,27.5,339.0,241.84,167.12
2018,9,7,8,15,639.5,100.0,0.5,28.1,392.5,294.29,209.01
2018,9,7,8,30,691.0,101.0,0.4,28.7,446.0,351.79,253.81
2018,9,7,8,45,696.0,111.5,0.3,29.25,488.5,402.97,292.98
2018,9,7,9,0,701.0,122.0,0.2,29.8,531.0,453.67,329.99
2018,9,7,9,15,734.0,121.0,0.25,30.15,578.0,507.59,369.27
2018,9,7,9,30,767.0,120.0,0.3,30.5,625.0,564.16,409.18
2018,9,7,9,45,735.5,141.5,0.4,30.85,648.5,601.67,435.03
2018,9,7,10,0,704.0,163.0,0.5,31.2,672.0,635.71,457.94
2018,9,7,10,15,553.0,233.0,0.55,31.45,643.5,626.5,449.06
2018,9,7,10,30,402.0,303.0,0.6,31.7,615.0,605.05,431.75
2018,9,7,10,45,349.5,335.0,0.65,31.95,612.5,609.48,433.49
2018,9,7,11,0,297.0,367.0,0.7,32.2,610.0,612.14,433.55
2018,9,7,11,15,248.5,355.5,0.75,32.35,561.5,570.86,405.64
2018,9,7,11,30,200.0,344.0,0.8,32.5,513.0,521.14,372.06
2018,9,7,11,45,217.0,371.5,0.8,32.65,557.0,575.88,408.56
2018,9,7,12,0,234.0,399.0,0.8,32.8,601.0,626.15,440.65
2018,9,7,12,15,172.0,332.0,0.85,32.9,480.5,499.11,355.99
2018,9,7,12,30,110.0,265.0,0.9,33.0,360.0,375.04,271.17
2018,9,7,12,45,134.5,302.5,0.95,33.05,417.5,439.06,316.89
2018,9,7,13,0,159.0,340.0,1.0,33.1,475.0,503.31,360.77
2018,9,7,13,15,312.0,320.5,1.05,33.1,580.0,637.09,454.43
2018,9,7,13,30,465.0,301.0,1.1,33.1,685.0,769.21,542.95
2018,9,7,13,45,496.5,280.5,1.15,33.1,680.0,774.53,547.06
2018,9,7,14,0,528.0,260.0,1.2,33.1,675.0,776.9,550.7
2018,9,7,14,15,612.5,214.5,1.2,32.95,678.0,800.57,569.31
2018,9,7,14,30,697.0,169.0,1.2,32.8,681.0,815.37,580.44
2018,9,7,14,45,671.5,168.5,1.25,32.7,641.5,777.2,557.63
2018,9,7,15,0,646.0,168.0,1.3,32.6,602.0,737.79,534.2
2018,9,7,15,15,628.0,160.0,1.3,32.45,559.5,695.39,507.71
2018,9,7,15,30,610.0,152.0,1.3,32.3,517.0,651.95,479.82
2018,9,7,15,45,492.5,157.5,1.3,32.1,436.5,545.49,406.37
2018,9,7,16,0,375.0,163.0,1.3,31.9,356.0,450.81,339.1
2018,9,7,16,15,345.0,152.5,1.25,31.6,316.0,404.03,306.06
2018,9,7,16,30,315.0,142.0,1.2,31.3,276.0,351.19,267.6
2018,9,7,16,45,313.5,123.0,1.2,31.0,241.5,314.91,240.93
2018,9,7,17,0,312.0,104.0,1.2,30.7,207.0,285.04,217.94
2018,9,7,17,15,306.0,88.0,1.1,29.9,173.5,248.58,189.16
2018,9,7,17,30,300.0,72.0,1.0,29.1,140.0,212.21,159.2
2018,9,7,17,45,268.5,58.5,0.9,28.35,107.0,170.07,123.84
2018,9,7,18,0,237.0,45.0,0.8,27.6,74.0,131.43,90.2
2018,9,7,18,15,146.0,28.5,0.8,27.6,43.5,75.49,35.85
2018,9,7,18,30,55.0,12.0,0.8,27.6,13.0,21.88,0.0
2018,9,7,18,45,27.5,6.0,0.8,26.8,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.3,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.4,7.0,6.88,0.0
2018,9,8,6,15,126.5,22.0,0.35,21.8,33.5,17.45,0.0
2018,9,8,6,30,219.0,37.0,0.4,22.2,60.0,28.68,17.7
2018,9,8,6,45,302.5,50.0,0.4,22.6,101.5,37.69,26.49
2018,9,8,7,0,386.0,63.0,0.4,23.0,143.0,58.43,35.46
2018,9,8,7,15,376.0,80.5,0.45,23.8,177.0,97.65,59.79
2018,9,8,7,30,366.0,98.0,0.5,24.6,211.0,135.85,89.07
2018,9,8,7,45,337.0,124.0,0.5,25.4,243.0,176.57,123.16
2018,9,8,8,0,308.0,150.0,0.5,26.2,275.0,215.85,155.97
2018,9,8,8,15,296.5,174.5,0.55,26.85,308.0,253.85,186.63
2018,9,8,8,30,285.0,199.0,0.6,27.5,341.0,290.54,215.36
2018,9,8,8,45,272.0,224.5,0.65,28.2,370.5,326.13,242.23
2018,9,8,9,0,259.0,250.0,0.7,28.9,400.0,360.2,267.04
2018,9,8,9,15,294.5,264.0,0.75,29.3,447.0,407.79,301.39
2018,9,8,9,30,330.0,278.0,0.8,29.7,494.0,458.4,337.2
2018,9,8,9,45,309.5,301.5,0.8,30.05,513.5,485.74,355.2
2018,9,8,10,0,289.0,325.0,0.8,30.4,533.0,510.76,371.24
2018,9,8,10,15,290.5,340.5,0.85,30.65,557.5,541.46,391.76
2018,9,8,10,30,292.0,356.0,0.9,30.9,582.0,571.64,411.58
2018,9,8,10,45,284.0,370.5,0.9,31.15,596.0,592.78,424.55
2018,9,8,11,0,276.0,385.0,0.9,31.4,610.0,612.66,436.58
2018,9,8,11,15,274.5,394.5,0.9,31.55,622.0,631.79,448.42
2018,9,8,11,30,273.0,404.0,0.9,31.7,634.0,649.98,459.55
2018,9,8,11,45,264.5,409.5,0.9,31.85,634.5,656.87,463.22
2018,9,8,12,0,256.0,415.0,0.9,32.0,635.0,662.46,466.16
2018,9,8,12,15,255.5,415.5,0.9,32.05,635.0,669.03,470.26
2018,9,8,12,30,255.0,416.0,0.9,32.1,635.0,674.51,473.7
2018,9,8,12,45,260.0,410.5,0.85,32.15,632.5,677.79,475.52
2018,9,8,13,0,265.0,405.0,0.8,32.2,630.0,679.9,476.64
2018,9,8,13,15,193.0,392.0,0.8,32.2,554.0,591.75,418.03
2018,9,8,13,30,121.0,379.0,0.8,32.2,478.0,511.02,363.5
2018,9,8,13,45,66.0,289.0,0.8,32.15,343.0,355.74,257.21
2018,9,8,14,0,11.0,199.0,0.8,32.1,208.0,205.49,149.18
2018,9,8,14,15,9.0,187.0,0.85,32.05,194.0,191.62,139.84
2018,9,8,14,30,7.0,175.0,0.9,32.0,180.0,177.79,129.89
2018,9,8,14,45,68.5,228.0,0.9,31.9,274.0,291.69,215.98
2018,9,8,15,0,130.0,281.0,0.9,31.8,368.0,407.99,300.23
2018,9,8,15,15,253.0,256.0,0.9,31.6,411.0,485.14,357.58
2018,9,8,15,30,376.0,231.0,0.9,31.4,454.0,544.53,401.79
2018,9,8,15,45,387.5,200.5,0.9,31.2,414.0,514.57,382.02
2018,9,8,16,0,399.0,170.0,0.9,31.0,374.0,474.08,355.32
2018,9,8,16,15,375.0,160.0,0.9,30.7,336.0,430.81,325.13
2018,9,8,16,30,351.0,150.0,0.9,30.4,298.0,381.19,289.65
2018,9,8,16,45,352.5,129.5,0.9,30.1,261.0,350.33,267.17
2018,9,8,17,0,354.0,109.0,0.9,29.8,224.0,311.03,237.38
2018,9,8,17,15,276.5,94.0,0.85,29.1,173.5,234.79,178.57
2018,9,8,17,30,199.0,79.0,0.8,28.4,123.0,173.15,129.86
2018,9,8,17,45,159.0,60.5,0.75,27.75,89.5,128.47,93.36
2018,9,8,18,0,119.0,42.0,0.7,27.1,56.0,88.01,59.62
2018,9,8,18,15,72.5,26.0,0.7,27.1,33.0,50.58,19.45
2018,9,8,18,30,26.0,10.0,0.7,27.1,10.0,14.51,0.0
2018,9,8,18,45,13.0,5.0,0.8,26.2,5.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.1,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.1,2.0,1.97,0.0
2018,9,9,6,15,0.0,8.5,2.0,20.35,8.5,8.19,0.0
2018,9,9,6,30,0.0,15.0,2.0,20.6,15.0,14.47,6.11
2018,9,9,6,45,0.0,23.5,2.05,20.85,23.5,22.67,13.79
2018,9,9,7,0,0.0,32.0,2.1,21.1,32.0,30.89,19.98
2018,9,9,7,15,0.0,36.5,2.05,21.5,36.5,35.24,23.71
2018,9,9,7,30,0.0,41.0,2.0,21.9,41.0,39.59,27.32
2018,9,9,7,45,0.0,49.5,1.9,22.3,49.5,47.81,34.02
2018,9,9,8,0,0.0,58.0,1.8,22.7,58.0,56.05,40.61
2018,9,9,8,15,4.5,101.0,1.7,23.2,103.0,98.61,74.78
2018,9,9,8,30,9.0,144.0,1.6,23.7,148.0,141.15,108.16
2018,9,9,8,45,10.5,169.0,1.5,24.2,174.5,166.22,127.18
2018,9,9,9,0,12.0,194.0,1.4,24.7,201.0,191.6,146.13
2018,9,9,9,15,10.5,194.0,1.35,25.15,200.5,192.01,145.71
2018,9,9,9,30,9.0,194.0,1.3,25.6,200.0,192.11,145.14
2018,9,9,9,45,8.5,185.0,1.2,26.05,191.0,183.95,138.29
2018,9,9,10,0,8.0,176.0,1.1,26.5,182.0,175.57,131.38
2018,9,9,10,15,6.5,166.5,1.1,26.85,171.5,165.84,123.58
2018,9,9,10,30,5.0,157.0,1.1,27.2,161.0,155.9,115.67
2018,9,9,10,45,5.0,163.5,1.15,27.55,167.5,162.52,120.42
2018,9,9,11,0,5.0,170.0,1.2,27.9,174.0,169.14,125.12
2018,9,9,11,15,4.0,155.0,1.2,28.15,158.5,153.92,113.35
2018,9,9,11,30,3.0,140.0,1.2,28.4,143.0,138.59,101.57
2018,9,9,11,45,6.0,173.5,1.15,28.6,179.0,174.23,128.41
2018,9,9,12,0,9.0,207.0,1.1,28.8,215.0,210.19,154.99
2018,9,9,12,15,9.5,210.5,1.1,28.95,219.0,214.43,157.9
2018,9,9,12,30,10.0,214.0,1.1,29.1,223.0,218.65,160.93
2018,9,9,12,45,13.0,243.5,1.1,29.2,254.5,251.16,184.83
2018,9,9,13,0,16.0,273.0,1.1,29.3,286.0,283.94,208.6
2018,9,9,13,15,12.0,235.5,1.1,29.35,245.5,242.74,178.47
2018,9,9,13,30,8.0,198.0,1.1,29.4,205.0,201.55,148.28
2018,9,9,13,45,15.0,228.5,1.1,29.4,240.5,238.85,176.41
2018,9,9,14,0,22.0,259.0,1.1,29.4,276.0,276.41,204.19
2018,9,9,14,15,26.5,264.0,1.1,29.35,284.0,293.49,216.93
2018,9,9,14,30,31.0,269.0,1.1,29.3,292.0,303.17,224.43
2018,9,9,14,45,40.0,271.5,1.1,29.2,299.0,313.93,233.03
2018,9,9,15,0,49.0,274.0,1.1,29.1,306.0,324.36,241.41
2018,9,9,15,15,50.0,258.5,1.15,28.9,289.5,308.15,230.47
2018,9,9,15,30,51.0,243.0,1.2,28.7,273.0,291.74,219.39
2018,9,9,15,45,34.0,210.5,1.2,28.55,230.0,243.1,183.5
2018,9,9,16,0,17.0,178.0,1.2,28.4,187.0,189.51,143.25
2018,9,9,16,15,14.5,156.0,1.25,28.05,163.0,165.0,125.17
2018,9,9,16,30,12.0,134.0,1.3,27.7,139.0,140.64,106.77
2018,9,9,16,45,6.0,104.0,1.3,27.4,106.5,106.05,79.81
2018,9,9,17,0,0.0,74.0,1.3,27.1,74.0,72.14,52.9
2018,9,9,17,15,0.0,63.0,1.25,26.45,63.0,61.36,44.37
2018,9,9,17,30,0.0,52.0,1.2,25.8,52.0,50.63,35.59
2018,9,9,17,45,3.5,36.5,1.1,25.2,37.0,36.46,23.76
2018,9,9,18,0,7.0,21.0,1.0,24.6,22.0,22.44,11.79
2018,9,9,18,15,3.5,12.0,1.0,24.6,12.5,12.38,0.0
2018,9,9,18,30,0.0,3.0,1.0,24.6,3.0,2.95,0.0
2018,9,9,18,45,0.0,1.5,1.3,23.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.75,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
