Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,10,5,45,0.0,1.0,1.65,19.15,1.0,0.0,0.0
2018,9,10,6,0,0.0,2.0,1.7,19.2,2.0,1.97,0.0
2018,9,10,6,15,8.0,13.0,1.75,19.4,14.0,12.58,0.0
2018,9,10,6,30,16.0,24.0,1.8,19.6,26.0,22.91,12.9
2018,9,10,6,45,8.0,36.5,1.8,19.85,37.5,35.12,24.5
2018,9,10,7,0,0.0,49.0,1.8,20.1,49.0,46.97,33.37
2018,9,10,7,15,0.0,60.0,1.8,20.55,60.0,57.58,42.35
2018,9,10,7,30,0.0,71.0,1.8,21.0,71.0,68.17,51.09
2018,9,10,7,45,2.0,86.0,1.8,21.5,87.0,82.85,62.88
2018,9,10,8,0,4.0,101.0,1.8,22.0,103.0,97.82,74.71
2018,9,10,8,15,2.0,89.5,1.75,22.6,90.5,86.99,65.57
2018,9,10,8,30,0.0,78.0,1.7,23.2,78.0,75.43,55.91
2018,9,10,8,45,0.0,94.5,1.65,23.85,94.5,91.35,68.33
2018,9,10,9,0,0.0,111.0,1.6,24.5,111.0,107.2,80.48
2018,9,10,9,15,3.5,148.5,1.6,25.05,151.0,145.02,109.71
2018,9,10,9,30,7.0,186.0,1.6,25.6,191.0,183.32,138.72
2018,9,10,9,45,9.0,202.5,1.55,26.15,209.0,201.06,151.54
2018,9,10,10,0,11.0,219.0,1.5,26.7,227.0,219.04,164.45
2018,9,10,10,15,10.0,214.0,1.5,27.0,221.5,214.31,160.35
2018,9,10,10,30,9.0,209.0,1.5,27.3,216.0,209.39,156.22
2018,9,10,10,45,6.5,184.0,1.55,27.65,189.0,183.65,136.45
2018,9,10,11,0,4.0,159.0,1.6,28.0,162.0,157.6,116.46
2018,9,10,11,15,4.5,164.0,1.6,28.2,167.5,163.13,120.52
2018,9,10,11,30,5.0,169.0,1.6,28.4,173.0,168.69,124.54
2018,9,10,11,45,5.0,167.5,1.65,28.6,171.5,167.45,123.45
2018,9,10,12,0,5.0,166.0,1.7,28.8,170.0,166.17,122.38
2018,9,10,12,15,3.0,151.0,1.7,28.9,153.5,149.74,109.85
2018,9,10,12,30,1.0,136.0,1.7,29.0,137.0,133.23,97.26
2018,9,10,12,45,1.5,140.5,1.75,29.1,142.0,138.17,101.06
2018,9,10,13,0,2.0,145.0,1.8,29.2,147.0,143.13,104.84
2018,9,10,13,15,4.5,167.0,1.8,29.25,171.0,167.3,123.25
2018,9,10,13,30,7.0,189.0,1.8,29.3,195.0,191.62,141.64
2018,9,10,13,45,100.0,262.5,1.8,29.3,340.0,367.38,274.56
2018,9,10,14,0,193.0,336.0,1.8,29.3,485.0,531.07,392.26
2018,9,10,14,15,116.5,297.5,1.8,29.15,386.5,418.95,310.88
2018,9,10,14,30,40.0,259.0,1.8,29.0,288.0,300.44,223.81
2018,9,10,14,45,57.0,253.0,1.75,28.85,292.0,308.54,231.39
2018,9,10,15,0,74.0,247.0,1.7,28.7,296.0,315.65,237.74
2018,9,10,15,15,45.0,222.0,1.7,28.5,251.0,264.31,199.38
2018,9,10,15,30,16.0,197.0,1.7,28.3,206.0,208.15,156.93
2018,9,10,15,45,24.0,180.5,1.65,28.1,193.0,202.99,153.99
2018,9,10,16,0,32.0,164.0,1.6,27.9,180.0,190.65,145.32
2018,9,10,16,15,163.5,150.5,1.5,27.65,219.0,266.84,207.28
2018,9,10,16,30,295.0,137.0,1.4,27.4,258.0,330.92,257.62
2018,9,10,16,45,191.0,127.5,1.3,27.1,201.5,250.12,194.19
2018,9,10,17,0,87.0,118.0,1.2,26.8,145.0,173.3,133.55
2018,9,10,17,15,47.0,92.0,1.05,26.4,106.0,117.69,89.35
2018,9,10,17,30,7.0,66.0,0.9,26.0,67.0,68.79,50.02
2018,9,10,17,45,3.5,48.0,0.8,25.55,48.5,49.09,33.76
2018,9,10,18,0,0.0,30.0,0.7,25.1,30.0,29.5,17.25
2018,9,10,18,15,2.0,17.5,0.7,25.1,17.5,17.48,0.0
2018,9,10,18,30,4.0,5.0,0.7,25.1,5.0,5.61,0.0
2018,9,10,18,45,2.0,2.5,0.6,24.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,21.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,11,5,45,0.5,1.0,0.8,21.2,1.0,0.0,0.0
2018,9,11,6,0,1.0,2.0,0.9,21.3,2.0,1.97,0.0
2018,9,11,6,15,1.0,15.0,1.0,21.65,15.0,14.4,0.0
2018,9,11,6,30,1.0,28.0,1.1,22.0,28.0,26.63,15.54
2018,9,11,6,45,82.5,48.5,1.25,22.35,65.0,41.84,29.88
2018,9,11,7,0,164.0,69.0,1.4,22.7,102.0,59.93,41.01
2018,9,11,7,15,100.5,90.0,1.3,23.25,112.0,87.24,62.22
2018,9,11,7,30,37.0,111.0,1.2,23.8,122.0,106.61,80.02
2018,9,11,7,45,36.0,130.5,1.15,24.3,143.0,127.5,96.64
2018,9,11,8,0,35.0,150.0,1.1,24.8,164.0,148.37,112.97
2018,9,11,8,15,37.5,169.0,1.1,25.25,186.0,169.86,129.44
2018,9,11,8,30,40.0,188.0,1.1,25.7,208.0,191.7,145.91
2018,9,11,8,45,29.5,190.0,1.1,26.1,205.5,192.78,146.32
2018,9,11,9,0,19.0,192.0,1.1,26.5,203.0,193.03,145.98
2018,9,11,9,15,19.5,210.0,1.15,26.8,222.0,211.9,159.86
2018,9,11,9,30,20.0,228.0,1.2,27.1,241.0,230.87,173.59
2018,9,11,9,45,14.0,212.0,1.2,27.45,221.5,213.29,159.67
2018,9,11,10,0,8.0,196.0,1.2,27.8,202.0,194.87,145.26
2018,9,11,10,15,10.0,215.0,1.25,27.9,222.5,215.28,160.4
2018,9,11,10,30,12.0,234.0,1.3,28.0,243.0,235.94,175.49
2018,9,11,10,45,11.0,228.5,1.35,28.15,237.0,230.55,171.13
2018,9,11,11,0,10.0,223.0,1.4,28.3,231.0,225.01,166.78
2018,9,11,11,15,25.0,280.5,1.45,28.35,301.0,298.37,221.07
2018,9,11,11,30,40.0,338.0,1.5,28.4,371.0,370.84,273.28
2018,9,11,11,45,64.0,359.0,1.55,28.5,413.0,415.61,305.42
2018,9,11,12,0,88.0,380.0,1.6,28.6,455.0,461.39,338.06
2018,9,11,12,15,79.0,383.0,1.6,28.6,450.0,458.92,335.7
2018,9,11,12,30,70.0,386.0,1.6,28.6,445.0,455.95,333.33
2018,9,11,12,45,133.0,388.5,1.65,28.65,500.0,527.25,385.35
2018,9,11,13,0,196.0,391.0,1.7,28.7,555.0,591.3,431.18
2018,9,11,13,15,219.5,380.5,1.7,28.65,561.0,603.78,440.43
2018,9,11,13,30,243.0,370.0,1.7,28.6,567.0,623.78,455.08
2018,9,11,13,45,292.5,343.0,1.7,28.6,573.0,640.16,468.31
2018,9,11,14,0,342.0,316.0,1.7,28.6,579.0,653.96,479.82
2018,9,11,14,15,313.5,318.0,1.65,28.55,552.0,626.43,460.52
2018,9,11,14,30,285.0,320.0,1.6,28.5,525.0,598.8,441.38
2018,9,11,14,45,280.5,299.0,1.6,28.4,492.0,566.55,420.36
2018,9,11,15,0,276.0,278.0,1.6,28.3,459.0,533.36,398.44
2018,9,11,15,15,327.0,248.5,1.55,28.2,448.5,533.88,401.29
2018,9,11,15,30,378.0,219.0,1.5,28.1,438.0,529.79,400.47
2018,9,11,15,45,412.0,191.0,1.45,28.0,411.5,518.61,393.88
2018,9,11,16,0,446.0,163.0,1.4,27.9,385.0,494.88,378.2
2018,9,11,16,15,498.0,136.0,1.3,27.65,358.5,479.36,368.13
2018,9,11,16,30,550.0,109.0,1.2,27.4,332.0,461.02,355.07
2018,9,11,16,45,516.0,99.0,1.15,27.15,285.0,404.88,312.56
2018,9,11,17,0,482.0,89.0,1.1,26.9,238.0,348.42,268.71
2018,9,11,17,15,423.5,78.0,0.95,26.45,190.5,285.49,218.43
2018,9,11,17,30,365.0,67.0,0.8,26.0,143.0,228.13,171.24
2018,9,11,17,45,239.5,52.5,0.7,25.55,96.5,150.21,108.66
2018,9,11,18,0,114.0,38.0,0.6,25.1,50.0,81.58,53.64
2018,9,11,18,15,64.0,22.0,0.6,25.1,28.0,42.06,0.0
2018,9,11,18,30,14.0,6.0,0.6,25.1,6.0,8.27,0.0
2018,9,11,18,45,7.0,3.0,0.6,24.65,3.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.6,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.7,5.0,0.0,0.0
2018,9,12,6,15,148.0,17.5,1.6,22.05,29.0,17.2,0.0
2018,9,12,6,30,259.0,29.0,1.7,22.4,53.0,22.57,12.09
2018,9,12,6,45,283.5,36.0,1.85,22.75,78.0,26.07,16.45
2018,9,12,7,0,308.0,43.0,2.0,23.1,103.0,37.28,20.48
2018,9,12,7,15,164.5,69.0,2.0,23.5,102.0,72.36,47.71
2018,9,12,7,30,21.0,95.0,2.0,23.9,101.0,90.9,68.06
2018,9,12,7,45,20.0,102.0,2.0,24.35,109.0,99.6,75.0
2018,9,12,8,0,19.0,109.0,2.0,24.8,117.0,107.89,81.5
2018,9,12,8,15,16.5,105.0,2.0,25.25,112.5,106.06,79.84
2018,9,12,8,30,14.0,101.0,2.0,25.7,108.0,102.55,76.82
2018,9,12,8,45,7.0,104.0,2.0,26.1,107.5,103.35,77.21
2018,9,12,9,0,0.0,107.0,2.0,26.5,107.0,103.37,76.86
2018,9,12,9,15,5.5,148.0,2.0,26.85,151.5,145.59,109.52
2018,9,12,9,30,11.0,189.0,2.0,27.2,196.0,188.49,142.06
2018,9,12,9,45,16.5,218.5,2.05,27.55,230.0,221.08,166.31
2018,9,12,10,0,22.0,248.0,2.1,27.9,264.0,254.32,190.76
2018,9,12,10,15,31.0,271.0,2.1,28.1,294.0,285.94,213.91
2018,9,12,10,30,40.0,294.0,2.1,28.3,324.0,317.42,236.73
2018,9,12,10,45,33.0,278.5,2.1,28.45,304.0,299.21,222.73
2018,9,12,11,0,26.0,263.0,2.1,28.6,284.0,280.17,208.29
2018,9,12,11,15,66.5,270.0,2.05,28.75,325.0,322.74,240.7
2018,9,12,11,30,107.0,277.0,2.0,28.9,366.0,372.12,277.41
2018,9,12,11,45,215.5,296.5,2.0,29.05,478.0,497.04,369.13
2018,9,12,12,0,324.0,316.0,2.0,29.2,590.0,621.05,456.69
2018,9,12,12,15,323.5,334.0,1.9,29.3,607.5,645.95,471.7
2018,9,12,12,30,323.0,352.0,1.8,29.4,625.0,669.77,486.5
2018,9,12,12,45,226.0,366.5,1.75,29.45,556.5,598.64,435.15
2018,9,12,13,0,129.0,381.0,1.7,29.5,488.0,517.73,376.93
2018,9,12,13,15,250.5,328.5,1.6,29.55,532.0,585.53,428.26
2018,9,12,13,30,372.0,276.0,1.5,29.6,576.0,651.66,476.25
2018,9,12,13,45,416.0,263.0,1.4,29.65,589.0,676.46,493.15
2018,9,12,14,0,460.0,250.0,1.3,29.7,602.0,698.43,508.31
2018,9,12,14,15,635.5,178.0,1.3,29.65,643.5,774.61,563.25
2018,9,12,14,30,811.0,106.0,1.3,29.6,685.0,833.35,601.89
2018,9,12,14,45,770.0,107.0,1.3,29.55,633.5,780.97,568.37
2018,9,12,15,0,729.0,108.0,1.3,29.5,582.0,727.91,535.06
2018,9,12,15,15,650.5,125.0,1.35,29.35,526.5,665.45,495.33
2018,9,12,15,30,572.0,142.0,1.4,29.2,471.0,603.25,453.42
2018,9,12,15,45,575.0,131.0,1.45,29.1,438.0,572.22,433.34
2018,9,12,16,0,578.0,120.0,1.5,29.0,405.0,539.13,410.94
2018,9,12,16,15,401.5,133.0,1.5,28.75,320.5,413.07,317.7
2018,9,12,16,30,225.0,146.0,1.5,28.5,236.0,298.28,230.28
2018,9,12,16,45,371.0,110.0,1.5,28.2,233.5,334.08,259.23
2018,9,12,17,0,517.0,74.0,1.5,27.9,231.0,350.04,270.32
2018,9,12,17,15,488.0,63.5,1.35,27.3,188.5,298.51,227.99
2018,9,12,17,30,459.0,53.0,1.2,26.7,146.0,249.2,186.17
2018,9,12,17,45,338.5,43.5,1.05,26.1,101.0,173.14,124.12
2018,9,12,18,0,218.0,34.0,0.9,25.5,56.0,110.0,71.21
2018,9,12,18,15,120.5,19.5,0.9,25.5,30.5,53.29,0.0
2018,9,12,18,30,23.0,5.0,0.9,25.5,5.0,8.74,0.0
2018,9,12,18,45,11.5,2.5,0.95,24.85,2.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,20.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,13,5,45,1.5,0.5,2.55,20.7,0.5,0.0,0.0
2018,9,13,6,0,3.0,1.0,2.7,20.8,1.0,0.0,0.0
2018,9,13,6,15,84.5,15.0,2.9,21.2,22.5,14.74,0.0
2018,9,13,6,30,166.0,29.0,3.1,21.6,44.0,22.38,11.76
2018,9,13,6,45,211.5,40.0,3.3,22.05,72.5,29.99,19.78
2018,9,13,7,0,257.0,51.0,3.5,22.5,101.0,43.48,26.56
2018,9,13,7,15,252.0,74.0,3.65,23.0,135.5,79.95,50.79
2018,9,13,7,30,247.0,97.0,3.8,23.5,170.0,118.99,81.44
2018,9,13,7,45,129.0,106.5,4.0,24.05,145.0,123.05,89.93
2018,9,13,8,0,11.0,116.0,4.2,24.6,120.0,113.32,86.31
2018,9,13,8,15,10.0,119.5,4.25,25.1,123.5,117.52,89.36
2018,9,13,8,30,9.0,123.0,4.3,25.6,127.0,121.43,92.09
2018,9,13,8,45,12.5,152.0,4.35,26.1,158.5,151.07,115.05
2018,9,13,9,0,16.0,181.0,4.4,26.6,190.0,181.22,138.06
2018,9,13,9,15,15.5,188.0,4.45,27.0,197.5,188.92,143.46
2018,9,13,9,30,15.0,195.0,4.5,27.4,205.0,196.51,148.77
2018,9,13,9,45,10.5,192.0,4.5,27.8,199.0,191.91,144.62
2018,9,13,10,0,6.0,189.0,4.5,28.2,193.0,186.8,140.1
2018,9,13,10,15,8.5,202.0,4.55,28.45,208.0,201.65,151.12
2018,9,13,10,30,11.0,215.0,4.6,28.7,223.0,216.73,162.25
2018,9,13,10,45,12.5,224.5,4.6,28.95,234.0,227.83,170.29
2018,9,13,11,0,14.0,234.0,4.6,29.2,245.0,239.03,178.39
2018,9,13,11,15,72.0,306.0,4.6,29.4,365.5,363.36,272.21
2018,9,13,11,30,130.0,378.0,4.6,29.6,486.0,494.25,367.76
2018,9,13,11,45,129.0,386.0,4.65,29.8,494.0,506.46,375.63
2018,9,13,12,0,128.0,394.0,4.7,30.0,502.0,518.21,383.62
2018,9,13,12,15,169.0,398.0,4.7,30.1,540.5,563.8,417.08
2018,9,13,12,30,210.0,402.0,4.7,30.2,579.0,609.74,450.38
2018,9,13,12,45,128.0,373.5,4.7,30.3,481.0,506.69,375.05
2018,9,13,13,0,46.0,345.0,4.7,30.4,383.0,393.93,291.58
2018,9,13,13,15,83.0,359.5,4.7,30.35,426.5,444.99,330.45
2018,9,13,13,30,120.0,374.0,4.7,30.3,470.0,504.53,374.51
2018,9,13,13,45,118.0,360.0,4.7,30.25,452.0,488.21,363.12
2018,9,13,14,0,116.0,346.0,4.7,30.2,434.0,471.33,351.59
2018,9,13,14,15,131.5,336.5,4.7,30.05,432.5,474.42,355.18
2018,9,13,14,30,147.0,327.0,4.7,29.9,431.0,476.41,357.94
2018,9,13,14,45,111.0,301.0,4.65,29.75,377.0,415.43,313.22
2018,9,13,15,0,75.0,275.0,4.6,29.6,323.0,347.11,262.64
2018,9,13,15,15,65.0,253.5,4.55,29.35,293.0,314.82,239.2
2018,9,13,15,30,55.0,232.0,4.5,29.1,263.0,282.92,215.71
2018,9,13,15,45,60.5,213.5,4.45,28.85,245.0,265.96,203.81
2018,9,13,16,0,66.0,195.0,4.4,28.6,227.0,248.41,191.24
2018,9,13,16,15,114.0,177.5,4.3,28.3,225.5,265.16,205.88
2018,9,13,16,30,162.0,160.0,4.2,28.0,224.0,270.08,210.88
2018,9,13,16,45,130.0,138.5,4.1,27.7,185.0,222.42,173.35
2018,9,13,17,0,98.0,117.0,4.0,27.4,146.0,177.58,137.56
2018,9,13,17,15,70.5,93.0,3.9,27.05,111.5,129.7,98.91
2018,9,13,17,30,43.0,69.0,3.8,26.7,77.0,89.83,66.31
2018,9,13,17,45,28.0,50.0,3.65,26.3,54.5,62.84,43.82
2018,9,13,18,0,13.0,31.0,3.5,25.9,32.0,37.04,21.53
2018,9,13,18,15,12.0,17.0,3.5,25.9,17.5,19.3,0.0
2018,9,13,18,30,11.0,3.0,3.5,25.9,3.0,2.95,0.0
2018,9,13,18,45,5.5,1.5,3.6,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.05,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,23.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.25,22.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.4,22.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2018,9,14,5,45,10.5,2.0,6.25,22.55,2.0,0.0,0.0
2018,9,14,6,0,21.0,4.0,6.3,22.6,4.0,0.0,0.0
2018,9,14,6,15,63.5,12.5,6.35,22.8,17.0,12.29,0.0
2018,9,14,6,30,106.0,21.0,6.4,23.0,30.0,15.91,6.47
2018,9,14,6,45,246.5,34.0,6.5,23.15,75.5,25.31,15.68
2018,9,14,7,0,387.0,47.0,6.6,23.3,121.0,41.38,23.29
2018,9,14,7,15,232.5,38.5,6.7,23.65,87.0,48.65,25.83
2018,9,14,7,30,78.0,30.0,6.8,24.0,53.0,37.6,22.04
2018,9,14,7,45,39.0,37.5,6.9,24.3,49.0,43.22,28.42
2018,9,14,8,0,0.0,45.0,7.0,24.6,45.0,43.46,30.02
2018,9,14,8,15,3.0,91.5,7.1,25.0,93.0,89.14,66.87
2018,9,14,8,30,6.0,138.0,7.2,25.4,141.0,134.37,102.75
2018,9,14,8,45,4.0,117.5,7.3,25.8,119.5,114.9,86.79
2018,9,14,9,0,2.0,97.0,7.4,26.2,98.0,94.74,70.37
2018,9,14,9,15,4.5,142.5,7.45,26.45,145.0,139.81,105.77
2018,9,14,9,30,7.0,188.0,7.5,26.7,192.0,185.24,140.94
2018,9,14,9,45,12.0,211.5,7.55,26.95,219.5,211.58,160.99
2018,9,14,10,0,17.0,235.0,7.6,27.2,247.0,238.47,181.34
2018,9,14,10,15,10.5,194.0,7.6,27.3,201.5,195.3,147.61
2018,9,14,10,30,4.0,153.0,7.6,27.4,156.0,151.27,113.15
2018,9,14,10,45,3.0,145.0,7.6,27.5,147.5,142.96,106.51
2018,9,14,11,0,2.0,137.0,7.6,27.6,139.0,134.54,99.8
2018,9,14,11,15,5.0,167.5,7.6,27.7,172.0,166.98,124.84
2018,9,14,11,30,8.0,198.0,7.6,27.8,205.0,199.75,149.94
2018,9,14,11,45,9.5,214.0,7.55,27.85,222.0,217.2,163.2
2018,9,14,12,0,11.0,230.0,7.5,27.9,239.0,234.78,176.54
2018,9,14,12,15,11.5,232.5,7.5,27.9,242.0,238.12,179.07
2018,9,14,12,30,12.0,235.0,7.5,27.9,245.0,241.44,181.63
2018,9,14,12,45,10.5,221.0,7.45,27.85,229.5,226.38,170.2
2018,9,14,13,0,9.0,207.0,7.4,27.8,214.0,211.22,158.71
2018,9,14,13,15,14.5,239.5,7.35,27.7,251.0,249.17,188.04
2018,9,14,13,30,20.0,272.0,7.3,27.6,288.0,287.49,217.5
2018,9,14,13,45,25.0,284.0,7.25,27.5,303.5,312.74,237.04
2018,9,14,14,0,30.0,296.0,7.2,27.4,319.0,330.7,251.13
2018,9,14,14,15,30.5,283.5,7.15,27.25,306.0,318.32,242.29
2018,9,14,14,30,31.0,271.0,7.1,27.1,293.0,305.78,233.37
2018,9,14,14,45,18.5,226.0,7.05,26.9,239.0,239.94,183.17
2018,9,14,15,0,6.0,181.0,7.0,26.7,185.0,183.43,139.5
2018,9,14,15,15,3.0,151.0,6.95,26.5,153.0,150.62,114.21
2018,9,14,15,30,0.0,121.0,6.9,26.3,121.0,118.11,88.85
2018,9,14,15,45,0.0,111.0,6.85,26.1,111.0,108.23,81.36
2018,9,14,16,0,0.0,101.0,6.8,25.9,101.0,98.36,73.8
2018,9,14,16,15,41.0,123.5,6.7,25.65,139.5,151.96,118.13
2018,9,14,16,30,82.0,146.0,6.6,25.4,178.0,200.61,157.95
2018,9,14,16,45,50.0,107.0,6.55,25.15,125.5,137.27,106.8
2018,9,14,17,0,18.0,68.0,6.5,24.9,73.0,77.33,57.87
2018,9,14,17,15,9.0,44.0,6.45,24.65,46.5,46.39,32.43
2018,9,14,17,30,0.0,20.0,6.4,24.4,20.0,19.29,10.1
2018,9,14,17,45,0.0,15.5,6.4,24.1,15.5,14.95,6.34
2018,9,14,18,0,0.0,11.0,6.4,23.8,11.0,10.6,2.1
2018,9,14,18,15,3.0,6.0,6.4,23.8,6.0,6.53,0.0
2018,9,14,18,30,6.0,1.0,6.4,23.8,1.0,0.0,0.0
2018,9,14,18,45,3.0,0.5,6.5,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,22.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.45,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,21.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,21.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,21.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,21.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.05,21.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.7,0.0,0.0,0.0
2018,9,15,5,45,3.0,1.5,7.0,21.7,1.5,0.0,0.0
2018,9,15,6,0,6.0,3.0,7.0,21.7,3.0,0.0,0.0
2018,9,15,6,15,3.0,12.5,7.0,21.75,12.5,12.29,0.0
2018,9,15,6,30,0.0,22.0,7.0,21.8,22.0,21.24,10.31
2018,9,15,6,45,0.0,38.5,7.0,21.85,38.5,36.52,25.2
2018,9,15,7,0,0.0,55.0,7.0,21.9,55.0,51.79,36.9
2018,9,15,7,15,1.0,53.0,7.05,22.0,53.5,51.19,36.73
2018,9,15,7,30,2.0,51.0,7.1,22.1,52.0,49.54,35.41
2018,9,15,7,45,1.5,53.5,7.15,22.15,54.0,51.98,37.42
2018,9,15,8,0,1.0,56.0,7.2,22.2,56.0,54.36,39.31
2018,9,15,8,15,0.5,43.5,7.2,22.35,43.5,42.17,29.15
2018,9,15,8,30,0.0,31.0,7.2,22.5,31.0,29.94,18.99
2018,9,15,8,45,0.0,51.0,7.2,22.6,51.0,49.29,34.72
2018,9,15,9,0,0.0,71.0,7.2,22.7,71.0,68.66,50.31
2018,9,15,9,15,0.0,85.5,7.2,22.8,85.5,82.73,61.48
2018,9,15,9,30,0.0,100.0,7.2,22.9,100.0,96.77,72.55
2018,9,15,9,45,2.5,135.0,7.2,23.05,137.0,132.11,100.55
2018,9,15,10,0,5.0,170.0,7.2,23.2,174.0,167.79,128.54
2018,9,15,10,15,8.5,200.5,7.1,23.35,207.0,200.2,153.72
2018,9,15,10,30,12.0,231.0,7.0,23.5,240.0,233.06,179.03
2018,9,15,10,45,9.5,211.5,6.95,23.65,219.0,212.82,162.89
2018,9,15,11,0,7.0,192.0,6.9,23.8,198.0,192.27,146.59
2018,9,15,11,15,4.0,157.5,6.85,23.95,161.0,156.36,118.29
2018,9,15,11,30,1.0,123.0,6.8,24.1,124.0,120.24,89.76
2018,9,15,11,45,0.5,104.5,6.7,24.2,105.0,101.8,75.18
2018,9,15,12,0,0.0,86.0,6.6,24.3,86.0,83.34,60.56
2018,9,15,12,15,0.0,81.0,6.6,24.4,81.0,78.49,56.71
2018,9,15,12,30,0.0,76.0,6.6,24.5,76.0,73.63,52.86
2018,9,15,12,45,1.5,107.5,6.55,24.65,108.5,105.74,78.21
2018,9,15,13,0,3.0,139.0,6.5,24.8,141.0,138.13,103.61
2018,9,15,13,15,1.5,99.5,6.45,24.8,100.5,97.9,72.06
2018,9,15,13,30,0.0,60.0,6.4,24.8,60.0,58.09,40.62
2018,9,15,13,45,0.0,61.0,6.35,24.8,61.0,59.06,41.45
2018,9,15,14,0,0.0,62.0,6.3,24.8,62.0,60.01,42.27
2018,9,15,14,15,0.0,60.5,6.25,24.75,60.5,58.55,41.19
2018,9,15,14,30,0.0,59.0,6.2,24.7,59.0,57.09,40.12
2018,9,15,14,45,0.0,66.0,6.2,24.6,66.0,63.86,45.64
2018,9,15,15,0,0.0,73.0,6.2,24.5,73.0,70.63,51.2
2018,9,15,15,15,0.0,59.5,6.15,24.35,59.5,57.54,40.86
2018,9,15,15,30,0.0,46.0,6.1,24.2,46.0,44.46,30.45
2018,9,15,15,45,0.0,42.5,6.1,24.1,42.5,41.06,27.82
2018,9,15,16,0,0.0,39.0,6.1,24.0,39.0,37.67,25.17
2018,9,15,16,15,0.0,31.5,6.1,23.8,31.5,30.41,19.35
2018,9,15,16,30,0.0,24.0,6.1,23.6,24.0,23.16,13.47
2018,9,15,16,45,0.0,25.5,6.1,23.45,25.5,24.61,14.71
2018,9,15,17,0,0.0,27.0,6.1,23.3,27.0,26.05,15.93
2018,9,15,17,15,0.0,22.0,6.15,23.1,22.0,21.22,11.9
2018,9,15,17,30,0.0,17.0,6.2,22.9,17.0,16.39,7.8
2018,9,15,17,45,0.0,12.5,6.2,22.75,12.5,12.05,4.04
2018,9,15,18,0,0.0,8.0,6.2,22.6,8.0,7.71,0.0
2018,9,15,18,15,0.0,4.5,6.2,22.6,4.5,4.42,0.0
2018,9,15,18,30,0.0,1.0,6.2,22.6,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,6.25,22.35,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,21.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,20.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,20.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,20.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,20.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,20.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,20.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,20.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,20.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,20.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.85,21.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.55,20.95,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,20.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,20.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,20.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,20.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,20.9,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,20.9,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,20.9,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.5,6.1,21.0,3.5,3.44,0.0
2018,9,16,6,30,0.0,7.0,6.1,21.1,7.0,6.74,0.0
2018,9,16,6,45,0.0,19.0,6.1,21.15,19.0,18.33,9.86
2018,9,16,7,0,0.0,31.0,6.1,21.2,31.0,29.92,19.03
2018,9,16,7,15,0.5,30.5,6.15,21.3,30.5,29.47,18.85
2018,9,16,7,30,1.0,30.0,6.2,21.4,30.0,29.09,18.56
2018,9,16,7,45,0.5,36.0,6.2,21.55,36.0,34.85,23.36
2018,9,16,8,0,0.0,42.0,6.2,21.7,42.0,40.56,28.03
2018,9,16,8,15,0.0,45.5,6.25,21.85,45.5,43.95,30.71
2018,9,16,8,30,0.0,49.0,6.3,22.0,49.0,47.34,33.35
2018,9,16,8,45,0.0,46.5,6.3,22.15,46.5,44.93,31.24
2018,9,16,9,0,0.0,44.0,6.3,22.3,44.0,42.52,29.14
2018,9,16,9,15,0.0,61.5,6.35,22.5,61.5,59.47,42.77
2018,9,16,9,30,0.0,79.0,6.4,22.7,79.0,76.44,56.28
2018,9,16,9,45,2.0,111.5,6.4,22.85,113.0,109.13,82.31
2018,9,16,10,0,4.0,144.0,6.4,23.0,147.0,142.01,108.22
2018,9,16,10,15,9.5,195.5,6.45,23.15,202.5,196.06,150.58
2018,9,16,10,30,15.0,247.0,6.5,23.3,258.0,250.87,192.98
2018,9,16,10,45,11.5,225.0,6.5,23.4,233.5,227.56,174.48
2018,9,16,11,0,8.0,203.0,6.5,23.5,209.0,203.84,155.75
2018,9,16,11,15,5.5,175.5,6.55,23.65,179.5,175.23,133.21
2018,9,16,11,30,3.0,148.0,6.6,23.8,150.0,146.4,110.47
2018,9,16,11,45,3.0,142.0,6.65,23.9,144.0,140.66,105.91
2018,9,16,12,0,3.0,136.0,6.7,24.0,138.0,134.89,101.33
2018,9,16,12,15,1.5,113.0,6.7,24.0,114.0,111.07,82.56
2018,9,16,12,30,0.0,90.0,6.7,24.0,90.0,87.23,63.72
2018,9,16,12,45,0.0,85.0,6.7,24.0,85.0,82.36,59.9
2018,9,16,13,0,0.0,80.0,6.7,24.0,80.0,77.5,56.09
2018,9,16,13,15,0.5,87.5,6.75,23.95,88.0,85.23,62.3
2018,9,16,13,30,1.0,95.0,6.8,23.9,96.0,93.0,68.54
2018,9,16,13,45,0.5,81.5,6.85,23.8,82.0,79.38,57.83
2018,9,16,14,0,0.0,68.0,6.9,23.7,68.0,65.83,47.12
2018,9,16,14,15,0.0,62.0,6.95,23.6,62.0,60.0,42.57
2018,9,16,14,30,0.0,56.0,7.0,23.5,56.0,54.18,38.01
2018,9,16,14,45,0.0,56.5,7.05,23.4,56.5,54.65,38.49
2018,9,16,15,0,0.0,57.0,7.1,23.3,57.0,55.13,39.0
2018,9,16,15,15,0.0,63.0,7.15,23.2,63.0,60.93,43.82
2018,9,16,15,30,0.0,69.0,7.2,23.1,69.0,66.73,48.68
2018,9,16,15,45,0.0,51.0,7.25,23.0,51.0,49.29,34.67
2018,9,16,16,0,0.0,33.0,7.3,22.9,33.0,31.87,20.55
2018,9,16,16,15,0.0,38.0,7.3,22.8,38.0,36.7,24.62
2018,9,16,16,30,0.0,43.0,7.3,22.7,43.0,41.53,28.7
2018,9,16,16,45,8.5,66.5,7.35,22.6,69.0,68.77,51.38
2018,9,16,17,0,17.0,90.0,7.4,22.5,95.0,98.13,75.53
2018,9,16,17,15,10.5,75.0,7.4,22.4,78.0,79.8,60.16
2018,9,16,17,30,4.0,60.0,7.4,22.3,61.0,62.23,45.24
2018,9,16,17,45,2.5,41.5,7.4,22.2,42.0,42.8,28.6
2018,9,16,18,0,1.0,23.0,7.4,22.1,23.0,22.92,9.84
2018,9,16,18,15,1.0,12.0,7.4,22.1,12.0,12.0,0.0
2018,9,16,18,30,1.0,1.0,7.4,22.1,1.0,0.0,0.0
2018,9,16,18,45,0.5,0.5,7.4,22.05,0.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,22.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.85,23.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.6,23.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.5,23.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,9,17,5,45,0.5,0.5,3.05,23.6,0.5,0.0,0.0
2018,9,17,6,0,1.0,1.0,3.1,23.6,1.0,0.0,0.0
2018,9,17,6,15,4.0,10.0,3.15,23.75,10.5,9.83,0.0
2018,9,17,6,30,7.0,19.0,3.2,23.9,20.0,18.31,7.38
2018,9,17,6,45,37.5,35.5,3.25,24.05,42.0,31.5,20.68
2018,9,17,7,0,68.0,52.0,3.3,24.2,64.0,46.55,31.59
2018,9,17,7,15,159.5,64.5,3.4,24.4,106.0,67.03,43.56
2018,9,17,7,30,251.0,77.0,3.5,24.6,148.0,98.38,64.22
2018,9,17,7,45,140.5,86.5,3.55,24.8,127.5,104.85,74.48
2018,9,17,8,0,30.0,96.0,3.6,25.0,107.0,98.66,73.81
2018,9,17,8,15,21.5,99.0,3.7,25.25,107.5,101.17,76.0
2018,9,17,8,30,13.0,102.0,3.8,25.5,108.0,103.01,77.44
2018,9,17,8,45,7.0,110.0,3.9,25.75,113.5,109.0,82.0
2018,9,17,9,0,1.0,118.0,4.0,26.0,119.0,114.35,85.91
2018,9,17,9,15,5.5,152.5,4.1,26.3,156.0,149.87,113.49
2018,9,17,9,30,10.0,187.0,4.2,26.6,193.0,185.99,141.15
2018,9,17,9,45,266.5,179.0,4.3,26.9,363.5,338.88,262.29
2018,9,17,10,0,523.0,171.0,4.4,27.2,534.0,515.88,397.82
2018,9,17,10,15,499.5,196.5,4.45,27.45,555.5,546.6,419.06
2018,9,17,10,30,476.0,222.0,4.5,27.7,577.0,575.68,439.2
2018,9,17,10,45,531.0,207.5,4.55,27.95,615.5,624.01,474.99
2018,9,17,11,0,586.0,193.0,4.6,28.2,654.0,672.59,510.5
2018,9,17,11,15,355.0,273.5,4.6,28.35,554.5,579.14,437.31
2018,9,17,11,30,124.0,354.0,4.6,28.5,455.0,464.55,347.49
2018,9,17,11,45,78.5,317.5,4.6,28.65,381.5,386.12,289.33
2018,9,17,12,0,33.0,281.0,4.6,28.8,308.0,310.62,232.18
2018,9,17,12,15,342.5,224.0,4.6,28.85,507.0,553.13,420.4
2018,9,17,12,30,652.0,167.0,4.6,28.9,706.0,785.02,588.79
2018,9,17,12,45,706.0,163.5,4.55,28.95,742.0,833.56,620.79
2018,9,17,13,0,760.0,160.0,4.5,29.0,778.0,882.6,653.96
2018,9,17,13,15,756.5,157.0,4.45,29.0,761.5,876.07,649.47
2018,9,17,13,30,753.0,154.0,4.4,29.0,745.0,866.51,643.38
2018,9,17,13,45,545.5,200.5,4.35,29.05,622.0,725.74,545.5
2018,9,17,14,0,338.0,247.0,4.3,29.1,499.0,580.43,438.3
2018,9,17,14,15,470.0,203.5,4.15,29.0,537.5,644.24,488.79
2018,9,17,14,30,602.0,160.0,4.0,28.9,576.0,705.22,535.0
2018,9,17,14,45,637.5,139.0,3.85,28.8,558.0,697.52,530.05
2018,9,17,15,0,673.0,118.0,3.7,28.7,540.0,685.23,522.31
2018,9,17,15,15,670.0,118.0,3.55,28.55,513.0,662.45,507.26
2018,9,17,15,30,667.0,118.0,3.4,28.4,486.0,637.59,490.55
2018,9,17,15,45,623.0,117.0,3.25,28.25,436.5,580.87,449.22
2018,9,17,16,0,579.0,116.0,3.1,28.1,387.0,525.56,408.32
2018,9,17,16,15,556.5,105.0,2.9,27.85,341.0,474.41,370.14
2018,9,17,16,30,534.0,94.0,2.7,27.6,295.0,423.75,331.31
2018,9,17,16,45,510.5,86.0,2.55,27.35,254.5,376.63,294.04
2018,9,17,17,0,487.0,78.0,2.4,27.1,214.0,330.58,256.31
2018,9,17,17,15,416.5,68.0,2.25,26.7,166.5,262.23,200.42
2018,9,17,17,30,346.0,58.0,2.1,26.3,119.0,203.41,151.04
2018,9,17,17,45,248.0,43.5,1.95,25.95,79.5,138.22,96.84
2018,9,17,18,0,150.0,29.0,1.8,25.6,40.0,81.04,40.9
2018,9,17,18,15,78.0,15.5,1.8,25.6,21.0,30.88,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.6,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.3,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.95,24.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,22.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,21.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,20.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,1.95,20.9,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,2.0,20.9,1.0,0.0,0.0
2018,9,18,6,15,0.0,8.5,2.15,21.15,8.5,8.36,0.0
2018,9,18,6,30,0.0,16.0,2.3,21.4,16.0,15.44,5.09
2018,9,18,6,45,0.0,31.5,2.45,21.7,31.5,30.37,19.92
2018,9,18,7,0,0.0,47.0,2.6,22.0,47.0,44.81,31.12
2018,9,18,7,15,9.5,69.5,2.65,22.35,72.0,66.23,48.69
2018,9,18,7,30,19.0,92.0,2.7,22.7,97.0,89.1,67.03
2018,9,18,7,45,27.0,113.0,2.75,23.1,122.0,110.18,83.76
2018,9,18,8,0,35.0,134.0,2.8,23.5,147.0,133.89,102.48
2018,9,18,8,15,42.0,154.0,2.8,23.95,172.0,157.49,120.94
2018,9,18,8,30,49.0,174.0,2.8,24.4,197.0,181.98,139.9
2018,9,18,8,45,43.5,188.5,2.8,24.85,210.5,197.1,151.4
2018,9,18,9,0,38.0,203.0,2.8,25.3,224.0,211.6,162.16
2018,9,18,9,15,79.5,234.0,2.8,25.65,282.5,265.34,203.24
2018,9,18,9,30,121.0,265.0,2.8,26.0,341.0,324.16,247.61
2018,9,18,9,45,105.0,280.5,2.8,26.3,349.5,335.47,255.17
2018,9,18,10,0,89.0,296.0,2.8,26.6,358.0,345.95,262.06
2018,9,18,10,15,135.0,323.5,2.8,26.8,422.0,412.12,311.22
2018,9,18,10,30,181.0,351.0,2.8,27.0,486.0,480.09,360.66
2018,9,18,10,45,230.5,358.0,2.75,27.2,535.0,533.55,399.16
2018,9,18,11,0,280.0,365.0,2.7,27.4,584.0,593.63,441.73
2018,9,18,11,15,299.0,368.5,2.7,27.5,607.0,623.52,462.4
2018,9,18,11,30,318.0,372.0,2.7,27.6,630.0,653.36,483.07
2018,9,18,11,45,330.0,370.5,2.65,27.75,640.5,671.65,495.29
2018,9,18,12,0,342.0,369.0,2.6,27.9,651.0,689.08,506.94
2018,9,18,12,15,320.5,371.0,2.6,28.0,635.0,678.85,499.15
2018,9,18,12,30,299.0,373.0,2.6,28.1,619.0,666.83,490.34
2018,9,18,12,45,274.0,373.5,2.6,28.25,597.0,648.44,477.02
2018,9,18,13,0,249.0,374.0,2.6,28.4,575.0,628.69,462.79
2018,9,18,13,15,458.0,283.5,2.6,28.4,644.5,734.35,542.59
2018,9,18,13,30,667.0,193.0,2.6,28.4,714.0,831.4,612.87
2018,9,18,13,45,616.0,210.5,2.55,28.45,680.0,798.65,589.86
2018,9,18,14,0,565.0,228.0,2.5,28.5,646.0,761.35,563.79
2018,9,18,14,15,493.0,242.0,2.5,28.45,595.5,704.95,524.61
2018,9,18,14,30,421.0,256.0,2.5,28.4,545.0,649.26,485.44
2018,9,18,14,45,307.5,267.5,2.45,28.35,472.5,549.79,413.79
2018,9,18,15,0,194.0,279.0,2.4,28.3,400.0,455.68,344.4
2018,9,18,15,15,341.0,223.5,2.3,28.15,417.5,510.86,389.62
2018,9,18,15,30,488.0,168.0,2.2,28.0,435.0,555.24,425.28
2018,9,18,15,45,610.5,124.5,2.1,27.85,427.5,578.33,444.29
2018,9,18,16,0,733.0,81.0,2.0,27.7,420.0,583.0,449.58
2018,9,18,16,15,712.0,74.5,1.9,27.35,372.5,531.21,411.41
2018,9,18,16,30,691.0,68.0,1.8,27.0,325.0,479.4,372.38
2018,9,18,16,45,649.5,62.5,1.7,26.65,274.5,420.14,326.24
2018,9,18,17,0,608.0,57.0,1.6,26.3,224.0,361.91,279.29
2018,9,18,17,15,541.0,50.5,1.45,25.65,175.0,294.97,224.34
2018,9,18,17,30,474.0,44.0,1.3,25.0,126.0,234.24,172.81
2018,9,18,17,45,364.0,34.5,1.15,24.3,84.5,163.63,113.45
2018,9,18,18,0,254.0,25.0,1.0,23.6,43.0,100.88,44.56
2018,9,18,18,15,135.0,14.0,1.0,23.6,22.5,40.35,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.6,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.05,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.65,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.8,2.0,0.0,0.0
2018,9,19,6,15,94.5,16.0,1.5,18.35,22.5,15.73,0.0
2018,9,19,6,30,181.0,30.0,1.7,18.9,43.0,23.66,10.31
2018,9,19,6,45,287.0,43.0,1.9,19.45,84.5,32.94,22.26
2018,9,19,7,0,393.0,56.0,2.1,20.0,126.0,47.5,30.55
2018,9,19,7,15,464.0,65.5,1.95,20.55,175.0,85.83,49.0
2018,9,19,7,30,535.0,75.0,1.8,21.1,224.0,132.65,80.9
2018,9,19,7,45,582.0,82.0,1.7,21.65,274.5,180.86,119.14
2018,9,19,8,0,629.0,89.0,1.6,22.2,325.0,234.2,163.53
2018,9,19,8,15,662.5,94.0,1.6,23.05,374.5,286.41,207.7
2018,9,19,8,30,696.0,99.0,1.6,23.9,424.0,341.6,253.52
2018,9,19,8,45,720.5,103.0,1.55,24.7,470.5,394.82,296.67
2018,9,19,9,0,745.0,107.0,1.5,25.5,517.0,449.43,339.34
2018,9,19,9,15,763.0,110.5,1.45,25.9,559.5,502.36,379.76
2018,9,19,9,30,781.0,114.0,1.4,26.3,602.0,554.15,417.96
2018,9,19,9,45,794.0,117.0,1.4,26.75,638.5,602.27,452.5
2018,9,19,10,0,807.0,120.0,1.4,27.2,675.0,649.55,485.4
2018,9,19,10,15,816.0,122.0,1.4,27.45,705.0,691.96,514.44
2018,9,19,10,30,825.0,124.0,1.4,27.7,735.0,732.69,540.72
2018,9,19,10,45,831.0,125.5,1.35,27.9,757.5,768.75,562.72
2018,9,19,11,0,837.0,127.0,1.3,28.1,780.0,802.51,582.96
2018,9,19,11,15,840.0,128.5,1.35,28.25,795.0,831.35,601.07
2018,9,19,11,30,843.0,130.0,1.4,28.4,810.0,857.42,617.41
2018,9,19,11,45,843.5,131.0,1.4,28.55,817.0,877.89,629.59
2018,9,19,12,0,844.0,132.0,1.4,28.7,824.0,895.26,639.88
2018,9,19,12,15,842.5,132.5,1.35,28.8,823.0,907.13,646.23
2018,9,19,12,30,841.0,133.0,1.3,28.9,822.0,915.71,650.63
2018,9,19,12,45,837.0,133.5,1.3,29.0,813.0,918.68,652.34
2018,9,19,13,0,833.0,134.0,1.3,29.1,804.0,918.33,652.16
2018,9,19,13,15,827.0,133.0,1.3,29.15,787.0,911.23,648.04
2018,9,19,13,30,821.0,132.0,1.3,29.2,770.0,900.88,642.06
2018,9,19,13,45,812.0,131.0,1.3,29.2,745.5,884.67,632.64
2018,9,19,14,0,803.0,130.0,1.3,29.2,721.0,865.48,621.44
2018,9,19,14,15,791.0,128.0,1.25,29.2,689.5,839.76,605.48
2018,9,19,14,30,779.0,126.0,1.2,29.2,658.0,811.48,587.92
2018,9,19,14,45,763.5,124.0,1.15,29.15,621.0,777.94,567.03
2018,9,19,15,0,748.0,122.0,1.1,29.1,584.0,745.28,546.66
2018,9,19,15,15,703.0,124.5,1.05,29.1,534.0,690.68,511.25
2018,9,19,15,30,658.0,127.0,1.0,29.1,484.0,636.58,475.03
2018,9,19,15,45,655.5,116.0,0.9,29.05,444.0,597.98,448.63
2018,9,19,16,0,653.0,105.0,0.8,29.0,404.0,557.54,420.18
2018,9,19,16,15,616.5,99.0,0.8,28.8,355.0,500.31,379.68
2018,9,19,16,30,580.0,93.0,0.8,28.6,306.0,444.63,339.06
2018,9,19,16,45,529.0,85.5,0.85,28.4,256.0,381.75,291.86
2018,9,19,17,0,478.0,78.0,0.9,28.2,206.0,322.57,245.67
2018,9,19,17,15,405.0,67.0,0.85,27.6,158.5,253.43,190.55
2018,9,19,17,30,332.0,56.0,0.8,27.0,111.0,193.77,141.51
2018,9,19,17,45,230.0,40.5,0.8,26.35,72.0,127.82,87.44
2018,9,19,18,0,128.0,25.0,0.8,25.7,33.0,67.97,22.53
2018,9,19,18,15,64.0,12.5,0.8,25.7,16.5,24.66,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
