Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.05,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.1,1.0,0.0,0.0
2018,9,20,6,15,68.5,15.5,0.7,20.6,20.0,15.24,0.0
2018,9,20,6,30,132.0,30.0,0.7,21.1,39.0,23.74,9.44
2018,9,20,6,45,225.0,45.5,0.75,21.6,78.0,35.09,23.8
2018,9,20,7,0,318.0,61.0,0.8,22.1,117.0,49.5,32.79
2018,9,20,7,15,365.5,73.0,0.65,22.65,158.0,84.55,51.07
2018,9,20,7,30,413.0,85.0,0.5,23.2,199.0,125.03,78.96
2018,9,20,7,45,391.5,98.0,0.35,23.75,224.0,158.95,107.44
2018,9,20,8,0,370.0,111.0,0.2,24.3,249.0,190.15,134.48
2018,9,20,8,15,499.5,113.0,0.35,24.95,328.0,253.96,183.0
2018,9,20,8,30,629.0,115.0,0.5,25.6,407.0,331.93,242.72
2018,9,20,8,45,655.5,120.5,0.7,26.3,453.0,383.83,284.24
2018,9,20,9,0,682.0,126.0,0.9,27.0,499.0,437.48,326.2
2018,9,20,9,15,710.0,126.5,0.95,27.25,542.0,488.52,365.11
2018,9,20,9,30,738.0,127.0,1.0,27.5,585.0,540.76,403.85
2018,9,20,9,45,763.0,124.5,1.05,27.8,623.5,589.6,439.17
2018,9,20,10,0,788.0,122.0,1.1,28.1,662.0,637.87,473.27
2018,9,20,10,15,797.0,124.5,1.1,28.3,691.5,679.96,501.89
2018,9,20,10,30,806.0,127.0,1.1,28.5,721.0,720.43,528.11
2018,9,20,10,45,812.0,129.0,1.15,28.7,743.5,756.29,550.84
2018,9,20,11,0,818.0,131.0,1.2,28.9,766.0,789.93,572.01
2018,9,20,11,15,822.0,132.5,1.2,29.05,781.5,819.01,589.66
2018,9,20,11,30,826.0,134.0,1.2,29.2,797.0,845.44,605.55
2018,9,20,11,45,827.0,135.0,1.15,29.3,804.5,865.95,617.11
2018,9,20,12,0,828.0,136.0,1.1,29.4,812.0,883.43,626.78
2018,9,20,12,15,794.5,151.0,1.05,29.45,799.0,881.48,624.43
2018,9,20,12,30,761.0,166.0,1.0,29.5,786.0,875.66,619.99
2018,9,20,12,45,765.5,163.0,0.95,29.6,781.0,882.38,623.45
2018,9,20,13,0,770.0,160.0,0.9,29.7,776.0,886.06,624.94
2018,9,20,13,15,785.0,150.0,0.85,29.7,767.0,888.82,626.23
2018,9,20,13,30,800.0,140.0,0.8,29.7,758.0,888.17,625.53
2018,9,20,13,45,758.0,151.5,0.75,29.7,722.5,855.85,605.22
2018,9,20,14,0,716.0,163.0,0.7,29.7,687.0,825.38,586.45
2018,9,20,14,15,685.0,165.5,0.65,29.6,649.0,789.7,564.51
2018,9,20,14,30,654.0,168.0,0.6,29.5,611.0,752.52,541.52
2018,9,20,14,45,696.0,145.5,0.55,29.45,593.0,746.88,538.85
2018,9,20,15,0,738.0,123.0,0.5,29.4,575.0,736.02,532.5
2018,9,20,15,15,717.5,119.5,0.55,29.3,533.0,693.73,507.12
2018,9,20,15,30,697.0,116.0,0.6,29.2,491.0,650.37,480.63
2018,9,20,15,45,670.0,111.5,0.65,29.1,444.5,600.63,448.08
2018,9,20,16,0,643.0,107.0,0.7,29.0,398.0,550.94,414.51
2018,9,20,16,15,605.5,101.0,0.75,28.7,349.0,493.6,374.56
2018,9,20,16,30,568.0,95.0,0.8,28.4,300.0,437.92,334.29
2018,9,20,16,45,516.5,86.5,0.85,28.1,250.5,374.39,286.56
2018,9,20,17,0,465.0,78.0,0.9,27.8,201.0,314.67,239.89
2018,9,20,17,15,391.5,67.0,0.85,27.1,154.0,246.52,185.41
2018,9,20,17,30,318.0,56.0,0.8,26.4,107.0,187.75,136.99
2018,9,20,17,45,217.0,40.0,0.8,25.65,69.0,122.79,83.38
2018,9,20,18,0,116.0,24.0,0.8,24.9,31.0,62.66,11.79
2018,9,20,18,15,58.0,12.0,0.8,24.9,15.5,22.8,0.0
2018,9,20,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.7,1.0,0.0,0.0
2018,9,21,6,15,37.0,14.0,1.3,21.2,16.5,13.76,0.0
2018,9,21,6,30,72.0,27.0,1.5,21.7,32.0,22.46,7.65
2018,9,21,6,45,122.0,46.5,1.75,22.15,64.0,37.81,25.89
2018,9,21,7,0,172.0,66.0,2.0,22.6,96.0,54.47,40.92
2018,9,21,7,15,185.0,78.0,2.1,23.0,120.0,78.74,52.64
2018,9,21,7,30,198.0,90.0,2.2,23.4,144.0,104.1,71.38
2018,9,21,7,45,222.5,101.5,2.3,23.8,174.0,132.43,93.65
2018,9,21,8,0,247.0,113.0,2.4,24.2,204.0,163.38,118.87
2018,9,21,8,15,352.0,130.5,2.4,24.55,281.5,225.19,166.77
2018,9,21,8,30,457.0,148.0,2.4,24.9,359.0,300.27,225.45
2018,9,21,8,45,536.0,149.0,2.4,25.25,422.0,360.33,272.9
2018,9,21,9,0,615.0,150.0,2.4,25.6,485.0,428.66,326.08
2018,9,21,9,15,638.0,155.0,2.4,25.9,526.5,478.2,364.51
2018,9,21,9,30,661.0,160.0,2.4,26.2,568.0,528.7,402.69
2018,9,21,9,45,679.0,163.0,2.4,26.5,604.5,574.87,436.79
2018,9,21,10,0,697.0,166.0,2.4,26.8,641.0,620.93,469.97
2018,9,21,10,15,710.0,168.5,2.35,27.0,671.0,662.67,499.28
2018,9,21,10,30,723.0,171.0,2.3,27.2,701.0,703.36,527.2
2018,9,21,10,45,733.0,172.5,2.3,27.45,724.5,739.47,551.6
2018,9,21,11,0,743.0,174.0,2.3,27.7,748.0,773.87,573.98
2018,9,21,11,15,749.0,174.5,2.3,27.8,763.5,802.03,591.95
2018,9,21,11,30,755.0,175.0,2.3,27.9,779.0,827.85,608.35
2018,9,21,11,45,758.5,175.0,2.25,28.05,786.5,848.49,620.79
2018,9,21,12,0,762.0,175.0,2.2,28.2,794.0,866.41,631.46
2018,9,21,12,15,769.5,170.5,2.2,28.25,795.0,877.4,638.33
2018,9,21,12,30,777.0,166.0,2.2,28.3,796.0,888.32,645.32
2018,9,21,12,45,785.0,158.5,2.15,28.4,789.5,893.54,648.13
2018,9,21,13,0,793.0,151.0,2.1,28.5,783.0,895.59,649.03
2018,9,21,13,15,788.0,150.5,2.1,28.45,767.0,889.96,645.95
2018,9,21,13,30,783.0,150.0,2.1,28.4,751.0,881.22,641.05
2018,9,21,13,45,776.0,147.0,2.05,28.4,727.0,864.98,630.78
2018,9,21,14,0,769.0,144.0,2.0,28.4,703.0,845.82,618.75
2018,9,21,14,15,757.5,141.5,2.0,28.3,672.0,820.52,603.4
2018,9,21,14,30,746.0,139.0,2.0,28.2,641.0,796.07,588.64
2018,9,21,14,45,730.0,136.0,1.95,28.15,604.0,761.88,566.73
2018,9,21,15,0,714.0,133.0,1.9,28.1,567.0,725.87,543.51
2018,9,21,15,15,692.5,129.0,1.85,27.95,524.5,683.01,515.55
2018,9,21,15,30,671.0,125.0,1.8,27.8,482.0,639.21,485.74
2018,9,21,15,45,641.5,120.0,1.75,27.65,435.5,588.17,449.92
2018,9,21,16,0,612.0,115.0,1.7,27.5,389.0,537.44,413.5
2018,9,21,16,15,573.5,108.0,1.6,27.2,340.5,479.75,371.0
2018,9,21,16,30,535.0,101.0,1.5,26.9,292.0,423.86,328.68
2018,9,21,16,45,481.5,92.0,1.4,26.6,243.0,358.32,277.79
2018,9,21,17,0,428.0,83.0,1.3,26.3,194.0,299.99,230.93
2018,9,21,17,15,353.0,70.0,1.2,25.75,147.5,233.14,176.61
2018,9,21,17,30,278.0,57.0,1.1,25.2,101.0,173.92,127.42
2018,9,21,17,45,183.5,40.0,1.0,24.65,64.5,112.45,75.85
2018,9,21,18,0,89.0,23.0,0.9,24.1,28.0,51.14,0.0
2018,9,21,18,15,44.5,11.5,0.9,24.1,14.0,19.59,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,6,15,75.5,13.0,1.05,19.45,18.0,12.78,0.0
2018,9,22,6,30,151.0,26.0,1.2,19.9,36.0,20.48,5.53
2018,9,22,6,45,255.0,40.5,1.4,20.4,76.0,31.13,20.44
2018,9,22,7,0,359.0,55.0,1.6,20.9,116.0,43.91,32.16
2018,9,22,7,15,428.5,65.0,1.6,21.35,163.0,81.31,46.83
2018,9,22,7,30,498.0,75.0,1.6,21.8,210.0,126.0,76.86
2018,9,22,7,45,546.0,83.0,1.65,22.3,259.5,172.94,113.71
2018,9,22,8,0,594.0,91.0,1.7,22.8,309.0,225.15,156.92
2018,9,22,8,15,628.0,97.5,1.6,23.4,358.0,276.77,200.46
2018,9,22,8,30,662.0,104.0,1.5,24.0,407.0,331.48,245.78
2018,9,22,8,45,685.5,109.0,1.45,24.6,452.5,383.27,287.96
2018,9,22,9,0,709.0,114.0,1.4,25.2,498.0,436.42,329.76
2018,9,22,9,15,735.0,115.0,1.2,25.75,541.0,488.03,368.4
2018,9,22,9,30,761.0,116.0,1.0,26.3,584.0,541.34,406.42
2018,9,22,9,45,784.5,114.0,0.85,26.85,622.0,589.77,439.66
2018,9,22,10,0,808.0,112.0,0.7,27.4,660.0,638.22,471.38
2018,9,22,10,15,816.5,114.5,0.55,27.75,689.5,680.57,497.69
2018,9,22,10,30,825.0,117.0,0.4,28.1,719.0,721.21,520.73
2018,9,22,10,45,830.0,119.5,0.25,28.45,741.5,757.26,539.72
2018,9,22,11,0,835.0,122.0,0.1,28.8,764.0,790.97,557.07
2018,9,22,11,15,838.0,123.5,0.2,29.0,779.0,819.5,574.82
2018,9,22,11,30,841.0,125.0,0.3,29.2,794.0,841.84,589.09
2018,9,22,11,45,841.0,126.0,0.4,29.4,800.5,861.18,601.77
2018,9,22,12,0,841.0,127.0,0.5,29.6,807.0,877.42,612.73
2018,9,22,12,15,834.0,131.0,0.55,29.65,805.0,892.02,622.25
2018,9,22,12,30,827.0,135.0,0.6,29.7,803.0,899.05,627.27
2018,9,22,12,45,807.5,143.0,0.65,29.8,789.0,895.65,625.99
2018,9,22,13,0,788.0,151.0,0.7,29.9,775.0,888.93,622.9
2018,9,22,13,15,629.0,215.5,0.75,29.85,707.0,816.15,578.57
2018,9,22,13,30,470.0,280.0,0.8,29.8,639.0,735.82,525.04
2018,9,22,13,45,376.0,284.0,0.85,29.8,565.5,644.19,465.27
2018,9,22,14,0,282.0,288.0,0.9,29.8,492.0,562.2,409.84
2018,9,22,14,15,307.0,277.5,0.9,29.7,490.5,568.67,416.43
2018,9,22,14,30,332.0,267.0,0.9,29.6,489.0,572.92,420.73
2018,9,22,14,45,408.0,229.0,0.95,29.5,486.0,594.98,439.09
2018,9,22,15,0,484.0,191.0,1.0,29.4,483.0,602.37,447.35
2018,9,22,15,15,373.0,200.5,1.0,29.35,415.5,514.29,384.68
2018,9,22,15,30,262.0,210.0,1.0,29.3,348.0,424.29,319.84
2018,9,22,15,45,406.0,165.0,1.0,29.2,356.0,471.5,357.93
2018,9,22,16,0,550.0,120.0,1.0,29.1,364.0,500.84,381.2
2018,9,22,16,15,532.0,107.0,1.0,28.75,319.5,451.69,345.53
2018,9,22,16,30,514.0,94.0,1.0,28.4,275.0,402.69,309.34
2018,9,22,16,45,481.0,85.5,1.05,28.0,232.5,351.41,270.06
2018,9,22,17,0,448.0,77.0,1.1,27.6,190.0,300.53,229.49
2018,9,22,17,15,373.0,65.0,1.0,26.9,144.0,234.06,175.72
2018,9,22,17,30,298.0,53.0,0.9,26.2,98.0,175.23,126.99
2018,9,22,17,45,197.0,36.0,0.85,25.5,61.0,111.07,73.1
2018,9,22,18,0,96.0,19.0,0.8,24.8,24.0,49.71,0.0
2018,9,22,18,15,48.0,9.5,0.8,24.8,12.0,18.11,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.8,0.0,0.0,0.0
2018,9,23,6,15,59.0,12.5,0.2,20.15,16.5,12.29,0.0
2018,9,23,6,30,118.0,25.0,0.3,20.5,33.0,19.7,3.88
2018,9,23,6,45,214.0,41.5,0.4,20.85,71.5,32.04,21.11
2018,9,23,7,0,310.0,58.0,0.5,21.2,110.0,45.58,33.54
2018,9,23,7,15,284.5,58.5,0.55,21.55,119.0,65.57,38.92
2018,9,23,7,30,259.0,59.0,0.6,21.9,128.0,81.86,50.97
2018,9,23,7,45,129.5,52.0,0.65,22.3,86.5,71.04,47.85
2018,9,23,8,0,0.0,45.0,0.7,22.7,45.0,43.46,30.35
2018,9,23,8,15,7.5,79.5,0.7,23.0,83.0,79.03,59.08
2018,9,23,8,30,15.0,114.0,0.7,23.3,121.0,114.89,87.46
2018,9,23,8,45,9.5,96.5,0.7,23.55,101.0,97.07,72.96
2018,9,23,9,0,4.0,79.0,0.7,23.8,81.0,78.24,57.74
2018,9,23,9,15,26.0,149.0,0.65,24.1,164.5,157.1,119.83
2018,9,23,9,30,48.0,219.0,0.6,24.4,248.0,238.27,181.36
2018,9,23,9,45,35.0,190.0,0.6,24.65,212.0,205.57,155.68
2018,9,23,10,0,22.0,161.0,0.6,24.9,176.0,171.09,129.04
2018,9,23,10,15,17.0,188.5,0.55,25.1,200.5,194.41,146.38
2018,9,23,10,30,12.0,216.0,0.5,25.3,225.0,218.48,163.75
2018,9,23,10,45,9.0,200.0,0.5,25.55,207.0,201.24,150.3
2018,9,23,11,0,6.0,184.0,0.5,25.8,189.0,183.67,136.81
2018,9,23,11,15,7.0,188.5,0.5,25.95,194.0,189.23,140.9
2018,9,23,11,30,8.0,193.0,0.5,26.1,199.0,194.84,144.94
2018,9,23,11,45,7.0,182.5,0.55,26.25,188.0,183.94,136.65
2018,9,23,12,0,6.0,172.0,0.6,26.4,177.0,172.95,128.35
2018,9,23,12,15,6.0,173.0,0.6,26.45,178.0,174.13,129.26
2018,9,23,12,30,6.0,174.0,0.6,26.5,179.0,175.29,130.12
2018,9,23,12,45,7.0,184.5,0.65,26.55,190.0,186.79,138.87
2018,9,23,13,0,8.0,195.0,0.7,26.6,201.0,198.35,147.63
2018,9,23,13,15,6.5,173.5,0.7,26.55,178.5,175.63,130.6
2018,9,23,13,30,5.0,152.0,0.7,26.5,156.0,152.89,113.58
2018,9,23,13,45,6.0,175.0,0.75,26.5,179.5,176.86,132.06
2018,9,23,14,0,7.0,198.0,0.8,26.5,203.0,201.13,150.54
2018,9,23,14,15,15.5,205.0,0.85,26.4,215.5,215.79,162.19
2018,9,23,14,30,24.0,212.0,0.9,26.3,228.0,237.01,178.82
2018,9,23,14,45,50.5,204.5,1.0,26.15,235.5,250.7,190.64
2018,9,23,15,0,77.0,197.0,1.1,26.0,243.0,262.84,201.31
2018,9,23,15,15,54.5,172.5,1.2,25.75,204.0,217.87,167.21
2018,9,23,15,30,32.0,148.0,1.3,25.5,165.0,174.2,133.65
2018,9,23,15,45,26.0,126.5,1.45,25.25,139.5,146.49,112.47
2018,9,23,16,0,20.0,105.0,1.6,25.0,114.0,119.18,91.17
2018,9,23,16,15,39.5,115.0,1.7,24.6,129.5,141.7,109.95
2018,9,23,16,30,59.0,125.0,1.8,24.2,145.0,163.72,127.97
2018,9,23,16,45,59.0,103.5,1.9,23.75,121.0,138.35,107.68
2018,9,23,17,0,59.0,82.0,2.0,23.3,97.0,112.72,86.69
2018,9,23,17,15,34.0,64.0,2.05,22.75,72.0,81.11,60.45
2018,9,23,17,30,9.0,46.0,2.1,22.2,47.0,49.6,34.32
2018,9,23,17,45,19.0,30.0,2.15,21.65,31.0,37.79,22.5
2018,9,23,18,0,29.0,14.0,2.2,21.1,15.0,22.37,0.0
2018,9,23,18,15,14.5,7.0,2.2,21.1,7.5,6.88,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,24,6,15,8.0,2.5,2.15,16.3,3.0,2.46,0.0
2018,9,24,6,30,16.0,5.0,2.3,16.5,6.0,4.39,0.0
2018,9,24,6,45,8.0,7.0,2.4,16.75,7.5,6.74,0.04
2018,9,24,7,0,0.0,9.0,2.5,17.0,9.0,8.67,1.93
2018,9,24,7,15,0.0,12.5,2.5,17.35,12.5,12.05,4.52
2018,9,24,7,30,0.0,16.0,2.5,17.7,16.0,15.43,7.42
2018,9,24,7,45,0.0,22.0,2.5,18.1,22.0,21.22,12.31
2018,9,24,8,0,0.0,28.0,2.5,18.5,28.0,27.02,17.14
2018,9,24,8,15,0.0,45.5,2.45,19.0,45.5,43.95,31.18
2018,9,24,8,30,0.0,63.0,2.4,19.5,63.0,60.89,45.02
2018,9,24,8,45,0.0,60.5,2.35,19.95,60.5,58.48,42.78
2018,9,24,9,0,0.0,58.0,2.3,20.4,58.0,56.07,40.58
2018,9,24,9,15,0.5,86.0,2.25,20.85,86.5,83.46,62.64
2018,9,24,9,30,1.0,114.0,2.2,21.3,115.0,110.81,84.29
2018,9,24,9,45,0.5,114.5,2.15,21.7,115.0,111.1,84.13
2018,9,24,10,0,0.0,115.0,2.1,22.1,115.0,111.34,83.98
2018,9,24,10,15,0.5,121.0,2.05,22.45,121.5,117.55,88.62
2018,9,24,10,30,1.0,127.0,2.0,22.8,128.0,123.81,93.27
2018,9,24,10,45,3.0,152.0,1.95,23.1,154.5,149.79,113.38
2018,9,24,11,0,5.0,177.0,1.9,23.4,181.0,176.02,133.44
2018,9,24,11,15,6.0,186.0,1.9,23.6,191.0,185.96,140.83
2018,9,24,11,30,7.0,195.0,1.9,23.8,201.0,195.98,148.32
2018,9,24,11,45,8.0,204.5,1.9,24.0,211.0,206.55,156.21
2018,9,24,12,0,9.0,214.0,1.9,24.2,221.0,217.19,164.15
2018,9,24,12,15,7.5,199.0,1.85,24.3,205.0,201.26,151.86
2018,9,24,12,30,6.0,184.0,1.8,24.4,189.0,185.22,139.56
2018,9,24,12,45,4.5,171.0,1.8,24.5,174.5,171.1,128.72
2018,9,24,13,0,3.0,158.0,1.8,24.6,160.0,156.93,117.82
2018,9,24,13,15,3.0,159.0,1.8,24.6,161.0,158.0,118.77
2018,9,24,13,30,3.0,160.0,1.8,24.6,162.0,159.08,119.72
2018,9,24,13,45,3.0,156.0,1.8,24.65,158.0,155.16,116.82
2018,9,24,14,0,3.0,152.0,1.8,24.7,154.0,151.23,113.93
2018,9,24,14,15,1.5,130.5,1.8,24.65,131.5,128.48,96.4
2018,9,24,14,30,0.0,109.0,1.8,24.6,109.0,105.85,78.83
2018,9,24,14,45,0.0,99.0,1.75,24.55,99.0,95.95,71.24
2018,9,24,15,0,0.0,89.0,1.7,24.5,89.0,86.12,63.64
2018,9,24,15,15,0.0,75.5,1.7,24.35,75.5,73.02,53.41
2018,9,24,15,30,0.0,62.0,1.7,24.2,62.0,59.94,43.09
2018,9,24,15,45,0.0,55.5,1.7,24.05,55.5,53.64,38.17
2018,9,24,16,0,0.0,49.0,1.7,23.9,49.0,47.34,33.2
2018,9,24,16,15,0.0,38.5,1.6,23.6,38.5,37.18,25.03
2018,9,24,16,30,0.0,28.0,1.5,23.3,28.0,27.02,16.76
2018,9,24,16,45,48.5,31.0,1.4,23.0,43.0,56.6,41.68
2018,9,24,17,0,97.0,34.0,1.3,22.7,58.0,82.94,62.83
2018,9,24,17,15,162.0,34.5,1.2,22.15,62.5,110.85,83.62
2018,9,24,17,30,227.0,35.0,1.1,21.6,67.0,126.84,92.18
2018,9,24,17,45,165.5,26.0,1.0,21.0,44.0,88.24,55.43
2018,9,24,18,0,104.0,17.0,0.9,20.4,21.0,40.41,0.0
2018,9,24,18,15,52.0,8.5,0.9,20.4,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,6,15,88.5,11.5,1.05,18.2,16.5,11.3,0.0
2018,9,25,6,30,177.0,23.0,1.2,18.7,33.0,18.15,0.05
2018,9,25,6,45,145.5,29.0,1.4,19.25,43.0,21.93,12.61
2018,9,25,7,0,114.0,35.0,1.6,19.8,53.0,29.2,19.57
2018,9,25,7,15,66.0,47.0,1.5,20.4,58.5,47.02,31.26
2018,9,25,7,30,18.0,59.0,1.4,21.0,64.0,58.31,42.14
2018,9,25,7,45,9.0,75.0,1.35,21.6,77.5,73.63,55.08
2018,9,25,8,0,0.0,91.0,1.3,22.2,91.0,87.29,66.36
2018,9,25,8,15,0.5,110.5,1.3,22.7,110.5,106.05,81.18
2018,9,25,8,30,1.0,130.0,1.3,23.2,130.0,124.98,95.86
2018,9,25,8,45,2.0,145.5,1.3,23.7,146.5,140.5,107.6
2018,9,25,9,0,3.0,161.0,1.3,24.2,163.0,156.18,119.33
2018,9,25,9,15,1.5,152.5,1.25,24.55,153.5,147.83,112.24
2018,9,25,9,30,0.0,144.0,1.2,24.9,144.0,139.14,105.0
2018,9,25,9,45,3.0,165.0,1.2,25.2,167.0,161.37,121.91
2018,9,25,10,0,6.0,186.0,1.2,25.5,190.0,183.97,138.85
2018,9,25,10,15,7.5,198.5,1.15,25.75,203.5,197.63,148.79
2018,9,25,10,30,9.0,211.0,1.1,26.0,217.0,211.45,158.8
2018,9,25,10,45,15.0,238.5,1.1,26.2,249.5,243.53,182.61
2018,9,25,11,0,21.0,266.0,1.1,26.4,282.0,276.18,206.48
2018,9,25,11,15,17.0,255.5,1.05,26.55,268.5,263.51,196.51
2018,9,25,11,30,13.0,245.0,1.0,26.7,255.0,250.5,186.52
2018,9,25,11,45,14.5,254.5,1.0,26.9,266.0,261.83,194.76
2018,9,25,12,0,16.0,264.0,1.0,27.1,277.0,273.23,202.92
2018,9,25,12,15,39.5,301.0,0.95,27.15,332.5,338.65,251.04
2018,9,25,12,30,63.0,338.0,0.9,27.2,388.0,399.79,294.78
2018,9,25,12,45,72.0,337.5,0.9,27.3,394.0,408.95,301.15
2018,9,25,13,0,81.0,337.0,0.9,27.4,400.0,417.92,307.8
2018,9,25,13,15,171.0,298.5,0.85,27.4,428.0,467.22,345.75
2018,9,25,13,30,261.0,260.0,0.8,27.4,456.0,514.91,381.62
2018,9,25,13,45,460.0,200.0,0.8,27.4,531.5,633.45,468.33
2018,9,25,14,0,659.0,140.0,0.8,27.4,607.0,739.51,541.13
2018,9,25,14,15,557.0,180.5,0.75,27.3,563.0,686.29,503.94
2018,9,25,14,30,455.0,221.0,0.7,27.2,519.0,630.86,464.76
2018,9,25,14,45,529.5,181.5,0.65,27.15,508.5,636.77,471.78
2018,9,25,15,0,604.0,142.0,0.6,27.1,498.0,640.75,476.53
2018,9,25,15,15,605.0,128.5,0.5,27.0,462.0,607.67,453.8
2018,9,25,15,30,606.0,115.0,0.4,26.9,426.0,572.37,429.61
2018,9,25,15,45,603.0,105.0,0.3,26.85,389.0,536.24,404.16
2018,9,25,16,0,600.0,95.0,0.2,26.8,352.0,498.5,377.02
2018,9,25,16,15,618.5,81.0,0.2,26.55,316.5,467.29,355.11
2018,9,25,16,30,637.0,67.0,0.2,26.3,281.0,432.65,329.42
2018,9,25,16,45,596.0,60.5,0.25,26.1,233.5,374.33,284.9
2018,9,25,17,0,555.0,54.0,0.3,25.9,186.0,318.82,240.7
2018,9,25,17,15,474.5,46.0,0.3,25.4,139.0,249.45,184.58
2018,9,25,17,30,394.0,38.0,0.3,24.9,92.0,187.95,133.17
2018,9,25,17,45,265.5,27.0,0.35,24.35,56.5,117.76,70.35
2018,9,25,18,0,137.0,16.0,0.4,23.8,21.0,46.41,0.0
2018,9,25,18,15,68.5,8.0,0.4,23.8,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,26,6,15,88.5,11.0,1.0,18.6,16.0,10.81,0.0
2018,9,26,6,30,177.0,22.0,1.2,19.2,32.0,17.36,0.0
2018,9,26,6,45,294.0,33.5,1.4,19.8,71.0,26.05,15.89
2018,9,26,7,0,411.0,45.0,1.6,20.4,110.0,33.62,23.27
2018,9,26,7,15,484.5,52.5,1.7,20.95,157.5,70.78,37.13
2018,9,26,7,30,558.0,60.0,1.8,21.5,205.0,116.57,66.86
2018,9,26,7,45,605.5,66.0,1.9,22.0,254.5,164.76,104.69
2018,9,26,8,0,653.0,72.0,2.0,22.5,304.0,218.0,149.26
2018,9,26,8,15,685.0,76.0,2.3,23.15,352.0,269.63,193.94
2018,9,26,8,30,717.0,80.0,2.6,23.8,400.0,325.4,241.59
2018,9,26,8,45,740.0,84.0,2.85,24.4,445.5,378.35,286.32
2018,9,26,9,0,763.0,88.0,3.1,25.0,491.0,432.46,330.79
2018,9,26,9,15,778.0,92.0,3.2,25.4,532.0,483.41,371.71
2018,9,26,9,30,793.0,96.0,3.3,25.8,573.0,534.16,411.3
2018,9,26,9,45,803.5,99.0,3.35,26.15,608.0,580.76,446.73
2018,9,26,10,0,814.0,102.0,3.4,26.5,643.0,626.23,480.4
2018,9,26,10,15,800.0,112.0,3.4,26.75,664.0,660.77,505.13
2018,9,26,10,30,786.0,122.0,3.4,27.0,685.0,691.97,526.63
2018,9,26,10,45,445.5,178.0,3.4,27.25,499.0,519.94,397.86
2018,9,26,11,0,105.0,234.0,3.4,27.5,313.0,317.52,240.78
2018,9,26,11,15,107.0,278.5,3.35,27.7,360.5,368.37,278.45
2018,9,26,11,30,109.0,323.0,3.3,27.9,408.0,419.6,315.06
2018,9,26,11,45,73.5,306.0,3.25,28.05,363.5,369.66,277.13
2018,9,26,12,0,38.0,289.0,3.2,28.2,319.0,323.5,241.94
2018,9,26,12,15,57.5,302.5,3.15,28.3,348.0,356.15,266.64
2018,9,26,12,30,77.0,316.0,3.1,28.4,377.0,389.2,291.21
2018,9,26,12,45,156.5,309.5,3.05,28.5,431.5,463.04,347.26
2018,9,26,13,0,236.0,303.0,3.0,28.6,486.0,537.45,402.5
2018,9,26,13,15,263.5,306.5,3.0,28.55,506.5,566.96,424.06
2018,9,26,13,30,291.0,310.0,3.0,28.5,527.0,595.19,444.88
2018,9,26,13,45,454.5,248.0,3.0,28.45,574.0,679.39,509.19
2018,9,26,14,0,618.0,186.0,3.0,28.4,621.0,752.32,564.32
2018,9,26,14,15,627.5,175.0,2.95,28.25,599.5,738.32,555.31
2018,9,26,14,30,637.0,164.0,2.9,28.1,578.0,721.42,544.85
2018,9,26,14,45,578.0,171.5,2.8,27.95,530.0,666.72,506.07
2018,9,26,15,0,519.0,179.0,2.7,27.8,482.0,609.74,465.43
2018,9,26,15,15,394.0,190.5,2.55,27.45,410.5,513.98,394.92
2018,9,26,15,30,269.0,202.0,2.4,27.1,339.0,417.26,322.33
2018,9,26,15,45,157.5,148.5,2.2,26.75,226.5,265.34,206.87
2018,9,26,16,0,46.0,95.0,2.0,26.4,114.0,124.76,95.67
2018,9,26,16,15,23.0,68.5,1.85,26.05,78.0,81.72,61.2
2018,9,26,16,30,0.0,42.0,1.7,25.7,42.0,40.56,27.6
2018,9,26,16,45,0.0,33.0,1.5,25.35,33.0,31.85,20.55
2018,9,26,17,0,0.0,24.0,1.3,25.0,24.0,23.15,13.38
2018,9,26,17,15,0.0,18.5,1.2,24.65,18.5,17.84,8.91
2018,9,26,17,30,0.0,13.0,1.1,24.3,13.0,12.53,4.36
2018,9,26,17,45,0.0,8.0,0.95,24.0,8.0,7.71,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.7,3.0,2.95,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.7,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,27,6,15,2.0,2.5,1.7,20.85,2.5,2.46,0.0
2018,9,27,6,30,4.0,5.0,1.8,21.0,5.0,4.86,0.0
2018,9,27,6,45,2.0,8.0,1.85,21.2,8.0,7.71,0.66
2018,9,27,7,0,0.0,11.0,1.9,21.4,11.0,10.6,3.44
2018,9,27,7,15,0.0,15.0,1.9,21.65,15.0,14.46,6.35
2018,9,27,7,30,0.0,19.0,1.9,21.9,19.0,18.32,9.63
2018,9,27,7,45,0.0,22.0,1.9,22.15,22.0,21.22,12.05
2018,9,27,8,0,0.0,25.0,1.9,22.4,25.0,24.13,14.42
2018,9,27,8,15,3.0,60.5,1.85,22.6,62.0,59.34,43.28
2018,9,27,8,30,6.0,96.0,1.8,22.8,99.0,94.65,71.74
2018,9,27,8,45,5.0,98.5,1.75,23.0,101.0,97.1,73.43
2018,9,27,9,0,4.0,101.0,1.7,23.2,103.0,99.41,75.0
2018,9,27,9,15,5.5,133.5,1.65,23.4,136.5,131.64,100.35
2018,9,27,9,30,7.0,166.0,1.6,23.6,170.0,164.16,125.46
2018,9,27,9,45,6.5,172.0,1.5,23.85,176.0,170.22,129.65
2018,9,27,10,0,6.0,178.0,1.4,24.1,182.0,176.23,133.82
2018,9,27,10,15,9.0,194.0,1.35,24.3,200.5,194.28,147.38
2018,9,27,10,30,12.0,210.0,1.3,24.5,219.0,212.63,161.01
2018,9,27,10,45,20.5,233.5,1.25,24.75,249.0,242.75,183.53
2018,9,27,11,0,29.0,257.0,1.2,25.0,279.0,277.09,208.87
2018,9,27,11,15,17.5,190.0,1.25,25.25,203.5,202.1,152.02
2018,9,27,11,30,6.0,123.0,1.3,25.5,128.0,124.38,92.29
2018,9,27,11,45,21.0,207.5,1.4,25.75,224.0,224.48,169.23
2018,9,27,12,0,36.0,292.0,1.5,26.0,320.0,324.89,243.61
2018,9,27,12,15,34.0,265.5,1.6,26.05,292.0,297.11,222.89
2018,9,27,12,30,32.0,239.0,1.7,26.1,264.0,269.01,202.34
2018,9,27,12,45,23.5,222.5,1.8,26.2,241.0,245.13,184.41
2018,9,27,13,0,15.0,206.0,1.9,26.3,218.0,215.7,162.14
2018,9,27,13,15,121.5,235.5,1.95,26.25,326.0,355.0,270.48
2018,9,27,13,30,228.0,265.0,2.0,26.2,434.0,489.78,371.17
2018,9,27,13,45,237.0,264.5,2.0,26.15,435.0,496.12,375.57
2018,9,27,14,0,246.0,264.0,2.0,26.1,436.0,501.31,379.96
2018,9,27,14,15,153.5,237.5,2.0,26.05,343.0,382.08,291.6
2018,9,27,14,30,61.0,211.0,2.0,26.0,250.0,266.6,203.61
2018,9,27,14,45,150.0,185.0,1.95,25.9,273.5,316.58,245.27
2018,9,27,15,0,239.0,159.0,1.9,25.8,297.0,360.8,281.35
2018,9,27,15,15,369.0,147.0,1.9,25.65,341.5,445.73,347.72
2018,9,27,15,30,499.0,135.0,1.9,25.5,386.0,510.98,397.99
2018,9,27,15,45,250.5,89.0,1.85,25.35,215.0,274.6,216.98
2018,9,27,16,0,2.0,43.0,1.8,25.2,44.0,42.78,29.25
2018,9,27,16,15,3.5,35.0,1.7,24.95,36.5,35.81,23.86
2018,9,27,16,30,5.0,27.0,1.6,24.7,29.0,28.71,18.11
2018,9,27,16,45,61.5,27.5,1.55,24.45,42.0,61.58,45.48
2018,9,27,17,0,118.0,28.0,1.5,24.2,55.0,89.02,67.05
2018,9,27,17,15,170.5,37.5,1.45,23.9,65.0,116.78,86.98
2018,9,27,17,30,223.0,47.0,1.4,23.6,75.0,139.13,99.52
2018,9,27,17,45,135.5,29.5,1.4,23.3,44.0,81.21,42.35
2018,9,27,18,0,48.0,12.0,1.4,23.0,13.0,22.18,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.0,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,21.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,28,6,15,2.0,2.5,1.15,20.75,2.5,2.46,0.0
2018,9,28,6,30,4.0,5.0,1.3,20.9,5.0,4.86,0.0
2018,9,28,6,45,2.0,10.0,1.4,21.05,10.0,9.64,2.19
2018,9,28,7,0,0.0,15.0,1.5,21.2,15.0,14.46,6.75
2018,9,28,7,15,4.0,29.0,1.55,21.3,30.0,28.21,17.63
2018,9,28,7,30,8.0,43.0,1.6,21.4,45.0,42.45,29.37
2018,9,28,7,45,8.0,60.5,1.65,21.55,63.0,59.86,43.81
2018,9,28,8,0,8.0,78.0,1.7,21.7,81.0,76.99,57.85
2018,9,28,8,15,125.5,120.5,1.75,21.9,175.5,149.75,113.68
2018,9,28,8,30,243.0,163.0,1.8,22.1,270.0,236.71,181.13
2018,9,28,8,45,256.5,189.5,1.8,22.35,313.5,281.81,216.94
2018,9,28,9,0,270.0,216.0,1.8,22.6,357.0,328.24,253.17
2018,9,28,9,15,221.0,241.0,1.8,22.9,362.5,342.56,264.1
2018,9,28,9,30,172.0,266.0,1.8,23.2,368.0,352.11,270.74
2018,9,28,9,45,153.0,267.0,1.8,23.5,362.0,351.61,269.9
2018,9,28,10,0,134.0,268.0,1.8,23.8,356.0,348.88,267.23
2018,9,28,10,15,147.5,285.0,1.8,24.1,386.0,381.8,291.43
2018,9,28,10,30,161.0,302.0,1.8,24.4,416.0,415.52,315.76
2018,9,28,10,45,168.5,327.5,1.75,24.65,450.0,453.94,342.83
2018,9,28,11,0,176.0,353.0,1.7,24.9,484.0,492.67,369.64
2018,9,28,11,15,174.0,363.0,1.65,25.1,495.0,508.14,379.62
2018,9,28,11,30,172.0,373.0,1.6,25.3,506.0,523.0,389.25
2018,9,28,11,45,130.0,359.0,1.55,25.45,460.0,478.43,356.14
2018,9,28,12,0,88.0,345.0,1.5,25.6,414.0,424.87,316.72
2018,9,28,12,15,67.0,325.5,1.4,25.7,378.0,388.44,289.9
2018,9,28,12,30,46.0,306.0,1.3,25.8,342.0,351.12,262.14
2018,9,28,12,45,65.5,328.0,1.2,25.9,378.5,393.06,292.96
2018,9,28,13,0,85.0,350.0,1.1,26.0,415.0,435.34,323.07
2018,9,28,13,15,117.0,348.5,1.05,26.0,436.0,472.07,349.76
2018,9,28,13,30,149.0,347.0,1.0,26.0,457.0,499.71,369.94
2018,9,28,13,45,208.0,330.5,0.9,26.05,478.0,533.36,394.79
2018,9,28,14,0,267.0,314.0,0.8,26.1,499.0,573.66,423.57
2018,9,28,14,15,275.0,296.5,0.75,26.05,479.5,557.9,413.03
2018,9,28,14,30,283.0,279.0,0.7,26.0,460.0,540.63,401.97
2018,9,28,14,45,245.0,262.0,0.65,25.95,412.0,485.86,363.54
2018,9,28,15,0,207.0,245.0,0.6,25.9,364.0,423.48,319.48
2018,9,28,15,15,216.0,226.5,0.6,25.8,342.0,404.3,307.26
2018,9,28,15,30,225.0,208.0,0.6,25.7,320.0,383.77,293.44
2018,9,28,15,45,276.5,180.0,0.55,25.6,303.5,386.73,297.11
2018,9,28,16,0,328.0,152.0,0.5,25.5,287.0,376.43,290.47
2018,9,28,16,15,326.5,130.0,0.5,25.2,249.5,337.19,261.5
2018,9,28,16,30,325.0,108.0,0.5,24.9,212.0,304.53,236.56
2018,9,28,16,45,223.5,94.5,0.5,24.65,160.0,218.59,169.28
2018,9,28,17,0,122.0,81.0,0.5,24.4,108.0,144.33,110.1
2018,9,28,17,15,76.0,60.5,0.5,23.9,76.0,98.6,72.84
2018,9,28,17,30,30.0,40.0,0.5,23.4,44.0,53.09,35.71
2018,9,28,17,45,32.5,24.5,0.55,22.85,27.0,38.24,15.3
2018,9,28,18,0,35.0,9.0,0.6,22.3,10.0,16.29,0.0
2018,9,28,18,15,17.5,4.5,0.6,22.3,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,6,15,20.5,8.0,1.35,16.2,9.0,7.86,0.0
2018,9,29,6,30,41.0,16.0,1.5,16.5,18.0,13.61,0.0
2018,9,29,6,45,182.5,31.0,1.65,16.8,56.0,23.82,13.87
2018,9,29,7,0,324.0,46.0,1.8,17.1,94.0,34.63,24.39
2018,9,29,7,15,226.0,57.5,1.75,17.7,97.5,58.98,36.62
2018,9,29,7,30,128.0,69.0,1.7,18.3,101.0,75.79,52.42
2018,9,29,7,45,115.5,99.0,1.6,18.85,133.0,110.98,82.1
2018,9,29,8,0,103.0,129.0,1.5,19.4,165.0,143.12,109.18
2018,9,29,8,15,172.5,151.5,1.5,20.2,222.5,191.01,146.07
2018,9,29,8,30,242.0,174.0,1.5,21.0,280.0,246.13,188.86
2018,9,29,8,45,322.0,181.5,1.45,21.75,339.0,299.9,230.36
2018,9,29,9,0,402.0,189.0,1.4,22.5,398.0,361.98,277.87
2018,9,29,9,15,516.5,171.5,1.3,22.95,462.5,424.6,325.54
2018,9,29,9,30,631.0,154.0,1.2,23.4,527.0,498.0,380.26
2018,9,29,9,45,680.5,144.5,1.15,23.8,570.0,548.48,417.12
2018,9,29,10,0,730.0,135.0,1.1,24.2,613.0,601.29,454.82
2018,9,29,10,15,540.0,188.0,1.05,24.45,550.5,557.3,420.55
2018,9,29,10,30,350.0,241.0,1.0,24.7,488.0,495.68,373.37
2018,9,29,10,45,250.0,296.5,0.95,24.95,475.5,487.14,364.46
2018,9,29,11,0,150.0,352.0,0.9,25.2,463.0,471.3,349.55
2018,9,29,11,15,171.5,348.5,0.85,25.35,478.0,491.12,363.61
2018,9,29,11,30,193.0,345.0,0.8,25.5,493.0,511.31,377.53
2018,9,29,11,45,187.5,347.5,0.8,25.65,492.5,515.01,379.5
2018,9,29,12,0,182.0,350.0,0.8,25.8,492.0,517.81,381.02
2018,9,29,12,15,408.5,275.5,0.75,25.85,593.5,656.27,481.59
2018,9,29,12,30,635.0,201.0,0.7,25.9,695.0,786.83,571.31
2018,9,29,12,45,372.5,249.5,0.7,25.95,538.5,606.56,444.76
2018,9,29,13,0,110.0,298.0,0.7,26.0,382.0,410.17,303.12
2018,9,29,13,15,250.0,275.5,0.7,26.05,460.5,519.65,386.13
2018,9,29,13,30,390.0,253.0,0.7,26.1,539.0,627.38,462.65
2018,9,29,13,45,358.0,258.5,0.65,26.15,514.0,593.58,437.74
2018,9,29,14,0,326.0,264.0,0.6,26.2,489.0,568.45,419.97
2018,9,29,14,15,443.5,223.5,0.65,26.15,514.0,627.09,464.45
2018,9,29,14,30,561.0,183.0,0.7,26.1,539.0,669.61,496.82
2018,9,29,14,45,477.0,195.0,0.75,26.05,485.0,603.16,450.6
2018,9,29,15,0,393.0,207.0,0.8,26.0,431.0,539.37,406.25
2018,9,29,15,15,414.0,187.5,0.85,25.8,406.5,521.24,395.98
2018,9,29,15,30,435.0,168.0,0.9,25.6,382.0,500.16,382.79
2018,9,29,15,45,446.0,149.5,0.95,25.45,349.5,470.58,362.7
2018,9,29,16,0,457.0,131.0,1.0,25.3,317.0,438.67,340.22
2018,9,29,16,15,445.5,117.0,1.0,24.95,278.5,396.77,309.08
2018,9,29,16,30,434.0,103.0,1.0,24.6,240.0,354.75,276.72
2018,9,29,16,45,385.5,90.5,1.0,24.25,195.5,297.0,230.88
2018,9,29,17,0,337.0,78.0,1.0,23.9,151.0,243.38,186.89
2018,9,29,17,15,265.0,62.0,0.95,23.35,109.5,181.53,135.71
2018,9,29,17,30,193.0,46.0,0.9,22.8,68.0,127.33,89.65
2018,9,29,17,45,112.5,28.0,0.85,22.2,39.0,67.41,23.87
2018,9,29,18,0,32.0,10.0,0.8,21.6,10.0,16.52,0.0
2018,9,29,18,15,16.0,5.0,0.8,21.6,5.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
