Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,6,15,53.5,9.5,0.9,16.6,12.0,9.34,0.0
2018,9,30,6,30,107.0,19.0,1.1,17.0,24.0,15.05,0.0
2018,9,30,6,45,218.5,35.0,1.3,17.45,61.5,27.24,16.41
2018,9,30,7,0,330.0,51.0,1.5,17.9,99.0,38.81,27.86
2018,9,30,7,15,383.0,61.5,1.45,18.5,139.5,70.43,41.25
2018,9,30,7,30,436.0,72.0,1.4,19.1,180.0,110.44,67.74
2018,9,30,7,45,391.0,89.5,1.35,19.75,203.0,145.89,98.73
2018,9,30,8,0,346.0,107.0,1.3,20.4,226.0,176.05,126.69
2018,9,30,8,15,242.5,134.0,1.35,21.0,223.5,193.87,145.9
2018,9,30,8,30,139.0,161.0,1.4,21.6,221.0,199.47,153.42
2018,9,30,8,45,99.0,184.0,1.4,22.2,229.0,214.19,165.56
2018,9,30,9,0,59.0,207.0,1.4,22.8,237.0,224.47,173.31
2018,9,30,9,15,228.0,204.5,1.35,23.15,336.5,311.4,240.36
2018,9,30,9,30,397.0,202.0,1.3,23.5,436.0,415.06,318.81
2018,9,30,9,45,593.0,161.5,1.25,23.9,535.0,512.47,391.56
2018,9,30,10,0,789.0,121.0,1.2,24.3,634.0,623.18,471.8
2018,9,30,10,15,798.0,123.5,1.15,24.55,663.0,664.59,499.65
2018,9,30,10,30,807.0,126.0,1.1,24.8,692.0,704.34,526.19
2018,9,30,10,45,579.0,201.0,1.05,25.0,614.0,640.82,477.57
2018,9,30,11,0,351.0,276.0,1.0,25.2,536.0,553.78,412.36
2018,9,30,11,15,185.5,259.0,1.0,25.35,396.5,415.59,311.98
2018,9,30,11,30,20.0,242.0,1.0,25.5,257.0,253.34,189.32
2018,9,30,11,45,13.0,213.5,1.0,25.65,223.5,219.75,164.63
2018,9,30,12,0,6.0,185.0,1.0,25.8,190.0,185.82,138.85
2018,9,30,12,15,8.5,205.5,1.0,25.9,212.5,208.65,156.22
2018,9,30,12,30,11.0,226.0,1.0,26.0,235.0,231.7,173.43
2018,9,30,12,45,16.5,250.0,1.0,26.1,263.0,261.18,195.42
2018,9,30,13,0,22.0,274.0,1.0,26.2,291.0,290.97,217.44
2018,9,30,13,15,29.0,282.0,1.0,26.25,303.5,313.99,234.5
2018,9,30,13,30,36.0,290.0,1.0,26.3,316.0,329.57,246.16
2018,9,30,13,45,48.0,287.5,1.05,26.35,321.0,338.08,253.12
2018,9,30,14,0,60.0,285.0,1.1,26.4,326.0,346.21,259.88
2018,9,30,14,15,104.5,282.5,1.15,26.35,350.0,380.95,287.27
2018,9,30,14,30,149.0,280.0,1.2,26.3,374.0,422.52,319.13
2018,9,30,14,45,136.0,260.5,1.25,26.25,342.0,388.39,294.67
2018,9,30,15,0,123.0,241.0,1.3,26.2,310.0,354.4,270.45
2018,9,30,15,15,149.5,224.0,1.3,26.0,301.5,352.21,270.58
2018,9,30,15,30,176.0,207.0,1.3,25.8,293.0,347.74,268.67
2018,9,30,15,45,95.0,169.5,1.35,25.65,215.5,247.05,191.5
2018,9,30,16,0,14.0,132.0,1.4,25.5,138.0,140.62,107.7
2018,9,30,16,15,57.5,114.0,1.35,25.1,132.5,151.06,117.4
2018,9,30,16,30,101.0,96.0,1.3,24.7,127.0,158.03,123.43
2018,9,30,16,45,245.5,77.0,1.25,24.3,134.0,213.96,167.47
2018,9,30,17,0,390.0,58.0,1.2,23.9,141.0,243.13,186.87
2018,9,30,17,15,342.0,48.5,1.15,23.2,106.0,194.04,144.36
2018,9,30,17,30,294.0,39.0,1.1,22.5,71.0,149.91,104.15
2018,9,30,17,45,175.0,24.0,1.05,21.85,40.5,80.66,18.41
2018,9,30,18,0,56.0,9.0,1.0,21.2,10.0,20.36,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.2,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.3,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.8,25.0,18.68,0.0
2018,10,1,6,45,263.5,31.5,0.85,17.35,62.5,25.07,14.46
2018,10,1,7,0,391.0,44.0,0.9,17.9,100.0,33.64,23.39
2018,10,1,7,15,472.0,51.5,0.95,18.5,147.0,65.81,34.96
2018,10,1,7,30,553.0,59.0,1.0,19.1,194.0,111.06,63.32
2018,10,1,7,45,605.5,64.5,1.1,19.75,244.0,158.88,100.26
2018,10,1,8,0,658.0,70.0,1.2,20.4,294.0,212.3,144.65
2018,10,1,8,15,693.0,74.5,1.25,21.0,343.0,265.12,190.11
2018,10,1,8,30,728.0,79.0,1.3,21.6,392.0,322.35,238.64
2018,10,1,8,45,752.5,82.5,1.3,22.25,438.0,375.61,283.08
2018,10,1,9,0,777.0,86.0,1.3,22.9,484.0,430.13,327.05
2018,10,1,9,15,797.0,88.0,1.25,23.25,526.0,481.9,367.7
2018,10,1,9,30,817.0,90.0,1.2,23.6,568.0,533.86,407.03
2018,10,1,9,45,832.5,91.0,1.1,24.0,604.5,582.05,441.86
2018,10,1,10,0,848.0,92.0,1.0,24.4,641.0,628.9,474.4
2018,10,1,10,15,856.5,94.5,0.95,24.65,670.5,671.61,503.57
2018,10,1,10,30,865.0,97.0,0.9,24.9,700.0,712.44,529.44
2018,10,1,10,45,870.5,98.5,0.85,25.2,722.0,747.95,550.78
2018,10,1,11,0,876.0,100.0,0.8,25.5,744.0,780.97,570.18
2018,10,1,11,15,879.5,101.0,0.8,25.7,758.5,809.23,587.22
2018,10,1,11,30,883.0,102.0,0.8,25.9,773.0,834.58,602.37
2018,10,1,11,45,884.0,102.5,0.75,26.1,779.5,854.29,613.07
2018,10,1,12,0,885.0,103.0,0.7,26.3,786.0,870.76,621.75
2018,10,1,12,15,882.5,104.0,0.75,26.4,784.0,881.43,628.87
2018,10,1,12,30,880.0,105.0,0.8,26.5,782.0,888.68,634.05
2018,10,1,12,45,841.5,119.5,0.85,26.6,760.0,880.08,629.38
2018,10,1,13,0,803.0,134.0,0.9,26.7,738.0,863.58,619.98
2018,10,1,13,15,730.5,157.0,0.95,26.7,697.0,826.38,597.58
2018,10,1,13,30,658.0,180.0,1.0,26.7,656.0,784.26,571.91
2018,10,1,13,45,751.5,141.5,1.05,26.75,667.0,813.59,592.92
2018,10,1,14,0,845.0,103.0,1.1,26.8,678.0,840.54,611.6
2018,10,1,14,15,834.0,101.0,1.15,26.7,646.0,814.46,596.22
2018,10,1,14,30,823.0,99.0,1.2,26.6,614.0,785.71,579.56
2018,10,1,14,45,807.5,96.5,1.2,26.55,575.5,750.39,557.64
2018,10,1,15,0,792.0,94.0,1.2,26.5,537.0,713.05,534.17
2018,10,1,15,15,769.5,91.5,1.2,26.35,493.5,668.9,505.88
2018,10,1,15,30,747.0,89.0,1.2,26.2,450.0,623.72,476.07
2018,10,1,15,45,716.5,85.5,1.15,26.0,402.5,573.81,440.61
2018,10,1,16,0,686.0,82.0,1.1,25.8,355.0,522.07,402.91
2018,10,1,16,15,643.5,77.5,1.05,25.45,305.5,463.12,358.89
2018,10,1,16,30,601.0,73.0,1.0,25.1,256.0,406.31,314.96
2018,10,1,16,45,538.0,66.0,0.95,24.75,206.5,339.65,261.99
2018,10,1,17,0,475.0,59.0,0.9,24.4,157.0,277.97,211.19
2018,10,1,17,15,381.5,48.5,0.85,23.7,112.5,206.94,152.51
2018,10,1,17,30,288.0,38.0,0.8,23.0,68.0,146.04,99.78
2018,10,1,17,45,170.0,23.5,0.8,22.35,38.5,77.42,2.53
2018,10,1,18,0,52.0,9.0,0.8,21.7,9.0,19.35,0.0
2018,10,1,18,15,26.0,4.5,0.8,21.7,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,7.0,6.5,1.05,16.95,7.0,0.0,0.0
2018,10,2,6,30,14.0,13.0,1.2,17.5,14.0,12.78,0.0
2018,10,2,6,45,61.0,31.5,1.4,18.05,39.5,27.54,16.06
2018,10,2,7,0,108.0,50.0,1.6,18.6,65.0,40.56,29.16
2018,10,2,7,15,241.5,62.5,1.65,19.05,115.0,62.94,39.52
2018,10,2,7,30,375.0,75.0,1.7,19.5,165.0,105.05,65.88
2018,10,2,7,45,489.5,76.0,1.75,20.0,223.0,149.26,97.29
2018,10,2,8,0,604.0,77.0,1.8,20.5,281.0,205.65,141.42
2018,10,2,8,15,527.0,104.0,1.95,21.15,302.0,245.28,179.26
2018,10,2,8,30,450.0,131.0,2.1,21.8,323.0,274.87,207.46
2018,10,2,8,45,524.0,130.5,2.3,22.45,378.5,329.3,251.54
2018,10,2,9,0,598.0,130.0,2.5,23.1,434.0,391.4,301.11
2018,10,2,9,15,583.0,149.0,2.55,23.45,466.0,434.12,335.27
2018,10,2,9,30,568.0,168.0,2.6,23.8,498.0,472.95,365.43
2018,10,2,9,45,584.5,171.5,2.65,24.15,530.0,515.08,397.51
2018,10,2,10,0,601.0,175.0,2.7,24.5,562.0,555.86,427.9
2018,10,2,10,15,571.5,198.5,2.7,24.75,580.0,583.87,447.54
2018,10,2,10,30,542.0,222.0,2.7,25.0,598.0,609.81,465.16
2018,10,2,10,45,693.0,166.0,2.7,25.25,662.5,687.03,522.99
2018,10,2,11,0,844.0,110.0,2.7,25.5,727.0,764.54,576.9
2018,10,2,11,15,778.0,139.0,2.7,25.65,716.5,768.68,578.31
2018,10,2,11,30,712.0,168.0,2.7,25.8,706.0,766.39,575.98
2018,10,2,11,45,520.5,255.5,2.7,25.95,650.5,710.14,532.5
2018,10,2,12,0,329.0,343.0,2.7,26.1,595.0,641.85,479.34
2018,10,2,12,15,439.0,295.5,2.7,26.15,631.5,700.37,523.91
2018,10,2,12,30,549.0,248.0,2.7,26.2,668.0,752.74,563.06
2018,10,2,12,45,467.0,281.5,2.65,26.25,635.5,720.44,537.89
2018,10,2,13,0,385.0,315.0,2.6,26.3,603.0,678.32,506.57
2018,10,2,13,15,372.5,310.5,2.6,26.25,584.0,663.11,496.56
2018,10,2,13,30,360.0,306.0,2.6,26.2,565.0,646.47,485.36
2018,10,2,13,45,306.0,304.5,2.55,26.2,519.0,596.24,449.11
2018,10,2,14,0,252.0,303.0,2.5,26.2,473.0,546.18,412.77
2018,10,2,14,15,254.5,287.0,2.45,26.1,451.5,527.55,400.56
2018,10,2,14,30,257.0,271.0,2.4,26.0,430.0,507.73,387.24
2018,10,2,14,45,230.5,257.0,2.35,25.9,393.0,457.6,351.06
2018,10,2,15,0,204.0,243.0,2.3,25.8,356.0,417.08,321.49
2018,10,2,15,15,347.5,191.5,2.2,25.65,365.5,465.04,361.45
2018,10,2,15,30,491.0,140.0,2.1,25.5,375.0,502.29,392.02
2018,10,2,15,45,580.5,110.0,2.0,25.35,359.0,511.5,399.92
2018,10,2,16,0,670.0,80.0,1.9,25.2,343.0,507.48,397.43
2018,10,2,16,15,602.0,77.5,1.75,24.75,289.0,437.49,343.43
2018,10,2,16,30,534.0,75.0,1.6,24.3,235.0,371.96,291.75
2018,10,2,16,45,327.0,70.0,1.45,23.9,162.0,241.74,188.59
2018,10,2,17,0,120.0,65.0,1.3,23.5,89.0,128.67,97.87
2018,10,2,17,15,187.0,49.5,1.25,22.85,74.0,136.08,100.74
2018,10,2,17,30,254.0,34.0,1.2,22.2,59.0,129.78,87.63
2018,10,2,17,45,146.0,20.0,1.15,21.6,32.5,65.79,0.0
2018,10,2,18,0,38.0,6.0,1.1,21.0,6.0,13.45,0.0
2018,10,2,18,15,19.0,3.0,1.1,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,3,6,15,58.5,9.0,0.85,17.9,11.0,0.0,0.0
2018,10,3,6,30,117.0,18.0,1.0,18.5,22.0,17.69,0.0
2018,10,3,6,45,239.0,30.5,1.15,19.1,57.5,23.73,12.69
2018,10,3,7,0,361.0,43.0,1.3,19.7,93.0,33.1,22.63
2018,10,3,7,15,443.0,51.5,1.25,20.15,139.0,63.02,33.76
2018,10,3,7,30,525.0,60.0,1.2,20.6,185.0,107.29,61.16
2018,10,3,7,45,578.0,66.0,1.15,21.1,234.0,153.81,96.65
2018,10,3,8,0,631.0,72.0,1.1,21.6,283.0,206.01,139.6
2018,10,3,8,15,667.5,77.0,1.05,22.4,331.5,258.04,183.68
2018,10,3,8,30,704.0,82.0,1.0,23.2,380.0,313.28,229.79
2018,10,3,8,45,730.5,85.0,1.0,24.0,425.5,366.82,273.71
2018,10,3,9,0,757.0,88.0,1.0,24.8,471.0,420.43,316.27
2018,10,3,9,15,742.0,102.0,0.95,25.25,503.5,465.78,351.44
2018,10,3,9,30,727.0,116.0,0.9,25.7,536.0,507.53,382.46
2018,10,3,9,45,730.0,124.0,0.85,26.15,568.5,551.67,414.0
2018,10,3,10,0,733.0,132.0,0.8,26.6,601.0,594.26,443.25
2018,10,3,10,15,767.0,124.5,0.8,26.85,635.5,639.84,475.06
2018,10,3,10,30,801.0,117.0,0.8,27.1,670.0,685.56,506.2
2018,10,3,10,45,799.5,122.5,0.85,27.3,689.5,718.29,527.2
2018,10,3,11,0,798.0,128.0,0.9,27.5,709.0,748.37,546.35
2018,10,3,11,15,824.0,119.5,0.95,27.65,729.5,782.9,568.48
2018,10,3,11,30,850.0,111.0,1.0,27.8,750.0,812.41,587.21
2018,10,3,11,45,827.5,123.0,1.0,27.9,749.5,827.55,596.13
2018,10,3,12,0,805.0,135.0,1.0,28.0,749.0,835.64,600.77
2018,10,3,12,15,780.0,146.0,1.0,28.05,740.0,836.83,601.31
2018,10,3,12,30,755.0,157.0,1.0,28.1,731.0,834.46,599.77
2018,10,3,12,45,707.0,176.0,1.0,28.15,708.0,820.79,591.13
2018,10,3,13,0,659.0,195.0,1.0,28.2,685.0,800.97,578.73
2018,10,3,13,15,472.0,260.5,0.95,28.2,607.0,703.63,510.54
2018,10,3,13,30,285.0,326.0,0.9,28.2,529.0,602.32,438.46
2018,10,3,13,45,219.0,315.0,0.85,28.15,468.0,523.53,384.49
2018,10,3,14,0,153.0,304.0,0.8,28.1,407.0,454.39,335.62
2018,10,3,14,15,266.0,275.5,0.7,28.0,443.5,523.56,387.66
2018,10,3,14,30,379.0,247.0,0.6,27.9,480.0,577.86,427.09
2018,10,3,14,45,377.0,229.5,0.55,27.85,449.0,548.38,406.78
2018,10,3,15,0,375.0,212.0,0.5,27.8,418.0,517.58,386.2
2018,10,3,15,15,384.0,186.0,0.5,27.7,382.0,492.39,369.96
2018,10,3,15,30,393.0,160.0,0.5,27.6,346.0,456.59,345.9
2018,10,3,15,45,520.5,122.5,0.45,27.5,341.0,481.19,365.77
2018,10,3,16,0,648.0,85.0,0.4,27.4,336.0,497.56,377.93
2018,10,3,16,15,557.0,85.0,0.35,27.05,279.0,418.74,319.25
2018,10,3,16,30,466.0,85.0,0.3,26.7,222.0,343.77,262.62
2018,10,3,16,45,396.0,74.0,0.3,26.4,174.5,277.04,210.79
2018,10,3,17,0,326.0,63.0,0.3,26.1,127.0,216.63,162.23
2018,10,3,17,15,264.0,48.5,0.35,25.8,90.0,161.75,116.94
2018,10,3,17,30,202.0,34.0,0.4,25.5,53.0,113.62,73.82
2018,10,3,17,45,113.0,19.5,0.45,25.25,29.0,55.9,0.0
2018,10,3,18,0,24.0,5.0,0.5,25.0,5.0,4.91,0.0
2018,10,3,18,15,12.0,2.5,0.5,25.0,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,4,6,15,49.0,8.5,0.9,18.9,10.0,0.0,0.0
2018,10,4,6,30,98.0,17.0,1.0,19.5,20.0,16.71,0.0
2018,10,4,6,45,212.5,30.5,1.15,20.1,54.0,23.8,12.3
2018,10,4,7,0,327.0,44.0,1.3,20.7,88.0,34.32,23.5
2018,10,4,7,15,409.0,54.0,1.3,21.15,133.5,63.14,34.91
2018,10,4,7,30,491.0,64.0,1.3,21.6,179.0,106.64,61.85
2018,10,4,7,45,545.0,71.0,1.3,22.1,227.5,152.15,96.27
2018,10,4,8,0,599.0,78.0,1.3,22.6,276.0,203.52,138.2
2018,10,4,8,15,638.0,82.5,1.4,23.3,324.0,253.93,180.88
2018,10,4,8,30,677.0,87.0,1.5,24.0,372.0,307.84,226.18
2018,10,4,8,45,705.0,91.0,1.6,24.7,417.5,360.23,269.68
2018,10,4,9,0,733.0,95.0,1.7,25.4,463.0,415.37,314.07
2018,10,4,9,15,763.5,94.0,1.7,25.85,506.0,466.9,354.63
2018,10,4,9,30,794.0,93.0,1.7,26.3,549.0,519.64,394.87
2018,10,4,9,45,821.0,89.5,1.7,26.75,587.0,568.67,431.3
2018,10,4,10,0,848.0,86.0,1.7,27.2,625.0,617.31,466.45
2018,10,4,10,15,859.0,86.5,1.65,27.5,654.5,659.35,495.8
2018,10,4,10,30,870.0,87.0,1.6,27.8,684.0,699.66,521.95
2018,10,4,10,45,877.5,88.0,1.55,28.1,706.5,735.96,544.5
2018,10,4,11,0,885.0,89.0,1.5,28.4,729.0,769.87,565.16
2018,10,4,11,15,890.0,89.0,1.4,28.6,743.5,798.19,581.58
2018,10,4,11,30,895.0,89.0,1.3,28.8,758.0,823.63,595.92
2018,10,4,11,45,897.0,89.0,1.25,29.0,764.5,843.55,607.16
2018,10,4,12,0,899.0,89.0,1.2,29.2,771.0,860.22,616.35
2018,10,4,12,15,899.5,88.5,1.15,29.3,769.5,871.74,622.55
2018,10,4,12,30,900.0,88.0,1.1,29.4,768.0,879.82,626.69
2018,10,4,12,45,886.5,92.0,1.05,29.5,754.5,877.13,624.16
2018,10,4,13,0,873.0,96.0,1.0,29.6,741.0,870.97,619.69
2018,10,4,13,15,645.5,181.0,1.05,29.6,651.5,771.49,557.13
2018,10,4,13,30,418.0,266.0,1.1,29.6,562.0,659.61,479.75
2018,10,4,13,45,451.0,243.0,1.1,29.6,552.0,659.83,482.66
2018,10,4,14,0,484.0,220.0,1.1,29.6,542.0,657.05,482.49
2018,10,4,14,15,522.0,196.0,1.1,29.5,528.0,653.94,482.43
2018,10,4,14,30,560.0,172.0,1.1,29.4,514.0,650.83,482.24
2018,10,4,14,45,593.0,150.0,1.1,29.3,491.5,638.62,475.73
2018,10,4,15,0,626.0,128.0,1.1,29.2,469.0,622.03,466.13
2018,10,4,15,15,445.0,133.0,1.05,29.15,365.0,474.88,360.67
2018,10,4,15,30,264.0,138.0,1.0,29.1,261.0,334.33,256.57
2018,10,4,15,45,179.5,114.5,0.95,29.05,194.0,244.54,188.75
2018,10,4,16,0,95.0,91.0,0.9,29.0,127.0,154.41,118.45
2018,10,4,16,15,186.0,84.0,0.9,28.6,142.0,199.52,154.94
2018,10,4,16,30,277.0,77.0,0.9,28.2,157.0,237.49,183.83
2018,10,4,16,45,201.5,63.0,0.85,27.85,115.0,166.66,127.09
2018,10,4,17,0,126.0,49.0,0.8,27.5,73.0,110.69,81.83
2018,10,4,17,15,209.5,39.5,0.8,27.0,64.5,130.46,93.56
2018,10,4,17,30,293.0,30.0,0.8,26.5,56.0,135.48,85.5
2018,10,4,17,45,166.5,18.0,0.8,26.05,30.5,58.15,0.0
2018,10,4,18,0,40.0,6.0,0.8,25.6,5.0,0.0,0.0
2018,10,4,18,15,20.0,3.0,0.8,25.6,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.25,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.7,18.0,13.76,0.0
2018,10,5,6,45,249.5,26.0,1.5,21.15,53.5,20.36,9.26
2018,10,5,7,0,384.0,38.0,1.7,21.6,89.0,28.71,18.61
2018,10,5,7,15,466.5,46.0,1.65,22.0,135.0,57.65,29.0
2018,10,5,7,30,549.0,54.0,1.6,22.4,181.0,102.6,56.07
2018,10,5,7,45,601.5,59.5,1.55,22.8,230.0,149.72,91.72
2018,10,5,8,0,654.0,65.0,1.5,23.2,279.0,202.4,135.05
2018,10,5,8,15,690.0,69.0,1.4,23.85,327.5,255.83,180.44
2018,10,5,8,30,726.0,73.0,1.3,24.5,376.0,310.71,226.58
2018,10,5,8,45,751.5,76.0,1.2,25.2,421.0,363.37,270.01
2018,10,5,9,0,777.0,79.0,1.1,25.9,466.0,417.36,312.85
2018,10,5,9,15,794.5,82.0,1.1,26.5,507.0,468.49,352.53
2018,10,5,9,30,812.0,85.0,1.1,27.1,548.0,519.56,390.74
2018,10,5,9,45,824.5,86.5,1.15,27.7,582.5,565.72,424.52
2018,10,5,10,0,837.0,88.0,1.2,28.3,617.0,610.6,456.4
2018,10,5,10,15,845.5,89.5,1.15,28.5,645.5,651.5,484.57
2018,10,5,10,30,854.0,91.0,1.1,28.7,674.0,690.52,509.79
2018,10,5,10,45,859.5,93.0,1.1,28.95,695.5,725.8,531.81
2018,10,5,11,0,865.0,95.0,1.1,29.2,717.0,758.64,552.02
2018,10,5,11,15,868.0,95.5,1.1,29.35,730.5,785.33,568.31
2018,10,5,11,30,871.0,96.0,1.1,29.5,744.0,809.12,582.73
2018,10,5,11,45,871.5,97.0,1.1,29.65,750.0,828.36,594.23
2018,10,5,12,0,872.0,98.0,1.1,29.8,756.0,844.4,603.78
2018,10,5,12,15,790.5,130.5,1.05,29.85,726.0,824.87,590.3
2018,10,5,12,30,709.0,163.0,1.0,29.9,696.0,799.56,573.61
2018,10,5,12,45,709.0,161.0,0.95,30.0,688.0,802.04,574.84
2018,10,5,13,0,709.0,159.0,0.9,30.1,680.0,801.66,574.01
2018,10,5,13,15,727.5,148.0,0.85,30.1,671.0,804.55,575.65
2018,10,5,13,30,746.0,137.0,0.8,30.1,662.0,801.25,573.39
2018,10,5,13,45,791.5,115.0,0.7,30.1,654.0,808.52,577.32
2018,10,5,14,0,837.0,93.0,0.6,30.1,646.0,805.95,574.88
2018,10,5,14,15,795.0,101.0,0.55,30.05,605.5,770.87,552.81
2018,10,5,14,30,753.0,109.0,0.5,30.0,565.0,729.53,526.97
2018,10,5,14,45,673.5,121.0,0.4,29.95,509.0,666.0,485.55
2018,10,5,15,0,594.0,133.0,0.3,29.9,453.0,601.64,441.87
2018,10,5,15,15,569.0,127.0,0.35,29.85,413.0,558.37,414.04
2018,10,5,15,30,544.0,121.0,0.4,29.8,373.0,514.86,384.98
2018,10,5,15,45,521.5,110.5,0.45,29.75,330.5,468.07,352.84
2018,10,5,16,0,499.0,100.0,0.5,29.7,288.0,421.49,319.73
2018,10,5,16,15,419.5,91.5,0.55,29.25,234.0,343.38,262.37
2018,10,5,16,30,340.0,83.0,0.6,28.8,180.0,275.15,210.54
2018,10,5,16,45,234.5,70.0,0.65,28.4,130.5,196.78,149.37
2018,10,5,17,0,129.0,57.0,0.7,28.0,81.0,121.8,89.96
2018,10,5,17,15,120.5,41.0,0.75,27.25,58.0,94.65,66.73
2018,10,5,17,30,112.0,25.0,0.8,26.5,35.0,73.88,43.95
2018,10,5,17,45,70.0,15.0,0.8,25.75,19.5,31.49,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.0,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.0,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,6,6,15,39.0,7.0,1.4,19.3,8.0,0.0,0.0
2018,10,6,6,30,78.0,14.0,1.6,19.6,16.0,13.76,0.0
2018,10,6,6,45,193.0,28.5,1.8,19.9,49.5,22.28,10.22
2018,10,6,7,0,308.0,43.0,2.0,20.2,83.0,32.85,22.17
2018,10,6,7,15,327.5,53.5,2.0,20.65,113.0,57.49,33.02
2018,10,6,7,30,347.0,64.0,2.0,21.1,143.0,90.14,54.58
2018,10,6,7,45,228.0,89.0,2.0,21.55,146.0,117.21,81.46
2018,10,6,8,0,109.0,114.0,2.0,22.0,149.0,129.89,97.16
2018,10,6,8,15,64.5,124.5,1.95,22.5,146.0,135.68,103.58
2018,10,6,8,30,20.0,135.0,1.9,23.0,143.0,135.8,104.56
2018,10,6,8,45,17.0,151.5,1.85,23.5,159.0,151.85,116.98
2018,10,6,9,0,14.0,168.0,1.8,24.0,175.0,167.61,128.89
2018,10,6,9,15,13.5,181.5,1.7,24.35,188.5,181.46,139.16
2018,10,6,9,30,13.0,195.0,1.6,24.7,202.0,195.27,149.26
2018,10,6,9,45,22.5,219.5,1.5,25.1,233.0,225.46,171.89
2018,10,6,10,0,32.0,244.0,1.4,25.5,264.0,258.58,196.36
2018,10,6,10,15,64.0,277.0,1.3,25.8,319.5,314.53,237.94
2018,10,6,10,30,96.0,310.0,1.2,26.1,375.0,373.2,280.51
2018,10,6,10,45,183.0,305.0,1.15,26.4,434.0,439.94,329.69
2018,10,6,11,0,270.0,300.0,1.1,26.7,493.0,512.59,381.9
2018,10,6,11,15,272.0,314.5,1.0,26.9,512.5,538.46,398.19
2018,10,6,11,30,274.0,329.0,0.9,27.1,532.0,563.63,414.05
2018,10,6,11,45,248.0,344.0,0.85,27.35,528.5,565.46,413.41
2018,10,6,12,0,222.0,359.0,0.8,27.6,525.0,558.79,407.29
2018,10,6,12,15,221.5,358.0,0.75,27.7,523.5,561.92,409.0
2018,10,6,12,30,221.0,357.0,0.7,27.8,522.0,564.15,410.03
2018,10,6,12,45,293.5,330.0,0.65,27.9,546.0,608.88,441.87
2018,10,6,13,0,366.0,303.0,0.6,28.0,570.0,644.67,466.99
2018,10,6,13,15,418.0,270.0,0.6,28.05,568.0,662.75,480.48
2018,10,6,13,30,470.0,237.0,0.6,28.1,566.0,670.38,487.44
2018,10,6,13,45,407.5,244.5,0.55,28.15,522.0,621.77,453.42
2018,10,6,14,0,345.0,252.0,0.5,28.2,478.0,564.3,413.81
2018,10,6,14,15,477.0,201.5,0.55,28.15,497.5,619.92,456.7
2018,10,6,14,30,609.0,151.0,0.6,28.1,517.0,662.78,489.36
2018,10,6,14,45,668.5,127.5,0.65,28.05,505.0,667.05,494.2
2018,10,6,15,0,728.0,104.0,0.7,28.0,493.0,665.04,494.77
2018,10,6,15,15,702.5,100.5,0.75,27.85,450.0,620.02,465.6
2018,10,6,15,30,677.0,97.0,0.8,27.7,407.0,574.44,434.97
2018,10,6,15,45,641.0,93.0,0.8,27.6,360.5,521.46,397.52
2018,10,6,16,0,605.0,89.0,0.8,27.5,314.0,469.43,359.63
2018,10,6,16,15,559.5,82.0,0.8,27.15,266.5,410.22,315.51
2018,10,6,16,30,514.0,75.0,0.8,26.8,219.0,353.63,271.74
2018,10,6,16,45,446.5,66.0,0.8,26.45,172.5,288.06,219.59
2018,10,6,17,0,379.0,57.0,0.8,26.1,126.0,227.15,169.58
2018,10,6,17,15,281.5,44.0,0.75,25.5,86.0,160.0,114.28
2018,10,6,17,30,184.0,31.0,0.7,24.9,46.0,101.76,59.1
2018,10,6,17,45,97.0,16.5,0.7,24.3,24.0,39.06,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.7,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.7,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.6,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.25,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,6,15,31.5,6.5,0.45,20.35,7.5,0.0,0.0
2018,10,7,6,30,63.0,13.0,0.5,20.7,15.0,12.78,0.0
2018,10,7,6,45,123.0,26.0,0.5,21.05,38.5,20.24,8.16
2018,10,7,7,0,183.0,39.0,0.5,21.4,62.0,29.61,19.32
2018,10,7,7,15,209.0,50.0,0.5,21.85,88.0,48.99,29.19
2018,10,7,7,30,235.0,61.0,0.5,22.3,114.0,75.68,47.09
2018,10,7,7,45,119.5,82.0,0.45,22.75,109.0,95.0,67.41
2018,10,7,8,0,4.0,103.0,0.4,23.2,104.0,98.93,75.25
2018,10,7,8,15,10.5,125.5,0.4,23.65,129.5,122.48,93.64
2018,10,7,8,30,17.0,148.0,0.4,24.1,155.0,146.9,112.37
2018,10,7,8,45,21.5,165.5,0.4,24.55,175.5,166.7,127.25
2018,10,7,9,0,26.0,183.0,0.4,25.0,196.0,187.01,142.34
2018,10,7,9,15,28.5,200.0,0.4,25.4,215.0,206.87,156.9
2018,10,7,9,30,31.0,217.0,0.4,25.8,234.0,226.93,171.41
2018,10,7,9,45,32.0,223.0,0.4,26.15,242.0,235.71,177.36
2018,10,7,10,0,33.0,229.0,0.4,26.5,250.0,244.46,183.33
2018,10,7,10,15,43.5,255.5,0.45,26.8,284.0,279.74,209.12
2018,10,7,10,30,54.0,282.0,0.5,27.1,318.0,316.03,235.15
2018,10,7,10,45,98.0,308.5,0.5,27.4,377.0,377.51,279.48
2018,10,7,11,0,142.0,335.0,0.5,27.7,436.0,446.54,327.86
2018,10,7,11,15,230.5,320.5,0.6,27.9,488.5,506.38,371.37
2018,10,7,11,30,319.0,306.0,0.7,28.1,541.0,575.36,420.54
2018,10,7,11,45,440.5,265.5,0.75,28.3,592.5,647.89,471.93
2018,10,7,12,0,562.0,225.0,0.8,28.5,644.0,716.59,519.95
2018,10,7,12,15,679.0,179.5,0.85,28.6,684.5,779.95,563.33
2018,10,7,12,30,796.0,134.0,0.9,28.7,725.0,836.2,599.37
2018,10,7,12,45,795.0,132.5,0.95,28.8,716.0,838.29,600.77
2018,10,7,13,0,794.0,131.0,1.0,28.9,707.0,837.22,600.94
2018,10,7,13,15,736.5,149.5,1.05,28.95,673.5,809.15,583.97
2018,10,7,13,30,679.0,168.0,1.1,29.0,640.0,776.17,563.97
2018,10,7,13,45,633.0,176.5,1.15,29.0,603.5,740.14,541.72
2018,10,7,14,0,587.0,185.0,1.2,29.0,567.0,702.62,517.24
2018,10,7,14,15,664.0,151.5,1.2,28.95,563.0,718.46,530.62
2018,10,7,14,30,741.0,118.0,1.2,28.9,559.0,727.36,537.68
2018,10,7,14,45,731.0,112.0,1.25,28.8,523.5,694.47,517.25
2018,10,7,15,0,721.0,106.0,1.3,28.7,488.0,659.52,495.53
2018,10,7,15,15,695.0,102.5,1.25,28.55,445.0,614.45,464.9
2018,10,7,15,30,669.0,99.0,1.2,28.4,402.0,568.86,432.93
2018,10,7,15,45,624.0,96.0,1.2,28.25,354.0,511.82,392.05
2018,10,7,16,0,579.0,93.0,1.2,28.1,306.0,456.44,351.25
2018,10,7,16,15,507.0,87.0,1.1,27.65,253.0,385.31,297.39
2018,10,7,16,30,435.0,81.0,1.0,27.2,200.0,317.08,244.29
2018,10,7,16,45,399.0,69.5,0.95,26.8,161.0,267.48,203.98
2018,10,7,17,0,363.0,58.0,0.9,26.4,122.0,220.86,164.49
2018,10,7,17,15,266.0,44.0,0.9,25.8,82.5,154.0,109.34
2018,10,7,17,30,169.0,30.0,0.9,25.2,43.0,94.62,50.88
2018,10,7,17,45,89.0,16.0,0.85,24.65,22.5,36.36,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,6,15,44.5,6.5,1.25,19.45,7.5,0.0,0.0
2018,10,8,6,30,89.0,13.0,1.5,20.0,15.0,12.78,0.0
2018,10,8,6,45,218.0,25.5,1.75,20.55,48.0,20.44,7.57
2018,10,8,7,0,347.0,38.0,2.0,21.1,81.0,29.32,18.99
2018,10,8,7,15,439.0,46.0,2.1,21.65,126.5,54.33,27.95
2018,10,8,7,30,531.0,54.0,2.2,22.2,172.0,98.11,53.47
2018,10,8,7,45,590.5,58.5,2.25,22.8,221.0,144.0,87.49
2018,10,8,8,0,650.0,63.0,2.3,23.4,270.0,196.23,130.08
2018,10,8,8,15,689.5,66.0,2.4,23.85,318.0,249.02,175.39
2018,10,8,8,30,729.0,69.0,2.5,24.3,366.0,303.68,222.29
2018,10,8,8,45,759.0,70.5,2.6,24.75,411.5,356.4,267.22
2018,10,8,9,0,789.0,72.0,2.7,25.2,457.0,410.86,312.43
2018,10,8,9,15,712.5,99.0,2.7,25.5,469.5,440.38,337.67
2018,10,8,9,30,636.0,126.0,2.7,25.8,482.0,462.11,355.45
2018,10,8,9,45,681.0,124.0,2.7,26.1,527.5,515.93,396.7
2018,10,8,10,0,726.0,122.0,2.7,26.4,573.0,571.78,438.38
2018,10,8,10,15,504.5,200.5,2.7,26.6,521.0,534.73,408.2
2018,10,8,10,30,283.0,279.0,2.7,26.8,469.0,477.73,362.5
2018,10,8,10,45,160.5,254.0,2.75,27.05,362.5,371.52,282.61
2018,10,8,11,0,38.0,229.0,2.8,27.3,256.0,255.84,193.18
2018,10,8,11,15,23.0,195.5,2.8,27.45,212.0,211.98,159.71
2018,10,8,11,30,8.0,162.0,2.8,27.6,168.0,164.2,122.71
2018,10,8,11,45,20.0,202.5,2.8,27.75,217.5,218.61,164.5
2018,10,8,12,0,32.0,243.0,2.8,27.9,267.0,271.1,204.06
2018,10,8,12,15,56.5,278.0,2.8,27.95,320.0,329.43,248.0
2018,10,8,12,30,81.0,313.0,2.8,28.0,373.0,388.8,292.05
2018,10,8,12,45,93.5,305.5,2.8,28.1,373.5,393.08,295.48
2018,10,8,13,0,106.0,298.0,2.8,28.2,374.0,405.26,304.85
2018,10,8,13,15,131.0,297.0,2.8,28.15,389.0,426.68,321.55
2018,10,8,13,30,156.0,296.0,2.8,28.1,404.0,447.37,337.64
2018,10,8,13,45,152.5,240.0,2.8,28.1,342.0,382.75,291.31
2018,10,8,14,0,149.0,184.0,2.8,28.1,280.0,317.56,244.03
2018,10,8,14,15,270.5,151.0,2.8,28.0,315.0,394.36,305.72
2018,10,8,14,30,392.0,118.0,2.8,27.9,350.0,446.51,347.95
2018,10,8,14,45,325.5,102.5,2.8,27.8,286.5,368.95,289.22
2018,10,8,15,0,259.0,87.0,2.8,27.7,223.0,293.67,231.46
2018,10,8,15,15,468.5,88.5,2.7,27.45,308.0,438.38,345.21
2018,10,8,15,30,678.0,90.0,2.6,27.2,393.0,561.85,438.08
2018,10,8,15,45,379.5,84.5,2.5,27.0,250.5,339.9,268.05
2018,10,8,16,0,81.0,79.0,2.4,26.8,108.0,131.82,101.86
2018,10,8,16,15,253.0,73.5,2.2,26.35,145.5,228.59,180.53
2018,10,8,16,30,425.0,68.0,2.0,25.9,183.0,298.51,233.75
2018,10,8,16,45,445.0,56.5,1.8,25.5,154.0,273.49,210.6
2018,10,8,17,0,465.0,45.0,1.6,25.1,125.0,245.64,183.72
2018,10,8,17,15,355.5,36.0,1.5,24.55,84.5,174.49,123.56
2018,10,8,17,30,246.0,27.0,1.4,24.0,44.0,110.19,53.44
2018,10,8,17,45,130.5,15.0,1.35,23.45,23.0,44.54,0.0
2018,10,8,18,0,15.0,3.0,1.3,22.9,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,22.9,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,9,6,15,3.0,4.5,1.8,19.25,4.5,0.0,0.0
2018,10,9,6,30,6.0,9.0,2.0,19.6,9.0,8.85,0.0
2018,10,9,6,45,9.0,25.0,2.2,19.9,25.5,22.96,8.23
2018,10,9,7,0,12.0,41.0,2.4,20.2,42.0,37.12,25.51
2018,10,9,7,15,34.0,61.5,2.5,20.65,68.0,56.97,40.3
2018,10,9,7,30,56.0,82.0,2.6,21.1,94.0,80.61,58.71
2018,10,9,7,45,130.5,98.5,2.75,21.55,137.0,110.57,80.14
2018,10,9,8,0,205.0,115.0,2.9,22.0,180.0,149.41,109.49
2018,10,9,8,15,324.5,118.0,3.0,22.45,240.0,196.99,145.54
2018,10,9,8,30,444.0,121.0,3.1,22.9,300.0,258.08,193.71
2018,10,9,8,45,256.5,152.5,3.25,23.35,258.5,242.68,186.49
2018,10,9,9,0,69.0,184.0,3.4,23.8,217.0,206.39,159.76
2018,10,9,9,15,52.0,193.0,3.4,24.1,219.0,211.34,163.45
2018,10,9,9,30,35.0,202.0,3.4,24.4,221.0,214.51,165.4
2018,10,9,9,45,49.5,220.0,3.45,24.7,249.0,242.71,187.03
2018,10,9,10,0,64.0,238.0,3.5,25.0,277.0,272.23,209.46
2018,10,9,10,15,67.0,262.0,3.45,25.2,305.0,301.44,231.23
2018,10,9,10,30,70.0,286.0,3.4,25.4,333.0,330.99,253.01
2018,10,9,10,45,59.0,285.5,3.4,25.6,326.0,326.0,248.5
2018,10,9,11,0,48.0,285.0,3.4,25.8,319.0,320.07,243.39
2018,10,9,11,15,79.0,304.0,3.35,25.85,361.0,365.84,278.24
2018,10,9,11,30,110.0,323.0,3.3,25.9,403.0,419.0,317.96
2018,10,9,11,45,111.0,331.5,3.2,25.95,413.0,432.56,327.42
2018,10,9,12,0,112.0,340.0,3.1,26.0,423.0,445.86,336.82
2018,10,9,12,15,117.5,319.5,3.05,25.95,406.0,431.86,327.0
2018,10,9,12,30,123.0,299.0,3.0,25.9,389.0,417.25,316.87
2018,10,9,12,45,148.0,275.5,2.9,25.85,382.5,415.45,316.79
2018,10,9,13,0,173.0,252.0,2.8,25.8,376.0,412.93,316.17
2018,10,9,13,15,193.0,274.0,2.75,25.7,409.0,454.31,347.14
2018,10,9,13,30,213.0,296.0,2.7,25.6,442.0,495.22,377.32
2018,10,9,13,45,336.0,260.0,2.65,25.55,480.0,566.2,432.42
2018,10,9,14,0,459.0,224.0,2.6,25.5,518.0,632.77,483.19
2018,10,9,14,15,371.0,235.5,2.6,25.4,465.5,558.46,428.34
2018,10,9,14,30,283.0,247.0,2.6,25.3,413.0,496.06,381.82
2018,10,9,14,45,264.5,230.0,2.55,25.2,377.0,457.18,353.89
2018,10,9,15,0,246.0,213.0,2.5,25.1,341.0,418.29,325.46
2018,10,9,15,15,219.5,190.0,2.4,25.0,296.5,367.24,287.26
2018,10,9,15,30,193.0,167.0,2.3,24.9,252.0,309.21,243.19
2018,10,9,15,45,267.5,140.5,2.2,24.75,244.0,326.29,258.05
2018,10,9,16,0,342.0,114.0,2.1,24.6,236.0,336.69,266.64
2018,10,9,16,15,278.0,105.0,1.85,24.3,194.5,270.51,213.72
2018,10,9,16,30,214.0,96.0,1.6,24.0,153.0,218.04,170.96
2018,10,9,16,45,158.0,78.0,1.4,23.7,115.0,163.87,126.43
2018,10,9,17,0,102.0,60.0,1.2,23.4,77.0,109.61,81.62
2018,10,9,17,15,67.0,41.0,1.15,22.9,50.5,72.2,49.94
2018,10,9,17,30,32.0,22.0,1.1,22.4,24.0,35.33,11.66
2018,10,9,17,45,18.0,11.0,1.05,21.95,12.0,14.86,0.0
2018,10,9,18,0,4.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,15,2.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
