Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,20,6,15,6.0,1.5,2.3,12.85,1.5,0.0,0.0
2018,10,20,6,30,12.0,3.0,2.4,13.0,3.0,0.0,0.0
2018,10,20,6,45,6.0,10.0,2.5,13.2,10.0,9.83,0.0
2018,10,20,7,0,0.0,17.0,2.6,13.4,17.0,16.4,7.17
2018,10,20,7,15,0.0,25.5,2.6,13.65,25.5,24.61,14.83
2018,10,20,7,30,0.0,34.0,2.6,13.9,34.0,32.83,22.17
2018,10,20,7,45,0.0,40.0,2.65,14.2,40.0,38.63,27.32
2018,10,20,8,0,0.0,46.0,2.7,14.5,46.0,44.43,32.33
2018,10,20,8,15,0.0,48.5,2.7,14.7,48.5,46.85,34.36
2018,10,20,8,30,0.0,51.0,2.7,14.9,51.0,49.27,36.33
2018,10,20,8,45,0.0,51.5,2.65,15.15,51.5,49.75,36.6
2018,10,20,9,0,0.0,52.0,2.6,15.4,52.0,50.24,36.87
2018,10,20,9,15,0.0,51.5,2.65,15.55,51.5,49.76,36.33
2018,10,20,9,30,0.0,51.0,2.7,15.7,51.0,49.29,35.8
2018,10,20,9,45,0.0,77.5,2.7,15.85,77.5,74.96,57.03
2018,10,20,10,0,0.0,104.0,2.7,16.0,104.0,100.69,78.05
2018,10,20,10,15,0.0,103.5,2.7,16.05,103.5,100.23,77.46
2018,10,20,10,30,0.0,103.0,2.7,16.1,103.0,99.76,76.93
2018,10,20,10,45,0.0,101.5,2.7,16.2,101.5,98.31,75.61
2018,10,20,11,0,0.0,100.0,2.7,16.3,100.0,96.86,74.3
2018,10,20,11,15,0.0,101.0,2.75,16.5,101.0,97.85,74.98
2018,10,20,11,30,0.0,102.0,2.8,16.7,102.0,98.84,75.68
2018,10,20,11,45,0.0,84.0,2.9,16.9,84.0,81.31,61.32
2018,10,20,12,0,0.0,66.0,3.0,17.1,66.0,63.86,47.02
2018,10,20,12,15,0.0,73.0,3.15,17.45,73.0,70.65,52.51
2018,10,20,12,30,0.0,80.0,3.3,17.8,80.0,77.43,57.98
2018,10,20,12,45,33.5,160.0,3.45,18.15,182.5,188.28,148.52
2018,10,20,13,0,67.0,240.0,3.6,18.5,285.0,300.47,237.55
2018,10,20,13,15,251.5,238.0,3.6,18.8,398.5,465.36,369.8
2018,10,20,13,30,436.0,236.0,3.6,19.1,512.0,619.72,488.89
2018,10,20,13,45,370.5,227.5,3.65,19.35,455.5,545.9,432.2
2018,10,20,14,0,305.0,219.0,3.7,19.6,399.0,481.12,382.48
2018,10,20,14,15,249.0,218.0,3.65,19.65,359.5,433.11,345.02
2018,10,20,14,30,193.0,217.0,3.6,19.7,320.0,378.02,301.71
2018,10,20,14,45,306.0,190.5,3.55,19.75,339.5,433.01,347.54
2018,10,20,15,0,419.0,164.0,3.5,19.8,359.0,480.57,386.35
2018,10,20,15,15,456.5,137.5,3.3,19.5,331.0,462.02,372.99
2018,10,20,15,30,494.0,111.0,3.1,19.2,303.0,438.96,355.83
2018,10,20,15,45,517.0,96.0,2.85,18.95,274.0,419.6,340.11
2018,10,20,16,0,540.0,81.0,2.6,18.7,245.0,393.67,318.27
2018,10,20,16,15,471.5,70.5,2.45,18.1,195.5,324.69,261.45
2018,10,20,16,30,403.0,60.0,2.3,17.5,146.0,260.73,207.38
2018,10,20,16,45,363.0,47.5,2.15,16.9,109.0,211.43,163.74
2018,10,20,17,0,323.0,35.0,2.0,16.3,72.0,165.64,121.04
2018,10,20,17,15,229.5,24.5,2.0,15.8,44.0,104.97,45.17
2018,10,20,17,30,136.0,14.0,2.0,15.3,16.0,46.25,0.0
2018,10,20,17,45,68.0,7.0,2.05,14.85,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,7.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,3.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,10,21,6,15,30.5,3.5,2.75,3.45,3.0,0.0,0.0
2018,10,21,6,30,61.0,7.0,2.9,3.7,6.0,0.0,0.0
2018,10,21,6,45,235.0,18.0,3.05,3.95,34.5,17.69,0.0
2018,10,21,7,0,409.0,29.0,3.2,4.2,63.0,23.33,12.72
2018,10,21,7,15,518.0,36.5,3.45,4.7,110.0,36.76,19.59
2018,10,21,7,30,627.0,44.0,3.7,5.2,157.0,85.07,44.33
2018,10,21,7,45,688.5,49.0,3.9,5.7,208.0,134.75,80.63
2018,10,21,8,0,750.0,54.0,4.1,6.2,259.0,190.92,128.43
2018,10,21,8,15,790.0,58.0,4.2,6.6,310.0,246.97,179.96
2018,10,21,8,30,830.0,62.0,4.3,7.0,361.0,306.32,235.11
2018,10,21,8,45,857.0,64.0,4.35,7.45,408.0,362.1,287.11
2018,10,21,9,0,884.0,66.0,4.4,7.9,455.0,419.69,339.48
2018,10,21,9,15,903.5,68.0,4.35,8.25,497.5,473.88,387.72
2018,10,21,9,30,923.0,70.0,4.3,8.6,540.0,527.85,434.28
2018,10,21,9,45,936.5,72.0,4.25,9.0,577.0,578.08,476.35
2018,10,21,10,0,950.0,74.0,4.2,9.4,614.0,626.98,516.07
2018,10,21,10,15,958.5,74.5,4.1,9.75,642.5,669.64,549.7
2018,10,21,10,30,967.0,75.0,4.0,10.1,671.0,710.07,580.82
2018,10,21,10,45,971.0,76.0,3.9,10.45,691.5,745.5,605.96
2018,10,21,11,0,975.0,77.0,3.8,10.8,712.0,778.01,628.25
2018,10,21,11,15,979.0,77.5,3.7,11.05,726.0,806.92,647.9
2018,10,21,11,30,983.0,78.0,3.6,11.3,740.0,832.6,665.06
2018,10,21,11,45,984.5,77.5,3.5,11.6,745.0,851.9,677.39
2018,10,21,12,0,986.0,77.0,3.4,11.9,750.0,867.63,687.18
2018,10,21,12,15,985.5,77.0,3.3,12.1,747.5,878.66,693.91
2018,10,21,12,30,985.0,77.0,3.2,12.3,745.0,885.97,698.08
2018,10,21,12,45,982.5,76.5,3.1,12.5,733.5,887.34,698.16
2018,10,21,13,0,980.0,76.0,3.0,12.7,722.0,884.96,695.74
2018,10,21,13,15,974.5,75.0,2.95,12.8,702.5,875.85,689.32
2018,10,21,13,30,969.0,74.0,2.9,12.9,683.0,863.09,680.5
2018,10,21,13,45,961.0,73.0,2.85,13.0,656.0,844.82,667.88
2018,10,21,14,0,953.0,72.0,2.8,13.1,629.0,823.2,652.98
2018,10,21,14,15,941.0,70.5,2.7,13.1,594.5,794.79,633.11
2018,10,21,14,30,929.0,69.0,2.6,13.1,560.0,763.53,611.18
2018,10,21,14,45,910.5,67.5,2.55,13.1,518.5,725.06,584.12
2018,10,21,15,0,892.0,66.0,2.5,13.1,477.0,684.58,555.32
2018,10,21,15,15,868.0,63.0,2.3,12.9,431.0,637.09,519.66
2018,10,21,15,30,844.0,60.0,2.1,12.7,385.0,588.59,481.39
2018,10,21,15,45,810.0,56.5,1.95,12.5,335.5,536.76,439.56
2018,10,21,16,0,776.0,53.0,1.8,12.3,286.0,481.54,393.8
2018,10,21,16,15,724.0,48.5,1.55,11.55,235.0,417.31,339.67
2018,10,21,16,30,672.0,44.0,1.3,10.8,184.0,355.97,285.88
2018,10,21,16,45,584.0,38.0,1.1,10.1,135.5,282.3,220.82
2018,10,21,17,0,496.0,32.0,0.9,9.4,87.0,215.68,158.8
2018,10,21,17,15,314.5,22.0,0.95,8.9,50.5,125.26,43.74
2018,10,21,17,30,133.0,12.0,1.0,8.4,14.0,43.18,0.0
2018,10,21,17,45,66.5,6.0,1.05,7.9,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.6,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.1,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.6,30.5,15.24,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.1,58.0,21.51,10.92
2018,10,22,7,15,495.5,34.5,1.1,2.85,103.0,33.56,18.02
2018,10,22,7,30,602.0,42.0,1.1,3.6,148.0,80.04,41.49
2018,10,22,7,45,663.5,46.5,1.05,4.35,197.5,127.65,75.79
2018,10,22,8,0,725.0,51.0,1.0,5.1,247.0,181.74,121.14
2018,10,22,8,15,764.0,54.5,1.2,6.15,296.0,235.52,169.71
2018,10,22,8,30,803.0,58.0,1.4,7.2,345.0,292.5,221.5
2018,10,22,8,45,829.0,61.5,1.55,8.25,391.5,347.84,271.51
2018,10,22,9,0,855.0,65.0,1.7,9.3,438.0,404.97,321.61
2018,10,22,9,15,873.5,67.0,1.85,9.9,479.0,457.19,366.96
2018,10,22,9,30,892.0,69.0,2.0,10.5,520.0,509.15,410.76
2018,10,22,9,45,904.0,71.0,2.1,11.1,555.0,557.11,449.98
2018,10,22,10,0,916.0,73.0,2.2,11.7,590.0,603.7,486.99
2018,10,22,10,15,925.5,74.0,2.25,12.1,618.5,646.1,519.97
2018,10,22,10,30,935.0,75.0,2.3,12.5,647.0,686.44,550.62
2018,10,22,10,45,941.5,76.0,2.35,12.9,669.0,722.47,576.29
2018,10,22,11,0,948.0,77.0,2.4,13.3,691.0,755.82,599.18
2018,10,22,11,15,951.0,77.5,2.45,13.6,704.0,783.23,617.88
2018,10,22,11,30,954.0,78.0,2.5,13.9,717.0,807.47,634.32
2018,10,22,11,45,955.5,78.5,2.55,14.2,722.5,827.26,647.63
2018,10,22,12,0,957.0,79.0,2.6,14.5,728.0,843.61,658.59
2018,10,22,12,15,956.0,79.0,2.65,14.65,725.0,853.89,665.77
2018,10,22,12,30,955.0,79.0,2.7,14.8,722.0,860.55,670.57
2018,10,22,12,45,951.0,79.0,2.75,15.0,710.5,861.15,671.15
2018,10,22,13,0,947.0,79.0,2.8,15.2,699.0,858.11,669.35
2018,10,22,13,15,929.0,82.0,2.8,15.25,676.0,843.6,659.59
2018,10,22,13,30,911.0,85.0,2.8,15.3,653.0,825.81,647.7
2018,10,22,13,45,745.0,129.5,2.85,15.4,581.0,742.67,588.66
2018,10,22,14,0,579.0,174.0,2.9,15.5,509.0,649.31,518.88
2018,10,22,14,15,620.0,150.5,2.85,15.4,491.0,647.68,519.96
2018,10,22,14,30,661.0,127.0,2.8,15.3,473.0,638.25,514.55
2018,10,22,14,45,653.0,119.0,2.8,15.25,439.5,606.93,491.49
2018,10,22,15,0,645.0,111.0,2.8,15.2,406.0,573.73,466.7
2018,10,22,15,15,587.5,109.5,2.6,14.9,357.5,514.4,420.3
2018,10,22,15,30,530.0,108.0,2.4,14.6,309.0,456.91,374.58
2018,10,22,15,45,475.5,99.5,2.2,14.35,262.0,393.48,323.36
2018,10,22,16,0,421.0,91.0,2.0,14.1,215.0,336.3,275.95
2018,10,22,16,15,459.0,71.5,1.8,13.35,184.0,316.32,258.11
2018,10,22,16,30,497.0,52.0,1.6,12.6,153.0,289.73,232.78
2018,10,22,16,45,461.0,42.5,1.4,11.9,115.5,241.14,188.05
2018,10,22,17,0,425.0,33.0,1.2,11.2,78.0,195.44,142.36
2018,10,22,17,15,265.5,22.0,1.25,10.7,45.0,109.3,23.27
2018,10,22,17,30,106.0,11.0,1.3,10.2,12.0,35.51,0.0
2018,10,22,17,45,53.0,5.5,1.35,9.65,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,23,6,15,5.5,0.5,1.0,4.2,0.5,0.0,0.0
2018,10,23,6,30,11.0,1.0,1.0,4.6,1.0,0.0,0.0
2018,10,23,6,45,45.5,14.0,1.0,4.95,17.0,13.76,0.0
2018,10,23,7,0,80.0,27.0,1.0,5.3,33.0,22.52,10.81
2018,10,23,7,15,158.5,43.5,1.2,6.0,67.0,38.16,25.32
2018,10,23,7,30,237.0,60.0,1.4,6.7,101.0,67.76,44.16
2018,10,23,7,45,305.5,72.0,1.55,7.4,142.5,102.92,69.84
2018,10,23,8,0,374.0,84.0,1.7,8.1,184.0,145.55,104.12
2018,10,23,8,15,368.0,103.0,1.7,8.7,217.0,184.32,139.41
2018,10,23,8,30,362.0,122.0,1.7,9.3,250.0,222.2,173.7
2018,10,23,8,45,397.0,134.0,1.65,9.95,291.5,266.45,211.6
2018,10,23,9,0,432.0,146.0,1.6,10.6,333.0,313.66,251.27
2018,10,23,9,15,443.0,160.0,1.65,11.4,367.5,354.92,285.52
2018,10,23,9,30,454.0,174.0,1.7,12.2,402.0,396.38,318.98
2018,10,23,9,45,425.0,195.5,1.75,13.05,420.5,424.06,340.47
2018,10,23,10,0,396.0,217.0,1.8,13.9,439.0,445.4,356.32
2018,10,23,10,15,376.5,234.5,1.8,14.5,454.0,468.0,372.84
2018,10,23,10,30,357.0,252.0,1.8,15.1,469.0,488.29,387.08
2018,10,23,10,45,338.0,267.0,1.75,15.7,478.0,504.15,397.51
2018,10,23,11,0,319.0,282.0,1.7,16.3,487.0,517.95,406.14
2018,10,23,11,15,333.0,284.5,1.75,16.65,502.5,540.91,423.05
2018,10,23,11,30,347.0,287.0,1.8,17.0,518.0,563.36,439.39
2018,10,23,11,45,376.0,281.0,1.8,17.3,533.0,587.68,457.33
2018,10,23,12,0,405.0,275.0,1.8,17.6,548.0,611.44,474.73
2018,10,23,12,15,425.0,267.0,1.9,17.75,552.5,631.99,490.31
2018,10,23,12,30,445.0,259.0,2.0,17.9,557.0,644.67,500.39
2018,10,23,12,45,464.0,247.5,2.1,18.05,553.5,651.12,506.17
2018,10,23,13,0,483.0,236.0,2.2,18.2,550.0,655.58,510.59
2018,10,23,13,15,506.0,220.5,2.25,18.2,541.0,656.74,512.88
2018,10,23,13,30,529.0,205.0,2.3,18.2,532.0,655.37,513.4
2018,10,23,13,45,519.5,198.5,2.35,18.2,508.5,635.77,499.85
2018,10,23,14,0,510.0,192.0,2.4,18.2,485.0,614.36,485.0
2018,10,23,14,15,548.0,168.0,2.4,18.1,466.5,607.31,481.84
2018,10,23,14,30,586.0,144.0,2.4,18.0,448.0,600.1,478.22
2018,10,23,14,45,609.5,127.5,2.4,17.9,422.5,583.57,467.11
2018,10,23,15,0,633.0,111.0,2.4,17.8,397.0,563.35,452.94
2018,10,23,15,15,683.0,93.5,2.25,17.45,374.0,554.99,447.37
2018,10,23,15,30,733.0,76.0,2.1,17.1,351.0,538.12,434.58
2018,10,23,15,45,728.0,67.5,1.95,16.8,310.0,497.54,402.0
2018,10,23,16,0,723.0,59.0,1.8,16.5,269.0,455.28,366.93
2018,10,23,16,15,665.5,53.5,1.65,15.55,219.0,389.89,312.94
2018,10,23,16,30,608.0,48.0,1.5,14.6,169.0,331.06,262.17
2018,10,23,16,45,472.0,42.0,1.4,13.65,120.0,243.21,187.55
2018,10,23,17,0,336.0,36.0,1.3,12.7,71.0,167.25,120.0
2018,10,23,17,15,195.5,22.0,1.3,12.2,39.5,87.78,2.22
2018,10,23,17,30,55.0,8.0,1.3,11.7,8.0,20.52,0.0
2018,10,23,17,45,27.5,4.0,1.3,11.15,4.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.55,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,4.9,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.2,27.0,14.74,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.5,52.0,21.98,9.52
2018,10,24,7,15,456.0,35.0,2.35,6.2,96.0,31.67,17.8
2018,10,24,7,30,573.0,43.0,2.4,6.9,140.0,74.71,38.04
2018,10,24,7,45,640.0,48.5,2.45,7.6,190.0,123.82,72.79
2018,10,24,8,0,707.0,54.0,2.5,8.3,240.0,178.15,117.6
2018,10,24,8,15,749.5,58.0,2.7,9.05,289.5,231.96,165.88
2018,10,24,8,30,792.0,62.0,2.9,9.8,339.0,289.38,218.01
2018,10,24,8,45,821.0,64.5,3.1,10.55,385.0,343.96,267.78
2018,10,24,9,0,850.0,67.0,3.3,11.3,431.0,400.0,317.69
2018,10,24,9,15,871.5,69.0,3.3,11.6,473.0,453.64,364.73
2018,10,24,9,30,893.0,71.0,3.3,11.9,515.0,506.75,409.97
2018,10,24,9,45,908.5,72.0,3.25,12.25,551.0,555.4,450.24
2018,10,24,10,0,924.0,73.0,3.2,12.6,587.0,602.93,488.42
2018,10,24,10,15,934.0,74.0,3.15,12.85,616.0,645.75,522.1
2018,10,24,10,30,944.0,75.0,3.1,13.1,645.0,686.52,553.35
2018,10,24,10,45,951.0,75.5,3.0,13.35,666.5,722.47,579.22
2018,10,24,11,0,958.0,76.0,2.9,13.6,688.0,755.75,601.8
2018,10,24,11,15,962.0,76.5,2.85,13.85,701.5,783.99,620.78
2018,10,24,11,30,966.0,77.0,2.8,14.1,715.0,809.08,637.4
2018,10,24,11,45,967.5,77.0,2.7,14.3,720.5,828.42,649.66
2018,10,24,12,0,969.0,77.0,2.6,14.5,726.0,844.28,659.46
2018,10,24,12,15,968.0,77.5,2.55,14.65,723.0,855.15,666.3
2018,10,24,12,30,967.0,78.0,2.5,14.8,720.0,862.37,670.71
2018,10,24,12,45,964.0,77.0,2.4,14.95,708.5,862.64,669.98
2018,10,24,13,0,961.0,76.0,2.3,15.1,697.0,859.23,666.86
2018,10,24,13,15,953.5,75.5,2.25,15.15,676.5,849.14,659.91
2018,10,24,13,30,946.0,75.0,2.2,15.2,656.0,835.54,650.68
2018,10,24,13,45,937.0,74.0,2.1,15.3,629.0,816.81,637.42
2018,10,24,14,0,928.0,73.0,2.0,15.4,602.0,794.86,622.01
2018,10,24,14,15,915.5,71.0,1.95,15.35,568.0,766.1,602.56
2018,10,24,14,30,903.0,69.0,1.9,15.3,534.0,734.6,581.13
2018,10,24,14,45,886.0,67.0,1.85,15.25,494.0,697.49,555.44
2018,10,24,15,0,869.0,65.0,1.8,15.2,454.0,658.38,528.03
2018,10,24,15,15,844.5,62.5,1.65,15.0,409.0,612.23,493.15
2018,10,24,15,30,820.0,60.0,1.5,14.8,364.0,568.99,459.16
2018,10,24,15,45,784.5,56.0,1.4,14.55,315.5,513.23,415.02
2018,10,24,16,0,749.0,52.0,1.3,14.3,267.0,458.13,369.93
2018,10,24,16,15,692.5,47.5,1.2,13.5,217.0,393.6,316.4
2018,10,24,16,30,636.0,43.0,1.1,12.7,167.0,332.39,263.42
2018,10,24,16,45,540.5,36.5,1.0,11.85,120.5,258.04,198.56
2018,10,24,17,0,445.0,30.0,0.9,11.0,74.0,196.06,138.87
2018,10,24,17,15,275.5,20.0,0.95,10.55,42.0,106.66,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.1,10.0,33.94,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.6,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.65,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,2.9,2.0,0.0,0.0
2018,10,25,6,45,42.5,12.5,1.5,3.15,14.0,12.29,0.0
2018,10,25,7,0,61.0,22.0,1.6,3.4,26.0,18.53,6.35
2018,10,25,7,15,110.0,41.0,1.65,3.75,56.0,34.9,25.42
2018,10,25,7,30,159.0,60.0,1.7,4.1,86.0,63.04,43.51
2018,10,25,7,45,201.0,76.5,1.7,4.4,121.0,93.95,67.56
2018,10,25,8,0,243.0,93.0,1.7,4.7,156.0,129.53,97.13
2018,10,25,8,15,207.5,116.5,1.6,5.15,177.5,158.11,124.43
2018,10,25,8,30,172.0,140.0,1.5,5.6,199.0,182.75,147.68
2018,10,25,8,45,198.0,157.5,1.4,6.0,234.5,218.52,178.07
2018,10,25,9,0,224.0,175.0,1.3,6.4,270.0,257.73,210.91
2018,10,25,9,15,209.5,195.5,1.3,7.0,291.0,282.45,231.54
2018,10,25,9,30,195.0,216.0,1.3,7.6,312.0,306.59,251.02
2018,10,25,9,45,242.0,226.0,1.3,8.15,354.0,353.51,288.59
2018,10,25,10,0,289.0,236.0,1.3,8.7,396.0,401.85,326.64
2018,10,25,10,15,349.0,235.5,1.2,9.05,438.0,450.4,364.37
2018,10,25,10,30,409.0,235.0,1.1,9.4,480.0,506.15,406.73
2018,10,25,10,45,410.5,244.0,1.05,9.75,497.0,531.65,424.8
2018,10,25,11,0,412.0,253.0,1.0,10.1,514.0,551.12,438.38
2018,10,25,11,15,343.5,274.5,1.0,10.35,495.0,536.2,425.29
2018,10,25,11,30,275.0,296.0,1.0,10.6,476.0,517.16,409.22
2018,10,25,11,45,234.0,305.0,0.95,10.8,459.0,495.95,392.09
2018,10,25,12,0,193.0,314.0,0.9,11.0,442.0,478.74,377.76
2018,10,25,12,15,180.0,313.5,0.9,11.1,432.5,471.75,372.36
2018,10,25,12,30,167.0,313.0,0.9,11.2,423.0,463.88,366.21
2018,10,25,12,45,129.0,301.5,0.9,11.3,385.5,423.22,334.82
2018,10,25,13,0,91.0,290.0,0.9,11.4,348.0,373.75,296.66
2018,10,25,13,15,123.5,284.0,0.9,11.45,360.5,402.32,320.11
2018,10,25,13,30,156.0,278.0,0.9,11.5,373.0,421.91,336.1
2018,10,25,13,45,232.0,259.0,0.9,11.5,393.5,459.32,367.0
2018,10,25,14,0,308.0,240.0,0.9,11.5,414.0,502.31,401.4
2018,10,25,14,15,269.0,230.5,0.95,11.55,376.0,458.46,367.9
2018,10,25,14,30,230.0,221.0,1.0,11.6,338.0,406.87,328.8
2018,10,25,14,45,283.5,193.0,1.05,11.6,326.0,415.73,338.1
2018,10,25,15,0,337.0,165.0,1.1,11.6,314.0,411.96,336.97
2018,10,25,15,15,449.0,131.0,1.0,11.4,308.5,442.06,362.16
2018,10,25,15,30,561.0,97.0,0.9,11.2,303.0,457.55,374.69
2018,10,25,15,45,522.5,87.5,0.8,11.05,259.0,403.97,330.95
2018,10,25,16,0,484.0,78.0,0.7,10.9,215.0,351.94,287.87
2018,10,25,16,15,314.5,70.0,0.7,10.5,152.5,240.08,195.84
2018,10,25,16,30,145.0,62.0,0.7,10.1,90.0,138.84,111.1
2018,10,25,16,45,72.5,43.0,0.7,9.7,57.0,77.74,58.95
2018,10,25,17,0,0.0,24.0,0.7,9.3,24.0,23.18,12.72
2018,10,25,17,15,10.0,14.0,0.75,9.0,14.0,16.8,0.0
2018,10,25,17,30,20.0,4.0,0.8,8.7,4.0,8.43,0.0
2018,10,25,17,45,10.0,2.0,0.85,8.35,2.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.5,1.5,5.8,0.5,0.0,0.0
2018,10,26,6,30,4.0,1.0,1.6,5.8,1.0,0.0,0.0
2018,10,26,6,45,4.0,3.0,1.65,5.8,3.0,2.95,0.0
2018,10,26,7,0,4.0,5.0,1.7,5.8,5.0,4.86,0.0
2018,10,26,7,15,2.0,6.5,1.9,5.9,6.5,6.32,0.0
2018,10,26,7,30,0.0,8.0,2.1,6.0,8.0,7.71,1.04
2018,10,26,7,45,0.0,9.5,2.3,6.05,9.5,9.16,2.39
2018,10,26,8,0,0.0,11.0,2.5,6.1,11.0,10.6,3.71
2018,10,26,8,15,0.0,14.5,2.65,6.3,14.5,13.98,6.7
2018,10,26,8,30,0.0,18.0,2.8,6.5,18.0,17.36,9.66
2018,10,26,8,45,0.0,20.5,2.9,6.65,20.5,19.78,11.75
2018,10,26,9,0,0.0,23.0,3.0,6.8,23.0,22.2,13.81
2018,10,26,9,15,0.0,23.5,3.2,6.95,23.5,22.69,14.18
2018,10,26,9,30,0.0,24.0,3.4,7.1,24.0,23.17,14.54
2018,10,26,9,45,0.0,27.0,3.6,7.2,27.0,26.08,17.0
2018,10,26,10,0,0.0,30.0,3.8,7.3,30.0,28.98,19.45
2018,10,26,10,15,0.0,34.0,3.95,7.35,34.0,32.85,22.74
2018,10,26,10,30,0.0,38.0,4.1,7.4,38.0,36.73,26.01
2018,10,26,10,45,0.0,41.0,4.25,7.45,41.0,39.63,28.45
2018,10,26,11,0,0.0,44.0,4.4,7.5,44.0,42.54,30.89
2018,10,26,11,15,0.0,57.0,4.35,7.5,57.0,55.13,41.61
2018,10,26,11,30,0.0,70.0,4.3,7.5,70.0,67.73,52.3
2018,10,26,11,45,0.0,72.5,4.25,7.55,72.5,70.15,54.31
2018,10,26,12,0,0.0,75.0,4.2,7.6,75.0,72.57,56.35
2018,10,26,12,15,0.0,66.0,4.05,7.7,66.0,63.85,48.93
2018,10,26,12,30,0.0,57.0,3.9,7.8,57.0,55.13,41.52
2018,10,26,12,45,0.0,49.5,3.75,7.9,49.5,47.87,35.34
2018,10,26,13,0,0.0,42.0,3.6,8.0,42.0,40.61,29.17
2018,10,26,13,15,0.0,39.5,3.6,8.0,39.5,38.18,27.13
2018,10,26,13,30,0.0,37.0,3.6,8.0,37.0,35.76,25.1
2018,10,26,13,45,0.0,43.0,3.55,8.05,43.0,41.56,30.12
2018,10,26,14,0,0.0,49.0,3.5,8.1,49.0,47.36,35.15
2018,10,26,14,15,3.5,58.0,3.55,8.1,60.0,58.64,45.04
2018,10,26,14,30,7.0,67.0,3.6,8.1,71.0,69.77,54.8
2018,10,26,14,45,3.5,57.0,3.65,8.1,59.0,57.49,44.25
2018,10,26,15,0,0.0,47.0,3.7,8.1,47.0,45.4,33.81
2018,10,26,15,15,3.0,50.5,3.65,8.05,51.5,50.66,38.56
2018,10,26,15,30,6.0,54.0,3.6,8.0,56.0,55.7,43.1
2018,10,26,15,45,3.0,42.0,3.5,7.95,43.0,42.21,31.34
2018,10,26,16,0,0.0,30.0,3.4,7.9,30.0,28.95,19.72
2018,10,26,16,15,0.0,24.5,3.4,7.85,24.5,23.64,15.02
2018,10,26,16,30,0.0,19.0,3.4,7.8,19.0,18.32,10.25
2018,10,26,16,45,11.5,14.5,3.35,7.75,15.5,18.36,9.86
2018,10,26,17,0,23.0,10.0,3.3,7.7,12.0,21.15,10.5
2018,10,26,17,15,11.5,5.5,3.35,7.65,6.5,8.52,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.6,1.0,0.98,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.6,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,10,27,6,45,99.0,12.5,2.15,5.6,19.0,12.29,0.0
2018,10,27,7,0,198.0,25.0,2.3,5.7,38.0,19.72,4.21
2018,10,27,7,15,315.0,37.0,2.4,6.1,78.0,30.44,20.99
2018,10,27,7,30,432.0,49.0,2.5,6.5,118.0,68.32,38.42
2018,10,27,7,45,394.0,55.5,2.6,6.85,135.0,95.9,60.02
2018,10,27,8,0,356.0,62.0,2.7,7.2,152.0,118.7,82.03
2018,10,27,8,15,308.5,79.0,2.75,7.65,168.0,144.88,108.49
2018,10,27,8,30,261.0,96.0,2.8,8.1,184.0,165.6,129.79
2018,10,27,8,45,139.0,123.5,2.85,8.6,171.0,165.75,134.04
2018,10,27,9,0,17.0,151.0,2.9,9.1,158.0,152.06,124.33
2018,10,27,9,15,41.0,167.5,2.9,9.65,187.0,180.49,147.63
2018,10,27,9,30,65.0,184.0,2.9,10.2,216.0,210.64,172.23
2018,10,27,9,45,86.5,199.0,2.95,10.8,244.5,240.15,196.12
2018,10,27,10,0,108.0,214.0,3.0,11.4,273.0,274.22,223.52
2018,10,27,10,15,129.0,233.5,3.05,11.9,307.5,311.74,253.45
2018,10,27,10,30,150.0,253.0,3.1,12.4,342.0,350.66,284.13
2018,10,27,10,45,286.5,237.0,3.1,12.95,414.0,435.4,352.87
2018,10,27,11,0,423.0,221.0,3.1,13.5,486.0,528.48,426.47
2018,10,27,11,15,568.5,184.5,3.15,13.9,548.0,610.1,490.8
2018,10,27,11,30,714.0,148.0,3.2,14.3,610.0,693.79,555.6
2018,10,27,11,45,791.5,125.0,3.25,14.75,641.0,740.46,589.37
2018,10,27,12,0,869.0,102.0,3.3,15.2,672.0,788.09,623.03
2018,10,27,12,15,616.5,178.0,3.4,15.4,581.5,685.07,545.27
2018,10,27,12,30,364.0,254.0,3.5,15.6,491.0,562.13,447.95
2018,10,27,12,45,442.5,226.0,3.55,15.75,509.0,604.89,483.1
2018,10,27,13,0,521.0,198.0,3.6,15.9,527.0,638.0,510.1
2018,10,27,13,15,302.0,230.5,3.6,15.95,420.0,491.52,394.21
2018,10,27,13,30,83.0,263.0,3.6,16.0,313.0,339.3,270.67
2018,10,27,13,45,88.5,243.5,3.65,16.0,294.5,322.28,258.5
2018,10,27,14,0,94.0,224.0,3.7,16.0,276.0,304.73,245.39
2018,10,27,14,15,63.0,191.5,3.55,15.85,225.5,245.3,197.63
2018,10,27,14,30,32.0,159.0,3.4,15.7,175.0,186.98,150.14
2018,10,27,14,45,24.5,143.0,3.3,15.55,154.5,164.39,131.96
2018,10,27,15,0,17.0,127.0,3.2,15.4,134.0,137.22,109.76
2018,10,27,15,15,9.0,90.0,2.95,15.1,93.5,93.5,73.56
2018,10,27,15,30,1.0,53.0,2.7,14.8,53.0,51.79,38.48
2018,10,27,15,45,0.5,35.0,2.5,14.55,35.0,34.06,23.51
2018,10,27,16,0,0.0,17.0,2.3,14.3,17.0,16.39,8.42
2018,10,27,16,15,8.5,13.5,2.2,13.8,15.0,17.05,9.0
2018,10,27,16,30,17.0,10.0,2.1,13.3,13.0,17.51,9.2
2018,10,27,16,45,8.5,7.0,2.05,12.85,8.5,10.42,2.96
2018,10,27,17,0,0.0,4.0,2.0,12.4,4.0,3.85,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.0,2.0,1.97,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,10,28,6,45,5.0,9.0,2.5,5.15,9.5,8.85,0.0
2018,10,28,7,0,10.0,18.0,2.7,5.4,19.0,17.08,1.17
2018,10,28,7,15,104.0,37.0,2.85,5.95,53.0,30.66,21.04
2018,10,28,7,30,198.0,56.0,3.0,6.5,87.0,60.65,39.9
2018,10,28,7,45,390.0,61.0,3.15,7.05,149.0,99.2,63.02
2018,10,28,8,0,582.0,66.0,3.3,7.6,211.0,160.44,107.73
2018,10,28,8,15,633.0,71.5,3.45,8.35,258.5,210.43,151.67
2018,10,28,8,30,684.0,77.0,3.6,9.1,306.0,265.1,200.67
2018,10,28,8,45,720.5,80.5,3.7,9.85,351.0,317.33,247.97
2018,10,28,9,0,757.0,84.0,3.8,10.6,396.0,372.71,297.08
2018,10,28,9,15,783.5,86.0,3.9,11.2,437.0,423.42,341.6
2018,10,28,9,30,810.0,88.0,4.0,11.8,478.0,474.84,385.53
2018,10,28,9,45,830.0,88.5,4.05,12.4,513.0,521.76,424.69
2018,10,28,10,0,850.0,89.0,4.1,13.0,548.0,568.15,462.35
2018,10,28,10,15,860.5,91.0,4.15,13.4,576.0,609.63,495.58
2018,10,28,10,30,871.0,93.0,4.2,13.8,604.0,649.34,526.69
2018,10,28,10,45,877.5,94.0,4.2,14.2,624.0,683.36,552.62
2018,10,28,11,0,884.0,95.0,4.2,14.6,644.0,712.58,573.96
2018,10,28,11,15,888.5,95.5,4.2,14.85,657.0,739.21,592.65
2018,10,28,11,30,893.0,96.0,4.2,15.1,670.0,762.96,609.23
2018,10,28,11,45,895.5,95.5,4.15,15.35,675.0,781.14,621.5
2018,10,28,12,0,898.0,95.0,4.1,15.6,680.0,796.13,631.51
2018,10,28,12,15,899.5,94.0,4.1,15.8,677.5,806.54,638.59
2018,10,28,12,30,901.0,93.0,4.1,16.0,675.0,813.59,643.38
2018,10,28,12,45,900.5,91.0,4.05,16.15,664.5,814.57,643.81
2018,10,28,13,0,900.0,89.0,4.0,16.3,654.0,812.11,641.92
2018,10,28,13,15,894.0,87.5,4.0,16.4,635.0,802.47,635.31
2018,10,28,13,30,888.0,86.0,4.0,16.5,616.0,789.54,626.46
2018,10,28,13,45,879.0,84.5,4.0,16.55,590.0,771.11,613.81
2018,10,28,14,0,870.0,83.0,4.0,16.6,564.0,749.69,599.02
2018,10,28,14,15,854.0,81.5,4.0,16.55,530.0,724.83,581.91
2018,10,28,14,30,838.0,80.0,4.0,16.5,496.0,693.05,559.53
2018,10,28,14,45,782.0,83.5,4.0,16.4,447.5,637.65,518.79
2018,10,28,15,0,726.0,87.0,4.0,16.3,399.0,585.17,478.11
2018,10,28,15,15,644.0,90.0,3.9,16.0,345.5,514.89,422.67
2018,10,28,15,30,562.0,93.0,3.8,15.7,292.0,447.83,368.63
2018,10,28,15,45,294.5,77.0,3.75,15.45,180.0,259.05,213.84
2018,10,28,16,0,27.0,61.0,3.7,15.2,68.0,75.4,58.54
2018,10,28,16,15,45.0,44.0,3.6,14.65,53.0,68.82,52.92
2018,10,28,16,30,63.0,27.0,3.5,14.1,38.0,59.45,44.25
2018,10,28,16,45,113.5,23.0,3.4,13.6,35.5,77.59,57.07
2018,10,28,17,0,164.0,19.0,3.3,13.1,33.0,88.24,55.41
2018,10,28,17,15,99.0,12.5,3.4,12.8,19.0,38.46,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.5,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.2,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,6,45,142.5,11.5,1.55,6.3,19.5,11.3,0.0
2018,10,29,7,0,285.0,23.0,1.6,6.6,39.0,19.0,0.0
2018,10,29,7,15,418.0,31.5,1.8,7.35,81.5,24.26,15.26
2018,10,29,7,30,551.0,40.0,2.0,8.1,124.0,64.43,31.6
2018,10,29,7,45,621.0,46.0,2.25,8.85,172.5,112.03,63.42
2018,10,29,8,0,691.0,52.0,2.5,9.6,221.0,165.21,106.0
2018,10,29,8,15,735.5,56.0,2.6,10.15,269.5,217.77,152.53
2018,10,29,8,30,780.0,60.0,2.7,10.7,318.0,274.14,203.48
2018,10,29,8,45,810.0,63.0,2.85,11.2,363.5,328.21,252.9
2018,10,29,9,0,840.0,66.0,3.0,11.7,409.0,383.85,302.74
2018,10,29,9,15,863.0,67.5,3.0,12.15,450.5,436.45,348.86
2018,10,29,9,30,886.0,69.0,3.0,12.6,492.0,488.73,393.37
2018,10,29,9,45,903.5,70.0,3.05,13.0,528.0,537.53,434.06
2018,10,29,10,0,921.0,71.0,3.1,13.4,564.0,585.4,472.88
2018,10,29,10,15,931.0,72.0,3.1,13.7,592.5,627.62,506.37
2018,10,29,10,30,941.0,73.0,3.1,14.0,621.0,667.82,537.48
2018,10,29,10,45,946.0,73.5,3.15,14.35,641.0,701.94,563.46
2018,10,29,11,0,951.0,74.0,3.2,14.7,661.0,733.3,585.4
2018,10,29,11,15,955.0,74.5,3.2,14.95,674.5,761.03,604.51
2018,10,29,11,30,959.0,75.0,3.2,15.2,688.0,785.65,621.32
2018,10,29,11,45,960.5,75.5,3.25,15.45,693.0,805.15,634.7
2018,10,29,12,0,962.0,76.0,3.3,15.7,698.0,821.21,645.72
2018,10,29,12,15,962.0,75.5,3.3,15.8,695.0,831.51,652.8
2018,10,29,12,30,962.0,75.0,3.3,15.9,692.0,838.2,657.48
2018,10,29,12,45,958.0,73.5,3.3,16.05,679.5,837.01,656.55
2018,10,29,13,0,954.0,72.0,3.3,16.2,667.0,832.17,653.22
2018,10,29,13,15,947.5,71.5,3.25,16.25,647.5,822.93,646.86
2018,10,29,13,30,941.0,71.0,3.2,16.3,628.0,810.2,638.16
2018,10,29,13,45,932.0,69.5,3.2,16.35,601.0,791.06,625.22
2018,10,29,14,0,923.0,68.0,3.2,16.4,574.0,768.75,610.06
2018,10,29,14,15,909.5,67.0,3.1,16.35,540.5,740.74,590.45
2018,10,29,14,30,896.0,66.0,3.0,16.3,507.0,710.11,568.87
2018,10,29,14,45,876.0,64.0,2.95,16.25,466.5,671.52,541.42
2018,10,29,15,0,856.0,62.0,2.9,16.2,426.0,631.16,511.78
2018,10,29,15,15,829.0,59.0,2.6,15.85,381.5,583.85,474.69
2018,10,29,15,30,802.0,56.0,2.3,15.5,337.0,539.64,438.95
2018,10,29,15,45,762.5,53.0,2.05,15.15,289.5,484.38,393.76
2018,10,29,16,0,723.0,50.0,1.8,14.8,242.0,430.15,347.97
2018,10,29,16,15,661.5,45.0,1.6,13.85,193.5,365.03,292.85
2018,10,29,16,30,600.0,40.0,1.4,12.9,145.0,303.75,238.91
2018,10,29,16,45,493.0,33.0,1.25,11.95,101.0,228.2,172.36
2018,10,29,17,0,386.0,26.0,1.1,11.0,57.0,164.43,101.56
2018,10,29,17,15,209.5,15.0,1.1,10.5,30.0,69.55,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.45,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,6,45,120.0,11.0,1.05,3.2,17.5,10.81,0.0
