Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,19,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,45,7.0,1.5,1.35,6.55,1.5,0.0,0.0
2018,11,20,7,0,14.0,3.0,1.4,6.6,3.0,0.0,0.0
2018,11,20,7,15,41.5,15.5,1.55,7.2,18.0,15.24,0.0
2018,11,20,7,30,69.0,28.0,1.7,7.8,33.0,23.44,11.66
2018,11,20,7,45,135.0,42.0,1.9,8.35,61.0,45.29,28.06
2018,11,20,8,0,201.0,56.0,2.1,8.9,89.0,74.16,49.03
2018,11,20,8,15,258.5,69.5,2.3,9.45,125.5,108.1,75.87
2018,11,20,8,30,316.0,83.0,2.5,10.0,162.0,148.26,109.29
2018,11,20,8,45,454.5,84.5,2.7,10.5,220.5,203.54,153.8
2018,11,20,9,0,593.0,86.0,2.9,11.0,279.0,272.76,211.29
2018,11,20,9,15,638.5,89.0,3.05,11.35,320.0,321.08,254.03
2018,11,20,9,30,684.0,92.0,3.2,11.7,361.0,372.16,298.55
2018,11,20,9,45,759.0,86.0,3.35,12.05,408.0,429.42,347.26
2018,11,20,10,0,834.0,80.0,3.5,12.4,455.0,490.6,398.39
2018,11,20,10,15,846.5,82.0,3.45,12.55,482.5,530.94,432.15
2018,11,20,10,30,859.0,84.0,3.4,12.7,510.0,569.78,463.96
2018,11,20,10,45,856.5,88.0,3.4,12.9,527.5,600.22,488.5
2018,11,20,11,0,854.0,92.0,3.4,13.1,545.0,627.87,510.37
2018,11,20,11,15,869.0,91.0,3.4,13.2,561.5,658.46,534.47
2018,11,20,11,30,884.0,90.0,3.4,13.3,578.0,686.78,556.48
2018,11,20,11,45,885.5,90.0,3.35,13.4,583.0,704.58,570.0
2018,11,20,12,0,887.0,90.0,3.3,13.5,588.0,719.31,580.39
2018,11,20,12,15,888.5,89.0,3.3,13.55,586.0,729.77,588.03
2018,11,20,12,30,890.0,88.0,3.3,13.6,584.0,737.0,593.41
2018,11,20,12,45,889.5,86.5,3.25,13.65,574.5,738.99,594.8
2018,11,20,13,0,889.0,85.0,3.2,13.7,565.0,737.67,593.91
2018,11,20,13,15,881.5,83.5,3.2,13.65,546.5,728.11,587.47
2018,11,20,13,30,874.0,82.0,3.2,13.6,528.0,715.37,578.81
2018,11,20,13,45,862.0,81.0,3.15,13.55,503.0,697.04,565.81
2018,11,20,14,0,850.0,80.0,3.1,13.5,478.0,675.9,550.73
2018,11,20,14,15,822.0,79.5,3.05,13.3,443.5,642.17,525.3
2018,11,20,14,30,794.0,79.0,3.0,13.1,409.0,606.66,498.08
2018,11,20,14,45,783.5,73.5,2.95,12.95,374.5,574.77,473.27
2018,11,20,15,0,773.0,68.0,2.9,12.8,340.0,540.83,446.15
2018,11,20,15,15,740.5,64.5,2.65,12.3,299.0,495.16,408.75
2018,11,20,15,30,708.0,61.0,2.4,11.8,258.0,449.27,370.1
2018,11,20,15,45,657.0,55.5,2.15,11.3,214.0,395.63,323.92
2018,11,20,16,0,606.0,50.0,1.9,10.8,170.0,341.25,275.76
2018,11,20,16,15,524.5,42.5,1.8,9.9,127.0,275.02,217.44
2018,11,20,16,30,443.0,35.0,1.7,9.0,84.0,214.63,161.11
2018,11,20,16,45,293.0,24.5,1.65,8.1,50.5,130.65,58.44
2018,11,20,17,0,143.0,14.0,1.6,7.2,17.0,51.64,0.0
2018,11,20,17,15,71.5,7.0,1.6,6.9,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.3,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.35,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.4,3.0,0.0,0.0
2018,11,21,7,15,213.0,15.5,0.95,-0.65,29.5,15.24,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.1,56.0,21.87,10.21
2018,11,21,7,45,497.5,34.0,1.05,0.85,97.5,57.58,28.18
2018,11,21,8,0,603.0,41.0,1.1,1.6,139.0,103.29,58.0
2018,11,21,8,15,665.5,46.0,1.2,2.25,184.5,150.97,96.58
2018,11,21,8,30,728.0,51.0,1.3,2.9,230.0,204.4,143.48
2018,11,21,8,45,768.5,54.0,1.4,3.55,274.0,255.41,190.59
2018,11,21,9,0,809.0,57.0,1.5,4.2,318.0,309.08,239.99
2018,11,21,9,15,836.5,59.0,1.55,4.75,358.0,359.4,286.16
2018,11,21,9,30,864.0,61.0,1.6,5.3,398.0,410.22,331.61
2018,11,21,9,45,883.0,62.5,1.6,5.8,432.5,457.06,372.54
2018,11,21,10,0,902.0,64.0,1.6,6.3,467.0,503.21,411.64
2018,11,21,10,15,915.0,65.5,1.7,6.8,495.5,545.28,446.87
2018,11,21,10,30,928.0,67.0,1.8,7.3,524.0,585.69,479.88
2018,11,21,10,45,934.0,67.5,1.9,7.8,543.5,619.04,506.71
2018,11,21,11,0,940.0,68.0,2.0,8.3,563.0,649.83,531.04
2018,11,21,11,15,944.5,68.0,2.05,8.65,576.0,676.41,551.7
2018,11,21,11,30,949.0,68.0,2.1,9.0,589.0,700.04,569.71
2018,11,21,11,45,951.5,68.5,2.2,9.4,595.0,719.81,583.88
2018,11,21,12,0,954.0,69.0,2.3,9.8,601.0,736.35,595.72
2018,11,21,12,15,953.0,68.5,2.35,10.1,598.0,745.99,602.44
2018,11,21,12,30,952.0,68.0,2.4,10.4,595.0,752.17,606.78
2018,11,21,12,45,947.0,67.0,2.45,10.65,583.5,751.48,606.29
2018,11,21,13,0,942.0,66.0,2.5,10.9,572.0,747.3,603.43
2018,11,21,13,15,935.0,65.0,2.45,11.05,553.5,738.3,596.71
2018,11,21,13,30,928.0,64.0,2.4,11.2,535.0,725.98,587.69
2018,11,21,13,45,917.0,63.0,2.4,11.3,509.5,707.7,574.74
2018,11,21,14,0,906.0,62.0,2.4,11.4,484.0,686.45,559.61
2018,11,21,14,15,889.0,60.5,2.25,11.4,451.5,657.9,538.28
2018,11,21,14,30,872.0,59.0,2.1,11.4,419.0,627.01,513.97
2018,11,21,14,45,850.0,57.0,2.0,11.4,381.5,590.4,484.97
2018,11,21,15,0,828.0,55.0,1.9,11.4,344.0,552.26,454.14
2018,11,21,15,15,795.5,52.0,1.65,10.95,302.0,509.52,418.77
2018,11,21,15,30,763.0,49.0,1.4,10.5,260.0,462.72,379.2
2018,11,21,15,45,713.5,45.5,1.15,10.05,216.0,407.29,331.51
2018,11,21,16,0,664.0,42.0,0.9,9.6,172.0,353.64,283.74
2018,11,21,16,15,582.0,36.0,0.95,8.75,128.5,286.5,225.25
2018,11,21,16,30,500.0,30.0,1.0,7.9,85.0,224.83,167.64
2018,11,21,16,45,336.5,21.5,1.05,7.0,51.0,140.54,57.99
2018,11,21,17,0,173.0,13.0,1.1,6.1,17.0,58.43,0.0
2018,11,21,17,15,86.5,6.5,1.1,5.85,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.75,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.7,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.0,1.15,0.05,24.0,15.73,0.0
2018,11,22,7,30,224.0,30.0,1.3,0.8,46.0,23.77,10.5
2018,11,22,7,45,325.5,42.0,1.5,1.6,84.0,54.18,30.72
2018,11,22,8,0,427.0,54.0,1.7,2.4,122.0,95.04,58.46
2018,11,22,8,15,494.0,62.5,1.85,3.1,164.5,137.59,92.39
2018,11,22,8,30,561.0,71.0,2.0,3.8,207.0,186.63,134.53
2018,11,22,8,45,605.5,77.0,2.15,4.45,248.5,233.49,177.01
2018,11,22,9,0,650.0,83.0,2.3,5.1,290.0,283.75,222.59
2018,11,22,9,15,682.0,87.0,2.4,5.6,328.5,330.63,265.3
2018,11,22,9,30,714.0,91.0,2.5,6.1,367.0,378.98,308.45
2018,11,22,9,45,737.5,94.0,2.55,6.65,400.5,423.71,347.65
2018,11,22,10,0,761.0,97.0,2.6,7.2,434.0,468.53,385.9
2018,11,22,10,15,776.5,99.0,2.55,7.55,461.5,507.98,418.96
2018,11,22,10,30,792.0,101.0,2.5,7.9,489.0,545.64,449.76
2018,11,22,10,45,802.0,103.5,2.4,8.25,510.0,579.79,476.81
2018,11,22,11,0,812.0,106.0,2.3,8.6,531.0,612.05,501.68
2018,11,22,11,15,818.0,106.5,2.25,8.9,544.0,637.59,521.22
2018,11,22,11,30,824.0,107.0,2.2,9.2,557.0,660.66,538.52
2018,11,22,11,45,826.5,107.5,2.1,9.45,562.5,678.77,551.57
2018,11,22,12,0,829.0,108.0,2.0,9.7,568.0,694.04,562.25
2018,11,22,12,15,845.0,101.5,1.95,9.9,568.5,708.23,572.53
2018,11,22,12,30,861.0,95.0,1.9,10.1,569.0,719.49,580.12
2018,11,22,12,45,879.5,85.5,1.8,10.25,562.5,726.01,584.01
2018,11,22,13,0,898.0,76.0,1.7,10.4,556.0,725.21,582.63
2018,11,22,13,15,890.0,75.5,1.65,10.5,538.0,716.4,576.08
2018,11,22,13,30,882.0,75.0,1.6,10.6,520.0,704.46,567.41
2018,11,22,13,45,869.0,74.0,1.5,10.65,495.0,685.5,553.32
2018,11,22,14,0,856.0,73.0,1.4,10.7,470.0,667.9,540.35
2018,11,22,14,15,838.5,71.5,1.45,10.6,438.5,640.06,520.42
2018,11,22,14,30,821.0,70.0,1.5,10.5,407.0,610.01,498.27
2018,11,22,14,45,796.0,67.5,1.55,10.4,370.0,572.26,469.6
2018,11,22,15,0,771.0,65.0,1.6,10.3,333.0,533.21,439.08
2018,11,22,15,15,734.0,62.0,1.5,9.9,291.5,486.0,400.85
2018,11,22,15,30,697.0,59.0,1.4,9.5,250.0,438.88,361.51
2018,11,22,15,45,642.0,54.0,1.3,9.05,206.5,384.54,315.09
2018,11,22,16,0,587.0,49.0,1.2,8.6,163.0,329.9,266.98
2018,11,22,16,15,497.5,42.0,1.2,7.75,121.0,262.24,207.7
2018,11,22,16,30,408.0,35.0,1.2,6.9,79.0,201.0,150.61
2018,11,22,16,45,261.5,24.0,1.2,6.0,47.0,118.87,44.32
2018,11,22,17,0,115.0,13.0,1.2,5.1,15.0,43.01,0.0
2018,11,22,17,15,57.5,6.5,1.3,4.9,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.15,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.4,-2.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.35,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.4,0.0,0.0,0.0
2018,11,23,6,45,9.5,1.5,2.35,-3.4,1.0,0.0,0.0
2018,11,23,7,0,19.0,3.0,2.4,-3.4,2.0,0.0,0.0
2018,11,23,7,15,152.5,15.5,2.55,-3.1,25.0,15.24,0.0
2018,11,23,7,30,286.0,28.0,2.7,-2.8,48.0,23.43,9.17
2018,11,23,7,45,338.0,33.5,2.9,-2.45,74.0,45.45,23.55
2018,11,23,8,0,390.0,39.0,3.1,-2.1,100.0,75.48,44.0
2018,11,23,8,15,250.0,45.0,3.1,-1.7,88.5,81.37,55.59
2018,11,23,8,30,110.0,51.0,3.1,-1.3,77.0,72.27,54.75
2018,11,23,8,45,55.0,69.5,3.1,-0.85,82.5,82.04,66.2
2018,11,23,9,0,0.0,88.0,3.1,-0.4,88.0,85.07,70.61
2018,11,23,9,15,0.5,106.0,3.0,0.0,106.0,102.84,86.13
2018,11,23,9,30,1.0,124.0,2.9,0.4,124.0,120.78,101.59
2018,11,23,9,45,0.5,129.0,2.85,0.85,129.0,125.64,105.45
2018,11,23,10,0,0.0,134.0,2.8,1.3,134.0,130.46,109.24
2018,11,23,10,15,5.0,148.5,2.75,1.7,151.0,147.5,123.63
2018,11,23,10,30,10.0,163.0,2.7,2.1,168.0,164.99,138.3
2018,11,23,10,45,18.0,181.0,2.65,2.5,190.5,188.17,157.76
2018,11,23,11,0,26.0,199.0,2.6,2.9,213.0,211.98,177.58
2018,11,23,11,15,24.0,202.0,2.55,3.25,215.0,214.66,179.37
2018,11,23,11,30,22.0,205.0,2.5,3.6,217.0,217.22,181.12
2018,11,23,11,45,21.5,205.5,2.4,4.0,217.5,218.09,181.47
2018,11,23,12,0,21.0,206.0,2.3,4.4,218.0,218.91,181.81
2018,11,23,12,15,24.5,208.5,2.2,4.65,222.0,224.57,186.42
2018,11,23,12,30,28.0,211.0,2.1,4.9,226.0,236.76,196.44
2018,11,23,12,45,33.0,212.0,2.05,5.15,229.5,242.39,201.11
2018,11,23,13,0,38.0,213.0,2.0,5.4,233.0,248.06,205.85
2018,11,23,13,15,41.0,209.0,1.95,5.55,230.0,246.74,204.89
2018,11,23,13,30,44.0,205.0,1.9,5.7,227.0,245.35,203.93
2018,11,23,13,45,54.5,197.0,1.85,5.8,223.0,244.45,203.68
2018,11,23,14,0,65.0,189.0,1.8,5.9,219.0,243.19,203.11
2018,11,23,14,15,77.0,180.5,1.8,5.8,213.5,241.9,202.73
2018,11,23,14,30,89.0,172.0,1.8,5.7,208.0,240.06,201.81
2018,11,23,14,45,94.5,156.5,1.85,5.65,192.0,225.24,189.83
2018,11,23,15,0,100.0,141.0,1.9,5.6,176.0,216.79,183.0
2018,11,23,15,15,101.5,125.0,1.75,5.25,156.5,197.75,166.95
2018,11,23,15,30,103.0,109.0,1.6,4.9,137.0,178.34,150.21
2018,11,23,15,45,81.0,91.0,1.45,4.55,110.5,144.78,120.76
2018,11,23,16,0,59.0,73.0,1.3,4.2,84.0,106.98,87.36
2018,11,23,16,15,41.5,55.0,1.25,3.65,62.0,78.33,61.65
2018,11,23,16,30,24.0,37.0,1.2,3.1,40.0,50.56,36.13
2018,11,23,16,45,22.5,23.0,1.2,2.6,24.5,32.68,7.67
2018,11,23,17,0,21.0,9.0,1.2,2.1,9.0,14.35,0.0
2018,11,23,17,15,10.5,4.5,1.3,2.0,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,0.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,-0.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,1.9,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,1.9,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.5,0.9,2.2,11.0,10.32,0.0
2018,11,24,7,30,8.0,19.0,0.8,2.5,20.0,18.03,4.35
2018,11,24,7,45,4.0,32.5,0.7,2.75,33.0,31.22,20.59
2018,11,24,8,0,0.0,46.0,0.6,3.0,46.0,44.03,32.76
2018,11,24,8,15,1.5,51.5,0.7,3.4,52.0,49.82,38.21
2018,11,24,8,30,3.0,57.0,0.8,3.8,58.0,55.62,43.46
2018,11,24,8,45,3.5,51.5,0.9,4.2,52.5,50.63,39.13
2018,11,24,9,0,4.0,46.0,1.0,4.6,47.0,45.62,34.69
2018,11,24,9,15,3.5,54.5,0.9,4.9,55.5,53.87,41.91
2018,11,24,9,30,3.0,63.0,0.8,5.2,64.0,62.06,48.96
2018,11,24,9,45,6.0,83.5,0.7,5.5,86.0,83.39,67.29
2018,11,24,10,0,9.0,104.0,0.6,5.8,108.0,105.13,85.69
2018,11,24,10,15,22.0,135.5,0.85,5.85,146.0,145.29,119.73
2018,11,24,10,30,35.0,167.0,1.1,5.9,184.0,185.46,153.4
2018,11,24,10,45,18.0,142.0,1.35,5.95,151.0,148.96,122.46
2018,11,24,11,0,1.0,117.0,1.6,6.0,118.0,114.39,92.93
2018,11,24,11,15,0.5,92.0,1.8,5.9,92.5,89.38,71.66
2018,11,24,11,30,0.0,67.0,2.0,5.8,67.0,64.78,50.56
2018,11,24,11,45,0.0,63.5,2.2,5.7,63.5,61.4,47.66
2018,11,24,12,0,0.0,60.0,2.4,5.6,60.0,58.01,44.74
2018,11,24,12,15,0.0,74.0,2.35,5.5,74.0,71.57,56.45
2018,11,24,12,30,0.0,88.0,2.3,5.4,88.0,85.14,68.13
2018,11,24,12,45,49.0,122.5,2.25,5.3,148.5,157.61,131.56
2018,11,24,13,0,98.0,157.0,2.2,5.2,209.0,235.6,198.32
2018,11,24,13,15,133.5,167.0,2.1,5.3,235.0,271.93,229.12
2018,11,24,13,30,169.0,177.0,2.0,5.4,261.0,307.73,259.28
2018,11,24,13,45,105.0,167.5,1.85,5.45,219.0,252.83,212.25
2018,11,24,14,0,41.0,158.0,1.7,5.5,177.0,191.8,159.93
2018,11,24,14,15,297.0,128.0,1.7,5.5,249.5,339.04,288.71
2018,11,24,14,30,553.0,98.0,1.7,5.5,322.0,473.18,400.33
2018,11,24,14,45,640.5,85.0,1.7,5.5,322.0,498.19,419.82
2018,11,24,15,0,728.0,72.0,1.7,5.5,322.0,516.28,433.78
2018,11,24,15,15,690.0,68.5,1.7,5.5,282.0,469.74,394.63
2018,11,24,15,30,652.0,65.0,1.7,5.5,242.0,423.55,355.06
2018,11,24,15,45,593.5,59.5,1.65,5.45,199.0,366.04,304.91
2018,11,24,16,0,535.0,54.0,1.6,5.4,156.0,311.23,255.63
2018,11,24,16,15,445.5,46.0,1.5,5.2,115.5,244.66,195.78
2018,11,24,16,30,356.0,38.0,1.4,5.0,75.0,184.27,138.31
2018,11,24,16,45,217.5,24.5,1.3,4.8,43.5,104.4,30.08
2018,11,24,17,0,79.0,11.0,1.2,4.6,12.0,31.45,0.0
2018,11,24,17,15,39.5,5.5,1.2,4.45,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,2.85,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,2.9,2.0,0.0,0.0
2018,11,25,7,15,148.5,14.5,1.3,3.1,22.5,14.25,0.0
2018,11,25,7,30,279.0,26.0,1.3,3.3,43.0,21.8,4.56
2018,11,25,7,45,394.5,34.5,1.3,3.45,81.5,47.03,23.29
2018,11,25,8,0,510.0,43.0,1.3,3.6,120.0,88.66,49.43
2018,11,25,8,15,580.0,48.5,1.25,4.0,163.0,132.47,83.41
2018,11,25,8,30,650.0,54.0,1.2,4.4,206.0,182.87,126.41
2018,11,25,8,45,597.0,68.5,1.15,4.75,228.5,217.8,162.31
2018,11,25,9,0,544.0,83.0,1.1,5.1,251.0,246.69,192.27
2018,11,25,9,15,547.5,95.0,1.05,5.55,282.5,286.55,228.71
2018,11,25,9,30,551.0,107.0,1.0,6.0,314.0,325.7,263.39
2018,11,25,9,45,544.5,118.5,0.9,6.45,338.5,357.51,290.96
2018,11,25,10,0,538.0,130.0,0.8,6.9,363.0,389.15,317.25
2018,11,25,10,15,512.0,145.5,0.75,7.4,378.5,413.25,336.69
2018,11,25,10,30,486.0,161.0,0.7,7.9,394.0,434.23,352.9
2018,11,25,10,45,446.0,178.5,0.65,8.45,399.5,446.3,361.38
2018,11,25,11,0,406.0,196.0,0.6,9.0,405.0,454.75,366.65
2018,11,25,11,15,420.5,198.5,0.75,9.45,419.5,478.36,385.64
2018,11,25,11,30,435.0,201.0,0.9,9.9,434.0,501.21,403.73
2018,11,25,11,45,413.5,208.5,1.0,10.4,432.0,504.51,405.87
2018,11,25,12,0,392.0,216.0,1.1,10.9,430.0,499.39,401.83
2018,11,25,12,15,401.0,213.0,1.2,11.2,431.0,508.09,409.13
2018,11,25,12,30,410.0,210.0,1.3,11.5,432.0,522.54,420.47
2018,11,25,12,45,362.5,215.5,1.4,11.8,409.5,491.36,396.29
2018,11,25,13,0,315.0,221.0,1.5,12.1,387.0,465.86,376.36
2018,11,25,13,15,302.5,215.0,1.55,12.15,370.0,450.92,365.34
2018,11,25,13,30,290.0,209.0,1.6,12.2,353.0,434.98,353.38
2018,11,25,13,45,318.5,193.5,1.6,12.3,344.5,435.17,354.58
2018,11,25,14,0,347.0,178.0,1.6,12.4,336.0,433.36,354.04
2018,11,25,14,15,302.5,171.0,1.55,12.3,302.0,391.96,321.14
2018,11,25,14,30,258.0,164.0,1.5,12.2,268.0,351.33,288.65
2018,11,25,14,45,275.0,145.5,1.5,12.1,247.5,335.27,276.61
2018,11,25,15,0,292.0,127.0,1.5,12.0,227.0,317.29,262.45
2018,11,25,15,15,326.5,108.5,1.3,11.55,207.0,314.51,260.0
2018,11,25,15,30,361.0,90.0,1.1,11.1,187.0,300.67,247.77
2018,11,25,15,45,310.5,77.5,0.95,10.6,150.5,250.13,204.71
2018,11,25,16,0,260.0,65.0,0.8,10.1,114.0,202.64,163.53
2018,11,25,16,15,185.0,51.0,0.85,9.6,81.0,140.44,110.11
2018,11,25,16,30,110.0,37.0,0.9,9.1,48.0,91.55,66.5
2018,11,25,16,45,66.0,22.0,0.95,8.55,27.5,51.22,9.86
2018,11,25,17,0,22.0,7.0,1.0,8.0,7.0,12.61,0.0
2018,11,25,17,15,11.0,3.5,1.0,7.85,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,11,26,7,15,66.5,11.5,3.15,7.85,15.5,11.3,0.0
2018,11,26,7,30,133.0,23.0,3.1,8.0,31.0,18.12,0.78
2018,11,26,7,45,220.0,35.5,3.1,8.15,62.0,39.38,21.09
2018,11,26,8,0,307.0,48.0,3.1,8.3,93.0,72.63,43.46
2018,11,26,8,15,340.5,55.5,3.2,8.55,121.0,102.32,67.1
2018,11,26,8,30,374.0,63.0,3.3,8.8,149.0,135.0,95.4
2018,11,26,8,45,201.5,80.5,3.4,9.1,128.0,128.79,98.7
2018,11,26,9,0,29.0,98.0,3.5,9.4,107.0,103.92,83.45
2018,11,26,9,15,59.0,113.5,3.6,9.7,134.5,131.04,106.16
2018,11,26,9,30,89.0,129.0,3.7,10.0,162.0,162.78,132.84
2018,11,26,9,45,45.5,104.0,3.8,10.3,121.0,121.51,98.37
2018,11,26,10,0,2.0,79.0,3.9,10.6,80.0,77.33,60.75
2018,11,26,10,15,1.0,69.0,4.05,10.9,69.5,67.21,51.99
2018,11,26,10,30,0.0,59.0,4.2,11.2,59.0,57.02,43.17
2018,11,26,10,45,0.0,74.0,4.4,11.45,74.0,71.56,55.39
2018,11,26,11,0,0.0,89.0,4.6,11.7,89.0,86.13,67.57
2018,11,26,11,15,0.0,91.0,4.75,11.95,91.0,88.09,69.07
2018,11,26,11,30,0.0,93.0,4.9,12.2,93.0,90.06,70.61
2018,11,26,11,45,0.0,96.5,5.05,12.4,96.5,93.52,73.42
2018,11,26,12,0,0.0,100.0,5.2,12.6,100.0,97.0,76.26
2018,11,26,12,15,0.5,103.0,5.3,12.6,103.5,100.35,79.08
2018,11,26,12,30,1.0,106.0,5.4,12.6,107.0,103.73,81.94
2018,11,26,12,45,0.5,87.0,5.45,12.65,87.5,84.51,65.85
2018,11,26,13,0,0.0,68.0,5.5,12.7,68.0,65.75,50.09
2018,11,26,13,15,0.0,84.5,5.5,12.4,84.5,81.74,63.7
2018,11,26,13,30,0.0,101.0,5.5,12.1,101.0,98.3,77.81
2018,11,26,13,45,60.0,120.5,5.5,11.85,147.5,163.16,134.31
2018,11,26,14,0,120.0,140.0,5.5,11.6,194.0,231.0,192.64
2018,11,26,14,15,432.5,110.5,5.4,11.2,287.0,414.25,350.6
2018,11,26,14,30,745.0,81.0,5.3,10.8,380.0,568.78,479.64
2018,11,26,14,45,769.5,72.0,5.15,10.4,356.0,555.74,468.59
2018,11,26,15,0,794.0,63.0,5.0,10.0,332.0,538.8,454.37
2018,11,26,15,15,761.0,58.5,4.7,9.5,290.5,491.92,414.47
2018,11,26,15,30,728.0,54.0,4.4,9.0,249.0,444.84,373.37
2018,11,26,15,45,678.0,49.5,4.15,8.45,206.0,389.89,324.66
2018,11,26,16,0,628.0,45.0,3.9,7.9,163.0,336.7,275.93
2018,11,26,16,15,543.0,38.0,3.6,7.3,120.5,269.4,214.61
2018,11,26,16,30,458.0,31.0,3.3,6.7,78.0,212.67,158.0
2018,11,26,16,45,289.5,21.0,3.0,6.05,45.5,122.39,25.29
2018,11,26,17,0,121.0,11.0,2.7,5.4,13.0,42.25,0.0
2018,11,26,17,15,60.5,5.5,2.75,5.1,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,3.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,0.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,7,15,48.0,10.0,1.35,-2.2,12.5,9.83,0.0
2018,11,27,7,30,96.0,20.0,1.5,-1.5,25.0,15.65,0.0
2018,11,27,7,45,212.5,34.5,1.7,-0.8,60.5,37.58,20.7
2018,11,27,8,0,329.0,49.0,1.9,-0.1,96.0,74.69,45.84
2018,11,27,8,15,509.0,51.0,2.1,0.45,152.5,121.66,78.25
2018,11,27,8,30,689.0,53.0,2.3,1.0,209.0,186.62,129.48
2018,11,27,8,45,732.5,57.0,2.55,1.55,252.5,236.59,175.82
2018,11,27,9,0,776.0,61.0,2.8,2.1,296.0,289.62,225.42
2018,11,27,9,15,805.5,64.0,2.8,2.45,336.0,339.57,272.41
2018,11,27,9,30,835.0,67.0,2.8,2.8,376.0,390.53,319.31
2018,11,27,9,45,855.0,69.5,2.85,3.2,411.0,437.59,361.99
2018,11,27,10,0,875.0,72.0,2.9,3.6,446.0,484.18,403.13
2018,11,27,10,15,885.5,74.0,2.9,3.9,473.0,524.73,438.37
2018,11,27,10,30,896.0,76.0,2.9,4.2,500.0,563.56,471.27
2018,11,27,10,45,903.5,77.0,2.9,4.55,520.5,595.97,498.23
2018,11,27,11,0,911.0,78.0,2.9,4.9,541.0,627.46,523.8
2018,11,27,11,15,916.5,79.0,2.9,5.1,555.0,655.21,546.17
2018,11,27,11,30,922.0,80.0,2.9,5.3,569.0,680.21,566.0
2018,11,27,11,45,924.0,80.5,2.95,5.5,575.0,699.46,581.36
2018,11,27,12,0,926.0,81.0,3.0,5.7,581.0,715.59,593.76
2018,11,27,12,15,787.0,113.5,3.05,5.8,537.5,672.67,559.21
2018,11,27,12,30,648.0,146.0,3.1,5.9,494.0,619.12,515.92
2018,11,27,12,45,624.5,148.5,3.15,6.05,479.0,609.29,508.53
2018,11,27,13,0,601.0,151.0,3.2,6.2,464.0,596.96,498.82
2018,11,27,13,15,493.0,166.5,3.25,6.15,418.0,535.51,449.07
2018,11,27,13,30,385.0,182.0,3.3,6.1,372.0,476.41,400.52
2018,11,27,13,45,518.0,147.0,3.3,6.1,389.0,524.43,442.5
2018,11,27,14,0,651.0,112.0,3.3,6.1,406.0,570.53,481.66
2018,11,27,14,15,679.0,102.5,3.3,5.95,391.0,567.23,479.52
2018,11,27,14,30,707.0,93.0,3.3,5.8,376.0,560.38,474.54
2018,11,27,14,45,618.5,94.5,3.3,5.6,325.5,492.59,418.89
2018,11,27,15,0,530.0,96.0,3.3,5.4,275.0,426.98,364.19
2018,11,27,15,15,639.5,75.5,3.1,5.0,264.5,447.54,381.0
2018,11,27,15,30,749.0,55.0,2.9,4.6,254.0,455.68,385.53
2018,11,27,15,45,622.5,55.0,2.7,4.15,201.0,372.3,312.92
2018,11,27,16,0,496.0,55.0,2.5,3.7,148.0,293.55,243.41
2018,11,27,16,15,422.5,43.5,2.35,2.95,107.5,231.66,187.05
2018,11,27,16,30,349.0,32.0,2.2,2.2,67.0,175.38,131.74
2018,11,27,16,45,224.0,21.0,2.05,1.5,39.0,102.08,16.66
2018,11,27,17,0,99.0,10.0,1.9,0.8,11.0,35.5,0.0
2018,11,27,17,15,49.5,5.0,2.0,0.55,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-3.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-5.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-5.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-5.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,7,15,154.0,11.5,1.9,-4.75,19.5,11.3,0.0
2018,11,28,7,30,308.0,23.0,2.2,-4.2,39.0,19.29,0.0
2018,11,28,7,45,442.0,31.0,2.5,-3.7,79.5,42.14,19.61
2018,11,28,8,0,576.0,39.0,2.8,-3.2,120.0,87.65,47.51
2018,11,28,8,15,646.0,44.5,3.0,-2.8,165.0,133.96,83.67
2018,11,28,8,30,716.0,50.0,3.2,-2.4,210.0,186.89,130.04
2018,11,28,8,45,760.0,53.5,3.35,-2.0,254.0,237.65,177.96
2018,11,28,9,0,804.0,57.0,3.5,-1.6,298.0,291.48,229.27
2018,11,28,9,15,833.5,59.5,3.55,-1.25,338.5,342.09,277.9
2018,11,28,9,30,863.0,62.0,3.6,-0.9,379.0,393.63,326.43
2018,11,28,9,45,883.5,64.0,3.6,-0.5,414.0,440.98,370.31
2018,11,28,10,0,904.0,66.0,3.6,-0.1,449.0,488.01,412.72
2018,11,28,10,15,918.5,67.0,3.6,0.3,478.0,530.18,450.02
2018,11,28,10,30,933.0,68.0,3.6,0.7,507.0,570.82,485.04
2018,11,28,10,45,943.5,68.5,3.55,1.05,529.0,606.88,515.43
2018,11,28,11,0,954.0,69.0,3.5,1.4,551.0,640.66,543.25
2018,11,28,11,15,960.0,69.5,3.45,1.75,565.5,669.2,566.27
2018,11,28,11,30,966.0,70.0,3.4,2.1,580.0,694.87,586.55
2018,11,28,11,45,969.5,69.5,3.4,2.4,586.0,714.77,602.27
2018,11,28,12,0,973.0,69.0,3.4,2.7,592.0,731.43,614.35
2018,11,28,12,15,972.5,68.5,3.4,2.95,590.0,742.03,621.93
2018,11,28,12,30,972.0,68.0,3.4,3.2,588.0,749.15,626.97
2018,11,28,12,45,969.0,68.0,3.35,3.45,578.5,751.61,628.32
2018,11,28,13,0,966.0,68.0,3.3,3.7,569.0,750.56,627.14
2018,11,28,13,15,960.0,66.5,3.3,3.8,551.0,742.24,621.07
2018,11,28,13,30,954.0,65.0,3.3,3.9,533.0,730.52,612.53
2018,11,28,13,45,943.5,64.0,3.3,4.0,508.0,713.05,599.62
2018,11,28,14,0,933.0,63.0,3.3,4.1,483.0,692.52,584.36
2018,11,28,14,15,918.0,61.5,3.2,4.05,451.5,665.63,563.25
2018,11,28,14,30,903.0,60.0,3.1,4.0,420.0,636.22,539.41
2018,11,28,14,45,880.5,58.0,3.0,3.9,382.0,599.47,509.25
2018,11,28,15,0,858.0,56.0,2.9,3.8,344.0,561.12,477.06
2018,11,28,15,15,825.5,53.0,2.55,3.2,302.0,518.27,440.18
2018,11,28,15,30,793.0,50.0,2.2,2.6,260.0,471.35,398.84
2018,11,28,15,45,742.0,46.0,1.8,2.05,215.0,414.54,347.77
2018,11,28,16,0,691.0,42.0,1.4,1.5,170.0,359.43,296.55
2018,11,28,16,15,605.0,36.0,1.35,0.5,126.0,290.66,234.03
2018,11,28,16,30,519.0,30.0,1.3,-0.5,82.0,227.23,170.49
2018,11,28,16,45,332.0,20.5,1.3,-1.45,47.5,130.47,17.64
2018,11,28,17,0,145.0,11.0,1.3,-2.4,13.0,48.36,0.0
2018,11,28,17,15,72.5,5.5,1.3,-2.6,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,15,141.5,10.5,1.1,-2.6,17.5,10.32,0.0
2018,11,29,7,30,283.0,21.0,1.3,-1.9,35.0,17.36,0.0
2018,11,29,7,45,415.0,28.5,1.45,-1.2,73.0,37.66,16.63
2018,11,29,8,0,547.0,36.0,1.6,-0.5,111.0,80.63,42.32
2018,11,29,8,15,617.0,40.5,1.55,0.05,154.0,124.25,75.49
2018,11,29,8,30,687.0,45.0,1.5,0.6,197.0,174.48,118.5
2018,11,29,8,45,731.0,48.5,1.45,1.2,239.5,223.63,163.75
2018,11,29,9,0,775.0,52.0,1.4,1.8,282.0,275.89,212.11
2018,11,29,9,15,804.5,54.5,1.25,2.4,321.0,325.01,257.47
2018,11,29,9,30,834.0,57.0,1.1,3.0,360.0,374.96,302.17
2018,11,29,9,45,853.5,58.5,1.0,3.6,394.0,420.25,341.85
2018,11,29,10,0,873.0,60.0,0.9,4.2,428.0,465.01,379.58
2018,11,29,10,15,885.5,61.5,0.85,4.7,455.5,505.51,413.01
2018,11,29,10,30,898.0,63.0,0.8,5.2,483.0,544.45,444.04
2018,11,29,10,45,907.0,64.0,0.75,5.7,504.0,579.08,470.76
2018,11,29,11,0,916.0,65.0,0.7,6.2,525.0,611.48,494.96
2018,11,29,11,15,921.5,65.5,0.8,6.6,539.0,638.76,516.61
2018,11,29,11,30,927.0,66.0,0.9,7.0,553.0,663.28,535.9
2018,11,29,11,45,929.5,66.0,1.0,7.4,559.0,682.39,550.94
2018,11,29,12,0,932.0,66.0,1.1,7.8,565.0,698.37,562.79
2018,11,29,12,15,931.5,66.0,1.2,8.0,563.0,709.12,571.2
2018,11,29,12,30,931.0,66.0,1.3,8.2,561.0,716.55,577.32
2018,11,29,12,45,927.5,65.5,1.45,8.45,551.5,717.99,579.57
2018,11,29,13,0,924.0,65.0,1.6,8.7,542.0,716.07,579.42
2018,11,29,13,15,915.0,65.0,1.65,8.75,524.5,707.63,574.04
2018,11,29,13,30,906.0,65.0,1.7,8.8,507.0,696.0,566.42
2018,11,29,13,45,893.0,64.0,1.75,8.9,482.0,677.46,553.56
2018,11,29,14,0,880.0,63.0,1.8,9.0,457.0,656.1,538.58
2018,11,29,14,15,862.5,62.0,1.75,8.9,426.5,629.24,518.09
2018,11,29,14,30,845.0,61.0,1.7,8.8,396.0,600.16,495.46
2018,11,29,14,45,819.0,59.5,1.65,8.7,359.5,567.27,469.22
2018,11,29,15,0,793.0,58.0,1.6,8.6,323.0,529.1,438.3
2018,11,29,15,15,558.0,67.0,1.45,7.95,242.0,392.29,327.42
2018,11,29,15,30,323.0,76.0,1.3,7.3,161.0,263.14,220.1
2018,11,29,15,45,180.5,63.5,1.1,6.6,109.5,162.85,134.96
2018,11,29,16,0,38.0,51.0,0.9,5.9,58.0,69.81,54.77
2018,11,29,16,15,38.0,38.0,1.0,5.1,43.5,59.34,44.98
2018,11,29,16,30,38.0,25.0,1.1,4.3,29.0,43.35,29.2
2018,11,29,16,45,19.5,14.0,1.15,3.5,16.0,22.09,0.0
2018,11,29,17,0,1.0,3.0,1.2,2.7,3.0,3.21,0.0
2018,11,29,17,15,0.5,1.5,1.25,2.55,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
