Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,7,15,11.5,5.5,2.6,5.15,6.0,5.41,0.0
2018,11,30,7,30,23.0,11.0,2.9,5.7,12.0,10.27,0.0
2018,11,30,7,45,103.0,23.5,3.2,6.2,36.5,22.81,10.45
2018,11,30,8,0,183.0,36.0,3.5,6.7,61.0,47.97,27.97
2018,11,30,8,15,92.0,50.5,3.55,7.3,63.0,60.82,42.74
2018,11,30,8,30,1.0,65.0,3.6,7.9,65.0,62.76,48.83
2018,11,30,8,45,1.5,75.5,3.6,8.5,76.0,73.2,57.95
2018,11,30,9,0,2.0,86.0,3.6,9.1,87.0,83.71,66.94
2018,11,30,9,15,15.5,100.5,3.75,9.75,106.0,102.45,82.55
2018,11,30,9,30,29.0,115.0,3.9,10.4,125.0,123.69,100.25
2018,11,30,9,45,66.5,143.5,4.05,11.05,170.0,169.29,138.24
2018,11,30,10,0,104.0,172.0,4.2,11.7,215.0,221.05,181.04
2018,11,30,10,15,122.5,179.0,4.25,12.15,233.5,242.07,198.31
2018,11,30,10,30,141.0,186.0,4.3,12.6,252.0,264.12,216.41
2018,11,30,10,45,100.0,184.0,4.35,13.05,231.5,244.52,199.7
2018,11,30,11,0,59.0,182.0,4.4,13.5,211.0,217.61,176.82
2018,11,30,11,15,79.5,198.5,4.35,13.8,239.0,249.4,202.89
2018,11,30,11,30,100.0,215.0,4.3,14.1,267.0,282.21,229.48
2018,11,30,11,45,325.0,184.0,4.3,14.4,356.5,409.39,335.67
2018,11,30,12,0,550.0,153.0,4.3,14.7,446.0,538.63,440.44
2018,11,30,12,15,488.5,170.0,4.15,14.8,429.5,523.16,426.4
2018,11,30,12,30,427.0,187.0,4.0,14.9,413.0,504.75,410.75
2018,11,30,12,45,337.5,198.0,3.85,15.05,375.0,450.9,367.05
2018,11,30,13,0,248.0,209.0,3.7,15.2,337.0,403.16,327.7
2018,11,30,13,15,267.0,206.5,3.5,15.25,340.0,414.15,336.88
2018,11,30,13,30,286.0,204.0,3.3,15.3,343.0,424.03,344.9
2018,11,30,13,45,205.0,183.0,3.05,15.3,280.0,336.63,274.57
2018,11,30,14,0,124.0,162.0,2.8,15.3,217.0,258.1,210.38
2018,11,30,14,15,93.5,154.0,2.6,15.2,194.0,228.75,186.33
2018,11,30,14,30,63.0,146.0,2.4,15.1,171.0,193.15,156.88
2018,11,30,14,45,43.5,122.0,2.25,15.05,138.5,153.89,124.44
2018,11,30,15,0,24.0,98.0,2.1,15.0,106.0,115.48,92.34
2018,11,30,15,15,114.0,96.0,1.95,14.7,126.5,168.7,137.91
2018,11,30,15,30,204.0,94.0,1.8,14.4,147.0,217.03,177.61
2018,11,30,15,45,130.0,81.0,1.7,14.1,112.5,155.02,124.96
2018,11,30,16,0,56.0,68.0,1.6,13.8,78.0,99.65,77.93
2018,11,30,16,15,35.0,50.5,1.55,13.45,56.0,70.36,52.53
2018,11,30,16,30,14.0,33.0,1.5,13.1,34.0,42.14,27.4
2018,11,30,16,45,11.5,19.5,1.4,12.75,20.0,24.65,0.0
2018,11,30,17,0,9.0,6.0,1.3,12.4,6.0,8.22,0.0
2018,11,30,17,15,4.5,3.0,1.35,12.3,3.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,0.8,8.45,3.0,2.95,0.0
2018,12,1,7,30,2.0,6.0,0.8,8.8,6.0,5.83,0.0
2018,12,1,7,45,5.0,9.5,0.8,9.1,10.0,9.36,1.51
2018,12,1,8,0,8.0,13.0,0.8,9.4,14.0,13.27,5.27
2018,12,1,8,15,5.0,11.5,0.95,9.55,12.0,11.83,4.33
2018,12,1,8,30,2.0,10.0,1.1,9.7,10.0,10.0,2.96
2018,12,1,8,45,1.0,27.0,1.2,9.85,27.0,26.28,17.23
2018,12,1,9,0,0.0,44.0,1.3,10.0,44.0,42.49,31.33
2018,12,1,9,15,2.0,75.5,1.4,10.1,76.0,73.68,58.1
2018,12,1,9,30,4.0,107.0,1.5,10.2,108.0,105.3,84.89
2018,12,1,9,45,2.0,99.0,1.6,10.35,99.5,96.84,77.52
2018,12,1,10,0,0.0,91.0,1.7,10.5,91.0,88.17,70.02
2018,12,1,10,15,0.0,91.5,1.85,10.75,91.5,88.65,70.25
2018,12,1,10,30,0.0,92.0,2.0,11.0,92.0,89.13,70.48
2018,12,1,10,45,0.0,105.0,2.15,11.25,105.0,101.95,81.09
2018,12,1,11,0,0.0,118.0,2.3,11.5,118.0,114.86,91.71
2018,12,1,11,15,0.0,115.0,2.4,12.0,115.0,111.9,88.96
2018,12,1,11,30,0.0,112.0,2.5,12.5,112.0,108.93,86.27
2018,12,1,11,45,0.0,105.0,2.65,13.05,105.0,101.98,80.27
2018,12,1,12,0,0.0,98.0,2.8,13.6,98.0,95.04,74.32
2018,12,1,12,15,0.0,91.0,2.55,13.9,91.0,88.11,68.46
2018,12,1,12,30,0.0,84.0,2.3,14.2,84.0,81.26,62.7
2018,12,1,12,45,0.0,89.5,2.05,14.5,89.5,86.64,67.13
2018,12,1,13,0,0.0,95.0,1.8,14.8,95.0,92.16,71.66
2018,12,1,13,15,0.0,93.5,1.55,14.45,93.5,90.71,70.61
2018,12,1,13,30,0.0,92.0,1.3,14.1,92.0,89.27,69.58
2018,12,1,13,45,0.0,97.0,1.05,13.75,97.0,94.43,74.07
2018,12,1,14,0,0.0,102.0,0.8,13.4,102.0,99.74,78.67
2018,12,1,14,15,0.0,79.5,0.85,13.1,79.5,76.96,59.81
2018,12,1,14,30,0.0,57.0,0.9,12.8,57.0,55.08,41.52
2018,12,1,14,45,0.0,43.5,0.9,12.5,43.5,42.01,30.52
2018,12,1,15,0,0.0,30.0,0.9,12.2,30.0,28.95,19.39
2018,12,1,15,15,0.0,32.0,1.1,12.1,32.0,30.89,21.07
2018,12,1,15,30,0.0,34.0,1.3,12.0,34.0,32.82,22.71
2018,12,1,15,45,0.0,28.5,1.5,11.95,28.5,27.5,18.04
2018,12,1,16,0,0.0,23.0,1.7,11.9,23.0,22.19,13.32
2018,12,1,16,15,0.0,18.0,1.8,11.85,18.0,17.36,8.95
2018,12,1,16,30,0.0,13.0,1.9,11.8,13.0,12.53,4.29
2018,12,1,16,45,0.0,7.5,2.0,11.7,7.5,7.23,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.6,2.0,1.97,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.6,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.55,3.5,3.44,0.0
2018,12,2,7,30,0.0,7.0,3.0,13.8,7.0,6.88,0.0
2018,12,2,7,45,1.0,16.0,3.05,14.05,16.0,15.46,5.83
2018,12,2,8,0,2.0,25.0,3.1,14.3,25.0,24.28,14.34
2018,12,2,8,15,7.5,36.0,3.15,14.65,37.5,35.73,24.1
2018,12,2,8,30,13.0,47.0,3.2,15.0,50.0,47.9,34.42
2018,12,2,8,45,6.5,57.0,3.2,15.35,58.5,56.55,42.18
2018,12,2,9,0,0.0,67.0,3.2,15.7,67.0,64.76,49.35
2018,12,2,9,15,29.5,85.0,3.2,16.0,95.5,92.56,72.05
2018,12,2,9,30,59.0,103.0,3.2,16.3,124.0,122.68,96.81
2018,12,2,9,45,107.5,132.5,3.2,16.6,175.0,176.97,141.34
2018,12,2,10,0,156.0,162.0,3.2,16.9,226.0,233.7,187.49
2018,12,2,10,15,146.0,179.5,3.25,17.15,242.5,253.43,203.42
2018,12,2,10,30,136.0,197.0,3.3,17.4,259.0,272.3,218.41
2018,12,2,10,45,139.0,177.5,3.35,17.65,243.5,258.8,207.81
2018,12,2,11,0,142.0,158.0,3.4,17.9,228.0,244.85,196.92
2018,12,2,11,15,71.0,99.0,3.35,18.05,134.0,144.51,115.03
2018,12,2,11,30,0.0,40.0,3.3,18.2,40.0,38.65,26.54
2018,12,2,11,45,3.0,74.0,3.25,18.4,75.5,73.5,55.44
2018,12,2,12,0,6.0,108.0,3.2,18.6,111.0,108.97,84.48
2018,12,2,12,15,3.5,79.5,3.15,18.7,81.5,79.24,60.03
2018,12,2,12,30,1.0,51.0,3.1,18.8,52.0,49.97,35.87
2018,12,2,12,45,3.5,70.0,3.1,18.9,72.0,70.08,52.55
2018,12,2,13,0,6.0,89.0,3.1,19.0,92.0,90.28,69.21
2018,12,2,13,15,4.0,82.0,3.25,19.2,84.0,82.04,62.39
2018,12,2,13,30,2.0,75.0,3.4,19.4,76.0,73.87,55.66
2018,12,2,13,45,3.0,99.0,3.5,19.55,100.5,98.48,75.94
2018,12,2,14,0,4.0,123.0,3.6,19.7,125.0,124.19,97.03
2018,12,2,14,15,31.0,120.5,3.65,19.8,133.0,143.78,113.8
2018,12,2,14,30,58.0,118.0,3.7,19.9,141.0,157.92,126.02
2018,12,2,14,45,66.0,104.5,3.8,20.0,128.0,147.16,117.44
2018,12,2,15,0,74.0,91.0,3.9,20.1,115.0,141.88,113.2
2018,12,2,15,15,215.0,70.5,3.85,19.95,129.0,207.13,168.01
2018,12,2,15,30,356.0,50.0,3.8,19.8,143.0,251.1,203.42
2018,12,2,15,45,450.0,48.5,3.75,19.6,144.5,281.39,225.26
2018,12,2,16,0,544.0,47.0,3.7,19.4,146.0,303.35,237.88
2018,12,2,16,15,461.5,39.0,3.7,19.05,107.0,240.52,182.74
2018,12,2,16,30,379.0,31.0,3.7,18.7,68.0,183.72,128.22
2018,12,2,16,45,236.5,20.5,3.7,18.35,39.5,103.9,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.0,11.0,34.02,0.0
2018,12,2,17,15,47.0,5.0,3.7,17.7,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,7,15,34.5,7.0,1.3,8.15,8.5,6.88,0.0
2018,12,3,7,30,69.0,14.0,1.4,8.6,17.0,13.76,0.0
2018,12,3,7,45,147.0,28.0,1.55,9.1,43.5,26.54,12.02
2018,12,3,8,0,225.0,42.0,1.7,9.6,70.0,55.04,32.09
2018,12,3,8,15,407.5,46.5,1.8,10.0,122.0,96.24,58.23
2018,12,3,8,30,590.0,51.0,1.9,10.4,174.0,155.11,101.45
2018,12,3,8,45,566.5,63.5,2.0,10.8,202.5,192.81,137.58
2018,12,3,9,0,543.0,76.0,2.1,11.2,231.0,227.41,171.2
2018,12,3,9,15,444.0,95.5,2.15,11.75,234.0,240.34,187.68
2018,12,3,9,30,345.0,115.0,2.2,12.3,237.0,244.81,195.35
2018,12,3,9,45,253.5,144.5,2.2,12.8,238.5,250.64,202.27
2018,12,3,10,0,162.0,174.0,2.2,13.3,240.0,248.25,201.06
2018,12,3,10,15,192.5,185.5,2.3,13.75,269.5,281.75,228.41
2018,12,3,10,30,223.0,197.0,2.4,14.2,299.0,317.03,256.85
2018,12,3,10,45,226.5,206.5,2.5,14.6,314.0,336.88,272.61
2018,12,3,11,0,230.0,216.0,2.6,15.0,329.0,356.38,287.95
2018,12,3,11,15,205.5,224.0,2.65,15.2,327.0,357.02,288.06
2018,12,3,11,30,181.0,232.0,2.7,15.4,325.0,355.97,286.76
2018,12,3,11,45,199.5,233.5,2.8,15.65,337.5,374.05,301.3
2018,12,3,12,0,218.0,235.0,2.9,15.9,350.0,392.12,315.72
2018,12,3,12,15,237.0,233.0,2.9,16.0,357.5,406.46,327.3
2018,12,3,12,30,256.0,231.0,2.9,16.1,365.0,427.35,343.86
2018,12,3,12,45,275.0,223.5,2.95,16.25,365.5,434.75,350.12
2018,12,3,13,0,294.0,216.0,3.0,16.4,366.0,441.17,355.7
2018,12,3,13,15,343.0,199.5,2.95,16.4,369.0,456.67,369.05
2018,12,3,13,30,392.0,183.0,2.9,16.4,372.0,470.3,380.82
2018,12,3,13,45,403.0,171.5,2.9,16.4,357.5,470.08,381.05
2018,12,3,14,0,414.0,160.0,2.9,16.4,343.0,460.22,373.96
2018,12,3,14,15,466.0,138.0,2.75,16.3,331.0,462.6,376.88
2018,12,3,14,30,518.0,116.0,2.6,16.2,319.0,460.95,376.28
2018,12,3,14,45,568.0,97.5,2.45,16.05,301.0,461.29,376.68
2018,12,3,15,0,618.0,79.0,2.3,15.9,283.0,453.98,370.51
2018,12,3,15,15,661.0,65.0,2.05,15.3,258.5,442.8,360.67
2018,12,3,15,30,704.0,51.0,1.8,14.7,234.0,424.32,343.89
2018,12,3,15,45,665.5,46.0,1.6,14.05,194.0,375.95,302.2
2018,12,3,16,0,627.0,41.0,1.4,13.4,154.0,328.56,259.91
2018,12,3,16,15,531.5,35.0,1.4,12.7,112.5,259.34,199.66
2018,12,3,16,30,436.0,29.0,1.4,12.0,71.0,201.25,142.87
2018,12,3,16,45,264.0,19.0,1.45,11.25,40.5,110.73,0.0
2018,12,3,17,0,92.0,9.0,1.5,10.5,10.0,32.54,0.0
2018,12,3,17,15,46.0,4.5,1.55,10.3,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.1,12.5,8.85,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.7,25.0,17.69,0.0
2018,12,4,7,45,319.5,28.5,1.45,3.25,60.0,30.43,12.88
2018,12,4,8,0,454.0,39.0,1.6,3.8,95.0,68.64,35.98
2018,12,4,8,15,540.0,45.5,1.85,4.3,138.0,110.58,65.86
2018,12,4,8,30,626.0,52.0,2.1,4.8,181.0,160.85,106.76
2018,12,4,8,45,675.5,56.5,2.3,5.3,223.5,209.42,150.29
2018,12,4,9,0,725.0,61.0,2.5,5.8,266.0,260.98,197.38
2018,12,4,9,15,759.5,63.5,2.55,6.1,305.0,309.11,242.12
2018,12,4,9,30,794.0,66.0,2.6,6.4,344.0,358.81,287.55
2018,12,4,9,45,810.0,70.0,2.6,6.7,377.0,403.78,328.33
2018,12,4,10,0,826.0,74.0,2.6,7.0,410.0,448.13,367.49
2018,12,4,10,15,673.0,103.5,2.5,7.25,389.5,437.24,361.11
2018,12,4,10,30,520.0,133.0,2.4,7.5,369.0,411.19,341.09
2018,12,4,10,45,301.0,152.5,2.3,7.7,290.5,324.75,270.41
2018,12,4,11,0,82.0,172.0,2.2,7.9,212.0,219.99,181.87
2018,12,4,11,15,47.0,174.0,2.1,8.05,197.0,203.55,167.76
2018,12,4,11,30,12.0,176.0,2.0,8.2,182.0,181.1,148.2
2018,12,4,11,45,7.5,170.0,1.85,8.4,174.0,172.48,140.77
2018,12,4,12,0,3.0,164.0,1.7,8.6,166.0,163.68,133.17
2018,12,4,12,15,4.5,168.0,1.65,8.65,170.5,169.05,137.65
2018,12,4,12,30,6.0,172.0,1.6,8.7,175.0,174.52,142.2
2018,12,4,12,45,12.0,179.5,1.55,8.8,185.5,186.83,152.52
2018,12,4,13,0,18.0,187.0,1.5,8.9,196.0,199.36,162.99
2018,12,4,13,15,15.0,179.5,1.5,8.9,187.0,189.92,155.24
2018,12,4,13,30,12.0,172.0,1.5,8.9,178.0,180.5,147.57
2018,12,4,13,45,9.5,162.5,1.45,8.9,167.0,169.3,138.42
2018,12,4,14,0,7.0,153.0,1.4,8.9,156.0,158.17,129.29
2018,12,4,14,15,4.0,141.0,1.4,8.8,142.5,144.09,117.72
2018,12,4,14,30,1.0,129.0,1.4,8.7,129.0,130.14,106.17
2018,12,4,14,45,0.5,114.5,1.4,8.55,114.5,115.08,93.66
2018,12,4,15,0,0.0,100.0,1.4,8.4,100.0,100.03,81.02
2018,12,4,15,15,0.0,85.0,1.25,8.1,85.0,84.71,68.02
2018,12,4,15,30,0.0,70.0,1.1,7.8,70.0,69.37,54.82
2018,12,4,15,45,0.0,56.0,0.95,7.5,56.0,55.08,42.35
2018,12,4,16,0,0.0,42.0,0.8,7.2,42.0,40.73,29.68
2018,12,4,16,15,0.0,30.0,0.8,6.75,30.0,28.97,19.14
2018,12,4,16,30,0.0,18.0,0.8,6.3,18.0,17.37,8.36
2018,12,4,16,45,3.5,10.5,0.75,5.9,10.5,11.26,0.0
2018,12,4,17,0,7.0,3.0,0.7,5.5,3.0,4.75,0.0
2018,12,4,17,15,3.5,1.5,0.7,5.35,1.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,5,7,15,21.5,7.0,1.65,-0.15,7.5,0.0,0.0
2018,12,5,7,30,43.0,14.0,1.8,0.3,15.0,13.76,0.0
2018,12,5,7,45,105.5,28.5,2.0,0.7,39.0,26.37,12.26
2018,12,5,8,0,168.0,43.0,2.2,1.1,63.0,51.28,32.18
2018,12,5,8,15,195.5,54.0,2.35,1.65,86.5,75.08,51.25
2018,12,5,8,30,223.0,65.0,2.5,2.2,110.0,101.46,73.86
2018,12,5,8,45,366.5,72.0,2.65,2.75,166.0,152.95,114.76
2018,12,5,9,0,510.0,79.0,2.8,3.3,222.0,218.67,169.67
2018,12,5,9,15,657.5,73.0,2.95,3.65,284.0,284.25,225.8
2018,12,5,9,30,805.0,67.0,3.1,4.0,346.0,361.77,292.68
2018,12,5,9,45,832.0,67.5,3.2,4.4,381.0,407.99,334.94
2018,12,5,10,0,859.0,68.0,3.3,4.8,416.0,454.38,376.45
2018,12,5,10,15,873.5,70.5,3.4,4.9,445.0,496.73,414.15
2018,12,5,10,30,888.0,73.0,3.5,5.0,474.0,537.74,449.89
2018,12,5,10,45,888.5,76.0,3.55,5.15,493.0,570.09,477.7
2018,12,5,11,0,889.0,79.0,3.6,5.3,512.0,599.81,502.8
2018,12,5,11,15,861.5,85.5,3.6,5.35,515.0,613.82,514.79
2018,12,5,11,30,834.0,92.0,3.6,5.4,518.0,623.77,523.24
2018,12,5,11,45,733.5,113.5,3.65,5.45,491.5,601.0,504.7
2018,12,5,12,0,633.0,135.0,3.7,5.5,465.0,570.94,480.09
2018,12,5,12,15,554.0,154.5,3.7,5.55,443.0,544.91,458.55
2018,12,5,12,30,475.0,174.0,3.7,5.6,421.0,518.84,436.56
2018,12,5,12,45,263.5,186.5,3.7,5.65,323.0,384.89,324.68
2018,12,5,13,0,52.0,199.0,3.7,5.7,225.0,242.1,202.07
2018,12,5,13,15,29.5,180.0,3.65,5.65,194.5,206.59,172.27
2018,12,5,13,30,7.0,161.0,3.6,5.6,164.0,165.42,137.13
2018,12,5,13,45,136.5,153.5,3.6,5.55,213.5,256.45,217.85
2018,12,5,14,0,266.0,146.0,3.6,5.5,263.0,338.93,289.52
2018,12,5,14,15,497.5,117.0,3.5,5.4,317.5,457.46,390.97
2018,12,5,14,30,729.0,88.0,3.4,5.3,372.0,560.84,476.68
2018,12,5,14,45,610.5,93.5,3.3,5.2,316.0,480.88,409.58
2018,12,5,15,0,492.0,99.0,3.2,5.1,260.0,401.88,343.1
2018,12,5,15,15,253.5,89.5,2.95,4.75,172.0,241.86,206.59
2018,12,5,15,30,15.0,80.0,2.7,4.4,84.0,88.09,71.89
2018,12,5,15,45,7.5,61.0,2.45,4.05,63.0,64.18,50.9
2018,12,5,16,0,0.0,42.0,2.2,3.7,42.0,40.74,30.07
2018,12,5,16,15,0.0,30.5,2.1,3.1,30.5,29.45,19.83
2018,12,5,16,30,0.0,19.0,2.0,2.5,19.0,18.34,9.29
2018,12,5,16,45,12.0,12.0,1.9,1.9,12.0,15.28,0.0
2018,12,5,17,0,24.0,5.0,1.8,1.3,5.0,11.1,0.0
2018,12,5,17,15,12.0,2.5,1.8,1.05,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-4.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,7,15,56.0,7.0,0.9,-3.35,9.0,0.0,0.0
2018,12,6,7,30,112.0,14.0,1.0,-2.7,18.0,13.76,0.0
2018,12,6,7,45,311.0,24.5,1.1,-2.05,56.5,24.67,8.94
2018,12,6,8,0,510.0,35.0,1.2,-1.4,95.0,66.16,32.99
2018,12,6,8,15,541.0,42.5,1.2,-0.85,130.0,105.01,62.2
2018,12,6,8,30,572.0,50.0,1.2,-0.3,165.0,146.53,98.15
2018,12,6,8,45,639.0,55.0,1.25,0.25,210.5,195.85,141.74
2018,12,6,9,0,706.0,60.0,1.3,0.8,256.0,251.2,191.61
2018,12,6,9,15,758.0,61.0,1.3,1.25,298.5,302.24,238.39
2018,12,6,9,30,810.0,62.0,1.3,1.7,341.0,356.41,287.21
2018,12,6,9,45,843.5,62.5,1.25,2.15,378.5,405.34,330.8
2018,12,6,10,0,877.0,63.0,1.2,2.6,416.0,454.22,373.12
2018,12,6,10,15,828.5,76.5,1.3,3.0,428.5,479.54,396.34
2018,12,6,10,30,780.0,90.0,1.4,3.4,441.0,498.41,413.51
2018,12,6,10,45,850.5,79.0,1.55,3.75,478.0,550.68,457.2
2018,12,6,11,0,921.0,68.0,1.7,4.1,515.0,602.25,499.53
2018,12,6,11,15,828.0,91.5,1.8,4.35,502.0,598.44,496.63
2018,12,6,11,30,735.0,115.0,1.9,4.6,489.0,586.95,487.66
2018,12,6,11,45,668.0,133.5,2.05,4.85,476.5,579.23,481.79
2018,12,6,12,0,601.0,152.0,2.2,5.1,464.0,566.64,471.71
2018,12,6,12,15,656.0,137.0,2.25,5.25,477.5,596.01,496.18
2018,12,6,12,30,711.0,122.0,2.3,5.4,491.0,623.59,518.81
2018,12,6,12,45,688.0,126.0,2.4,5.5,478.0,616.98,513.82
2018,12,6,13,0,665.0,130.0,2.5,5.6,465.0,607.67,506.91
2018,12,6,13,15,578.5,144.5,2.55,5.65,429.5,561.06,469.58
2018,12,6,13,30,492.0,159.0,2.6,5.7,394.0,517.0,433.85
2018,12,6,13,45,449.5,159.0,2.7,5.75,365.5,485.4,408.71
2018,12,6,14,0,407.0,159.0,2.8,5.8,337.0,453.12,382.58
2018,12,6,14,15,391.0,149.5,2.75,5.7,311.5,426.75,361.41
2018,12,6,14,30,375.0,140.0,2.7,5.6,286.0,399.53,339.2
2018,12,6,14,45,393.0,123.5,2.65,5.45,264.0,383.7,326.6
2018,12,6,15,0,411.0,107.0,2.6,5.3,242.0,365.46,311.45
2018,12,6,15,15,364.5,98.5,2.3,4.8,207.0,319.83,272.28
2018,12,6,15,30,318.0,90.0,2.0,4.3,172.0,276.02,234.07
2018,12,6,15,45,258.5,76.0,1.7,3.8,135.0,221.96,186.57
2018,12,6,16,0,199.0,62.0,1.4,3.3,98.0,164.49,135.74
2018,12,6,16,15,133.0,46.5,1.4,2.65,67.5,113.91,90.71
2018,12,6,16,30,67.0,31.0,1.4,2.0,37.0,62.56,44.1
2018,12,6,16,45,45.5,18.5,1.35,1.3,21.5,39.47,0.0
2018,12,6,17,0,24.0,6.0,1.3,0.6,6.0,12.09,0.0
2018,12,6,17,15,12.0,3.0,1.35,0.5,3.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,15,35.5,6.0,1.1,-1.35,7.0,0.0,0.0
2018,12,7,7,30,71.0,12.0,1.2,-0.7,14.0,11.8,0.0
2018,12,7,7,45,147.5,26.0,1.25,0.0,40.0,22.88,8.56
2018,12,7,8,0,224.0,40.0,1.3,0.7,66.0,50.67,29.8
2018,12,7,8,15,273.5,52.5,1.4,1.2,97.5,81.58,53.42
2018,12,7,8,30,323.0,65.0,1.5,1.7,129.0,117.33,83.14
2018,12,7,8,45,360.0,76.5,1.65,2.2,163.0,154.05,115.64
2018,12,7,9,0,397.0,88.0,1.8,2.7,197.0,193.92,151.51
2018,12,7,9,15,346.5,107.5,1.75,3.3,212.5,217.4,175.41
2018,12,7,9,30,296.0,127.0,1.7,3.9,228.0,233.69,191.94
2018,12,7,9,45,275.5,144.5,1.7,4.55,246.0,256.87,212.78
2018,12,7,10,0,255.0,162.0,1.7,5.2,264.0,277.94,231.0
2018,12,7,10,15,267.0,172.0,1.65,5.65,285.5,304.68,253.42
2018,12,7,10,30,279.0,182.0,1.6,6.1,307.0,331.66,275.58
2018,12,7,10,45,284.0,191.0,1.55,6.6,323.5,353.92,293.45
2018,12,7,11,0,289.0,200.0,1.5,7.1,340.0,375.74,310.63
2018,12,7,11,15,295.0,206.0,1.35,7.2,352.5,394.44,325.24
2018,12,7,11,30,301.0,212.0,1.2,7.3,365.0,412.54,339.09
2018,12,7,11,45,304.0,215.0,1.1,7.45,371.0,424.82,348.28
2018,12,7,12,0,307.0,218.0,1.0,7.6,377.0,436.21,356.67
2018,12,7,12,15,344.5,211.0,0.9,7.7,389.0,458.54,374.2
2018,12,7,12,30,382.0,204.0,0.8,7.8,401.0,480.31,390.98
2018,12,7,12,45,369.5,202.5,0.75,7.9,390.5,473.48,385.14
2018,12,7,13,0,357.0,201.0,0.7,8.0,380.0,465.26,378.51
2018,12,7,13,15,348.0,196.0,0.7,8.05,366.0,454.2,370.25
2018,12,7,13,30,339.0,191.0,0.7,8.1,352.0,441.96,361.05
2018,12,7,13,45,310.0,185.0,0.75,8.1,327.0,414.32,339.86
2018,12,7,14,0,281.0,179.0,0.8,8.1,302.0,386.27,318.17
2018,12,7,14,15,259.5,168.5,0.75,8.0,276.0,357.61,295.53
2018,12,7,14,30,238.0,158.0,0.7,7.9,250.0,328.84,272.52
2018,12,7,14,45,168.0,144.0,0.65,7.75,206.0,260.16,216.26
2018,12,7,15,0,98.0,130.0,0.6,7.6,162.0,201.97,167.71
2018,12,7,15,15,121.5,114.0,0.5,7.4,148.5,194.61,161.95
2018,12,7,15,30,145.0,98.0,0.4,7.2,135.0,185.41,153.83
2018,12,7,15,45,137.0,81.0,0.3,7.0,111.0,158.26,129.97
2018,12,7,16,0,129.0,64.0,0.2,6.8,87.0,137.3,110.82
2018,12,7,16,15,108.0,46.0,0.25,6.55,61.5,103.55,80.7
2018,12,7,16,30,87.0,28.0,0.3,6.3,36.0,70.49,49.29
2018,12,7,16,45,72.5,18.5,0.35,6.05,23.0,47.61,0.0
2018,12,7,17,0,58.0,9.0,0.4,5.8,10.0,23.83,0.0
2018,12,7,17,15,29.0,4.5,0.45,5.55,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.5,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.4,2.0,1.97,0.0
2018,12,8,7,45,0.0,14.0,2.2,-0.25,14.0,13.51,2.85
2018,12,8,8,0,0.0,26.0,2.3,-0.1,26.0,25.1,15.83
2018,12,8,8,15,0.0,39.5,2.35,0.15,39.5,38.07,27.88
2018,12,8,8,30,0.0,53.0,2.4,0.4,53.0,51.08,39.8
2018,12,8,8,45,1.5,70.0,2.4,0.6,70.5,67.85,54.87
2018,12,8,9,0,3.0,87.0,2.4,0.8,88.0,84.9,70.03
2018,12,8,9,15,23.0,110.0,2.4,1.05,118.0,114.73,95.8
2018,12,8,9,30,43.0,133.0,2.4,1.3,148.0,146.07,122.81
2018,12,8,9,45,85.0,151.5,2.35,1.55,184.5,183.51,154.77
2018,12,8,10,0,127.0,170.0,2.3,1.8,221.0,227.1,191.93
2018,12,8,10,15,112.5,180.0,2.25,2.0,227.5,236.19,199.64
2018,12,8,10,30,98.0,190.0,2.2,2.2,234.0,240.46,203.12
2018,12,8,10,45,75.5,195.0,2.1,2.4,230.0,237.18,199.95
2018,12,8,11,0,53.0,200.0,2.0,2.6,226.0,232.38,195.35
2018,12,8,11,15,40.5,196.0,2.0,2.7,216.0,222.63,186.84
2018,12,8,11,30,28.0,192.0,2.0,2.8,206.0,212.14,177.67
2018,12,8,11,45,15.5,178.0,2.0,2.9,186.0,185.81,155.14
2018,12,8,12,0,3.0,164.0,2.0,3.0,166.0,163.75,136.12
2018,12,8,12,15,2.5,162.5,2.0,3.1,164.0,162.12,134.73
2018,12,8,12,30,2.0,161.0,2.0,3.2,162.0,160.5,133.32
2018,12,8,12,45,11.0,173.5,2.05,3.3,179.0,179.91,150.07
2018,12,8,13,0,20.0,186.0,2.1,3.4,196.0,199.69,167.04
2018,12,8,13,15,22.5,184.5,2.05,3.4,195.5,200.39,167.76
2018,12,8,13,30,25.0,183.0,2.0,3.4,195.0,201.11,168.6
2018,12,8,13,45,23.5,174.0,2.0,3.4,185.0,191.06,160.28
2018,12,8,14,0,22.0,165.0,2.0,3.4,175.0,181.02,151.98
2018,12,8,14,15,12.5,140.5,1.9,3.35,146.0,149.0,124.66
2018,12,8,14,30,3.0,116.0,1.8,3.3,117.0,117.37,97.44
2018,12,8,14,45,1.5,91.0,1.75,3.3,91.5,90.44,74.19
2018,12,8,15,0,0.0,66.0,1.7,3.3,66.0,63.84,50.98
2018,12,8,15,15,0.0,58.5,1.55,3.0,58.5,56.53,44.63
2018,12,8,15,30,0.0,51.0,1.4,2.7,51.0,49.27,38.22
2018,12,8,15,45,0.0,41.0,1.3,2.45,41.0,39.6,29.55
2018,12,8,16,0,0.0,31.0,1.2,2.2,31.0,29.92,20.79
2018,12,8,16,15,0.0,23.5,1.3,2.05,23.5,22.68,14.07
2018,12,8,16,30,0.0,16.0,1.4,1.9,16.0,15.43,6.96
2018,12,8,16,45,6.0,9.5,1.45,1.7,9.5,11.04,0.0
2018,12,8,17,0,12.0,3.0,1.5,1.5,3.0,6.05,0.0
2018,12,8,17,15,6.0,1.5,1.6,1.45,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.3,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.55,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.1,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-2.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-2.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.6,0.0,0.0,0.0
2018,12,9,7,15,0.5,1.5,4.5,-2.55,1.5,0.0,0.0
2018,12,9,7,30,1.0,3.0,4.6,-2.5,3.0,2.95,0.0
2018,12,9,7,45,0.5,6.5,4.7,-2.45,6.5,6.27,0.0
2018,12,9,8,0,0.0,10.0,4.8,-2.4,10.0,9.64,2.62
2018,12,9,8,15,0.0,12.0,4.9,-2.25,12.0,11.57,4.61
2018,12,9,8,30,0.0,14.0,5.0,-2.1,14.0,13.5,6.47
2018,12,9,8,45,0.0,19.5,5.1,-1.9,19.5,18.81,11.34
2018,12,9,9,0,0.0,25.0,5.2,-1.7,25.0,24.12,16.18
2018,12,9,9,15,7.0,61.0,5.3,-1.5,63.5,61.1,49.33
2018,12,9,9,30,14.0,97.0,5.4,-1.3,102.0,98.98,83.04
2018,12,9,9,45,10.0,80.5,5.5,-1.1,84.0,81.85,67.74
2018,12,9,10,0,6.0,64.0,5.6,-0.9,66.0,64.45,52.16
2018,12,9,10,15,3.0,55.5,5.75,-0.65,56.5,55.04,43.66
2018,12,9,10,30,0.0,47.0,5.9,-0.4,47.0,45.4,34.95
2018,12,9,10,45,2.5,60.5,6.0,-0.2,61.5,59.81,47.71
2018,12,9,11,0,5.0,74.0,6.1,0.0,76.0,74.37,60.54
2018,12,9,11,15,5.0,79.5,6.15,0.2,82.0,79.84,65.26
2018,12,9,11,30,5.0,85.0,6.2,0.4,88.0,85.28,69.95
2018,12,9,11,45,4.5,93.0,6.2,0.6,95.5,92.95,76.58
2018,12,9,12,0,4.0,101.0,6.2,0.8,103.0,100.65,83.23
2018,12,9,12,15,2.0,93.0,5.9,0.9,94.0,91.44,75.06
2018,12,9,12,30,0.0,85.0,5.6,1.0,85.0,82.22,66.92
2018,12,9,12,45,3.5,95.5,5.25,1.05,97.5,95.01,78.24
2018,12,9,13,0,7.0,106.0,4.9,1.1,110.0,107.98,89.71
2018,12,9,13,15,4.5,101.0,5.05,1.05,103.5,101.33,83.91
2018,12,9,13,30,2.0,96.0,5.2,1.0,97.0,94.69,78.13
2018,12,9,13,45,4.0,98.5,5.35,0.95,100.5,98.66,81.8
2018,12,9,14,0,6.0,101.0,5.5,0.9,104.0,102.67,85.53
2018,12,9,14,15,12.5,97.0,5.65,0.85,102.0,102.82,85.99
2018,12,9,14,30,19.0,93.0,5.8,0.8,100.0,106.24,89.32
2018,12,9,14,45,9.5,73.0,5.95,0.7,76.5,76.34,62.74
2018,12,9,15,0,0.0,53.0,6.1,0.6,53.0,51.2,40.24
2018,12,9,15,15,141.5,56.0,6.15,0.5,92.5,141.51,122.58
2018,12,9,15,30,283.0,59.0,6.2,0.4,132.0,220.56,192.23
2018,12,9,15,45,342.0,64.5,6.2,0.25,137.0,246.61,212.67
2018,12,9,16,0,401.0,70.0,6.2,0.1,142.0,267.48,226.53
2018,12,9,16,15,312.5,56.5,6.2,0.0,103.0,203.01,166.42
2018,12,9,16,30,224.0,43.0,6.2,-0.1,64.0,145.73,109.42
2018,12,9,16,45,129.0,26.5,6.15,-0.25,37.0,79.44,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.4,10.0,18.64,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.45,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.95,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-1.0,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-1.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-1.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.1,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,2.95,-1.35,4.0,0.0,0.0
2018,12,10,7,30,20.0,8.0,3.0,-1.2,8.0,7.86,0.0
2018,12,10,7,45,11.0,18.5,3.05,-1.1,18.5,17.69,4.32
2018,12,10,8,0,2.0,29.0,3.1,-1.0,29.0,28.03,18.13
2018,12,10,8,15,1.0,40.5,3.15,-0.8,40.5,39.09,28.75
2018,12,10,8,30,0.0,52.0,3.2,-0.6,52.0,50.11,39.03
2018,12,10,8,45,17.0,67.5,3.2,-0.45,72.0,69.0,55.45
2018,12,10,9,0,34.0,83.0,3.2,-0.3,92.0,89.55,73.43
