Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,9,15,101.0,109.0,3.25,-0.1,141.5,138.69,115.42
2018,12,10,9,30,168.0,135.0,3.3,0.1,191.0,193.18,162.42
2018,12,10,9,45,257.0,141.0,3.4,0.25,237.0,244.19,206.43
2018,12,10,10,0,346.0,147.0,3.5,0.4,283.0,299.99,254.84
2018,12,10,10,15,466.0,133.5,3.5,0.55,331.0,359.93,306.77
2018,12,10,10,30,586.0,120.0,3.5,0.7,379.0,425.98,363.68
2018,12,10,10,45,635.0,114.0,3.5,0.85,407.0,466.12,398.42
2018,12,10,11,0,684.0,108.0,3.5,1.0,435.0,507.09,433.51
2018,12,10,11,15,692.5,109.5,3.45,1.15,449.0,532.61,455.03
2018,12,10,11,30,701.0,111.0,3.4,1.3,463.0,556.29,474.76
2018,12,10,11,45,709.0,111.0,3.35,1.45,471.0,576.05,491.07
2018,12,10,12,0,717.0,111.0,3.3,1.6,479.0,593.64,505.42
2018,12,10,12,15,752.0,102.0,3.3,1.7,487.5,616.7,524.76
2018,12,10,12,30,787.0,93.0,3.3,1.8,496.0,635.97,540.96
2018,12,10,12,45,792.0,92.5,3.3,1.95,493.0,643.76,547.26
2018,12,10,13,0,797.0,92.0,3.3,2.1,490.0,648.71,551.32
2018,12,10,13,15,827.0,86.5,3.25,2.15,488.0,661.98,562.3
2018,12,10,13,30,857.0,81.0,3.2,2.2,486.0,671.93,570.48
2018,12,10,13,45,863.5,81.0,3.15,2.3,473.0,669.14,568.02
2018,12,10,14,0,870.0,81.0,3.1,2.4,460.0,663.11,562.93
2018,12,10,14,15,773.0,87.0,2.95,2.35,407.0,598.24,509.77
2018,12,10,14,30,676.0,93.0,2.8,2.3,354.0,531.81,454.98
2018,12,10,14,45,500.5,106.0,2.65,2.25,289.5,425.65,365.83
2018,12,10,15,0,325.0,119.0,2.5,2.2,225.0,322.85,277.84
2018,12,10,15,15,294.0,106.0,2.15,2.0,193.0,283.24,243.51
2018,12,10,15,30,263.0,93.0,1.8,1.8,161.0,244.67,209.24
2018,12,10,15,45,224.5,79.5,1.5,1.55,130.0,203.37,172.15
2018,12,10,16,0,186.0,66.0,1.2,1.3,99.0,164.37,136.58
2018,12,10,16,15,131.5,51.0,1.1,0.8,71.0,119.8,96.27
2018,12,10,16,30,77.0,36.0,1.0,0.3,43.0,73.96,53.54
2018,12,10,16,45,58.0,22.0,0.95,-0.2,25.5,48.59,0.0
2018,12,10,17,0,39.0,8.0,0.9,-0.7,8.0,17.99,0.0
2018,12,10,17,15,19.5,4.0,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,12,11,7,15,29.5,5.0,1.1,-4.95,5.5,0.0,0.0
2018,12,11,7,30,59.0,10.0,1.2,-4.3,11.0,9.83,0.0
2018,12,11,7,45,94.0,24.5,1.3,-3.6,32.0,20.84,4.97
2018,12,11,8,0,129.0,39.0,1.4,-2.9,53.0,42.71,26.65
2018,12,11,8,15,277.0,49.5,1.4,-2.3,96.5,76.35,49.37
2018,12,11,8,30,425.0,60.0,1.4,-1.7,140.0,126.26,86.97
2018,12,11,8,45,603.5,58.5,1.45,-1.05,202.0,184.22,132.7
2018,12,11,9,0,782.0,57.0,1.5,-0.4,264.0,259.07,195.38
2018,12,11,9,15,837.5,59.5,1.55,0.1,311.5,315.66,247.42
2018,12,11,9,30,893.0,62.0,1.6,0.6,359.0,375.62,301.78
2018,12,11,9,45,912.0,65.5,1.65,1.15,396.5,425.31,347.14
2018,12,11,10,0,931.0,69.0,1.7,1.7,434.0,474.44,390.73
2018,12,11,10,15,945.5,71.0,1.75,2.15,464.5,518.06,428.82
2018,12,11,10,30,960.0,73.0,1.8,2.6,495.0,560.85,465.14
2018,12,11,10,45,969.0,75.5,1.85,3.0,519.0,599.49,497.28
2018,12,11,11,0,978.0,78.0,1.9,3.4,543.0,635.8,526.79
2018,12,11,11,15,984.0,79.0,1.95,3.8,559.0,666.22,551.14
2018,12,11,11,30,990.0,80.0,2.0,4.2,575.0,693.77,572.81
2018,12,11,11,45,988.5,81.0,2.05,4.55,581.5,713.6,588.32
2018,12,11,12,0,987.0,82.0,2.1,4.9,588.0,730.03,601.05
2018,12,11,12,15,981.0,82.5,2.15,5.2,585.0,739.52,608.48
2018,12,11,12,30,975.0,83.0,2.2,5.5,582.0,745.45,613.08
2018,12,11,12,45,969.5,84.0,2.3,5.8,573.5,748.75,615.82
2018,12,11,13,0,964.0,85.0,2.4,6.1,565.0,752.26,618.86
2018,12,11,13,15,957.0,83.5,2.4,6.2,548.0,744.91,613.57
2018,12,11,13,30,950.0,82.0,2.4,6.3,531.0,734.14,605.71
2018,12,11,13,45,934.0,80.5,2.4,6.45,504.5,714.16,590.47
2018,12,11,14,0,918.0,79.0,2.4,6.6,478.0,691.18,572.8
2018,12,11,14,15,900.0,76.5,2.25,6.5,446.0,663.05,550.53
2018,12,11,14,30,882.0,74.0,2.1,6.4,414.0,632.44,525.98
2018,12,11,14,45,858.0,70.5,1.95,6.35,376.5,594.96,495.48
2018,12,11,15,0,834.0,67.0,1.8,6.3,339.0,555.8,462.99
2018,12,11,15,15,773.0,64.5,1.65,5.6,292.0,496.71,414.71
2018,12,11,15,30,712.0,62.0,1.5,4.9,245.0,442.32,368.85
2018,12,11,15,45,663.0,56.0,1.3,4.2,202.5,388.42,321.78
2018,12,11,16,0,614.0,50.0,1.1,3.5,160.0,336.2,274.49
2018,12,11,16,15,504.0,41.0,1.2,2.65,115.0,259.26,206.84
2018,12,11,16,30,394.0,32.0,1.3,1.8,70.0,190.33,140.48
2018,12,11,16,45,261.0,22.0,1.35,0.95,41.5,113.19,0.5
2018,12,11,17,0,128.0,12.0,1.4,0.1,13.0,45.11,0.0
2018,12,11,17,15,64.0,6.0,1.45,-0.05,6.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-2.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,15,30.5,5.0,0.85,-1.0,5.5,0.0,0.0
2018,12,12,7,30,61.0,10.0,0.8,-0.6,11.0,9.83,0.0
2018,12,12,7,45,103.0,23.5,0.75,-0.15,31.5,18.55,2.39
2018,12,12,8,0,145.0,37.0,0.7,0.3,52.0,41.41,24.72
2018,12,12,8,15,185.0,52.0,0.65,0.7,80.5,68.53,46.08
2018,12,12,8,30,225.0,67.0,0.6,1.1,109.0,99.71,71.9
2018,12,12,8,45,226.5,82.5,0.6,1.55,133.5,127.38,97.24
2018,12,12,9,0,228.0,98.0,0.6,2.0,158.0,155.01,122.68
2018,12,12,9,15,332.0,101.5,0.6,2.25,203.5,202.99,162.6
2018,12,12,9,30,436.0,105.0,0.6,2.5,249.0,258.49,209.31
2018,12,12,9,45,518.5,102.0,0.55,2.8,291.0,308.77,251.83
2018,12,12,10,0,601.0,99.0,0.5,3.1,333.0,363.14,297.22
2018,12,12,10,15,581.5,111.5,0.5,3.25,351.5,390.88,321.23
2018,12,12,10,30,562.0,124.0,0.5,3.4,370.0,415.72,342.29
2018,12,12,10,45,510.0,144.5,0.55,3.55,376.0,426.79,351.96
2018,12,12,11,0,458.0,165.0,0.6,3.7,382.0,435.43,359.19
2018,12,12,11,15,481.5,164.5,0.7,3.85,399.0,462.14,381.51
2018,12,12,11,30,505.0,164.0,0.8,4.0,416.0,488.37,403.09
2018,12,12,11,45,565.0,150.5,0.85,4.1,436.0,522.79,431.23
2018,12,12,12,0,625.0,137.0,0.9,4.2,456.0,560.32,461.37
2018,12,12,12,15,694.5,117.0,1.0,4.35,471.5,593.53,488.68
2018,12,12,12,30,764.0,97.0,1.1,4.5,487.0,623.07,513.18
2018,12,12,12,45,672.5,120.0,1.15,4.65,459.5,594.49,490.1
2018,12,12,13,0,581.0,143.0,1.2,4.8,432.0,560.18,462.95
2018,12,12,13,15,520.5,153.5,1.15,4.75,406.5,528.4,437.82
2018,12,12,13,30,460.0,164.0,1.1,4.7,381.0,498.3,413.63
2018,12,12,13,45,472.0,152.5,1.05,4.65,366.0,490.49,408.21
2018,12,12,14,0,484.0,141.0,1.0,4.6,351.0,480.56,400.81
2018,12,12,14,15,418.0,141.5,0.95,4.45,314.5,433.16,362.52
2018,12,12,14,30,352.0,142.0,0.9,4.3,278.0,378.7,318.46
2018,12,12,14,45,320.0,132.0,0.85,4.15,247.0,341.92,288.55
2018,12,12,15,0,288.0,122.0,0.8,4.0,216.0,305.71,258.42
2018,12,12,15,15,282.5,107.5,0.8,3.65,190.0,278.98,236.18
2018,12,12,15,30,277.0,93.0,0.8,3.3,164.0,251.7,212.66
2018,12,12,15,45,244.5,79.0,0.8,2.95,133.5,212.09,177.9
2018,12,12,16,0,212.0,65.0,0.8,2.6,103.0,174.22,143.88
2018,12,12,16,15,167.0,50.0,0.85,2.35,75.0,132.19,105.78
2018,12,12,16,30,122.0,35.0,0.9,2.1,47.0,93.49,68.33
2018,12,12,16,45,81.5,21.5,0.95,1.85,27.5,55.07,0.0
2018,12,12,17,0,41.0,8.0,1.0,1.6,8.0,18.56,0.0
2018,12,12,17,15,20.5,4.0,1.0,1.55,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,12,13,7,15,10.0,3.5,0.55,-0.05,3.5,0.0,0.0
2018,12,13,7,30,20.0,7.0,0.5,0.3,7.0,6.88,0.0
2018,12,13,7,45,65.0,22.5,0.45,0.6,28.0,18.86,1.0
2018,12,13,8,0,110.0,38.0,0.4,0.9,49.0,40.12,24.62
2018,12,13,8,15,182.5,51.5,0.4,1.3,80.5,67.35,45.07
2018,12,13,8,30,255.0,65.0,0.4,1.7,112.0,102.18,72.43
2018,12,13,8,45,327.0,73.0,0.4,2.1,148.5,138.76,102.56
2018,12,13,9,0,399.0,81.0,0.4,2.5,185.0,181.87,139.29
2018,12,13,9,15,321.5,105.0,0.55,2.9,197.0,202.58,161.78
2018,12,13,9,30,244.0,129.0,0.7,3.3,209.0,213.89,174.91
2018,12,13,9,45,211.5,145.5,0.8,3.7,220.0,229.62,189.77
2018,12,13,10,0,179.0,162.0,0.9,4.1,231.0,239.63,199.07
2018,12,13,10,15,234.5,169.5,1.0,4.6,267.0,283.72,235.9
2018,12,13,10,30,290.0,177.0,1.1,5.1,303.0,328.49,272.86
2018,12,13,10,45,308.5,183.0,1.2,5.6,323.5,355.1,294.67
2018,12,13,11,0,327.0,189.0,1.3,6.1,344.0,381.99,316.56
2018,12,13,11,15,393.0,180.5,1.3,6.35,372.0,426.44,352.75
2018,12,13,11,30,459.0,172.0,1.3,6.6,400.0,468.16,386.33
2018,12,13,11,45,478.5,171.0,1.35,6.85,412.0,489.81,403.56
2018,12,13,12,0,498.0,170.0,1.4,7.1,424.0,510.46,420.03
2018,12,13,12,15,436.0,184.5,1.45,7.3,407.0,493.25,405.73
2018,12,13,12,30,374.0,199.0,1.5,7.5,390.0,466.45,384.16
2018,12,13,12,45,346.5,198.5,1.55,7.7,373.0,450.96,372.02
2018,12,13,13,0,319.0,198.0,1.6,7.9,356.0,434.06,358.56
2018,12,13,13,15,404.5,175.0,1.55,8.0,369.5,474.12,391.83
2018,12,13,13,30,490.0,152.0,1.5,8.1,383.0,504.57,416.91
2018,12,13,13,45,534.5,136.0,1.45,8.2,377.0,512.58,423.64
2018,12,13,14,0,579.0,120.0,1.4,8.3,371.0,520.99,430.6
2018,12,13,14,15,521.5,122.5,1.3,8.2,337.5,476.26,394.63
2018,12,13,14,30,464.0,125.0,1.2,8.1,304.0,435.3,361.54
2018,12,13,14,45,263.5,112.5,1.1,8.05,212.5,285.61,239.02
2018,12,13,15,0,63.0,100.0,1.0,8.0,121.0,139.75,115.46
2018,12,13,15,15,145.5,94.0,0.95,7.5,134.0,182.71,153.23
2018,12,13,15,30,228.0,88.0,0.9,7.0,147.0,221.01,185.01
2018,12,13,15,45,201.5,75.5,0.85,6.55,121.0,187.64,155.47
2018,12,13,16,0,175.0,63.0,0.8,6.1,95.0,155.76,126.94
2018,12,13,16,15,127.0,49.0,0.85,5.7,69.0,115.26,90.86
2018,12,13,16,30,79.0,35.0,0.9,5.3,43.0,78.55,56.44
2018,12,13,16,45,47.5,20.5,1.0,4.9,24.5,43.3,0.0
2018,12,13,17,0,16.0,6.0,1.1,4.5,6.0,10.08,0.0
2018,12,13,17,15,8.0,3.0,1.1,4.2,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,2.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,4.0,2.5,3.05,2.95,2.5,0.0,0.0
2018,12,14,7,30,8.0,5.0,3.1,3.0,5.0,4.91,0.0
2018,12,14,7,45,4.0,18.0,3.1,3.05,18.0,17.23,0.0
2018,12,14,8,0,0.0,31.0,3.1,3.1,31.0,29.6,18.7
2018,12,14,8,15,0.0,46.0,3.15,3.25,46.0,44.01,32.41
2018,12,14,8,30,0.0,61.0,3.2,3.4,61.0,58.57,45.7
2018,12,14,8,45,2.5,76.0,3.2,3.5,76.5,73.73,59.26
2018,12,14,9,0,5.0,91.0,3.2,3.6,92.0,89.21,72.95
2018,12,14,9,15,7.5,103.5,3.25,3.75,105.5,102.55,84.62
2018,12,14,9,30,10.0,116.0,3.3,3.9,119.0,116.15,96.39
2018,12,14,9,45,8.5,124.5,3.3,4.0,127.5,124.51,103.57
2018,12,14,10,0,7.0,133.0,3.3,4.1,136.0,132.75,110.54
2018,12,14,10,15,5.5,139.0,3.25,4.25,141.5,138.38,115.16
2018,12,14,10,30,4.0,145.0,3.2,4.4,147.0,143.92,119.66
2018,12,14,10,45,9.5,158.0,3.2,4.55,162.5,160.13,133.34
2018,12,14,11,0,15.0,171.0,3.2,4.7,178.0,176.77,147.33
2018,12,14,11,15,11.0,170.0,3.25,4.95,175.0,173.95,144.59
2018,12,14,11,30,7.0,169.0,3.3,5.2,172.0,170.9,141.72
2018,12,14,11,45,11.5,176.0,3.4,5.4,181.5,181.22,150.39
2018,12,14,12,0,16.0,183.0,3.5,5.6,191.0,191.76,159.24
2018,12,14,12,15,24.5,191.5,3.5,5.85,204.0,206.69,171.83
2018,12,14,12,30,33.0,200.0,3.5,6.1,217.0,228.13,189.82
2018,12,14,12,45,31.5,196.0,3.55,6.35,212.0,223.76,186.02
2018,12,14,13,0,30.0,192.0,3.6,6.6,207.0,219.31,182.26
2018,12,14,13,15,20.5,179.0,3.6,6.65,189.0,193.15,160.23
2018,12,14,13,30,11.0,166.0,3.6,6.7,171.0,173.52,143.63
2018,12,14,13,45,7.0,153.0,3.55,6.75,156.0,157.6,130.23
2018,12,14,14,0,3.0,140.0,3.5,6.8,141.0,141.74,116.83
2018,12,14,14,15,1.5,127.5,3.45,6.75,128.0,128.09,105.37
2018,12,14,14,30,0.0,115.0,3.4,6.7,115.0,114.5,93.88
2018,12,14,14,45,0.0,104.0,3.35,6.6,104.0,103.48,84.58
2018,12,14,15,0,0.0,93.0,3.3,6.5,93.0,92.47,75.2
2018,12,14,15,15,0.5,84.5,3.25,6.4,84.5,84.49,68.35
2018,12,14,15,30,1.0,76.0,3.2,6.3,76.0,76.59,61.44
2018,12,14,15,45,0.5,62.0,3.1,6.2,62.0,62.05,48.6
2018,12,14,16,0,0.0,48.0,3.0,6.1,48.0,47.47,35.6
2018,12,14,16,15,0.0,36.5,2.9,6.0,36.5,35.91,25.09
2018,12,14,16,30,0.0,25.0,2.8,5.9,25.0,24.2,13.97
2018,12,14,16,45,3.5,15.0,2.75,5.8,15.0,15.55,0.0
2018,12,14,17,0,7.0,5.0,2.7,5.7,5.0,6.75,0.0
2018,12,14,17,15,3.5,2.5,2.65,5.65,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,15,7,15,4.5,2.5,1.4,5.4,2.5,0.0,0.0
2018,12,15,7,30,9.0,5.0,1.6,5.5,5.0,4.91,0.0
2018,12,15,7,45,12.5,18.0,1.8,5.6,19.0,16.94,0.0
2018,12,15,8,0,16.0,31.0,2.0,5.7,33.0,30.1,18.32
2018,12,15,8,15,13.5,42.0,2.1,5.95,44.0,41.56,29.37
2018,12,15,8,30,11.0,53.0,2.2,6.2,55.0,52.64,39.58
2018,12,15,8,45,27.5,67.5,2.25,6.4,74.0,70.85,55.08
2018,12,15,9,0,44.0,82.0,2.3,6.6,93.0,90.65,72.05
2018,12,15,9,15,91.5,93.0,2.35,6.95,121.0,118.95,95.55
2018,12,15,9,30,139.0,104.0,2.4,7.3,149.0,150.61,122.3
2018,12,15,9,45,131.5,125.5,2.45,7.6,172.0,175.88,144.47
2018,12,15,10,0,124.0,147.0,2.5,7.9,195.0,200.54,165.64
2018,12,15,10,15,97.5,150.5,2.4,8.15,190.0,197.4,163.17
2018,12,15,10,30,71.0,154.0,2.3,8.4,185.0,188.68,155.76
2018,12,15,10,45,210.0,148.0,2.2,8.6,245.5,265.67,220.94
2018,12,15,11,0,349.0,142.0,2.1,8.8,306.0,348.7,289.98
2018,12,15,11,15,331.0,170.0,1.95,8.85,329.5,372.87,308.76
2018,12,15,11,30,313.0,198.0,1.8,8.9,353.0,400.77,330.24
2018,12,15,11,45,350.5,197.0,1.65,8.95,373.0,430.52,353.98
2018,12,15,12,0,388.0,196.0,1.5,9.0,393.0,460.4,377.47
2018,12,15,12,15,345.5,204.0,1.35,9.05,379.5,447.78,366.26
2018,12,15,12,30,303.0,212.0,1.2,9.1,366.0,433.14,353.68
2018,12,15,12,45,394.0,190.0,1.05,9.15,387.0,479.74,391.09
2018,12,15,13,0,485.0,168.0,0.9,9.2,408.0,518.98,421.66
2018,12,15,13,15,366.5,164.5,0.8,9.3,343.0,436.69,356.09
2018,12,15,13,30,248.0,161.0,0.7,9.4,278.0,345.43,283.35
2018,12,15,13,45,167.5,155.0,0.6,9.45,232.5,277.47,228.34
2018,12,15,14,0,87.0,149.0,0.5,9.5,187.0,218.15,179.01
2018,12,15,14,15,66.0,141.0,0.4,9.5,168.5,188.73,154.88
2018,12,15,14,30,45.0,133.0,0.3,9.5,150.0,166.96,136.65
2018,12,15,14,45,59.5,131.0,0.25,9.5,151.5,173.87,142.78
2018,12,15,15,0,74.0,129.0,0.2,9.5,153.0,180.48,148.29
2018,12,15,15,15,107.0,102.5,0.2,9.35,132.5,172.64,142.16
2018,12,15,15,30,140.0,76.0,0.2,9.2,112.0,162.16,133.37
2018,12,15,15,45,298.5,69.5,0.25,9.05,129.0,233.08,190.81
2018,12,15,16,0,457.0,63.0,0.3,8.9,146.0,283.15,226.66
2018,12,15,16,15,369.5,52.0,0.3,8.7,107.5,220.5,171.63
2018,12,15,16,30,282.0,41.0,0.3,8.5,69.0,163.98,118.89
2018,12,15,16,45,166.5,25.0,0.3,8.3,39.5,90.21,10.85
2018,12,15,17,0,51.0,9.0,0.3,8.1,10.0,22.27,0.0
2018,12,15,17,15,25.5,4.5,0.35,8.05,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,16,7,15,25.0,3.5,2.45,5.25,4.0,0.0,0.0
2018,12,16,7,30,50.0,7.0,2.6,5.5,8.0,6.88,0.0
2018,12,16,7,45,122.0,20.0,2.8,5.7,30.0,15.73,0.0
2018,12,16,8,0,194.0,33.0,3.0,5.9,52.0,37.8,19.69
2018,12,16,8,15,246.5,45.5,3.1,6.25,81.5,66.39,40.66
2018,12,16,8,30,299.0,58.0,3.2,6.6,111.0,100.18,67.44
2018,12,16,8,45,454.0,60.5,3.35,6.95,164.5,150.23,105.66
2018,12,16,9,0,609.0,63.0,3.5,7.3,218.0,213.91,157.84
2018,12,16,9,15,647.0,66.5,3.6,7.85,255.0,258.15,198.52
2018,12,16,9,30,685.0,70.0,3.7,8.4,292.0,304.61,240.89
2018,12,16,9,45,685.5,77.5,3.8,8.95,320.0,342.86,276.39
2018,12,16,10,0,686.0,85.0,3.9,9.5,348.0,379.66,309.66
2018,12,16,10,15,751.0,79.0,3.95,10.0,386.5,429.88,352.75
2018,12,16,10,30,816.0,73.0,4.0,10.5,425.0,482.82,397.28
2018,12,16,10,45,826.5,74.5,4.1,11.05,447.0,517.14,426.2
2018,12,16,11,0,837.0,76.0,4.2,11.6,469.0,549.68,453.1
2018,12,16,11,15,836.0,79.0,4.2,11.85,482.0,575.2,474.03
2018,12,16,11,30,835.0,82.0,4.2,12.1,495.0,598.02,492.44
2018,12,16,11,45,842.5,82.0,4.2,12.4,504.0,620.07,509.94
2018,12,16,12,0,850.0,82.0,4.2,12.7,513.0,639.53,525.15
2018,12,16,12,15,724.0,108.0,4.2,12.8,475.5,599.73,492.93
2018,12,16,12,30,598.0,134.0,4.2,12.9,438.0,552.87,454.97
2018,12,16,12,45,539.0,142.5,4.2,13.05,413.5,524.13,432.0
2018,12,16,13,0,480.0,151.0,4.2,13.2,389.0,496.61,409.57
2018,12,16,13,15,289.5,170.0,4.15,13.15,312.5,383.14,316.39
2018,12,16,13,30,99.0,189.0,4.1,13.1,236.0,263.64,216.14
2018,12,16,13,45,144.0,180.0,4.05,13.1,244.5,290.63,239.65
2018,12,16,14,0,189.0,171.0,4.0,13.1,253.0,308.95,255.66
2018,12,16,14,15,307.0,144.0,3.95,12.95,267.0,357.8,297.87
2018,12,16,14,30,425.0,117.0,3.9,12.8,281.0,402.37,335.7
2018,12,16,14,45,511.0,101.0,3.8,12.65,280.5,425.79,355.21
2018,12,16,15,0,597.0,85.0,3.7,12.5,280.0,446.91,372.05
2018,12,16,15,15,560.0,77.5,3.55,12.1,242.5,402.22,334.61
2018,12,16,15,30,523.0,70.0,3.4,11.7,205.0,357.97,296.84
2018,12,16,15,45,520.5,61.0,3.25,11.3,175.5,329.02,270.48
2018,12,16,16,0,518.0,52.0,3.1,10.9,146.0,298.82,241.61
2018,12,16,16,15,431.5,43.5,2.9,10.4,107.5,235.2,184.85
2018,12,16,16,30,345.0,35.0,2.7,9.9,69.0,177.45,129.54
2018,12,16,16,45,212.0,22.5,2.55,9.4,40.0,100.62,16.52
2018,12,16,17,0,79.0,10.0,2.4,8.9,11.0,30.69,0.0
2018,12,16,17,15,39.5,5.0,2.3,8.55,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,17,7,15,34.0,4.0,1.35,2.15,4.5,0.0,0.0
2018,12,17,7,30,68.0,8.0,1.4,2.9,9.0,7.86,0.0
2018,12,17,7,45,162.0,20.0,1.45,3.65,32.5,15.77,0.0
2018,12,17,8,0,256.0,32.0,1.5,4.4,56.0,39.65,19.76
2018,12,17,8,15,319.0,42.5,1.75,5.15,88.5,70.46,41.31
2018,12,17,8,30,382.0,53.0,2.0,5.9,121.0,107.51,70.09
2018,12,17,8,45,459.5,59.5,2.25,6.65,161.5,149.38,104.56
2018,12,17,9,0,537.0,66.0,2.5,7.4,202.0,198.23,146.53
2018,12,17,9,15,680.0,61.5,2.65,7.95,262.0,261.38,199.66
2018,12,17,9,30,823.0,57.0,2.8,8.5,322.0,336.3,263.37
2018,12,17,9,45,850.0,58.5,2.95,9.05,358.5,383.98,306.64
2018,12,17,10,0,877.0,60.0,3.1,9.6,395.0,431.28,348.7
2018,12,17,10,15,894.0,61.5,3.15,10.05,425.0,474.29,386.3
2018,12,17,10,30,911.0,63.0,3.2,10.5,455.0,516.16,421.95
2018,12,17,10,45,923.5,63.5,3.25,10.95,478.5,553.18,452.91
2018,12,17,11,0,936.0,64.0,3.3,11.4,502.0,588.25,481.57
2018,12,17,11,15,943.0,64.0,3.3,11.7,517.5,617.41,505.14
2018,12,17,11,30,950.0,64.0,3.3,12.0,533.0,643.91,526.17
2018,12,17,11,45,953.5,64.5,3.3,12.35,541.5,665.97,543.29
2018,12,17,12,0,957.0,65.0,3.3,12.7,550.0,684.97,557.78
2018,12,17,12,15,957.5,65.0,3.25,12.9,550.5,698.27,567.85
2018,12,17,12,30,958.0,65.0,3.2,13.1,551.0,708.25,574.87
2018,12,17,12,45,954.0,64.5,3.15,13.3,542.5,711.3,576.64
2018,12,17,13,0,950.0,64.0,3.1,13.5,534.0,710.93,576.02
2018,12,17,13,15,941.5,63.0,3.05,13.55,517.5,703.6,570.62
2018,12,17,13,30,933.0,62.0,3.0,13.6,501.0,692.96,562.89
2018,12,17,13,45,923.0,61.0,2.9,13.7,478.5,678.17,551.79
2018,12,17,14,0,913.0,60.0,2.8,13.8,456.0,660.36,537.9
2018,12,17,14,15,898.5,58.5,2.6,13.6,427.0,636.27,519.04
2018,12,17,14,30,884.0,57.0,2.4,13.4,398.0,609.66,497.93
2018,12,17,14,45,863.0,54.5,2.2,13.25,363.0,575.74,470.64
2018,12,17,15,0,842.0,52.0,2.0,13.1,328.0,540.07,441.39
2018,12,17,15,15,807.0,49.5,1.85,12.35,287.5,499.01,408.1
2018,12,17,15,30,772.0,47.0,1.7,11.6,247.0,453.91,370.54
2018,12,17,15,45,722.0,43.0,1.5,10.85,204.5,400.08,324.53
2018,12,17,16,0,672.0,39.0,1.3,10.1,162.0,347.79,278.18
2018,12,17,16,15,555.0,34.0,1.35,9.35,117.5,270.11,211.11
2018,12,17,16,30,438.0,29.0,1.4,8.6,73.0,200.05,146.16
2018,12,17,16,45,290.5,20.0,1.45,7.85,43.0,123.09,26.37
2018,12,17,17,0,143.0,11.0,1.5,7.1,13.0,48.73,0.0
2018,12,17,17,15,71.5,5.5,1.5,6.9,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,18,7,15,62.0,5.0,1.2,0.05,5.5,0.0,0.0
2018,12,18,7,30,124.0,10.0,1.3,0.8,11.0,9.83,0.0
2018,12,18,7,45,287.5,18.5,1.35,1.5,40.0,14.84,0.0
2018,12,18,8,0,451.0,27.0,1.4,2.2,69.0,43.16,18.05
2018,12,18,8,15,550.0,32.5,1.7,2.85,110.5,82.07,42.09
2018,12,18,8,30,649.0,38.0,2.0,3.5,152.0,130.78,78.68
2018,12,18,8,45,704.0,42.5,2.3,4.2,195.0,179.23,120.79
2018,12,18,9,0,759.0,47.0,2.6,4.9,238.0,232.06,168.68
2018,12,18,9,15,794.0,49.5,2.7,5.3,278.0,281.03,214.71
2018,12,18,9,30,829.0,52.0,2.8,5.7,318.0,331.57,261.74
2018,12,18,9,45,850.5,53.5,2.9,6.15,352.5,377.14,304.06
2018,12,18,10,0,872.0,55.0,3.0,6.6,387.0,422.5,345.18
2018,12,18,10,15,886.5,56.5,2.9,6.9,416.0,464.18,382.12
2018,12,18,10,30,901.0,58.0,2.8,7.2,445.0,504.57,416.89
2018,12,18,10,45,912.0,59.0,2.75,7.55,468.0,541.05,447.62
2018,12,18,11,0,923.0,60.0,2.7,7.9,491.0,575.53,475.94
2018,12,18,11,15,876.5,72.5,2.55,8.15,492.5,587.29,485.13
2018,12,18,11,30,830.0,85.0,2.4,8.4,494.0,596.37,491.71
2018,12,18,11,45,755.5,104.5,2.3,8.65,481.5,590.25,485.96
2018,12,18,12,0,681.0,124.0,2.2,8.9,469.0,577.8,475.11
2018,12,18,12,15,810.5,94.0,2.1,9.05,504.5,637.55,522.82
2018,12,18,12,30,940.0,64.0,2.0,9.2,540.0,694.65,566.73
2018,12,18,12,45,933.5,63.5,1.9,9.4,531.0,696.03,566.29
2018,12,18,13,0,927.0,63.0,1.8,9.6,522.0,694.05,563.95
2018,12,18,13,15,921.5,62.5,1.75,9.65,507.5,689.42,560.47
2018,12,18,13,30,916.0,62.0,1.7,9.7,493.0,681.56,554.7
2018,12,18,13,45,906.5,61.0,1.6,9.75,471.0,667.34,543.87
2018,12,18,14,0,897.0,60.0,1.5,9.8,449.0,650.15,530.3
2018,12,18,14,15,880.5,58.0,1.45,9.75,419.5,624.55,510.7
2018,12,18,14,30,864.0,56.0,1.4,9.7,390.0,596.55,488.96
2018,12,18,14,45,841.0,54.5,1.35,9.6,355.5,563.19,462.65
2018,12,18,15,0,818.0,53.0,1.3,9.5,321.0,531.93,437.2
2018,12,18,15,15,785.0,50.0,1.15,8.95,282.0,488.39,401.52
2018,12,18,15,30,752.0,47.0,1.0,8.4,243.0,444.44,364.43
2018,12,18,15,45,665.0,46.0,0.9,7.85,197.5,377.44,308.08
2018,12,18,16,0,578.0,45.0,0.8,7.3,152.0,317.72,256.18
2018,12,18,16,15,516.5,37.5,0.9,6.65,114.0,262.9,207.27
2018,12,18,16,30,455.0,30.0,1.0,6.0,76.0,207.36,153.16
2018,12,18,16,45,291.5,20.5,1.05,5.4,44.5,124.52,32.21
2018,12,18,17,0,128.0,11.0,1.1,4.8,13.0,44.91,0.0
2018,12,18,17,15,64.0,5.5,1.1,4.55,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,7,15,12.0,2.0,0.7,-0.5,2.0,0.0,0.0
2018,12,19,7,30,24.0,4.0,0.7,-0.1,4.0,3.93,0.0
2018,12,19,7,45,12.0,10.5,0.65,0.3,10.5,9.83,0.0
2018,12,19,8,0,0.0,17.0,0.6,0.7,17.0,16.4,7.56
2018,12,19,8,15,69.0,33.5,0.65,1.15,45.5,37.96,24.48
2018,12,19,8,30,138.0,50.0,0.7,1.6,74.0,67.82,47.75
2018,12,19,8,45,246.0,66.5,0.75,2.0,123.0,112.84,83.3
2018,12,19,9,0,354.0,83.0,0.8,2.4,172.0,168.18,128.94
2018,12,19,9,15,383.5,94.0,0.75,2.9,204.5,205.5,162.26
2018,12,19,9,30,413.0,105.0,0.7,3.4,237.0,244.88,197.05
2018,12,19,9,45,424.5,116.0,0.7,3.9,264.5,279.36,227.56
2018,12,19,10,0,436.0,127.0,0.7,4.4,292.0,313.93,257.4
2018,12,19,10,15,436.0,138.0,0.9,5.1,314.0,343.25,282.82
2018,12,19,10,30,436.0,149.0,1.1,5.8,336.0,371.52,306.8
2018,12,19,10,45,415.5,162.5,1.3,6.5,348.0,390.61,322.77
2018,12,19,11,0,395.0,176.0,1.5,7.2,360.0,407.31,336.38
2018,12,19,11,15,384.0,184.5,1.6,7.5,368.5,417.06,344.52
2018,12,19,11,30,373.0,193.0,1.7,7.8,377.0,429.8,354.78
2018,12,19,11,45,309.5,207.5,1.8,8.15,361.5,414.97,342.15
2018,12,19,12,0,246.0,222.0,1.9,8.5,346.0,397.0,326.88
2018,12,19,12,15,260.0,220.0,1.85,8.6,351.5,408.68,336.51
2018,12,19,12,30,274.0,218.0,1.8,8.7,357.0,419.75,345.45
2018,12,19,12,45,299.5,211.0,1.8,8.8,361.0,432.13,355.85
2018,12,19,13,0,325.0,204.0,1.8,8.9,365.0,443.6,365.5
2018,12,19,13,15,341.0,195.0,1.75,8.9,359.5,445.3,367.31
2018,12,19,13,30,357.0,186.0,1.7,8.9,354.0,445.62,368.06
2018,12,19,13,45,361.5,175.5,1.65,8.95,339.0,435.16,360.07
2018,12,19,14,0,366.0,165.0,1.6,9.0,324.0,423.27,350.94
2018,12,19,14,15,316.5,159.5,1.5,8.85,290.5,381.92,317.41
2018,12,19,14,30,267.0,154.0,1.4,8.7,257.0,341.23,284.2
2018,12,19,14,45,282.0,138.5,1.25,8.55,239.0,327.69,273.53
2018,12,19,15,0,297.0,123.0,1.1,8.4,221.0,312.43,260.94
2018,12,19,15,15,416.0,96.0,1.0,8.0,215.0,344.99,287.8
2018,12,19,15,30,535.0,69.0,0.9,7.6,209.0,364.05,301.81
2018,12,19,15,45,473.5,57.5,0.8,7.15,165.5,304.37,250.66
2018,12,19,16,0,412.0,46.0,0.7,6.7,122.0,247.64,201.34
2018,12,19,16,15,287.5,37.0,0.75,6.45,83.5,172.66,136.77
2018,12,19,16,30,163.0,28.0,0.8,6.2,45.0,104.67,76.96
2018,12,19,16,45,109.0,17.5,0.85,5.95,26.5,63.35,16.7
2018,12,19,17,0,55.0,7.0,0.9,5.7,8.0,21.6,0.0
2018,12,19,17,15,27.5,3.5,0.9,5.6,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,20,7,15,3.5,1.5,1.45,4.4,1.5,0.0,0.0
2018,12,20,7,30,7.0,3.0,1.6,4.5,3.0,2.95,0.0
2018,12,20,7,45,3.5,5.5,1.7,4.65,5.5,5.34,0.0
2018,12,20,8,0,0.0,8.0,1.8,4.8,8.0,7.71,0.4
2018,12,20,8,15,0.0,10.5,1.85,4.95,10.5,10.12,3.02
2018,12,20,8,30,0.0,13.0,1.9,5.1,13.0,12.53,5.3
2018,12,20,8,45,0.0,16.0,2.0,5.3,16.0,15.43,7.94
2018,12,20,9,0,0.0,19.0,2.1,5.5,19.0,18.32,10.56
2018,12,20,9,15,0.0,19.0,2.2,5.7,19.0,18.33,10.57
2018,12,20,9,30,0.0,19.0,2.3,5.9,19.0,18.33,10.56
2018,12,20,9,45,0.0,27.5,2.45,6.1,27.5,26.54,17.77
2018,12,20,10,0,0.0,36.0,2.6,6.3,36.0,34.76,24.92
2018,12,20,10,15,0.0,34.0,2.65,6.5,34.0,32.83,23.16
2018,12,20,10,30,0.0,32.0,2.7,6.7,32.0,30.9,21.41
2018,12,20,10,45,0.0,33.0,2.75,6.85,33.0,31.87,22.21
2018,12,20,11,0,0.0,34.0,2.8,7.0,34.0,32.84,23.0
2018,12,20,11,15,0.0,32.0,2.9,7.15,32.0,30.9,21.27
2018,12,20,11,30,0.0,30.0,3.0,7.3,30.0,28.97,19.56
2018,12,20,11,45,0.0,36.0,3.1,7.4,36.0,34.77,24.56
2018,12,20,12,0,0.0,42.0,3.2,7.5,42.0,40.58,29.55
2018,12,20,12,15,0.0,42.0,3.25,7.65,42.0,40.58,29.53
2018,12,20,12,30,0.0,42.0,3.3,7.8,42.0,40.58,29.51
2018,12,20,12,45,0.0,41.5,3.35,7.9,41.5,40.09,29.09
2018,12,20,13,0,0.0,41.0,3.4,8.0,41.0,39.61,28.68
2018,12,20,13,15,0.0,40.5,3.45,8.15,40.5,39.12,28.27
