Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,13,30,0.0,40.0,3.5,8.3,40.0,38.64,27.86
2018,12,20,13,45,0.0,37.5,3.55,8.4,37.5,36.22,25.8
2018,12,20,14,0,0.0,35.0,3.6,8.5,35.0,33.8,23.73
2018,12,20,14,15,0.0,28.0,3.9,9.4,28.0,27.03,17.82
2018,12,20,14,30,0.0,21.0,4.2,10.3,21.0,20.26,11.92
2018,12,20,14,45,0.0,20.5,4.5,11.15,20.5,19.78,11.47
2018,12,20,15,0,0.0,20.0,4.8,12.0,20.0,19.29,11.02
2018,12,20,15,15,0.0,18.0,4.9,12.55,18.0,17.36,9.32
2018,12,20,15,30,0.0,16.0,5.0,13.1,16.0,15.43,7.62
2018,12,20,15,45,0.0,14.5,5.1,13.7,14.5,13.98,6.3
2018,12,20,16,0,0.0,13.0,5.2,14.3,13.0,12.53,4.96
2018,12,20,16,15,0.0,10.5,5.5,14.65,10.5,10.12,2.78
2018,12,20,16,30,0.0,8.0,5.8,15.0,8.0,7.71,0.49
2018,12,20,16,45,4.0,5.5,6.15,15.35,5.5,6.59,0.0
2018,12,20,17,0,8.0,3.0,6.5,15.7,3.0,5.1,0.0
2018,12,20,17,15,4.0,1.5,6.6,16.0,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,16.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,16.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.2,13.1,2.0,1.97,0.0
2018,12,21,7,45,15.0,9.0,4.4,13.2,10.5,8.49,0.0
2018,12,21,8,0,30.0,16.0,4.6,13.3,19.0,16.28,6.0
2018,12,21,8,15,192.5,28.0,4.75,13.4,60.0,42.75,22.23
2018,12,21,8,30,355.0,40.0,4.9,13.5,101.0,88.03,52.93
2018,12,21,8,45,250.0,49.5,5.0,13.65,98.0,96.04,65.55
2018,12,21,9,0,145.0,59.0,5.1,13.8,95.0,92.9,68.42
2018,12,21,9,15,101.0,82.5,5.2,13.85,109.5,110.2,85.45
2018,12,21,9,30,57.0,106.0,5.3,13.9,124.0,122.66,97.55
2018,12,21,9,45,47.0,106.5,5.35,14.0,122.5,122.15,97.53
2018,12,21,10,0,37.0,107.0,5.4,14.1,121.0,120.64,96.47
2018,12,21,10,15,109.0,120.0,5.4,14.25,165.5,170.35,138.06
2018,12,21,10,30,181.0,133.0,5.4,14.4,210.0,226.3,184.88
2018,12,21,10,45,93.5,121.5,5.4,14.6,161.5,172.32,139.88
2018,12,21,11,0,6.0,110.0,5.4,14.8,113.0,110.29,87.22
2018,12,21,11,15,10.0,100.0,5.25,14.85,105.0,102.8,81.01
2018,12,21,11,30,14.0,90.0,5.1,14.9,97.0,97.43,76.57
2018,12,21,11,45,50.0,121.0,4.95,15.0,146.0,151.77,122.41
2018,12,21,12,0,86.0,152.0,4.8,15.1,195.0,213.4,173.64
2018,12,21,12,15,43.5,124.0,4.7,15.05,146.0,152.65,122.85
2018,12,21,12,30,1.0,96.0,4.6,15.0,97.0,93.8,73.08
2018,12,21,12,45,0.5,78.0,4.5,14.95,78.5,75.77,58.11
2018,12,21,13,0,0.0,60.0,4.4,14.9,60.0,58.0,43.27
2018,12,21,13,15,2.5,67.0,4.3,14.7,68.0,66.44,50.52
2018,12,21,13,30,5.0,74.0,4.2,14.5,76.0,74.86,57.75
2018,12,21,13,45,2.5,53.5,4.1,14.25,54.5,53.33,39.67
2018,12,21,14,0,0.0,33.0,4.0,14.0,33.0,31.86,21.51
2018,12,21,14,15,36.0,43.0,3.9,13.75,57.0,67.84,53.1
2018,12,21,14,30,72.0,53.0,3.8,13.5,81.0,104.68,85.14
2018,12,21,14,45,150.0,84.5,3.75,13.25,136.0,186.37,155.03
2018,12,21,15,0,228.0,116.0,3.7,13.0,191.0,265.44,221.09
2018,12,21,15,15,184.0,105.0,3.6,12.7,161.0,224.13,185.9
2018,12,21,15,30,140.0,94.0,3.5,12.4,131.0,178.12,146.72
2018,12,21,15,45,97.0,79.0,3.4,12.05,102.5,137.13,111.39
2018,12,21,16,0,54.0,64.0,3.3,11.7,74.0,93.28,73.52
2018,12,21,16,15,52.0,49.0,3.25,11.35,56.5,79.74,60.95
2018,12,21,16,30,50.0,34.0,3.2,11.0,39.0,60.44,42.56
2018,12,21,16,45,35.5,21.5,3.15,10.65,24.0,37.86,10.76
2018,12,21,17,0,21.0,9.0,3.1,10.3,9.0,14.52,0.0
2018,12,21,17,15,10.5,4.5,3.3,9.9,4.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,5.95,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.35,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,4.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,2.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,1.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,1.95,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.3,7.0,6.88,0.0
2018,12,22,7,45,223.0,19.0,2.75,2.7,35.5,18.68,0.0
2018,12,22,8,0,383.0,31.0,2.9,3.1,64.0,40.3,17.77
2018,12,22,8,15,483.5,38.0,3.05,3.6,104.0,76.86,40.65
2018,12,22,8,30,584.0,45.0,3.2,4.1,144.0,123.41,74.98
2018,12,22,8,45,645.0,50.0,3.3,4.6,186.5,170.82,115.45
2018,12,22,9,0,706.0,55.0,3.4,5.1,229.0,222.52,161.79
2018,12,22,9,15,744.5,59.0,3.55,5.5,269.5,271.55,207.56
2018,12,22,9,30,783.0,63.0,3.7,5.9,310.0,322.72,255.0
2018,12,22,9,45,810.0,64.5,3.85,6.25,345.5,368.84,297.88
2018,12,22,10,0,837.0,66.0,4.0,6.6,381.0,415.34,340.29
2018,12,22,10,15,852.5,68.0,3.95,6.9,410.5,457.27,377.79
2018,12,22,10,30,868.0,70.0,3.9,7.2,440.0,498.11,413.4
2018,12,22,10,45,879.5,71.0,3.9,7.45,463.0,534.46,444.71
2018,12,22,11,0,891.0,72.0,3.9,7.7,486.0,567.2,472.45
2018,12,22,11,15,851.5,83.5,3.8,7.9,489.5,583.56,485.91
2018,12,22,11,30,812.0,95.0,3.7,8.1,493.0,593.43,493.82
2018,12,22,11,45,852.5,87.0,3.65,8.3,511.5,627.35,521.36
2018,12,22,12,0,893.0,79.0,3.6,8.5,530.0,659.64,547.12
2018,12,22,12,15,903.5,76.0,3.5,8.65,533.0,672.98,557.61
2018,12,22,12,30,914.0,73.0,3.4,8.8,536.0,686.25,567.88
2018,12,22,12,45,913.0,72.0,3.35,8.95,529.5,691.06,571.36
2018,12,22,13,0,912.0,71.0,3.3,9.1,523.0,692.62,572.31
2018,12,22,13,15,906.5,70.0,3.2,9.15,508.5,687.93,568.6
2018,12,22,13,30,901.0,69.0,3.1,9.2,494.0,680.04,562.57
2018,12,22,13,45,891.0,68.0,3.05,9.25,472.5,666.09,551.93
2018,12,22,14,0,881.0,67.0,3.0,9.3,451.0,649.22,538.73
2018,12,22,14,15,865.0,64.5,2.85,9.2,422.0,624.03,518.76
2018,12,22,14,30,849.0,62.0,2.7,9.1,393.0,600.28,499.49
2018,12,22,14,45,779.5,66.5,2.55,9.0,349.5,547.06,456.28
2018,12,22,15,0,710.0,71.0,2.4,8.9,306.0,496.91,414.86
2018,12,22,15,15,727.5,61.0,2.05,8.4,277.0,472.95,394.26
2018,12,22,15,30,745.0,51.0,1.7,7.9,248.0,448.43,371.79
2018,12,22,15,45,697.5,46.5,1.4,7.4,206.5,396.16,325.89
2018,12,22,16,0,650.0,42.0,1.1,6.9,165.0,345.23,279.84
2018,12,22,16,15,571.5,36.5,1.05,6.2,124.5,282.63,224.07
2018,12,22,16,30,493.0,31.0,1.0,5.5,84.0,224.45,168.44
2018,12,22,16,45,335.0,22.5,1.0,4.8,51.0,143.1,59.89
2018,12,22,17,0,177.0,14.0,1.0,4.1,18.0,61.83,0.0
2018,12,22,17,15,88.5,7.0,1.0,3.9,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,40.0,3.5,0.75,-1.8,3.5,0.0,0.0
2018,12,23,7,30,80.0,7.0,0.8,-1.3,7.0,6.88,0.0
2018,12,23,7,45,217.5,17.5,0.8,-0.85,32.5,17.2,0.0
2018,12,23,8,0,355.0,28.0,0.8,-0.4,58.0,35.7,15.17
2018,12,23,8,15,488.5,33.5,0.75,0.1,101.0,72.99,37.83
2018,12,23,8,30,622.0,39.0,0.7,0.6,144.0,122.4,73.12
2018,12,23,8,45,675.5,43.5,0.65,1.1,185.5,168.9,113.08
2018,12,23,9,0,729.0,48.0,0.6,1.6,227.0,219.73,158.72
2018,12,23,9,15,765.5,51.0,0.55,2.35,267.0,268.19,203.19
2018,12,23,9,30,802.0,54.0,0.5,3.1,307.0,318.56,248.57
2018,12,23,9,45,826.5,56.5,0.5,3.85,342.5,365.53,290.45
2018,12,23,10,0,851.0,59.0,0.5,4.6,378.0,412.11,330.72
2018,12,23,10,15,867.0,61.0,0.6,5.3,408.0,454.51,367.24
2018,12,23,10,30,883.0,63.0,0.7,6.0,438.0,495.81,401.89
2018,12,23,10,45,893.5,64.5,0.8,6.7,461.5,532.39,431.98
2018,12,23,11,0,904.0,66.0,0.9,7.4,485.0,567.03,459.84
2018,12,23,11,15,909.5,67.0,1.0,7.85,501.0,596.12,483.29
2018,12,23,11,30,915.0,68.0,1.1,8.3,517.0,622.62,504.35
2018,12,23,11,45,915.5,68.5,1.15,8.75,524.5,642.76,519.84
2018,12,23,12,0,916.0,69.0,1.2,9.2,532.0,659.85,532.83
2018,12,23,12,15,916.0,69.5,1.35,9.45,533.0,673.52,544.42
2018,12,23,12,30,916.0,70.0,1.5,9.7,534.0,684.01,553.5
2018,12,23,12,45,912.0,70.5,1.6,10.0,527.5,688.64,557.3
2018,12,23,13,0,908.0,71.0,1.7,10.3,521.0,690.01,558.77
2018,12,23,13,15,899.5,70.5,1.75,10.4,506.0,684.01,554.88
2018,12,23,13,30,891.0,70.0,1.8,10.5,491.0,674.85,548.78
2018,12,23,13,45,697.5,101.5,1.9,10.6,422.0,584.21,478.37
2018,12,23,14,0,504.0,133.0,2.0,10.7,353.0,484.47,399.56
2018,12,23,14,15,398.5,139.0,1.95,10.6,306.0,418.65,346.88
2018,12,23,14,30,293.0,145.0,1.9,10.5,259.0,346.97,288.41
2018,12,23,14,45,165.5,124.0,1.9,10.4,187.5,234.88,195.67
2018,12,23,15,0,38.0,103.0,1.9,10.3,116.0,129.11,105.6
2018,12,23,15,15,35.0,96.0,1.7,9.8,107.0,119.93,98.09
2018,12,23,15,30,32.0,89.0,1.5,9.3,98.0,111.1,90.5
2018,12,23,15,45,25.5,78.5,1.35,8.75,85.0,96.75,77.99
2018,12,23,16,0,19.0,68.0,1.2,8.2,72.0,83.11,65.87
2018,12,23,16,15,10.0,50.5,1.3,8.0,52.5,56.41,42.39
2018,12,23,16,30,1.0,33.0,1.4,7.8,33.0,33.98,22.38
2018,12,23,16,45,9.5,19.5,1.55,7.6,19.5,23.42,6.56
2018,12,23,17,0,18.0,6.0,1.7,7.4,6.0,10.81,0.0
2018,12,23,17,15,9.0,3.0,1.8,7.5,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,-0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.5,7.0,6.88,0.0
2018,12,24,7,45,264.0,17.5,1.5,1.15,36.0,17.2,0.0
2018,12,24,8,0,448.0,28.0,1.6,1.8,65.0,39.29,16.09
2018,12,24,8,15,536.5,34.5,1.85,2.25,105.0,77.11,39.21
2018,12,24,8,30,625.0,41.0,2.1,2.7,145.0,123.8,73.75
2018,12,24,8,45,540.0,56.0,2.35,3.2,163.5,154.9,106.43
2018,12,24,9,0,455.0,71.0,2.6,3.7,182.0,177.76,132.92
2018,12,24,9,15,644.0,62.5,2.65,4.0,249.0,244.6,188.1
2018,12,24,9,30,833.0,54.0,2.7,4.3,316.0,327.52,258.38
2018,12,24,9,45,858.0,55.5,2.75,4.6,352.0,374.71,302.32
2018,12,24,10,0,883.0,57.0,2.8,4.9,388.0,422.06,345.51
2018,12,24,10,15,899.5,58.5,2.75,5.2,418.5,465.41,384.21
2018,12,24,10,30,916.0,60.0,2.7,5.5,449.0,507.62,420.87
2018,12,24,10,45,928.0,60.5,2.7,5.85,473.0,545.03,452.76
2018,12,24,11,0,940.0,61.0,2.7,6.2,497.0,580.49,482.28
2018,12,24,11,15,947.0,62.0,2.6,6.45,514.0,611.46,507.32
2018,12,24,11,30,954.0,63.0,2.5,6.7,531.0,639.8,529.67
2018,12,24,11,45,958.0,63.0,2.45,7.0,540.0,662.4,547.24
2018,12,24,12,0,962.0,63.0,2.4,7.3,549.0,681.95,562.15
2018,12,24,12,15,963.0,63.0,2.35,7.5,550.5,696.4,573.09
2018,12,24,12,30,964.0,63.0,2.3,7.7,552.0,707.52,580.97
2018,12,24,12,45,962.0,62.0,2.25,7.85,545.0,712.14,583.89
2018,12,24,13,0,960.0,61.0,2.2,8.0,538.0,713.32,584.4
2018,12,24,13,15,954.5,60.5,2.15,8.1,523.5,709.33,581.25
2018,12,24,13,30,949.0,60.0,2.1,8.2,509.0,701.97,575.73
2018,12,24,13,45,940.5,59.0,2.05,8.25,487.5,688.76,566.02
2018,12,24,14,0,932.0,58.0,2.0,8.3,466.0,672.43,553.74
2018,12,24,14,15,918.0,56.5,1.95,8.25,437.5,649.04,535.69
2018,12,24,14,30,904.0,55.0,1.9,8.2,409.0,623.01,515.31
2018,12,24,14,45,884.0,52.5,1.85,8.1,374.0,589.78,488.98
2018,12,24,15,0,864.0,50.0,1.8,8.0,339.0,554.65,460.51
2018,12,24,15,15,835.0,48.0,1.55,7.5,300.0,513.69,426.17
2018,12,24,15,30,806.0,46.0,1.3,7.0,261.0,472.04,390.18
2018,12,24,15,45,761.0,42.5,1.1,6.45,218.5,423.51,347.72
2018,12,24,16,0,716.0,39.0,0.9,5.9,176.0,372.69,301.99
2018,12,24,16,15,640.0,34.0,0.95,5.35,133.5,309.19,245.6
2018,12,24,16,30,564.0,29.0,1.0,4.8,91.0,250.03,189.09
2018,12,24,16,45,391.0,22.0,1.05,4.2,55.5,158.58,77.31
2018,12,24,17,0,218.0,15.0,1.1,3.6,20.0,74.62,0.0
2018,12,24,17,15,109.0,7.5,1.15,3.45,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,15,10.5,1.5,1.15,-1.6,1.5,0.0,0.0
2018,12,25,7,30,21.0,3.0,1.3,-0.9,3.0,2.95,0.0
2018,12,25,7,45,52.5,15.5,1.4,-0.2,19.0,15.24,0.0
2018,12,25,8,0,84.0,28.0,1.5,0.5,35.0,27.22,13.56
2018,12,25,8,15,107.5,43.5,1.55,1.0,58.0,49.29,32.59
2018,12,25,8,30,131.0,59.0,1.6,1.5,81.0,73.83,53.13
2018,12,25,8,45,185.5,73.0,1.65,2.05,113.0,104.94,78.74
2018,12,25,9,0,240.0,87.0,1.7,2.6,145.0,141.29,109.68
2018,12,25,9,15,469.5,78.5,1.6,3.2,217.0,211.46,164.91
2018,12,25,9,30,699.0,70.0,1.5,3.8,289.0,299.44,236.86
2018,12,25,9,45,759.5,68.0,1.35,4.45,331.0,350.98,281.9
2018,12,25,10,0,820.0,66.0,1.2,5.1,373.0,405.54,328.45
2018,12,25,10,15,746.0,84.5,1.1,5.6,380.5,424.67,346.41
2018,12,25,10,30,672.0,103.0,1.0,6.1,388.0,436.47,357.25
2018,12,25,10,45,500.0,144.0,0.95,6.65,362.5,412.14,338.11
2018,12,25,11,0,328.0,185.0,0.9,7.2,337.0,373.44,306.41
2018,12,25,11,15,285.0,199.0,0.85,7.45,334.5,373.96,306.61
2018,12,25,11,30,242.0,213.0,0.8,7.7,332.0,371.59,303.88
2018,12,25,11,45,272.0,212.5,0.75,7.95,348.5,395.99,323.24
2018,12,25,12,0,302.0,212.0,0.7,8.2,365.0,420.6,342.33
2018,12,25,12,15,359.5,201.5,0.8,8.35,384.0,451.94,368.08
2018,12,25,12,30,417.0,191.0,0.9,8.5,403.0,490.13,398.77
2018,12,25,12,45,456.5,179.5,1.0,8.65,409.0,508.39,413.94
2018,12,25,13,0,496.0,168.0,1.1,8.8,415.0,525.17,428.14
2018,12,25,13,15,410.5,179.0,1.1,8.8,379.5,481.37,393.23
2018,12,25,13,30,325.0,190.0,1.1,8.8,344.0,429.23,351.99
2018,12,25,13,45,316.5,177.0,1.05,8.8,321.5,407.92,335.83
2018,12,25,14,0,308.0,164.0,1.0,8.8,299.0,385.52,318.42
2018,12,25,14,15,258.5,138.5,0.95,8.75,247.0,321.78,267.4
2018,12,25,14,30,209.0,113.0,0.9,8.7,195.0,258.41,215.92
2018,12,25,14,45,235.5,114.0,0.85,8.65,199.0,272.13,227.69
2018,12,25,15,0,262.0,115.0,0.8,8.6,203.0,284.21,237.29
2018,12,25,15,15,199.5,108.5,0.75,8.25,171.0,237.3,197.74
2018,12,25,15,30,137.0,102.0,0.7,7.9,139.0,186.9,155.12
2018,12,25,15,45,292.5,77.5,0.6,7.55,139.5,242.62,200.99
2018,12,25,16,0,448.0,53.0,0.5,7.2,140.0,274.68,223.49
2018,12,25,16,15,465.5,43.0,0.5,6.85,113.5,253.42,200.97
2018,12,25,16,30,483.0,33.0,0.5,6.5,87.0,229.94,173.32
2018,12,25,16,45,325.5,24.0,0.45,6.15,53.0,144.49,73.98
2018,12,25,17,0,168.0,15.0,0.4,5.8,19.0,61.15,0.0
2018,12,25,17,15,84.0,7.5,0.45,5.65,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-2.0,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.4,6.0,5.9,0.0
2018,12,26,7,45,181.0,18.5,1.95,-0.85,31.0,18.18,0.0
2018,12,26,8,0,312.0,31.0,2.2,-0.3,56.0,35.79,16.11
2018,12,26,8,15,423.0,39.0,2.15,0.2,95.5,69.96,38.08
2018,12,26,8,30,534.0,47.0,2.1,0.7,135.0,115.24,70.97
2018,12,26,8,45,595.5,52.5,2.1,1.2,176.5,159.85,108.89
2018,12,26,9,0,657.0,58.0,2.1,1.7,218.0,209.75,153.56
2018,12,26,9,15,697.0,62.0,2.0,2.45,257.5,257.04,197.34
2018,12,26,9,30,737.0,66.0,1.9,3.2,297.0,306.98,243.02
2018,12,26,9,45,764.5,69.0,1.8,3.9,332.5,353.0,284.82
2018,12,26,10,0,792.0,72.0,1.7,4.6,368.0,399.6,325.89
2018,12,26,10,15,810.5,74.0,1.65,5.3,398.0,441.44,362.04
2018,12,26,10,30,829.0,76.0,1.6,6.0,428.0,482.53,396.44
2018,12,26,10,45,841.5,78.0,1.5,6.65,452.0,519.54,426.33
2018,12,26,11,0,854.0,80.0,1.4,7.3,476.0,554.9,453.91
2018,12,26,11,15,862.5,81.0,1.4,7.7,492.5,585.04,477.69
2018,12,26,11,30,871.0,82.0,1.4,8.1,509.0,612.88,499.21
2018,12,26,11,45,875.0,82.5,1.35,8.5,518.5,634.96,515.53
2018,12,26,12,0,879.0,83.0,1.3,8.9,528.0,654.24,529.42
2018,12,26,12,15,884.5,81.5,1.3,9.05,530.0,669.38,540.98
2018,12,26,12,30,890.0,80.0,1.3,9.2,532.0,681.53,550.22
2018,12,26,12,45,894.0,77.5,1.3,9.35,527.0,685.01,553.12
2018,12,26,13,0,898.0,75.0,1.3,9.5,522.0,688.61,555.79
2018,12,26,13,15,891.5,74.0,1.3,9.5,508.0,683.71,552.52
2018,12,26,13,30,885.0,73.0,1.3,9.5,494.0,675.66,547.12
2018,12,26,13,45,874.5,72.0,1.35,9.5,473.0,665.81,540.46
2018,12,26,14,0,864.0,71.0,1.4,9.5,452.0,649.2,528.66
2018,12,26,14,15,848.5,69.5,1.35,9.35,424.0,626.09,511.19
2018,12,26,14,30,833.0,68.0,1.3,9.2,396.0,600.53,491.59
2018,12,26,14,45,810.5,65.5,1.3,9.05,362.5,567.44,466.14
2018,12,26,15,0,788.0,63.0,1.3,8.9,329.0,532.68,438.74
2018,12,26,15,15,755.0,60.0,1.15,8.3,290.5,490.26,404.26
2018,12,26,15,30,722.0,57.0,1.0,7.7,252.0,447.36,368.36
2018,12,26,15,45,672.0,52.0,0.9,7.1,210.5,394.0,323.19
2018,12,26,16,0,622.0,47.0,0.8,6.5,169.0,342.07,277.7
2018,12,26,16,15,541.5,41.0,0.85,5.8,128.0,282.65,225.36
2018,12,26,16,30,461.0,35.0,0.9,5.1,87.0,224.89,171.69
2018,12,26,16,45,309.0,25.0,1.0,4.35,53.0,141.24,77.15
2018,12,26,17,0,157.0,15.0,1.1,3.6,19.0,58.39,0.0
2018,12,26,17,15,78.5,7.5,1.1,3.3,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,27,7,15,11.0,2.0,1.35,-1.9,2.0,0.0,0.0
2018,12,27,7,30,22.0,4.0,1.6,-1.4,4.0,3.93,0.0
2018,12,27,7,45,11.0,12.5,1.85,-0.95,12.5,12.29,0.0
2018,12,27,8,0,0.0,21.0,2.1,-0.5,21.0,20.28,9.52
2018,12,27,8,15,0.0,34.0,2.15,-0.25,34.0,32.68,22.62
2018,12,27,8,30,0.0,47.0,2.2,0.0,47.0,45.21,34.3
2018,12,27,8,45,0.5,61.5,2.25,0.25,61.5,59.34,47.19
2018,12,27,9,0,1.0,76.0,2.3,0.5,76.0,73.61,60.05
2018,12,27,9,15,31.5,99.0,2.3,0.85,108.5,105.3,87.17
2018,12,27,9,30,62.0,122.0,2.3,1.2,141.0,139.63,116.68
2018,12,27,9,45,62.5,136.0,2.25,1.55,157.5,156.93,131.84
2018,12,27,10,0,63.0,150.0,2.2,1.9,174.0,174.26,146.8
2018,12,27,10,15,49.0,142.5,2.25,2.5,162.0,163.21,137.16
2018,12,27,10,30,35.0,135.0,2.3,3.1,150.0,150.9,126.34
2018,12,27,10,45,17.5,112.0,2.35,3.65,119.5,117.94,97.62
2018,12,27,11,0,0.0,89.0,2.4,4.2,89.0,86.2,69.76
2018,12,27,11,15,0.0,72.5,2.45,4.65,72.5,70.1,55.66
2018,12,27,11,30,0.0,56.0,2.5,5.1,56.0,54.12,41.67
2018,12,27,11,45,0.0,49.0,2.55,5.55,49.0,47.35,35.69
2018,12,27,12,0,0.0,42.0,2.6,6.0,42.0,40.58,29.74
2018,12,27,12,15,0.0,40.0,2.6,6.25,40.0,38.64,28.03
2018,12,27,12,30,0.0,38.0,2.6,6.5,38.0,36.71,26.32
2018,12,27,12,45,0.0,70.5,2.55,6.7,70.5,68.17,53.49
2018,12,27,13,0,0.0,103.0,2.5,6.9,103.0,100.23,80.91
2018,12,27,13,15,13.0,131.5,2.45,6.95,137.5,138.1,113.5
2018,12,27,13,30,26.0,160.0,2.4,7.0,172.0,182.48,151.24
2018,12,27,13,45,34.5,161.5,2.35,7.05,177.0,190.48,158.19
2018,12,27,14,0,43.0,163.0,2.3,7.1,182.0,198.47,165.22
2018,12,27,14,15,22.0,123.5,2.15,7.05,133.0,141.2,116.63
2018,12,27,14,30,1.0,84.0,2.0,7.0,84.0,82.35,66.03
2018,12,27,14,45,37.0,85.0,1.85,6.95,97.5,108.3,89.4
2018,12,27,15,0,73.0,86.0,1.7,6.9,111.0,135.62,113.46
2018,12,27,15,15,74.5,84.0,1.65,6.75,107.0,133.28,111.29
2018,12,27,15,30,76.0,82.0,1.6,6.6,103.0,131.01,109.05
2018,12,27,15,45,46.5,64.5,1.55,6.45,76.5,89.42,72.6
2018,12,27,16,0,17.0,47.0,1.5,6.3,50.0,55.61,42.81
2018,12,27,16,15,8.5,34.5,1.45,6.05,36.0,36.77,26.07
2018,12,27,16,30,0.0,22.0,1.4,5.8,22.0,21.23,12.21
2018,12,27,16,45,0.0,13.5,1.35,5.5,13.5,13.02,2.87
2018,12,27,17,0,0.0,5.0,1.3,5.2,5.0,4.91,0.0
2018,12,27,17,15,0.0,2.5,1.45,5.25,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.4,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.5,3.0,2.95,0.0
2018,12,28,7,45,4.5,11.0,4.35,13.6,11.0,10.81,0.0
2018,12,28,8,0,0.0,19.0,4.3,13.7,19.0,18.34,7.24
2018,12,28,8,15,0.0,30.0,4.25,13.9,30.0,28.96,18.14
2018,12,28,8,30,0.0,41.0,4.2,14.1,41.0,39.54,27.58
2018,12,28,8,45,0.0,52.5,4.2,14.25,52.5,50.65,37.32
2018,12,28,9,0,0.0,64.0,4.2,14.4,64.0,61.82,46.99
2018,12,28,9,15,3.0,65.0,4.15,14.6,66.0,63.66,48.53
2018,12,28,9,30,6.0,66.0,4.1,14.8,68.0,65.72,50.22
2018,12,28,9,45,3.0,54.5,4.05,15.0,55.5,53.74,40.08
2018,12,28,10,0,0.0,43.0,4.0,15.2,43.0,41.53,29.69
2018,12,28,10,15,0.0,44.5,4.1,15.4,44.5,42.98,30.85
2018,12,28,10,30,0.0,46.0,4.2,15.6,46.0,44.43,31.99
2018,12,28,10,45,0.0,64.5,4.25,15.85,64.5,62.35,46.94
2018,12,28,11,0,0.0,83.0,4.3,16.1,83.0,80.29,61.8
2018,12,28,11,15,0.0,55.5,4.3,16.25,55.5,53.64,39.44
2018,12,28,11,30,0.0,28.0,4.3,16.4,28.0,27.04,17.11
2018,12,28,11,45,0.0,27.0,4.3,16.55,27.0,26.07,16.28
2018,12,28,12,0,0.0,26.0,4.3,16.7,26.0,25.11,15.44
2018,12,28,12,15,0.0,27.0,4.25,16.75,27.0,26.08,16.25
2018,12,28,12,30,0.0,28.0,4.2,16.8,28.0,27.04,17.05
2018,12,28,12,45,0.0,30.5,4.1,16.85,30.5,29.46,19.08
2018,12,28,13,0,0.0,33.0,4.0,16.9,33.0,31.87,21.11
2018,12,28,13,15,0.0,29.5,3.85,16.85,29.5,28.49,18.3
2018,12,28,13,30,0.0,26.0,3.7,16.8,26.0,25.1,15.48
2018,12,28,13,45,0.0,38.0,3.6,16.75,38.0,36.7,25.26
2018,12,28,14,0,0.0,50.0,3.5,16.7,50.0,48.31,35.05
2018,12,28,14,15,0.0,40.0,3.15,16.6,40.0,38.63,26.98
2018,12,28,14,30,0.0,30.0,2.8,16.5,30.0,28.96,18.89
2018,12,28,14,45,0.0,26.0,2.45,16.4,26.0,25.09,15.67
2018,12,28,15,0,0.0,22.0,2.1,16.3,22.0,21.23,12.42
2018,12,28,15,15,0.0,18.0,1.9,16.0,18.0,17.36,9.17
2018,12,28,15,30,0.0,14.0,1.7,15.7,14.0,13.5,5.88
2018,12,28,15,45,0.0,12.0,1.5,15.45,12.0,11.57,4.22
2018,12,28,16,0,0.0,10.0,1.3,15.2,10.0,9.64,2.54
2018,12,28,16,15,0.0,8.5,1.35,14.95,8.5,8.19,1.23
2018,12,28,16,30,0.0,7.0,1.4,14.7,7.0,6.74,0.0
2018,12,28,16,45,2.0,5.0,1.4,14.5,5.0,5.5,0.0
2018,12,28,17,0,4.0,3.0,1.4,14.3,3.0,4.07,0.0
2018,12,28,17,15,2.0,1.5,1.45,14.3,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.6,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.1,4.0,0.0,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.55,14.0,13.76,0.0
2018,12,29,8,0,1.0,24.0,1.1,8.0,24.0,22.95,10.71
2018,12,29,8,15,4.0,39.5,1.25,8.5,40.0,38.0,26.04
2018,12,29,8,30,7.0,55.0,1.4,9.0,56.0,53.57,39.86
2018,12,29,8,45,32.5,73.0,1.55,9.5,80.5,76.11,58.46
2018,12,29,9,0,58.0,91.0,1.7,10.0,105.0,101.36,79.44
2018,12,29,9,15,86.5,108.5,1.8,10.45,133.5,130.63,103.87
2018,12,29,9,30,115.0,126.0,1.9,10.9,162.0,161.84,129.97
2018,12,29,9,45,183.5,138.0,1.95,11.35,203.0,204.48,164.95
2018,12,29,10,0,252.0,150.0,2.0,11.8,244.0,255.13,206.6
2018,12,29,10,15,324.0,152.5,2.0,12.1,283.5,300.48,243.93
2018,12,29,10,30,396.0,155.0,2.0,12.4,323.0,354.06,287.65
2018,12,29,10,45,333.0,175.5,2.0,12.7,322.0,353.94,287.71
2018,12,29,11,0,270.0,196.0,2.0,13.0,321.0,352.82,286.53
2018,12,29,11,15,283.5,202.0,1.95,13.25,337.5,375.69,304.78
2018,12,29,11,30,297.0,208.0,1.9,13.5,354.0,398.45,322.58
2018,12,29,11,45,286.0,213.5,1.85,13.75,356.5,405.33,327.51
2018,12,29,12,0,275.0,219.0,1.8,14.0,359.0,410.9,331.39
2018,12,29,12,15,278.5,219.5,1.8,14.15,361.5,419.18,337.89
2018,12,29,12,30,282.0,220.0,1.8,14.3,364.0,426.59,343.67
2018,12,29,12,45,259.0,219.5,1.75,14.5,350.5,414.36,333.62
2018,12,29,13,0,236.0,219.0,1.7,14.7,337.0,393.79,317.29
2018,12,29,13,15,180.0,216.5,1.65,14.75,305.0,355.0,286.15
2018,12,29,13,30,124.0,214.0,1.6,14.8,273.0,315.84,254.48
2018,12,29,13,45,133.0,203.5,1.5,14.8,264.5,310.53,250.84
2018,12,29,14,0,142.0,193.0,1.4,14.8,256.0,304.59,246.5
2018,12,29,14,15,193.5,176.5,1.3,14.7,257.0,317.89,258.33
2018,12,29,14,30,245.0,160.0,1.2,14.6,258.0,336.43,273.83
2018,12,29,14,45,272.0,145.0,1.1,14.5,245.0,331.58,270.24
2018,12,29,15,0,299.0,130.0,1.0,14.4,232.0,324.54,264.74
2018,12,29,15,15,268.0,117.5,0.9,14.1,201.0,286.47,233.75
2018,12,29,15,30,237.0,105.0,0.8,13.8,170.0,249.4,203.19
2018,12,29,15,45,202.0,89.5,0.7,13.5,139.0,207.94,168.49
2018,12,29,16,0,167.0,74.0,0.6,13.2,108.0,168.29,134.7
2018,12,29,16,15,121.0,57.5,0.6,13.05,79.0,124.88,97.48
2018,12,29,16,30,75.0,41.0,0.6,12.9,50.0,78.82,57.87
2018,12,29,16,45,54.5,26.5,0.65,12.7,31.5,51.83,28.76
2018,12,29,17,0,34.0,12.0,0.7,12.5,13.0,21.43,0.0
2018,12,29,17,15,17.0,6.0,0.7,12.4,6.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.1,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.3,3.0,0.0,0.0
2018,12,30,7,45,4.5,10.0,0.6,6.55,10.0,9.83,0.0
2018,12,30,8,0,0.0,17.0,0.6,6.8,17.0,16.41,6.03
2018,12,30,8,15,2.0,30.5,0.55,7.05,31.0,29.56,19.23
2018,12,30,8,30,4.0,44.0,0.5,7.3,45.0,42.87,31.16
2018,12,30,8,45,27.0,56.5,0.5,7.55,63.0,59.4,44.82
2018,12,30,9,0,50.0,69.0,0.5,7.8,81.0,78.23,60.55
2018,12,30,9,15,41.0,86.5,0.45,8.1,97.5,95.49,76.0
2018,12,30,9,30,32.0,104.0,0.4,8.4,114.0,112.04,90.44
2018,12,30,9,45,81.0,127.5,0.4,8.65,156.5,154.85,125.75
2018,12,30,10,0,130.0,151.0,0.4,8.9,199.0,204.36,166.3
2018,12,30,10,15,173.0,165.0,0.4,9.25,235.0,243.53,197.99
2018,12,30,10,30,216.0,179.0,0.4,9.6,271.0,285.65,231.8
2018,12,30,10,45,161.5,186.5,0.4,10.0,257.5,273.76,221.83
2018,12,30,11,0,107.0,194.0,0.4,10.4,244.0,257.98,208.7
2018,12,30,11,15,197.5,198.0,0.55,10.85,294.0,317.62,257.47
2018,12,30,11,30,288.0,202.0,0.7,11.3,344.0,386.64,312.35
2018,12,30,11,45,337.0,200.5,0.9,11.7,369.5,422.68,341.08
2018,12,30,12,0,386.0,199.0,1.1,12.1,395.0,459.48,370.52
2018,12,30,12,15,455.5,181.5,1.15,12.45,414.0,499.15,401.7
2018,12,30,12,30,525.0,164.0,1.2,12.8,433.0,532.63,428.04
2018,12,30,12,45,607.0,142.5,1.3,13.1,450.0,572.24,459.38
2018,12,30,13,0,689.0,121.0,1.4,13.4,467.0,607.69,487.38
2018,12,30,13,15,655.5,123.5,1.35,13.45,446.0,589.32,472.89
2018,12,30,13,30,622.0,126.0,1.3,13.5,425.0,568.59,457.03
2018,12,30,13,45,630.5,120.0,1.3,13.55,412.0,564.37,454.46
2018,12,30,14,0,639.0,114.0,1.3,13.6,399.0,557.63,449.75
2018,12,30,14,15,698.5,96.0,1.2,13.5,390.5,567.32,457.6
2018,12,30,14,30,758.0,78.0,1.1,13.4,382.0,569.7,459.53
2018,12,30,14,45,734.5,75.5,1.0,13.3,350.0,537.71,434.25
2018,12,30,15,0,711.0,73.0,0.9,13.2,318.0,507.05,409.72
2018,12,30,15,15,515.5,85.0,0.85,12.85,252.0,394.95,321.36
2018,12,30,15,30,320.0,97.0,0.8,12.5,186.0,290.42,237.09
2018,12,30,15,45,205.0,87.0,0.7,12.2,140.5,206.43,167.99
2018,12,30,16,0,90.0,77.0,0.6,11.9,95.0,131.51,105.18
2018,12,30,16,15,59.0,60.0,0.7,11.55,70.5,96.86,75.49
2018,12,30,16,30,28.0,43.0,0.8,11.2,46.0,59.14,42.93
2018,12,30,16,45,28.5,27.5,0.85,10.85,29.5,44.9,25.57
2018,12,30,17,0,29.0,12.0,0.9,10.5,13.0,20.07,0.0
2018,12,30,17,15,14.5,6.0,0.9,10.3,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.0,0.95,8.0,1.0,0.0,0.0
2018,12,31,7,30,8.0,2.0,1.1,8.3,2.0,0.0,0.0
2018,12,31,7,45,4.0,4.0,1.25,8.6,4.0,3.93,0.0
2018,12,31,8,0,0.0,6.0,1.4,8.9,6.0,5.78,0.0
2018,12,31,8,15,0.0,9.5,1.55,9.25,9.5,9.16,2.01
2018,12,31,8,30,0.0,13.0,1.7,9.6,13.0,12.53,5.09
2018,12,31,8,45,0.0,16.5,1.85,9.95,16.5,15.91,8.12
2018,12,31,9,0,0.0,20.0,2.0,10.3,20.0,19.29,11.11
2018,12,31,9,15,0.0,35.0,2.15,10.65,35.0,33.79,23.69
2018,12,31,9,30,0.0,50.0,2.3,11.0,50.0,48.3,36.17
2018,12,31,9,45,0.0,73.5,2.45,11.35,73.5,71.1,55.61
2018,12,31,10,0,0.0,97.0,2.6,11.7,97.0,94.12,74.99
2018,12,31,10,15,0.0,72.0,2.7,12.05,72.0,69.61,53.98
2018,12,31,10,30,0.0,47.0,2.8,12.4,47.0,45.4,33.25
2018,12,31,10,45,0.0,50.0,2.9,12.7,50.0,48.31,35.63
2018,12,31,11,0,0.0,53.0,3.0,13.0,53.0,51.21,38.0
2018,12,31,11,15,0.0,46.5,3.1,13.25,46.5,44.93,32.58
2018,12,31,11,30,0.0,40.0,3.2,13.5,40.0,38.64,27.2
2018,12,31,11,45,0.0,39.0,3.25,13.75,39.0,37.68,26.33
2018,12,31,12,0,0.0,38.0,3.3,14.0,38.0,36.71,25.47
2018,12,31,12,15,0.0,34.0,3.35,14.25,34.0,32.84,22.17
2018,12,31,12,30,0.0,30.0,3.4,14.5,30.0,28.98,18.88
2018,12,31,12,45,0.0,44.5,3.45,14.7,44.5,43.0,30.68
2018,12,31,13,0,0.0,59.0,3.5,14.9,59.0,57.03,42.45
2018,12,31,13,15,0.0,64.5,3.45,15.05,64.5,62.35,46.91
2018,12,31,13,30,0.0,70.0,3.4,15.2,70.0,67.68,51.39
2018,12,31,13,45,0.0,80.5,3.35,15.35,80.5,77.85,59.92
2018,12,31,14,0,0.0,91.0,3.3,15.5,91.0,88.46,68.82
2018,12,31,14,15,0.0,79.0,3.25,15.6,79.0,76.43,58.83
2018,12,31,14,30,0.0,67.0,3.2,15.7,67.0,64.76,49.14
2018,12,31,14,45,0.0,50.5,3.1,15.75,50.5,48.78,35.75
2018,12,31,15,0,0.0,34.0,3.0,15.8,34.0,32.82,22.29
2018,12,31,15,15,0.0,24.5,2.95,15.75,24.5,23.64,14.51
2018,12,31,15,30,0.0,15.0,2.9,15.7,15.0,14.46,6.7
2018,12,31,15,45,0.0,12.0,2.85,15.65,12.0,11.57,4.21
2018,12,31,16,0,0.0,9.0,2.8,15.6,9.0,8.67,1.7
2018,12,31,16,15,0.0,7.0,2.9,15.6,7.0,6.74,0.0
2018,12,31,16,30,0.0,5.0,3.0,15.6,5.0,4.82,0.0
2018,12,31,16,45,0.0,3.5,3.1,15.55,3.5,3.37,0.0
2018,12,31,17,0,0.0,2.0,3.2,15.5,2.0,1.97,0.0
2018,12,31,17,15,0.0,1.0,3.3,15.6,1.0,0.98,0.0
2018,12,31,17,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.35,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
